Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-12-04 00:30:00,1.93776,0.56518,2.0185,1.04496,0.30478000000000005,1.0885,0.8928,0.2604,0.93,0.034960000000000005,0.11478000000000001,0.11998604090000001,1.04496,0.30478000000000005,1.0885,-1.01,-0.19,1.0277159141
2020-12-04 01:00:00,2.14752,0.62636,2.237,1.06272,0.30996,1.107,1.0848,0.3164,1.13,-0.18728,0.13996,0.2338003422,1.06272,0.30996,1.107,-1.25,-0.17,1.2615070353
2020-12-04 01:30:00,2.12448,0.6196400000000001,2.213,1.05888,0.30884,1.103,1.0656,0.3108,1.11,-0.17112000000000002,0.13884000000000002,0.2203601597,1.05888,0.30884,1.103,-1.23,-0.17,1.2416923935
2020-12-04 02:00:00,2.0952,0.6111,2.1825,1.0584,0.30870000000000003,1.1025,1.0368,0.3024,1.08,-0.1516,0.1287,0.1988623896,1.0584,0.30870000000000003,1.1025,-1.21,-0.18,1.2233151679
2020-12-04 02:30:00,2.06112,0.60116,2.147,1.06272,0.30996,1.107,0.9984000000000001,0.2912,1.04,-0.11728000000000001,0.11996000000000001,0.1677647162,1.06272,0.30996,1.107,-1.18,-0.19,1.1951987282
2020-12-04 03:00:00,2.17872,0.63546,2.2695,1.05552,0.30786,1.0995,1.1232,0.3276,1.17,-0.26448000000000005,0.08786000000000001,0.2786916755,1.05552,0.30786,1.0995,-1.32,-0.22,1.3382077567000001
2020-12-04 03:30:00,2.2152,0.6461,2.3075,1.0536,0.3073,1.0975,1.1616,0.3388,1.21,-0.2664,-0.1527,0.3070606618,1.0536,0.3073,1.0975,-1.32,-0.46,1.3978555004
2020-12-04 04:00:00,2.0712,0.6041000000000001,2.1575,1.0632,0.31010000000000004,1.1075,1.008,0.294,1.05,-0.09680000000000001,0.1301,0.1621611852,1.0632,0.31010000000000004,1.1075,-1.16,-0.18,1.1738824473
2020-12-04 04:30:00,2.08512,0.60816,2.172,1.06752,0.31136,1.112,1.0176,0.2968,1.06,-0.10248,0.21136000000000002,0.2348940187,1.06752,0.31136,1.112,-1.17,-0.1,1.174265728
2020-12-04 05:00:00,2.13264,0.62202,2.2215,1.07664,0.31402,1.1215,1.056,0.308,1.1,-0.12336000000000001,0.28402000000000005,0.3096531124,1.07664,0.31402,1.1215,-1.2,-0.03,1.2003749414
2020-12-04 05:30:00,2.08512,0.60816,2.172,1.06752,0.31136,1.112,1.0176,0.2968,1.06,-0.08248000000000001,0.14136,0.1636630685,1.06752,0.31136,1.112,-1.15,-0.17,1.1624973118
2020-12-04 06:00:00,2.1072,0.6146,2.195,1.0608,0.3094,1.105,1.0464,0.3052,1.09,-0.1292,0.1694,0.2130469432,1.0608,0.3094,1.105,-1.19,-0.14,1.1982069938
2020-12-04 06:30:00,2.36976,0.69118,2.4685,1.06416,0.31038000000000004,1.1085,1.3056,0.3808,1.3599999999999999,-0.42584000000000005,0.15038,0.4516124998,1.06416,0.31038000000000004,1.1085,-1.49,-0.16,1.4985659812
2020-12-04 07:00:00,2.5968,0.7574000000000001,2.705,1.032,0.301,1.075,1.5648,0.45640000000000003,1.63,-0.758,0.091,0.7634428597,1.032,0.301,1.075,-1.79,-0.21,1.8022763384
2020-12-04 07:30:00,2.79024,0.8138200000000001,2.9065000000000003,1.03344,0.30142,1.0765,1.7568000000000001,0.5124000000000001,1.83,-0.9765600000000001,0.06142,0.9784895758000001,1.03344,0.30142,1.0765,-2.01,-0.24,2.0242776489
2020-12-04 08:00:00,2.9798400000000003,0.8691200000000001,3.104,1.01184,0.29512000000000005,1.054,1.968,0.5740000000000001,2.05,-1.20816,-0.10488000000000001,1.2127037561,1.01184,0.29512000000000005,1.054,-2.22,-0.4,2.2557482129
2020-12-04 08:30:00,3.144,0.917,3.275,0.9936,0.2898,1.035,2.1504,0.6272,2.24,-1.3864,-0.1302,1.3925002693000001,0.9936,0.2898,1.035,-2.38,-0.42,2.4167747102
2020-12-04 09:00:00,3.10896,0.90678,3.2385,0.9969600000000001,0.29078000000000004,1.0385,2.112,0.616,2.2,-1.35304,-0.14922000000000002,1.361243494,0.9969600000000001,0.29078000000000004,1.0385,-2.35,-0.44,2.3908366736
2020-12-04 09:30:00,3.23856,0.9445800000000001,3.3735,1.01136,0.29498,1.0535,2.2272,0.6496000000000001,2.32,-1.4686400000000002,-0.25502,1.4906168690000001,1.01136,0.29498,1.0535,-2.48,-0.55,2.5402558926000003
2020-12-04 10:00:00,3.23088,0.9423400000000001,3.3655,1.02288,0.29834000000000005,1.0655000000000001,2.208,0.644,2.3,-1.43712,-0.25166,1.4589882282,1.02288,0.29834000000000005,1.0655000000000001,-2.46,-0.55,2.5207340201
2020-12-04 10:30:00,3.12672,0.9119600000000001,3.257,1.03392,0.30156000000000005,1.077,2.0928,0.6104,2.18,-1.2860800000000001,-0.09844000000000001,1.2898419283,1.03392,0.30156000000000005,1.077,-2.32,-0.4,2.3542302351
2020-12-04 11:00:00,3.20208,0.9339400000000001,3.3355,1.05168,0.30674,1.0955,2.1504,0.6272,2.24,-1.34832,-0.25326000000000004,1.3718992128,1.05168,0.30674,1.0955,-2.4,-0.56,2.4644674881
2020-12-04 11:30:00,3.22416,0.9403800000000001,3.3585000000000003,1.06416,0.31038000000000004,1.1085,2.16,0.63,2.25,-1.3558400000000002,-0.24962,1.3786269437,1.06416,0.31038000000000004,1.1085,-2.42,-0.56,2.4839484697
2020-12-04 12:00:00,3.0624,0.8932,3.19,1.0752,0.3136,1.12,1.9872,0.5796,2.07,-1.2548,-0.46640000000000004,1.3386754648,1.0752,0.3136,1.12,-2.33,-0.78,2.4570917769
2020-12-04 12:30:00,3.10848,0.9066400000000001,3.238,1.04448,0.30464,1.088,2.064,0.602,2.15,-1.4155200000000001,-0.5853600000000001,1.5317777907,1.04448,0.30464,1.088,-2.46,-0.89,2.6160466357
2020-12-04 13:00:00,3.1872,0.9296000000000001,3.32,1.0464,0.3052,1.09,2.1408,0.6244000000000001,2.23,-1.3836,-0.1348,1.3901510709,1.0464,0.3052,1.09,-2.43,-0.44,2.4695141223
2020-12-04 13:30:00,3.23712,0.9441600000000001,3.372,1.03872,0.30296,1.082,2.1984,0.6412,2.29,-1.42128,-0.12704000000000001,1.42694639,1.03872,0.30296,1.082,-2.46,-0.43,2.4972985404
2020-12-04 14:00:00,3.20832,0.93576,3.342,1.01952,0.29736,1.062,2.1888,0.6384000000000001,2.2800000000000002,-1.44048,-0.15264000000000003,1.4485446489,1.01952,0.29736,1.062,-2.46,-0.45,2.5008198656
2020-12-04 14:30:00,3.12288,0.9108400000000001,3.253,1.02048,0.29764,1.063,2.1024,0.6132000000000001,2.19,-1.35952,-0.13236,1.3659479492,1.02048,0.29764,1.063,-2.38,-0.43,2.418532613
2020-12-04 15:00:00,3.09552,0.9028600000000001,3.2245,1.02192,0.29806000000000005,1.0645,2.0736,0.6048,2.16,-1.30808,-0.15194000000000002,1.3168747283,1.02192,0.29806000000000005,1.0645,-2.33,-0.45,2.3730571
2020-12-04 15:30:00,3.18576,0.9291800000000001,3.3185000000000002,0.9873600000000001,0.28798,1.0285,2.1984,0.6412,2.29,-1.49264,-0.16202000000000003,1.5014075563,0.9873600000000001,0.28798,1.0285,-2.48,-0.45,2.5204959829
2020-12-04 16:00:00,3.29616,0.9613800000000001,3.4335,0.9825600000000001,0.28658,1.0235,2.3136,0.6748000000000001,2.41,-1.6174400000000002,-0.14342000000000002,1.6237861466,0.9825600000000001,0.28658,1.0235,-2.6,-0.43,2.6353178176
2020-12-04 16:30:00,3.42624,0.9993200000000001,3.569,0.9782400000000001,0.28532,1.019,2.448,0.714,2.55,-1.77176,-0.03468,1.7720993764,0.9782400000000001,0.28532,1.019,-2.75,-0.32,2.7685555801
2020-12-04 17:00:00,3.62112,1.05616,3.7720000000000002,0.97152,0.28336,1.012,2.6496,0.7728,2.76,-1.9584800000000002,-0.036640000000000006,1.9588227076,0.97152,0.28336,1.012,-2.93,-0.32,2.9474226029
2020-12-04 17:30:00,3.52752,1.02886,3.6745,0.9739200000000001,0.28406000000000003,1.0145,2.5536,0.7448,2.66,-1.8460800000000002,0.00406,1.8460844645,0.9739200000000001,0.28406000000000003,1.0145,-2.8200000000000003,-0.28,2.8338666165
2020-12-04 18:00:00,3.65088,1.06484,3.803,0.9724800000000001,0.28364,1.013,2.6784,0.7812,2.79,-2.01752,0.0036400000000000004,2.0175232836,0.9724800000000001,0.28364,1.013,-2.99,-0.28,3.0030817505
2020-12-04 18:30:00,3.5208,1.0269,3.6675,0.996,0.29050000000000004,1.0375,2.5248,0.7364,2.63,-1.8439999999999999,0.060500000000000005,1.8449922087,0.996,0.29050000000000004,1.0375,-2.84,-0.23,2.8492981592
2020-12-04 19:00:00,3.31776,0.9676800000000001,3.456,0.9945600000000001,0.29008,1.036,2.3232,0.6776,2.42,-1.6054400000000002,0.07008,1.6069688236,0.9945600000000001,0.29008,1.036,-2.6,-0.22,2.6092910915000003
2020-12-04 19:30:00,3.3475200000000003,0.9763600000000001,3.487,0.9859200000000001,0.28756000000000004,1.027,2.3616,0.6888000000000001,2.46,-1.66408,0.02756,1.6643082046000002,0.9859200000000001,0.28756000000000004,1.027,-2.65,-0.26,2.662724169
2020-12-04 20:00:00,3.18,0.9275,3.3125,0.9816,0.2863,1.0225,2.1984,0.6412,2.29,-1.4884,0.016300000000000002,1.4884892509,0.9816,0.2863,1.0225,-2.47,-0.27,2.4847132631
2020-12-04 20:30:00,3.23568,0.94374,3.3705,0.9796800000000001,0.28574000000000005,1.0205,2.2560000000000002,0.658,2.35,-1.5303200000000001,0.025740000000000002,1.5305364582,0.9796800000000001,0.28574000000000005,1.0205,-2.51,-0.26,2.5234302051
2020-12-04 21:00:00,2.91552,0.8503600000000001,3.037,0.9763200000000001,0.28476,1.017,1.9392,0.5656,2.02,-1.20368,0.04476,1.2045119344,0.9763200000000001,0.28476,1.017,-2.18,-0.24,2.1931712199
2020-12-04 21:30:00,2.77008,0.8079400000000001,2.8855,0.96528,0.28154,1.0055,1.8048000000000002,0.5264,1.88,-1.0647199999999999,0.05154,1.0659667209,0.96528,0.28154,1.0055,-2.03,-0.23,2.0429880078
2020-12-04 22:00:00,2.46,0.7175,2.5625,0.972,0.28350000000000003,1.0125,1.488,0.434,1.55,-0.718,0.053500000000000006,0.7199904513000001,0.972,0.28350000000000003,1.0125,-1.69,-0.23,1.7055790805000002
2020-12-04 22:30:00,2.27232,0.66276,2.367,0.9571200000000001,0.27916,0.997,1.3152,0.3836,1.37,-0.53288,0.059160000000000004,0.5361538958000001,0.9571200000000001,0.27916,0.997,-1.49,-0.22,1.5061540426
2020-12-04 23:00:00,2.11968,0.61824,2.208,0.95808,0.27944,0.998,1.1616,0.3388,1.21,-0.36192,0.10944000000000001,0.3781047474,0.95808,0.27944,0.998,-1.32,-0.17,1.3309019498
2020-12-04 23:30:00,2.00256,0.58408,2.086,0.9561600000000001,0.27888,0.996,1.0464,0.3052,1.09,-0.24384000000000003,0.09888000000000001,0.2631258254,0.9561600000000001,0.27888,0.996,-1.2,-0.18,1.213424905
2020-12-05 00:00:00,1.89504,0.5527200000000001,1.974,0.96384,0.28112000000000004,1.004,0.9312,0.2716,0.97,-0.10616,0.10112,0.1466124142,0.96384,0.28112000000000004,1.004,-1.07,-0.18,1.0850345617
2020-12-05 00:30:00,1.92816,0.56238,2.0085,0.9681600000000001,0.28238,1.0085,0.96,0.28,1.0,-0.13184,0.09238,0.16098400540000002,0.9681600000000001,0.28238,1.0085,-1.1,-0.19,1.1162884932
2020-12-05 01:00:00,2.02992,0.59206,2.1145,0.9739200000000001,0.28406000000000003,1.0145,1.056,0.308,1.1,-0.24608000000000002,0.09406,0.263443827,0.9739200000000001,0.28406000000000003,1.0145,-1.22,-0.19,1.2347064428
2020-12-05 01:30:00,2.0352,0.5936,2.12,0.96,0.28,1.0,1.0752,0.3136,1.12,-0.29,0.1,0.306757233,0.96,0.28,1.0,-1.25,-0.18,1.262893503
2020-12-05 02:00:00,2.11392,0.61656,2.202,0.9619200000000001,0.28056000000000003,1.002,1.152,0.336,1.2,-0.36808,0.17056000000000002,0.40567671860000004,0.9619200000000001,0.28056000000000003,1.002,-1.33,-0.11,1.3345411195999999
2020-12-05 02:30:00,2.06736,0.6029800000000001,2.1535,0.95376,0.27818000000000004,0.9935,1.1136,0.32480000000000003,1.16,-0.32624000000000003,0.33818000000000004,0.4698917429,0.95376,0.27818000000000004,0.9935,-1.28,0.06,1.2814054784
2020-12-05 03:00:00,2.04288,0.59584,2.128,0.9484800000000001,0.27664,0.988,1.0944,0.31920000000000004,1.1400000000000001,-0.30152,0.33664000000000005,0.4519300831,0.9484800000000001,0.27664,0.988,-1.25,0.06,1.2514391715
2020-12-05 03:30:00,1.85712,0.54166,1.9344999999999999,0.9451200000000001,0.27566,0.9845,0.912,0.266,0.9500000000000001,-0.11488000000000001,0.38566000000000006,0.40240657300000005,0.9451200000000001,0.27566,0.9845,-1.06,0.11,1.0656922632999999
2020-12-05 04:00:00,1.8163200000000002,0.52976,1.892,0.9427200000000001,0.27496000000000004,0.982,0.8736,0.2548,0.91,-0.07728,0.37496,0.3828409591,0.9427200000000001,0.27496000000000004,0.982,-1.02,0.1,1.024890238
2020-12-05 04:30:00,1.82064,0.53102,1.8965,0.93744,0.27342,0.9765,0.8832000000000001,0.2576,0.92,-0.09256,0.35342,0.3653396365,0.93744,0.27342,0.9765,-1.03,0.08,1.0331021247
2020-12-05 05:00:00,1.86768,0.54474,1.9455,0.9364800000000001,0.27314000000000005,0.9755,0.9312,0.2716,0.97,-0.12352,0.35314,0.3741190319,0.9364800000000001,0.27314000000000005,0.9755,-1.06,0.08,1.0630145813
2020-12-05 05:30:00,1.8364800000000001,0.53564,1.913,0.93408,0.27244,0.973,0.9024000000000001,0.2632,0.9400000000000001,-0.09592,0.35244000000000003,0.36525963370000003,0.93408,0.27244,0.973,-1.03,0.08,1.0331021247
2020-12-05 06:00:00,1.8763200000000002,0.5472600000000001,1.9545,0.9259200000000001,0.27006,0.9645,0.9504,0.2772,0.99,-0.14408,0.38006,0.4064537489,0.9259200000000001,0.27006,0.9645,-1.07,0.11,1.0756393448
2020-12-05 06:30:00,2.03616,0.5938800000000001,2.121,0.9129600000000001,0.26628,0.9510000000000001,1.1232,0.3276,1.17,-0.35704,0.37628,0.5187139867,0.9129600000000001,0.26628,0.9510000000000001,-1.27,0.11,1.2747548784
2020-12-05 07:00:00,2.14608,0.62594,2.2355,0.88848,0.25914000000000004,0.9255,1.2576,0.3668,1.31,-0.54152,0.15914,0.5644195691,0.88848,0.25914000000000004,0.9255,-1.43,-0.1,1.4334922393
2020-12-05 07:30:00,2.25216,0.65688,2.346,0.87936,0.25648000000000004,0.916,1.3728,0.40040000000000003,1.43,-0.67064,0.13648000000000002,0.6843864405,0.87936,0.25648000000000004,0.916,-1.55,-0.12,1.5546382215999999
2020-12-05 08:00:00,2.31504,0.67522,2.4115,0.85584,0.24962,0.8915000000000001,1.4592,0.42560000000000003,1.52,-0.8041600000000001,0.11962,0.8130081488,0.85584,0.24962,0.8915000000000001,-1.6600000000000001,-0.13,1.6650825805
2020-12-05 08:30:00,2.4576000000000002,0.7168,2.56,0.8448,0.2464,0.88,1.6128,0.47040000000000004,1.6800000000000002,-0.9952000000000001,0.07640000000000001,0.9981282483,0.8448,0.2464,0.88,-1.8399999999999999,-0.17,1.8478365729
2020-12-05 09:00:00,2.55696,0.7457800000000001,2.6635,0.8865600000000001,0.25858000000000003,0.9235000000000001,1.6703999999999999,0.4872,1.74,-1.05344,0.08858,1.0571576278,0.8865600000000001,0.25858000000000003,0.9235000000000001,-1.94,-0.17,1.9474342094
2020-12-05 09:30:00,2.65488,0.77434,2.7655000000000003,0.9940800000000001,0.28994000000000003,1.0355,1.6608,0.4844,1.73,-0.9359200000000001,0.12994,0.9448971637,0.9940800000000001,0.28994000000000003,1.0355,-1.9300000000000002,-0.16,1.9366207682
2020-12-05 10:00:00,2.7192,0.7931,2.8325,1.0008,0.2919,1.0425,1.7184,0.5012,1.79,-1.0392,0.0019,1.0392017369,1.0008,0.2919,1.0425,-2.04,-0.29,2.0605096457
2020-12-05 10:30:00,2.70288,0.78834,2.8155,1.00368,0.29274,1.0455,1.6992,0.49560000000000004,1.77,-1.00632,0.0027400000000000002,1.0063237302,1.00368,0.29274,1.0455,-2.01,-0.29,2.0308126452
2020-12-05 11:00:00,2.62224,0.76482,2.7315,1.26864,0.37002,1.3215,1.3536000000000001,0.39480000000000004,1.4100000000000001,-0.41136000000000006,0.13002000000000002,0.43141888,1.26864,0.37002,1.3215,-1.6800000000000002,-0.24,1.6970562748
2020-12-05 11:30:00,2.5248,0.7364,2.63,1.7568000000000001,0.5124000000000001,1.83,0.768,0.224,0.8,0.6968000000000001,0.2424,0.7377587682000001,1.7568000000000001,0.5124000000000001,1.83,-1.06,-0.27,1.0938464243000001
2020-12-05 12:00:00,2.51904,0.73472,2.624,1.53984,0.44912,1.604,0.9792000000000001,0.2856,1.02,0.33984000000000003,0.24912,0.4213691968,1.53984,0.44912,1.604,-1.2,-0.2,1.2165525061
2020-12-05 12:30:00,2.5526400000000002,0.7445200000000001,2.659,1.6982400000000002,0.49532000000000004,1.7690000000000001,0.8544,0.2492,0.89,0.63824,0.29532,0.7032525862,1.6982400000000002,0.49532000000000004,1.7690000000000001,-1.06,-0.2,1.0787029248
2020-12-05 13:00:00,2.49648,0.72814,2.6005000000000003,1.58448,0.46214000000000005,1.6505,0.912,0.266,0.9500000000000001,0.40448,0.28214,0.4931602681,1.58448,0.46214000000000005,1.6505,-1.18,-0.18,1.1936498649
2020-12-05 13:30:00,2.5488,0.7434000000000001,2.6550000000000002,1.2048,0.3514,1.255,1.344,0.392,1.4,-0.4252,0.1814,0.4622780549,1.2048,0.3514,1.255,-1.63,-0.17,1.6388410539
2020-12-05 14:00:00,2.5713600000000003,0.7499800000000001,2.6785,1.05456,0.30758,1.0985,1.5168,0.4424,1.58,-0.7354400000000001,0.18758000000000002,0.7589850130000001,1.05456,0.30758,1.0985,-1.79,-0.12,1.7940178371000002
2020-12-05 14:30:00,2.52672,0.7369600000000001,2.632,1.03872,0.30296,1.082,1.488,0.434,1.55,-0.7512800000000001,0.21296,0.7808800164,1.03872,0.30296,1.082,-1.79,-0.09,1.7922611417
2020-12-05 15:00:00,2.54496,0.74228,2.651,1.00896,0.29428000000000004,1.051,1.536,0.448,1.6,-0.8210400000000001,0.22428,0.8511217304,1.00896,0.29428000000000004,1.051,-1.83,-0.07,1.8313383085
2020-12-05 15:30:00,2.6654400000000003,0.7774200000000001,2.7765,0.93744,0.27342,0.9765,1.728,0.504,1.8,-1.00256,0.21342000000000003,1.0250242192,0.93744,0.27342,0.9765,-1.94,-0.06,1.9409276133
2020-12-05 16:00:00,2.75328,0.8030400000000001,2.868,0.8620800000000001,0.25144,0.898,1.8912,0.5516,1.97,-1.2479200000000001,0.26144,1.2750118431,0.8620800000000001,0.25144,0.898,-2.11,0.01,2.1100236965
2020-12-05 16:30:00,2.9328000000000003,0.8554,3.055,0.8688,0.2534,0.905,2.064,0.602,2.15,-1.3812,0.16340000000000002,1.3908317655,0.8688,0.2534,0.905,-2.25,-0.09,2.2517992806000002
2020-12-05 17:00:00,3.1008,0.9044000000000001,3.23,0.8736,0.2548,0.91,2.2272,0.6496000000000001,2.32,-1.5564,0.2548,1.5771188922000001,0.8736,0.2548,0.91,-2.43,0.0,2.43
2020-12-05 17:30:00,3.20736,0.9354800000000001,3.341,0.8841600000000001,0.25788,0.921,2.3232,0.6776,2.42,-1.6258400000000002,0.32788,1.6585719761000002,0.8841600000000001,0.25788,0.921,-2.51,0.07,2.5109759059
2020-12-05 18:00:00,3.24816,0.9473800000000001,3.3835,0.8769600000000001,0.25578,0.9135000000000001,2.3712,0.6916,2.47,-1.68304,0.33578,1.7162085683,0.8769600000000001,0.25578,0.9135000000000001,-2.56,0.08,2.561249695
2020-12-05 18:30:00,3.1272,0.9121,3.2575,0.8808,0.2569,0.9175000000000001,2.2464,0.6552,2.34,-1.5892,0.3169,1.6204882752,0.8808,0.2569,0.9175000000000001,-2.47,0.06,2.4707286375
2020-12-05 19:00:00,3.04272,0.88746,3.1695,0.8827200000000001,0.25746,0.9195000000000001,2.16,0.63,2.25,-1.49728,0.33746000000000004,1.5348376624,0.8827200000000001,0.25746,0.9195000000000001,-2.38,0.08,2.3813441582
2020-12-05 19:30:00,2.95728,0.8625400000000001,3.0805,0.88368,0.25774,0.9205000000000001,2.0736,0.6048,2.16,-1.40632,0.25774,1.4297432812,0.88368,0.25774,0.9205000000000001,-2.29,0.0,2.29
2020-12-05 20:00:00,2.79312,0.81466,2.9095,0.8923200000000001,0.26026000000000005,0.9295,1.9008,0.5544,1.98,-1.21768,0.34026,1.2643264807999999,0.8923200000000001,0.26026000000000005,0.9295,-2.11,0.08,2.111516043
2020-12-05 20:30:00,2.69712,0.78666,2.8095,0.8923200000000001,0.26026000000000005,0.9295,1.8048000000000002,0.5264,1.88,-1.14768,0.34026,1.1970573295,0.8923200000000001,0.26026000000000005,0.9295,-2.04,0.08,2.0415680248
2020-12-05 21:00:00,2.60352,0.75936,2.7119999999999997,0.8947200000000001,0.26096,0.932,1.7088,0.4984,1.78,-1.02528,0.34096000000000004,1.0804872975,0.8947200000000001,0.26096,0.932,-1.92,0.08,1.9216659439
2020-12-05 21:30:00,2.46192,0.71806,2.5645,0.89712,0.26166,0.9345,1.5648,0.45640000000000003,1.63,-0.8728800000000001,0.35166000000000003,0.9410548602000001,0.89712,0.26166,0.9345,-1.77,0.09,1.7722866585000001
2020-12-05 22:00:00,2.29968,0.67074,2.3955,0.8980800000000001,0.26194,0.9355,1.4016,0.4088,1.46,-0.6819200000000001,0.35194000000000003,0.7673829878,0.8980800000000001,0.26194,0.9355,-1.58,0.09,1.5825612152000001
2020-12-05 22:30:00,2.20848,0.64414,2.3005,0.9028800000000001,0.26334,0.9405,1.3056,0.3808,1.3599999999999999,-0.50712,-0.026660000000000003,0.507820293,0.9028800000000001,0.26334,0.9405,-1.4100000000000001,-0.29,1.4395138068
2020-12-05 23:00:00,1.99632,0.58226,2.0795,0.90192,0.26306,0.9395,1.0944,0.31920000000000004,1.1400000000000001,-0.29808,0.33306,0.4469682875,0.90192,0.26306,0.9395,-1.2,0.07,1.2020399328
2020-12-05 23:30:00,1.87776,0.5476800000000001,1.956,0.91776,0.26768000000000003,0.9560000000000001,0.96,0.28,1.0,-0.13224000000000002,0.37768,0.4001619672,0.91776,0.26768000000000003,0.9560000000000001,-1.05,0.11,1.0557461816
2020-12-06 00:00:00,1.80144,0.52542,1.8765,0.9182400000000001,0.26782,0.9565,0.8832000000000001,0.2576,0.92,-0.041760000000000005,0.39782,0.4000058125,0.9182400000000001,0.26782,0.9565,-0.96,0.13,0.9687620967
2020-12-06 00:30:00,1.8504,0.5397000000000001,1.9275,0.9192,0.2681,0.9575,0.9312,0.2716,0.97,-0.08080000000000001,0.48810000000000003,0.4947426098,0.9192,0.2681,0.9575,-1.0,0.22,1.0239140589
2020-12-06 01:00:00,1.93344,0.5639200000000001,2.014,0.92544,0.26992000000000005,0.964,1.008,0.294,1.05,-0.19456,0.47992,0.5178578956000001,0.92544,0.26992000000000005,0.964,-1.12,0.21,1.1395174417
2020-12-06 01:30:00,2.00112,0.5836600000000001,2.0845,0.9259200000000001,0.27006,0.9645,1.0752,0.3136,1.12,-0.26408000000000004,0.45006,0.5218162991,0.9259200000000001,0.27006,0.9645,-1.19,0.18,1.2035364556
2020-12-06 02:00:00,2.016,0.588,2.1,0.9312,0.2716,0.97,1.0848,0.3164,1.13,-0.25880000000000003,0.4516,0.5204997598000001,0.9312,0.2716,0.97,-1.19,0.18,1.2035364556
2020-12-06 02:30:00,1.98624,0.5793200000000001,2.069,0.9302400000000001,0.27132,0.969,1.056,0.308,1.1,-0.23976000000000003,0.45132000000000005,0.5110524435,0.9302400000000001,0.27132,0.969,-1.17,0.18,1.1837651794
2020-12-06 03:00:00,1.9521600000000001,0.56938,2.0335,0.9249600000000001,0.26978,0.9635,1.0272000000000001,0.29960000000000003,1.07,-0.21504,0.43978000000000006,0.4895392221,0.9249600000000001,0.26978,0.9635,-1.1400000000000001,0.17,1.1526057435000001
2020-12-06 03:30:00,1.89648,0.5531400000000001,1.9755,0.9364800000000001,0.27314000000000005,0.9755,0.96,0.28,1.0,-0.14352,0.45314000000000004,0.4753249941,0.9364800000000001,0.27314000000000005,0.9755,-1.08,0.18,1.0948972555
2020-12-06 04:00:00,1.8648,0.5439,1.9425,0.9336000000000001,0.2723,0.9725,0.9312,0.2716,0.97,-0.0964,0.4323,0.4429178818,0.9336000000000001,0.2723,0.9725,-1.03,0.16,1.0423531072
2020-12-06 04:30:00,1.82496,0.5322800000000001,1.901,0.94176,0.27468000000000004,0.981,0.8832000000000001,0.2576,0.92,-0.03824,0.43468,0.4363587973,0.94176,0.27468000000000004,0.981,-0.98,0.16,0.992975327
2020-12-06 05:00:00,1.82928,0.53354,1.9055,0.9364800000000001,0.27314000000000005,0.9755,0.8928,0.2604,0.93,-0.03352,0.43314,0.43443509300000005,0.9364800000000001,0.27314000000000005,0.9755,-0.97,0.16,0.9831073187
2020-12-06 05:30:00,1.82688,0.5328400000000001,1.903,0.9436800000000001,0.27524000000000004,0.983,0.8832000000000001,0.2576,0.92,-0.036320000000000005,0.40524000000000004,0.4068643509,0.9436800000000001,0.27524000000000004,0.983,-0.98,0.13,0.9885848471
2020-12-06 06:00:00,1.8672,0.5446,1.945,0.9456,0.2758,0.985,0.9216000000000001,0.26880000000000004,0.96,-0.07440000000000001,0.3758,0.3830939832,0.9456,0.2758,0.985,-1.02,0.1,1.024890238
2020-12-06 06:30:00,1.9872,0.5796,2.07,0.9408000000000001,0.27440000000000003,0.98,1.0464,0.3052,1.09,-0.2192,0.39440000000000003,0.4512205669,0.9408000000000001,0.27440000000000003,0.98,-1.16,0.12,1.166190379
2020-12-06 07:00:00,2.2032,0.6426000000000001,2.295,0.9456,0.2758,0.985,1.2576,0.3668,1.31,-0.4444,0.3558,0.5692846388,0.9456,0.2758,0.985,-1.3900000000000001,0.08,1.392300255
2020-12-06 07:30:00,2.3592,0.6881,2.4575,0.9384,0.2737,0.9775,1.4208,0.41440000000000005,1.48,-0.6816,0.2137,0.7143152315,0.9384,0.2737,0.9775,-1.62,-0.06,1.6211107302999999
2020-12-06 08:00:00,2.38992,0.69706,2.4895,0.94032,0.27426,0.9795,1.4496,0.4228,1.51,-0.6796800000000001,0.16426000000000002,0.6992469163,0.94032,0.27426,0.9795,-1.62,-0.11,1.6237302732
2020-12-06 08:30:00,2.44512,0.71316,2.547,0.94752,0.27636000000000005,0.987,1.4976,0.4368,1.56,-0.74248,0.17636000000000002,0.7631378643000001,0.94752,0.27636000000000005,0.987,-1.69,-0.1,1.6929559947000001
2020-12-06 09:00:00,2.59728,0.7575400000000001,2.7055,0.9556800000000001,0.27874000000000004,0.9955,1.6416,0.4788,1.71,-0.92432,0.17874,0.9414432803,0.9556800000000001,0.27874000000000004,0.9955,-1.88,-0.1,1.8826576958999999
2020-12-06 09:30:00,2.7249600000000003,0.79478,2.8385,0.9873600000000001,0.28798,1.0285,1.7376,0.5068,1.81,-1.00264,0.18798,1.0201095284,0.9873600000000001,0.28798,1.0285,-1.99,-0.1,1.9925109786
2020-12-06 10:00:00,2.85312,0.8321600000000001,2.972,1.00992,0.29456000000000004,1.052,1.8432,0.5376000000000001,1.92,-1.10008,0.16456,1.1123200978,1.00992,0.29456000000000004,1.052,-2.11,-0.13,2.1140009461
2020-12-06 10:30:00,2.97552,0.8678600000000001,3.0995,1.02672,0.29946,1.0695000000000001,1.9488,0.5684,2.03,-1.16328,0.16946000000000003,1.1755581866,1.02672,0.29946,1.0695000000000001,-2.19,-0.13,2.1938550545
2020-12-06 11:00:00,2.99664,0.87402,3.1215,1.08624,0.31682000000000005,1.1315,1.9104,0.5572,1.99,-1.08376,0.17682,1.0980897277,1.08624,0.31682000000000005,1.1315,-2.17,-0.14,2.1745114394
2020-12-06 11:30:00,3.01968,0.8807400000000001,3.1455,1.09968,0.32074,1.1455,1.92,0.56,2.0,-1.11032,0.20074000000000003,1.1283204554,1.09968,0.32074,1.1455,-2.21,-0.12,2.2132555207
2020-12-06 12:00:00,3.04224,0.8873200000000001,3.169,1.15104,0.33572,1.199,1.8912,0.5516,1.97,-1.03896,0.22572000000000003,1.0631967833,1.15104,0.33572,1.199,-2.19,-0.11,2.1927608169
2020-12-06 12:30:00,3.07968,0.89824,3.208,1.06368,0.31024,1.108,2.016,0.588,2.1,-1.20632,0.23024000000000003,1.228095436,1.06368,0.31024,1.108,-2.27,-0.08,2.2714092542
2020-12-06 13:00:00,3.02592,0.8825600000000001,3.152,1.10592,0.32256,1.152,1.92,0.56,2.0,-1.09408,0.24256000000000003,1.1206455283,1.10592,0.32256,1.152,-2.2,-0.08,2.2014540649
2020-12-06 13:30:00,3.19776,0.9326800000000001,3.331,1.03776,0.30268,1.081,2.16,0.63,2.25,-1.42224,0.17268000000000003,1.4326845431000002,1.03776,0.30268,1.081,-2.46,-0.13,2.4634325645
2020-12-06 14:00:00,3.3648,0.9814,3.505,1.0128,0.2954,1.055,2.352,0.686,2.45,-1.6872,0.16540000000000002,1.6952878812,1.0128,0.2954,1.055,-2.7,-0.13,2.7031278179
2020-12-06 14:30:00,3.39984,0.9916200000000001,3.5415,0.9902400000000001,0.28882,1.0315,2.4096,0.7028,2.51,-1.7297600000000002,0.14882,1.7361500655,0.9902400000000001,0.28882,1.0315,-2.7199999999999998,-0.14,2.7236005581000002
2020-12-06 15:00:00,3.38208,0.9864400000000001,3.523,0.9628800000000001,0.28084000000000003,1.003,2.4192,0.7056,2.52,-1.75712,0.15084,1.763582547,0.9628800000000001,0.28084000000000003,1.003,-2.7199999999999998,-0.13,2.7231048456
2020-12-06 15:30:00,3.4344,1.0017,3.5775,0.9672000000000001,0.2821,1.0075,2.4672,0.7196,2.5700000000000003,-1.7928000000000002,0.19210000000000002,1.8030624643,0.9672000000000001,0.2821,1.0075,-2.76,-0.09,2.7614670014
2020-12-06 16:00:00,3.52416,1.02788,3.6710000000000003,0.9513600000000001,0.27748,0.991,2.5728,0.7504000000000001,2.68,-1.89864,0.18748,1.9078738428,0.9513600000000001,0.27748,0.991,-2.85,-0.09,2.8514206985
2020-12-06 16:30:00,3.67728,1.07254,3.8305,0.9508800000000001,0.27734000000000003,0.9905,2.7264,0.7952,2.84,-2.06912,0.16734000000000002,2.075875779,0.9508800000000001,0.27734000000000003,0.9905,-3.02,-0.11,3.0220026473
2020-12-06 17:00:00,3.79104,1.10572,3.949,0.9494400000000001,0.27692,0.989,2.8416,0.8288000000000001,2.96,-2.21056,0.08692000000000001,2.2122682025,0.9494400000000001,0.27692,0.989,-3.16,-0.19,3.1657068721
2020-12-06 17:30:00,3.852,1.1235,4.0125,0.9528000000000001,0.27790000000000004,0.9925,2.8992,0.8456,3.02,-2.2772,0.10790000000000001,2.2797548662000002,0.9528000000000001,0.27790000000000004,0.9925,-3.23,-0.17,3.2344705904
2020-12-06 18:00:00,3.38208,0.9864400000000001,3.523,0.9436800000000001,0.27524000000000004,0.983,2.4384,0.7112,2.54,-1.75632,0.14524,1.7623151251,0.9436800000000001,0.27524000000000004,0.983,-2.7,-0.13,2.7031278179
2020-12-06 18:30:00,3.2284800000000002,0.94164,3.363,0.9532800000000001,0.27804,0.993,2.2752,0.6636000000000001,2.37,-1.5867200000000001,0.18804,1.5978233319,0.9532800000000001,0.27804,0.993,-2.54,-0.09,2.541593988
2020-12-06 19:00:00,3.07248,0.89614,3.2005,0.9604800000000001,0.28014,1.0005,2.112,0.616,2.2,-1.39952,0.19014,1.4123772336,0.9604800000000001,0.28014,1.0005,-2.36,-0.09,2.3617154782
2020-12-06 19:30:00,2.94912,0.86016,3.072,0.9619200000000001,0.28056000000000003,1.002,1.9872,0.5796,2.07,-1.25808,0.18056000000000003,1.2709709674,0.9619200000000001,0.28056000000000003,1.002,-2.22,-0.1,2.2222511109
2020-12-06 20:00:00,2.96256,0.8640800000000001,3.086,0.9657600000000001,0.28168000000000004,1.006,1.9968,0.5824,2.08,-1.25424,0.12168000000000001,1.2601285649,0.9657600000000001,0.28168000000000004,1.006,-2.22,-0.16,2.2257582977
2020-12-06 20:30:00,3.02976,0.88368,3.156,0.9465600000000001,0.27608000000000005,0.986,2.0832,0.6076,2.17,-1.36344,0.14608000000000002,1.3712432315,0.9465600000000001,0.27608000000000005,0.986,-2.31,-0.13,2.3136551169
2020-12-06 21:00:00,2.60304,0.7592200000000001,2.7115,0.9422400000000001,0.27482,0.9815,1.6608,0.4844,1.73,-0.9077600000000001,0.17482,0.9244405065,0.9422400000000001,0.27482,0.9815,-1.85,-0.1,1.8527007314000001
2020-12-06 21:30:00,2.42304,0.70672,2.524,0.94464,0.27552000000000004,0.984,1.4784000000000002,0.4312,1.54,-0.6953600000000001,0.15552000000000002,0.7125391217,0.94464,0.27552000000000004,0.984,-1.6400000000000001,-0.12,1.6443843833
2020-12-06 22:00:00,2.44128,0.71204,2.543,0.9436800000000001,0.27524000000000004,0.983,1.4976,0.4368,1.56,-0.7263200000000001,0.13524,0.7388034921000001,0.9436800000000001,0.27524000000000004,0.983,-1.67,-0.14,1.6758579892
2020-12-06 22:30:00,2.29728,0.6700400000000001,2.393,0.9532800000000001,0.27804,0.993,1.344,0.392,1.4,-0.5467200000000001,0.13804000000000002,0.563877469,0.9532800000000001,0.27804,0.993,-1.5,-0.14,1.5065191668
2020-12-06 23:00:00,2.0688,0.6034,2.155,0.9456,0.2758,0.985,1.1232,0.3276,1.17,-0.3144,0.1058,0.3317242831,0.9456,0.2758,0.985,-1.26,-0.17,1.2714165328
2020-12-06 23:30:00,1.9406400000000001,0.5660200000000001,2.0215,0.9518400000000001,0.27762000000000003,0.9915,0.9888,0.2884,1.03,-0.15816000000000002,0.09762000000000001,0.185860835,0.9518400000000001,0.27762000000000003,0.9915,-1.11,-0.18,1.1244998888
2020-12-07 00:00:00,1.8873600000000001,0.5504800000000001,1.966,0.9561600000000001,0.27888,0.996,0.9312,0.2716,0.97,-0.08384000000000001,0.07888,0.1151138567,0.9561600000000001,0.27888,0.996,-1.04,-0.2,1.0590561836
2020-12-07 00:30:00,1.9233600000000002,0.56098,2.0035,0.95376,0.27818000000000004,0.9935,0.9696,0.2828,1.01,-0.11624000000000001,0.15818000000000002,0.196297351,0.95376,0.27818000000000004,0.9935,-1.07,-0.12,1.0767079455
2020-12-07 01:00:00,2.02944,0.59192,2.114,0.96384,0.28112000000000004,1.004,1.0656,0.3108,1.11,-0.23616,0.16112,0.2858866908,0.96384,0.28112000000000004,1.004,-1.2,-0.12,1.2059850745
2020-12-07 01:30:00,2.03136,0.59248,2.116,0.9561600000000001,0.27888,0.996,1.0752,0.3136,1.12,-0.25384,0.22888000000000003,0.3417905792,0.9561600000000001,0.27888,0.996,-1.21,-0.05,1.2110326171999999
2020-12-07 02:00:00,2.04192,0.5955600000000001,2.127,0.96672,0.28196000000000004,1.007,1.0752,0.3136,1.12,-0.23328000000000002,0.29196,0.37371138600000003,0.96672,0.28196000000000004,1.007,-1.2,0.01,1.2000416659
2020-12-07 02:30:00,1.9886400000000002,0.5800200000000001,2.0715,0.9710400000000001,0.28322,1.0115,1.0176,0.2968,1.06,-0.15896000000000002,0.25322,0.2989793471,0.9710400000000001,0.28322,1.0115,-1.13,-0.03,1.1303981599
2020-12-07 03:00:00,1.9315200000000001,0.5633600000000001,2.012,0.97152,0.28336,1.012,0.96,0.28,1.0,-0.09848000000000001,0.16336,0.1907480013,0.97152,0.28336,1.012,-1.07,-0.12,1.0767079455
2020-12-07 03:30:00,1.92528,0.56154,2.0055,0.9748800000000001,0.28434000000000004,1.0155,0.9504,0.2772,0.99,-0.11512000000000001,0.16434,0.2006495701,0.9748800000000001,0.28434000000000004,1.0155,-1.09,-0.12,1.09658561
2020-12-07 04:00:00,1.8878400000000002,0.55062,1.9665,0.97584,0.28462000000000004,1.0165,0.912,0.266,0.9500000000000001,-0.05416000000000001,0.26462,0.2701056275,0.97584,0.28462000000000004,1.0165,-1.03,-0.02,1.0301941565
2020-12-07 04:30:00,1.86288,0.54334,1.9405000000000001,0.9796800000000001,0.28574000000000005,1.0205,0.8832000000000001,0.2576,0.92,0.019680000000000003,0.35574000000000006,0.3562839458,0.9796800000000001,0.28574000000000005,1.0205,-0.96,0.07,0.9625487001
2020-12-07 05:00:00,2.00448,0.58464,2.088,0.97728,0.28504,1.018,1.0272000000000001,0.29960000000000003,1.07,-0.14272,0.35504,0.38265179990000003,0.97728,0.28504,1.018,-1.12,0.07,1.1221853679
2020-12-07 05:30:00,2.02656,0.59108,2.111,0.98016,0.28588,1.021,1.0464,0.3052,1.09,-0.16984000000000002,0.35588000000000003,0.3943300648,0.98016,0.28588,1.021,-1.15,0.07,1.1521284651
2020-12-07 06:00:00,2.09376,0.61068,2.181,0.98016,0.28588,1.021,1.1136,0.32480000000000003,1.16,-0.23984000000000003,0.20588,0.31608511510000004,0.98016,0.28588,1.021,-1.22,-0.08,1.2226201372
2020-12-07 06:30:00,2.41296,0.7037800000000001,2.5135,0.97296,0.28378000000000003,1.0135,1.44,0.42,1.5,-0.60704,0.16378,0.6287459344,0.97296,0.28378000000000003,1.0135,-1.58,-0.12,1.5845504094
2020-12-07 07:00:00,2.6616,0.7763,2.7725,0.972,0.28350000000000003,1.0125,1.6896,0.4928,1.76,-0.908,0.0935,0.9128013201,0.972,0.28350000000000003,1.0125,-1.88,-0.19,1.8895766722
2020-12-07 07:30:00,2.93136,0.8549800000000001,3.0535,0.9441600000000001,0.27538,0.9835,1.9872,0.5796,2.07,-1.26584,0.03538,1.2663343357999999,0.9441600000000001,0.27538,0.9835,-2.21,-0.24,2.2229934773
2020-12-07 08:00:00,3.0336,0.8848,3.16,0.9216000000000001,0.26880000000000004,0.96,2.112,0.616,2.2,-1.4184,-0.031200000000000002,1.4187431057,0.9216000000000001,0.26880000000000004,0.96,-2.34,-0.30000000000000004,2.3591523902000002
2020-12-07 08:30:00,3.03984,0.8866200000000001,3.1665,0.9470400000000001,0.27622,0.9865,2.0928,0.6104,2.18,-1.49296,-0.55378,1.5923573248,0.9470400000000001,0.27622,0.9865,-2.44,-0.8300000000000001,2.5773047937999998
2020-12-07 09:00:00,2.9544,0.8617,3.0775,1.1208,0.3269,1.1675,1.8336000000000001,0.5348,1.9100000000000001,-1.0592,-0.5031,1.1726100162,1.1208,0.3269,1.1675,-2.18,-0.8300000000000001,2.3326594265000002
2020-12-07 09:30:00,2.952,0.861,3.075,1.2912,0.3766,1.345,1.6608,0.4844,1.73,-0.7288,-0.5034000000000001,0.8857544807000001,1.2912,0.3766,1.345,-2.02,-0.88,2.2033610689
2020-12-07 10:00:00,2.92464,0.8530200000000001,3.0465,1.44624,0.42182000000000003,1.5065,1.4784000000000002,0.4312,1.54,-0.39376000000000005,-0.48818000000000006,0.6271894849,1.44624,0.42182000000000003,1.5065,-1.8399999999999999,-0.91,2.0527298897
2020-12-07 10:30:00,2.9664,0.8652000000000001,3.09,1.2,0.35000000000000003,1.25,1.7664,0.5152,1.8399999999999999,-0.93,-0.51,1.0606601718,1.2,0.35000000000000003,1.25,-2.13,-0.86,2.2970633426
2020-12-07 11:00:00,2.9616,0.8638,3.085,1.1568,0.33740000000000003,1.205,1.8048000000000002,0.5264,1.88,-1.0432,-0.5426,1.1758745681,1.1568,0.33740000000000003,1.205,-2.2,-0.88,2.3694725151
2020-12-07 11:30:00,2.9832,0.8701000000000001,3.1075,1.1592,0.3381,1.2075,1.824,0.532,1.9,-1.0608,-0.5819,1.2099191089,1.1592,0.3381,1.2075,-2.22,-0.92,2.4030813553
2020-12-07 12:00:00,3.02592,0.8825600000000001,3.152,1.15392,0.33656,1.202,1.8719999999999999,0.546,1.9500000000000002,-1.10608,-0.5834400000000001,1.2505259693,1.15392,0.33656,1.202,-2.26,-0.92,2.4400819658
2020-12-07 12:30:00,3.03456,0.8850800000000001,3.161,1.18176,0.34468000000000004,1.231,1.8528,0.5404,1.9300000000000002,-1.04824,-0.53532,1.1770193711,1.18176,0.34468000000000004,1.231,-2.23,-0.88,2.3973527066
2020-12-07 13:00:00,3.00288,0.8758400000000001,3.128,1.27488,0.37184,1.328,1.728,0.504,1.8,-0.8251200000000001,-0.48816000000000004,0.9587091321000001,1.27488,0.37184,1.328,-2.1,-0.86,2.2692730113
2020-12-07 13:30:00,2.95776,0.8626800000000001,3.081,1.43136,0.41748,1.491,1.5264,0.44520000000000004,1.5899999999999999,-0.44864000000000004,-0.49252,0.6662235361000001,1.43136,0.41748,1.491,-1.88,-0.91,2.0886598574
2020-12-07 14:00:00,2.9976000000000003,0.8743000000000001,3.1225,1.4424000000000001,0.4207,1.5025,1.5552000000000001,0.4536,1.62,-0.5276000000000001,-0.4893,0.7195667099,1.4424000000000001,0.4207,1.5025,-1.97,-0.91,2.1700230414
2020-12-07 14:30:00,3.13632,0.9147600000000001,3.267,1.17792,0.34356000000000003,1.227,1.9584000000000001,0.5712,2.04,-1.15208,-0.53644,1.2708486141,1.17792,0.34356000000000003,1.227,-2.33,-0.88,2.4906424874
2020-12-07 15:00:00,3.03216,0.88438,3.1585,1.20816,0.35238,1.2585,1.824,0.532,1.9,-0.98184,-0.5276200000000001,1.1146266864,1.20816,0.35238,1.2585,-2.19,-0.88,2.3601906703
2020-12-07 15:30:00,3.07008,0.8954400000000001,3.198,1.18848,0.34664,1.238,1.8816000000000002,0.5488000000000001,1.96,-1.06152,-0.5633600000000001,1.201748393,1.18848,0.34664,1.238,-2.25,-0.91,2.4270558296
2020-12-07 16:00:00,3.25488,0.9493400000000001,3.3905,1.12368,0.32774000000000003,1.1705,2.1312,0.6216,2.22,-1.38632,-0.5622600000000001,1.4960011531,1.12368,0.32774000000000003,1.1705,-2.51,-0.89,2.6631184728
2020-12-07 16:30:00,3.53376,1.03068,3.681,1.07616,0.31388000000000005,1.121,2.4576000000000002,0.7168,2.56,-1.72384,-0.44612,1.7806311801999999,1.07616,0.31388000000000005,1.121,-2.8,-0.76,2.9013100489
2020-12-07 17:00:00,3.80256,1.10908,3.961,1.07616,0.31388000000000005,1.121,2.7264,0.7952,2.84,-1.95384,-0.18612,1.9626847429,1.07616,0.31388000000000005,1.121,-3.03,-0.5,3.0709770432
2020-12-07 17:30:00,3.8040000000000003,1.1095,3.9625,1.0872,0.3171,1.1325,2.7168,0.7924,2.83,-1.9228,-0.12290000000000001,1.9267237088,1.0872,0.3171,1.1325,-3.01,-0.44,3.0419894806
2020-12-07 18:00:00,3.7439999999999998,1.092,3.9,1.0848,0.3164,1.13,2.6592000000000002,0.7756000000000001,2.77,-1.8652000000000002,-0.1136,1.8686562017,1.0848,0.3164,1.13,-2.95,-0.43,2.9811742653
2020-12-07 18:30:00,3.8304,1.1172,3.99,1.0848,0.3164,1.13,2.7456,0.8008000000000001,2.86,-1.9552,-0.0436,1.9556860689,1.0848,0.3164,1.13,-3.04,-0.36,3.0612415782
2020-12-07 19:00:00,3.76176,1.09718,3.9185,1.08336,0.31598000000000004,1.1285,2.6784,0.7812,2.79,-1.87664,-0.06402000000000001,1.8777316768,1.08336,0.31598000000000004,1.1285,-2.96,-0.38,2.9842922109
2020-12-07 19:30:00,3.6552,1.0661,3.8075,1.1016,0.32130000000000003,1.1475,2.5536,0.7448,2.66,-1.7584,-0.0587,1.7593795071,1.1016,0.32130000000000003,1.1475,-2.86,-0.38,2.8851343123
2020-12-07 20:00:00,3.43872,1.00296,3.582,1.09632,0.31976000000000004,1.142,2.3424,0.6832,2.44,-1.51368,-0.030240000000000003,1.5139820342,1.09632,0.31976000000000004,1.142,-2.61,-0.35000000000000003,2.633362869
2020-12-07 20:30:00,3.38928,0.9885400000000001,3.5305,1.11408,0.32494,1.1605,2.2752,0.6636000000000001,2.37,-1.41592,-0.01506,1.4160000883000001,1.11408,0.32494,1.1605,-2.5300000000000002,-0.34,2.5527436221
2020-12-07 21:00:00,3.23952,0.94486,3.3745,1.09872,0.32046,1.1445,2.1408,0.6244000000000001,2.23,-1.30128,0.01046,1.3013220393,1.09872,0.32046,1.1445,-2.4,-0.31,2.4199380157
2020-12-07 21:30:00,2.952,0.861,3.075,1.0896,0.3178,1.135,1.8624,0.5432,1.94,-1.0104,0.027800000000000002,1.0107823702,1.0896,0.3178,1.135,-2.1,-0.29,2.1199292441
2020-12-07 22:00:00,2.73936,0.79898,2.8535,1.08816,0.31738000000000005,1.1335,1.6512,0.48160000000000003,1.72,-0.7818400000000001,0.02738,0.7823192763,1.08816,0.31738000000000005,1.1335,-1.87,-0.29,1.8923530326
2020-12-07 22:30:00,2.47824,0.72282,2.5815,0.93264,0.27202000000000004,0.9715,1.5455999999999999,0.45080000000000003,1.6099999999999999,-0.8173600000000001,-0.007980000000000001,0.8173989540000001,0.93264,0.27202000000000004,0.9715,-1.75,-0.28,1.7722584462
2020-12-07 23:00:00,2.29104,0.66822,2.3865,0.9278400000000001,0.27062,0.9665,1.3632,0.3976,1.42,-0.61216,0.010620000000000001,0.6122521131,0.9278400000000001,0.27062,0.9665,-1.54,-0.26,1.5617938404
2020-12-07 23:30:00,2.14512,0.6256600000000001,2.2345,0.9547200000000001,0.27846000000000004,0.9945,1.1904,0.3472,1.24,-0.39528,0.058460000000000005,0.3995795916,0.9547200000000001,0.27846000000000004,0.9945,-1.35,-0.22,1.3678084661
2020-12-08 00:00:00,1.9032,0.5551,1.9825,0.9432,0.2751,0.9825,0.96,0.28,1.0,-0.1668,0.1751,0.2418310361,0.9432,0.2751,0.9825,-1.11,-0.1,1.1144954015
2020-12-08 00:30:00,1.956,0.5705,2.0375,0.9576,0.2793,0.9975,0.9984000000000001,0.2912,1.04,-0.2024,0.38930000000000003,0.4387712958,0.9576,0.2793,0.9975,-1.16,0.11,1.1652038448
2020-12-08 01:00:00,2.12304,0.6192200000000001,2.2115,0.9614400000000001,0.28042,1.0015,1.1616,0.3388,1.21,-0.39856,0.40042000000000005,0.5649657069,0.9614400000000001,0.28042,1.0015,-1.3599999999999999,0.12,1.3652838533
2020-12-08 01:30:00,2.17296,0.63378,2.2635,0.95376,0.27818000000000004,0.9935,1.2192,0.3556,1.27,-0.46624000000000004,0.31818,0.5644627977000001,0.95376,0.27818000000000004,0.9935,-1.42,0.04,1.4205632686
2020-12-08 02:00:00,2.1494400000000002,0.62692,2.239,0.9590400000000001,0.27972,0.999,1.1904,0.3472,1.24,-0.43096,0.18972000000000003,0.47087174470000004,0.9590400000000001,0.27972,0.999,-1.3900000000000001,-0.09,1.3929106217
2020-12-08 02:30:00,2.124,0.6195,2.2125,0.9528000000000001,0.27790000000000004,0.9925,1.1712,0.3416,1.22,-0.43720000000000003,0.1779,0.47200873930000004,0.9528000000000001,0.27790000000000004,0.9925,-1.3900000000000001,-0.1,1.3935924799000001
2020-12-08 03:00:00,2.12736,0.62048,2.216,0.9561600000000001,0.27888,0.996,1.1712,0.3416,1.22,-0.42384000000000005,0.18888000000000002,0.4640215512,0.9561600000000001,0.27888,0.996,-1.38,-0.09,1.3829316686
2020-12-08 03:30:00,2.12208,0.61894,2.2105,0.9604800000000001,0.28014,1.0005,1.1616,0.3388,1.21,-0.39952000000000004,0.17014,0.43423939250000004,0.9604800000000001,0.28014,1.0005,-1.3599999999999999,-0.11,1.3644412776000001
2020-12-08 04:00:00,2.20032,0.64176,2.292,0.95232,0.27776,0.992,1.248,0.364,1.3,-0.50768,0.17776,0.5379011062,0.95232,0.27776,0.992,-1.46,-0.1,1.4634206504
2020-12-08 04:30:00,2.1316800000000002,0.6217400000000001,2.2205,0.9508800000000001,0.27734000000000003,0.9905,1.1808,0.34440000000000004,1.23,-0.41912000000000005,0.12734,0.4380377267,0.9508800000000001,0.27734000000000003,0.9905,-1.37,-0.15,1.3781872151
2020-12-08 05:00:00,2.15856,0.62958,2.2485,0.9393600000000001,0.27398,0.9785,1.2192,0.3556,1.27,-0.48064,0.13398000000000002,0.4989643775,0.9393600000000001,0.27398,0.9785,-1.42,-0.14,1.4268847185
2020-12-08 05:30:00,2.1648,0.6314000000000001,2.255,0.9456,0.2758,0.985,1.2192,0.3556,1.27,-0.46440000000000003,0.1758,0.49656117450000004,0.9456,0.2758,0.985,-1.4100000000000001,-0.1,1.4135416513
2020-12-08 06:00:00,2.21712,0.64666,2.3095,0.94032,0.27426,0.9795,1.2768,0.3724,1.33,-0.51968,0.13426000000000002,0.5367430018,0.94032,0.27426,0.9795,-1.46,-0.14,1.4666969694
2020-12-08 06:30:00,2.43648,0.71064,2.5380000000000003,0.93888,0.27384000000000003,0.978,1.4976,0.4368,1.56,-0.76112,0.30384,0.8195257165000001,0.93888,0.27384000000000003,0.978,-1.7000000000000002,0.03,1.7002646853
2020-12-08 07:00:00,2.6304,0.7672,2.74,0.912,0.266,0.9500000000000001,1.7184,0.5012,1.79,-1.068,-0.124,1.0751744045,0.912,0.266,0.9500000000000001,-1.98,-0.39,2.0180436071
2020-12-08 07:30:00,2.89536,0.8444800000000001,3.016,0.9081600000000001,0.26488,0.9460000000000001,1.9872,0.5796,2.07,-1.41184,-0.32512,1.4487909442,0.9081600000000001,0.26488,0.9460000000000001,-2.32,-0.59,2.3938462773999998
2020-12-08 08:00:00,3.0168,0.8799,3.1425,0.8856,0.25830000000000003,0.9225000000000001,2.1312,0.6216,2.22,-1.6444,-0.3917,1.6904083087,0.8856,0.25830000000000003,0.9225000000000001,-2.5300000000000002,-0.65,2.6121638540000003
2020-12-08 08:30:00,2.94624,0.8593200000000001,3.069,0.8918400000000001,0.26012,0.929,2.0544000000000002,0.5992000000000001,2.14,-1.58816,-0.48988000000000004,1.6619971721,0.8918400000000001,0.26012,0.929,-2.48,-0.75,2.5909264752
2020-12-08 09:00:00,2.95008,0.8604400000000001,3.073,1.02048,0.29764,1.063,1.9296000000000002,0.5628000000000001,2.01,-1.31952,-0.5423600000000001,1.4266349919,1.02048,0.29764,1.063,-2.34,-0.84,2.4862019226
2020-12-08 09:30:00,2.8910400000000003,0.8432200000000001,3.0115,1.23984,0.36162000000000005,1.2915,1.6512,0.48160000000000003,1.72,-0.8201600000000001,-0.49838000000000005,0.95971092,1.23984,0.36162000000000005,1.2915,-2.06,-0.86,2.2323082224
2020-12-08 10:00:00,3.10656,0.9060800000000001,3.236,1.34976,0.39368000000000003,1.4060000000000001,1.7568000000000001,0.5124000000000001,1.83,-0.7302400000000001,0.023680000000000003,0.730623843,1.34976,0.39368000000000003,1.4060000000000001,-2.08,-0.37,2.1126523614
2020-12-08 10:30:00,2.89056,0.84308,3.011,1.34496,0.39228,1.401,1.5455999999999999,0.45080000000000003,1.6099999999999999,-0.50504,0.03228,0.5060705484,1.34496,0.39228,1.401,-1.85,-0.36,1.8847015679
2020-12-08 11:00:00,2.9630400000000003,0.8642200000000001,3.0865,1.21584,0.35462000000000005,1.2665,1.7472,0.5096,1.82,-0.8241600000000001,-0.025380000000000003,0.8245506958000001,1.21584,0.35462000000000005,1.2665,-2.04,-0.38,2.0750903595
2020-12-08 11:30:00,2.94864,0.8600200000000001,3.0715,1.2110400000000001,0.35322000000000003,1.2615,1.7376,0.5068,1.81,-0.81896,-0.02678,0.8193977361,1.2110400000000001,0.35322000000000003,1.2615,-2.03,-0.38,2.0652602742
2020-12-08 12:00:00,3.01584,0.8796200000000001,3.1415,1.30704,0.38122000000000006,1.3615,1.7088,0.4984,1.78,-0.69296,0.021220000000000003,0.6932848260000001,1.30704,0.38122000000000006,1.3615,-2.0,-0.36,2.0321417273
2020-12-08 12:30:00,2.9035200000000003,0.8468600000000001,3.0245,1.69392,0.49406000000000005,1.7645,1.2096,0.3528,1.26,0.17392000000000002,-0.07594000000000001,0.1897763157,1.69392,0.49406000000000005,1.7645,-1.52,-0.5700000000000001,1.6233607116000002
2020-12-08 13:00:00,3.09984,0.90412,3.229,1.55424,0.45332000000000006,1.619,1.5455999999999999,0.45080000000000003,1.6099999999999999,-0.29576,-0.08668000000000001,0.3082002596,1.55424,0.45332000000000006,1.619,-1.85,-0.54,1.9272000415
2020-12-08 13:30:00,3.14736,0.9179800000000001,3.2785,1.40976,0.41118000000000005,1.4685000000000001,1.7376,0.5068,1.81,-0.66024,-0.07882,0.664928154,1.40976,0.41118000000000005,1.4685000000000001,-2.07,-0.49,2.1272047386
2020-12-08 14:00:00,3.61248,1.05364,3.763,1.18368,0.34524000000000005,1.233,2.4288,0.7084,2.5300000000000002,-1.59632,-0.00476,1.5963270968,1.18368,0.34524000000000005,1.233,-2.7800000000000002,-0.35000000000000003,2.8019457525
2020-12-08 14:30:00,3.6744,1.0717,3.8275,1.2936,0.3773,1.3475000000000001,2.3808,0.6944,2.48,-1.4664000000000001,0.0173,1.4665020457,1.2936,0.3773,1.3475000000000001,-2.76,-0.36,2.7833792411
2020-12-08 15:00:00,3.1248,0.9114000000000001,3.255,1.1184,0.3262,1.165,2.0064,0.5852,2.09,-1.1716,-0.0838,1.174593121,1.1184,0.3262,1.165,-2.29,-0.41000000000000003,2.3264135488
2020-12-08 15:30:00,3.13488,0.91434,3.2655,1.07088,0.31234,1.1155,2.064,0.602,2.15,-1.27912,0.022340000000000002,1.2793150707,1.07088,0.31234,1.1155,-2.35,-0.29,2.3678260071
2020-12-08 16:00:00,3.30096,0.9627800000000001,3.4385,1.02576,0.29918,1.0685,2.2752,0.6636000000000001,2.37,-1.55424,-0.0008200000000000001,1.5542402163,1.02576,0.29918,1.0685,-2.58,-0.30000000000000004,2.5973832986
2020-12-08 16:30:00,3.48384,1.01612,3.629,1.02624,0.29932000000000003,1.069,2.4576000000000002,0.7168,2.56,-1.7337600000000002,-0.01068,1.7337928942,1.02624,0.29932000000000003,1.069,-2.76,-0.31,2.7773548567
2020-12-08 17:00:00,3.7214400000000003,1.08542,3.8765,1.04304,0.30422000000000005,1.0865,2.6784,0.7812,2.79,-1.91696,0.014220000000000002,1.9170127412,1.04304,0.30422000000000005,1.0865,-2.96,-0.29,2.9741721537
2020-12-08 17:30:00,3.83136,1.11748,3.991,1.04736,0.30548000000000003,1.091,2.784,0.812,2.9,-2.04264,0.035480000000000005,2.0429481149,1.04736,0.30548000000000003,1.091,-3.09,-0.27,3.1017736861
2020-12-08 18:00:00,3.8208,1.1144,3.98,1.0272000000000001,0.29960000000000003,1.07,2.7936,0.8148000000000001,2.91,-2.0628,0.009600000000000001,2.0628223384,1.0272000000000001,0.29960000000000003,1.07,-3.09,-0.29,3.1035785796
2020-12-08 18:30:00,3.7862400000000003,1.10432,3.944,1.02144,0.29792,1.064,2.7648,0.8064,2.88,-2.04856,0.017920000000000002,2.0486383771,1.02144,0.29792,1.064,-3.07,-0.28,3.0827422857
2020-12-08 19:00:00,3.59472,1.04846,3.7445,1.06032,0.30926000000000003,1.1045,2.5343999999999998,0.7392000000000001,2.64,-1.7896800000000002,0.09926000000000001,1.7924304868,1.06032,0.30926000000000003,1.1045,-2.85,-0.21,2.857726369
2020-12-08 19:30:00,3.444,1.0045,3.5875,1.0728,0.3129,1.1175,2.3712,0.6916,2.47,-1.5972,0.1029,1.6005112464,1.0728,0.3129,1.1175,-2.67,-0.21,2.6782456945
2020-12-08 20:00:00,3.26064,0.9510200000000001,3.3965,1.08144,0.31542000000000003,1.1265,2.1792,0.6356,2.27,-1.38856,0.11542000000000001,1.393348718,1.08144,0.31542000000000003,1.1265,-2.47,-0.2,2.4780839372
2020-12-08 20:30:00,3.168,0.924,3.3,1.056,0.308,1.1,2.112,0.616,2.2,-1.334,0.11800000000000001,1.3392087216,1.056,0.308,1.1,-2.39,-0.19,2.3975404063
2020-12-08 21:00:00,3.02688,0.8828400000000001,3.153,1.06848,0.31164000000000003,1.113,1.9584000000000001,0.5712,2.04,-1.14152,0.15164000000000002,1.1515479148,1.06848,0.31164000000000003,1.113,-2.21,-0.16,2.2157842855
