Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-12-08 21:30:00,2.86128,0.8345400000000001,2.9805,1.07568,0.31374,1.1205,1.7856,0.5208,1.8599999999999999,-0.94432,0.17374,0.9601696985,1.07568,0.31374,1.1205,-2.02,-0.14,2.0248456731
2020-12-08 22:00:00,2.67264,0.7795200000000001,2.784,0.9830400000000001,0.28672000000000003,1.024,1.6896,0.4928,1.76,-0.94696,0.10672000000000001,0.9529545634000001,0.9830400000000001,0.28672000000000003,1.024,-1.9300000000000002,-0.18,1.9383756086
2020-12-08 22:30:00,2.31312,0.67466,2.4095,0.8731200000000001,0.25466,0.9095000000000001,1.44,0.42,1.5,-0.79688,0.10466,0.8037234910000001,0.8731200000000001,0.25466,0.9095000000000001,-1.67,-0.15,1.6767229944
2020-12-08 23:00:00,2.21856,0.6470800000000001,2.311,0.8745600000000001,0.25508000000000003,0.911,1.344,0.392,1.4,-0.66544,0.09508000000000001,0.6721983338,0.8745600000000001,0.25508000000000003,0.911,-1.54,-0.16,1.5482893786
2020-12-08 23:30:00,2.0256,0.5908,2.11,1.0464,0.3052,1.09,0.9792000000000001,0.2856,1.02,-0.08360000000000001,0.1252,0.1505456741,1.0464,0.3052,1.09,-1.13,-0.18,1.1442464769
2020-12-09 00:00:00,1.96848,0.5741400000000001,2.0505,1.10448,0.32214000000000004,1.1505,0.864,0.252,0.9,0.10448,0.16214,0.1928871432,1.10448,0.32214000000000004,1.1505,-1.0,-0.16,1.0127191121
2020-12-09 00:30:00,1.95696,0.5707800000000001,2.0385,1.11216,0.32438,1.1585,0.8448,0.2464,0.88,0.14216,0.27438,0.3090207922,1.11216,0.32438,1.1585,-0.97,-0.05,0.9712878049
2020-12-09 01:00:00,2.07936,0.60648,2.166,1.10976,0.32368,1.156,0.9696,0.2828,1.01,-0.00024000000000000003,0.43368,0.4336800664,1.10976,0.32368,1.156,-1.11,0.11,1.115437134
2020-12-09 01:30:00,2.21952,0.64736,2.312,1.10592,0.32256,1.152,1.1136,0.32480000000000003,1.16,-0.19408,0.45256,0.49242014580000004,1.10592,0.32256,1.152,-1.3,0.13,1.3064838307
2020-12-09 02:00:00,2.16096,0.6302800000000001,2.251,1.11456,0.32508000000000004,1.161,1.0464,0.3052,1.09,-0.09544000000000001,0.45508000000000004,0.4649802146,1.11456,0.32508000000000004,1.161,-1.21,0.13,1.2169634341
2020-12-09 02:30:00,2.04384,0.5961200000000001,2.129,1.11264,0.32452000000000003,1.159,0.9312,0.2716,0.97,0.03264,0.41452000000000006,0.4158030784,1.11264,0.32452000000000003,1.159,-1.08,0.09,1.0837435121
2020-12-09 03:00:00,2.03424,0.5933200000000001,2.119,1.10304,0.32172,1.149,0.9312,0.2716,0.97,0.02304,0.39172,0.3923969929,1.10304,0.32172,1.149,-1.08,0.07,1.082266141
2020-12-09 03:30:00,2.02848,0.59164,2.113,1.10688,0.32284,1.153,0.9216000000000001,0.26880000000000004,0.96,0.02688,0.32284,0.3239570959,1.10688,0.32284,1.153,-1.08,0.0,1.08
2020-12-09 04:00:00,1.9492800000000001,0.56854,2.0305,1.11408,0.32494,1.1605,0.8352,0.2436,0.87,0.13408,0.27494,0.3058912388,1.11408,0.32494,1.1605,-0.98,-0.05,0.9812746812
2020-12-09 04:30:00,1.99104,0.58072,2.074,1.11744,0.32592000000000004,1.164,0.8736,0.2548,0.91,0.10744000000000001,0.25592000000000004,0.2775579219,1.11744,0.32592000000000004,1.164,-1.01,-0.07,1.0124228366
2020-12-09 05:00:00,1.9848,0.5789000000000001,2.0675,1.1112,0.3241,1.1575,0.8736,0.2548,0.91,0.1012,0.37410000000000004,0.3875464488,1.1112,0.3241,1.1575,-1.01,0.05,1.0112368664
2020-12-09 05:30:00,2.0016,0.5838,2.085,1.1184,0.3262,1.165,0.8832000000000001,0.2576,0.92,0.10840000000000001,0.4562,0.46890190870000004,1.1184,0.3262,1.165,-1.01,0.13,1.0183319694
2020-12-09 06:00:00,2.0712,0.6041000000000001,2.1575,1.1016,0.32130000000000003,1.1475,0.9696,0.2828,1.01,0.0016,0.45130000000000003,0.4513028362,1.1016,0.32130000000000003,1.1475,-1.1,0.13,1.107655181
2020-12-09 06:30:00,2.34864,0.6850200000000001,2.4465,1.10064,0.32102,1.1465,1.248,0.364,1.3,-0.30936,0.17102,0.3534847239,1.10064,0.32102,1.1465,-1.4100000000000001,-0.15,1.4179562758
2020-12-09 07:00:00,2.61264,0.76202,2.7215,1.08624,0.31682000000000005,1.1315,1.5264,0.44520000000000004,1.5899999999999999,-0.6137600000000001,0.19682000000000002,0.6445459254,1.08624,0.31682000000000005,1.1315,-1.7000000000000002,-0.12,1.7042300314
2020-12-09 07:30:00,2.8795200000000003,0.83986,2.9995000000000003,1.05552,0.30786,1.0995,1.824,0.532,1.9,-1.00448,0.06786,1.0067696112,1.05552,0.30786,1.0995,-2.06,-0.24,2.0739334608
2020-12-09 08:00:00,3.46656,1.01108,3.6109999999999998,0.8073600000000001,0.23548000000000002,0.841,2.6592000000000002,0.7756000000000001,2.77,-2.19264,-0.03452,2.1929117173,0.8073600000000001,0.23548000000000002,0.841,-3.0,-0.27,3.0121254954
2020-12-09 08:30:00,3.8376,1.1193,3.9975,0.19920000000000002,0.058100000000000006,0.20750000000000002,3.6384,1.0612,3.79,-3.8908,-0.27190000000000003,3.9002889957,0.19920000000000002,0.058100000000000006,0.20750000000000002,-4.09,-0.33,4.1032913618
2020-12-09 09:00:00,3.8808,1.1319,4.0425,0.2616,0.0763,0.2725,3.6192,1.0556,3.77,-3.7984,-0.2837,3.8089799488000002,0.2616,0.0763,0.2725,-4.06,-0.36,4.0759293419
2020-12-09 09:30:00,3.79392,1.10656,3.952,0.38592000000000004,0.11256000000000001,0.402,3.408,0.994,3.55,-3.47408,-0.26744,3.4843587645,0.38592000000000004,0.11256000000000001,0.402,-3.86,-0.38,3.8786595623
2020-12-09 10:00:00,3.6624,1.0682,3.815,0.4848,0.1414,0.505,3.1776,0.9268000000000001,3.31,-3.1552,-0.2086,3.1620880759,0.4848,0.1414,0.505,-3.64,-0.35000000000000003,3.6567882083
2020-12-09 10:30:00,3.65856,1.06708,3.811,0.43296,0.12628,0.451,3.2256,0.9408000000000001,3.36,-3.26704,-0.20372,3.2733854341,0.43296,0.12628,0.451,-3.7,-0.33,3.7146870661999998
2020-12-09 11:00:00,3.7296,1.0878,3.885,0.40800000000000003,0.11900000000000001,0.425,3.3216,0.9688,3.46,-3.372,-0.421,3.3981796598000003,0.40800000000000003,0.11900000000000001,0.425,-3.7800000000000002,-0.54,3.8183766184
2020-12-09 11:30:00,3.79056,1.10558,3.9485,0.42096000000000006,0.12278000000000001,0.4385,3.3696,0.9828,3.51,-3.41904,-0.38722,3.4408972449,0.42096000000000006,0.12278000000000001,0.4385,-3.84,-0.51,3.8737191430999998
2020-12-09 12:00:00,3.75936,1.0964800000000001,3.916,0.38976000000000005,0.11368,0.406,3.3696,0.9828,3.51,-3.4802400000000002,-0.29632000000000003,3.4928320887,0.38976000000000005,0.11368,0.406,-3.87,-0.41000000000000003,3.8916577445
2020-12-09 12:30:00,3.792,1.106,3.95,0.3456,0.1008,0.36,3.4464,1.0052,3.59,-3.5844,-0.4792,3.6162903644,0.3456,0.1008,0.36,-3.93,-0.58,3.9725684386999998
2020-12-09 13:00:00,3.7872,1.1046,3.9450000000000003,0.3504,0.1022,0.365,3.4368,1.0024,3.58,-3.5796,-0.4778,3.6113472555,0.3504,0.1022,0.365,-3.93,-0.58,3.9725684386999998
2020-12-09 13:30:00,3.96096,1.15528,4.126,0.6873600000000001,0.20048000000000002,0.716,3.2736,0.9548000000000001,3.41,-3.04264,-0.36952,3.0649964437,0.6873600000000001,0.20048000000000002,0.716,-3.73,-0.5700000000000001,3.7733009421
2020-12-09 14:00:00,4.01184,1.17012,4.179,0.78624,0.22932000000000002,0.8190000000000001,3.2256,0.9408000000000001,3.36,-2.86376,-0.35068000000000005,2.8851512612,0.78624,0.22932000000000002,0.8190000000000001,-3.65,-0.58,3.6957949077
2020-12-09 14:30:00,3.9912,1.1641,4.1575,0.9480000000000001,0.2765,0.9875,3.0432,0.8876000000000001,3.17,-2.482,-0.3035,2.5004872025,0.9480000000000001,0.2765,0.9875,-3.43,-0.58,3.478692283
2020-12-09 15:00:00,4.0056,1.1683,4.1725,1.0488,0.3059,1.0925,2.9568000000000003,0.8624,3.08,-2.3012,-0.1841,2.3085524144000003,1.0488,0.3059,1.0925,-3.35,-0.49,3.3856461717
2020-12-09 15:30:00,4.01472,1.17096,4.182,1.00992,0.29456000000000004,1.052,3.0048,0.8764000000000001,3.13,-2.39008,-0.13544,2.3939144513,1.00992,0.29456000000000004,1.052,-3.4,-0.43,3.4270833080000003
2020-12-09 16:00:00,4.2288,1.2334,4.405,0.9936,0.2898,1.035,3.2352,0.9436,3.37,-2.6464,-0.1302,2.6496009133,0.9936,0.2898,1.035,-3.64,-0.42,3.6641506519
2020-12-09 16:30:00,4.3814400000000004,1.27792,4.564,0.9926400000000001,0.28952,1.034,3.3888,0.9884000000000001,3.5300000000000002,-2.80736,-0.13048,2.8103905778,0.9926400000000001,0.28952,1.034,-3.8,-0.42,3.8231400707
2020-12-09 17:00:00,4.39248,1.28114,4.5755,0.9940800000000001,0.28994000000000003,1.0355,3.3984,0.9912000000000001,3.54,-2.84592,-0.09006,2.8473446314,0.9940800000000001,0.28994000000000003,1.0355,-3.84,-0.38,3.8587562763000003
2020-12-09 17:30:00,4.42416,1.29038,4.6085,0.9969600000000001,0.29078000000000004,1.0385,3.4272,0.9996,3.5700000000000003,-2.87304,-0.06922,2.8738737359,0.9969600000000001,0.29078000000000004,1.0385,-3.87,-0.36,3.8867081187
2020-12-09 18:00:00,4.4889600000000005,1.30928,4.676,0.9945600000000001,0.29008,1.036,3.4944,1.0192,3.64,-2.92544,-0.05992000000000001,2.9260535880000003,0.9945600000000001,0.29008,1.036,-3.92,-0.35000000000000003,3.9355939831
2020-12-09 18:30:00,4.4942400000000005,1.31082,4.6815,0.9998400000000001,0.29162000000000005,1.0415,3.4944,1.0192,3.64,-2.93016,-0.09838000000000001,2.931811087,0.9998400000000001,0.29162000000000005,1.0415,-3.93,-0.39,3.9493037361
2020-12-09 19:00:00,4.40784,1.28562,4.5915,1.02864,0.30002,1.0715,3.3792,0.9856,3.52,-2.69136,0.08002000000000001,2.6925493217,1.02864,0.30002,1.0715,-3.7199999999999998,-0.22,3.7264996981
2020-12-09 19:30:00,4.26432,1.24376,4.442,1.24992,0.36456000000000005,1.302,3.0144,0.8792000000000001,3.14,-2.10008,0.15456,2.1057599103,1.24992,0.36456000000000005,1.302,-3.35,-0.21,3.356575636
2020-12-09 20:00:00,3.98016,1.1608800000000001,4.146,1.22496,0.35728000000000004,1.276,2.7552,0.8036000000000001,2.87,-1.85504,0.16728,1.8625670458,1.22496,0.35728000000000004,1.276,-3.08,-0.19,3.0858548248
2020-12-09 20:30:00,3.9052800000000003,1.13904,4.068,1.23648,0.36064,1.288,2.6688,0.7784000000000001,2.7800000000000002,-1.77352,0.17064000000000001,1.7817101897,1.23648,0.36064,1.288,-3.01,-0.19,3.0159907162
2020-12-09 21:00:00,3.81216,1.11188,3.971,1.23936,0.36148,1.291,2.5728,0.7504000000000001,2.68,-1.6706400000000001,0.13148,1.6758057763,1.23936,0.36148,1.291,-2.91,-0.23,2.919075196
2020-12-09 21:30:00,3.69264,1.07702,3.8465,1.24464,0.36302,1.2965,2.448,0.714,2.55,-1.53536,0.11302000000000001,1.5395141604,1.24464,0.36302,1.2965,-2.7800000000000002,-0.25,2.791218372
2020-12-09 22:00:00,3.51216,1.02438,3.6585,1.23696,0.36078000000000005,1.2885,2.2752,0.6636000000000001,2.37,-1.33304,0.18078000000000002,1.3452423759,1.23696,0.36078000000000005,1.2885,-2.5700000000000003,-0.18,2.5762957905
2020-12-09 22:30:00,3.28032,0.95676,3.417,1.24512,0.36316000000000004,1.297,2.0352,0.5936,2.12,-1.06488,0.22316000000000003,1.0880118566,1.24512,0.36316000000000004,1.297,-2.31,-0.14,2.3142385357
2020-12-09 23:00:00,3.05088,0.8898400000000001,3.178,1.23648,0.36064,1.288,1.8144,0.5292,1.8900000000000001,-0.82352,0.17064000000000001,0.8410131985,1.23648,0.36064,1.288,-2.06,-0.19,2.0687435801
2020-12-09 23:30:00,2.90304,0.84672,3.024,1.24224,0.36232000000000003,1.294,1.6608,0.4844,1.73,-0.6277600000000001,0.17232,0.6509814129,1.24224,0.36232000000000003,1.294,-1.87,-0.19,1.8796276227000002
2020-12-10 00:00:00,2.83536,0.82698,2.9535,1.23216,0.35938000000000003,1.2835,1.6032000000000002,0.4676,1.67,-0.56784,0.20938,0.6052125660000001,1.23216,0.35938000000000003,1.2835,-1.8,-0.15,1.8062391868
2020-12-10 00:30:00,2.87376,0.83818,2.9935,1.24176,0.36218,1.2935,1.6320000000000001,0.47600000000000003,1.7000000000000002,-0.5882400000000001,0.26218,0.6440222434,1.24176,0.36218,1.2935,-1.83,-0.1,1.8327302038000002
2020-12-10 01:00:00,2.98128,0.8695400000000001,3.1055,1.24368,0.36274,1.2955,1.7376,0.5068,1.81,-0.7263200000000001,0.40274000000000004,0.8305060204,1.24368,0.36274,1.2955,-1.97,0.04,1.9704060495000002
2020-12-10 01:30:00,3.04704,0.8887200000000001,3.174,1.24224,0.36232000000000003,1.294,1.8048000000000002,0.5264,1.88,-0.80776,0.22232000000000002,0.8377961566000001,1.24224,0.36232000000000003,1.294,-2.05,-0.14,2.0547749268
2020-12-10 02:00:00,2.96448,0.8646400000000001,3.088,1.25568,0.36624,1.308,1.7088,0.4984,1.78,-0.68432,0.28624000000000005,0.7417730111,1.25568,0.36624,1.308,-1.94,-0.08,1.9416487839
2020-12-10 02:30:00,2.892,0.8435,3.0125,1.26,0.3675,1.3125,1.6320000000000001,0.47600000000000003,1.7000000000000002,-0.62,0.3075,0.6920666514,1.26,0.3675,1.3125,-1.88,-0.06,1.8809572031
2020-12-10 03:00:00,2.9097600000000003,0.8486800000000001,3.031,1.2585600000000001,0.36708,1.311,1.6512,0.48160000000000003,1.72,-0.64144,0.21708000000000002,0.6771772294,1.2585600000000001,0.36708,1.311,-1.9,-0.15,1.9059118553
2020-12-10 03:30:00,2.9025600000000003,0.8465800000000001,3.0235,1.26096,0.36778000000000005,1.3135,1.6416,0.4788,1.71,-0.63904,0.21778000000000003,0.6751298023,1.26096,0.36778000000000005,1.3135,-1.9,-0.15,1.9059118553
2020-12-10 04:00:00,2.86272,0.83496,2.982,1.25952,0.36736,1.312,1.6032000000000002,0.4676,1.67,-0.59048,0.20736000000000002,0.6258312872,1.25952,0.36736,1.312,-1.85,-0.16,1.8569060289000001
2020-12-10 04:30:00,2.91072,0.84896,3.032,1.25952,0.36736,1.312,1.6512,0.48160000000000003,1.72,-0.63048,0.20736000000000002,0.663704151,1.25952,0.36736,1.312,-1.8900000000000001,-0.16,1.896760396
2020-12-10 05:00:00,2.95392,0.8615600000000001,3.077,1.26432,0.36876000000000003,1.317,1.6896,0.4928,1.76,-0.66568,0.20876000000000003,0.6976464721,1.26432,0.36876000000000003,1.317,-1.9300000000000002,-0.16,1.9366207682
2020-12-10 05:30:00,3.0384,0.8862,3.165,1.2624,0.3682,1.315,1.776,0.518,1.85,-0.7576,0.1282,0.7683703534,1.2624,0.3682,1.315,-2.02,-0.24,2.0342074624
2020-12-10 06:00:00,3.0801600000000002,0.8983800000000001,3.2085,1.26576,0.36918,1.3185,1.8144,0.5292,1.8900000000000001,-0.8042400000000001,0.16918000000000002,0.8218417427,1.26576,0.36918,1.3185,-2.07,-0.2,2.0796393918
2020-12-10 06:30:00,3.4056,0.9933000000000001,3.5475,1.2552,0.36610000000000004,1.3075,2.1504,0.6272,2.24,-1.1648,0.1661,1.176583295,1.2552,0.36610000000000004,1.3075,-2.42,-0.2,2.4282503989
2020-12-10 07:00:00,3.63408,1.05994,3.7855,1.23408,0.35994000000000004,1.2855,2.4,0.7000000000000001,2.5,-1.45592,0.09994000000000001,1.4593461036,1.23408,0.35994000000000004,1.2855,-2.69,-0.26,2.7025358462
2020-12-10 07:30:00,3.8688000000000002,1.1284,4.03,1.2192,0.3556,1.27,2.6496,0.7728,2.76,-1.7408000000000001,0.0756,1.7424408168,1.2192,0.3556,1.27,-2.96,-0.28,2.9732137495
2020-12-10 08:00:00,3.99792,1.16606,4.1645,1.20432,0.35126,1.2545,2.7936,0.8148000000000001,2.91,-1.92568,-0.048740000000000006,1.9262967191,1.20432,0.35126,1.2545,-3.13,-0.4,3.1554555931
2020-12-10 08:30:00,3.912,1.141,4.075,1.1856,0.3458,1.235,2.7264,0.7952,2.84,-1.8844,-0.054200000000000005,1.8851793018,1.1856,0.3458,1.235,-3.07,-0.4,3.095948966
2020-12-10 09:00:00,3.88608,1.13344,4.048,1.22688,0.35784000000000005,1.278,2.6592000000000002,0.7756000000000001,2.77,-1.79312,0.007840000000000001,1.7931371392000002,1.22688,0.35784000000000005,1.278,-3.02,-0.35000000000000003,3.0402138083
2020-12-10 09:30:00,3.85008,1.12294,4.0105,1.18128,0.34454,1.2305,2.6688,0.7784000000000001,2.7800000000000002,-1.8687200000000002,-0.09546,1.8711566076000001,1.18128,0.34454,1.2305,-3.05,-0.44,3.081574273
2020-12-10 10:00:00,3.8390400000000002,1.11972,3.999,1.19904,0.34972000000000003,1.249,2.64,0.77,2.75,-1.76096,-0.13028,1.7657726354,1.19904,0.34972000000000003,1.249,-2.96,-0.48,2.9986663702
2020-12-10 10:30:00,3.77664,1.10152,3.934,1.52064,0.44352,1.584,2.2560000000000002,0.658,2.35,-1.05936,-0.06648000000000001,1.0614439222,1.52064,0.44352,1.584,-2.58,-0.51,2.6299239533
2020-12-10 11:00:00,3.6734400000000003,1.07142,3.8265000000000002,1.89744,0.55342,1.9765000000000001,1.776,0.518,1.85,-0.21256000000000003,0.07342,0.2248827472,1.89744,0.55342,1.9765000000000001,-2.11,-0.48,2.1639085008
2020-12-10 11:30:00,3.63984,1.06162,3.7915,1.8350400000000002,0.53522,1.9115000000000002,1.8048000000000002,0.5264,1.88,-0.27496000000000004,0.19522,0.3372148425,1.8350400000000002,0.53522,1.9115000000000002,-2.11,-0.34,2.1372178176
2020-12-10 12:00:00,3.72912,1.08766,3.8845,1.45392,0.42406000000000005,1.5145,2.2752,0.6636000000000001,2.37,-1.17608,0.09406,1.1798353487,1.45392,0.42406000000000005,1.5145,-2.63,-0.33,2.6506225684
2020-12-10 12:30:00,3.80832,1.11076,3.967,1.27392,0.37156000000000006,1.327,2.5343999999999998,0.7392000000000001,2.64,-1.62608,0.04156000000000001,1.6266110168,1.27392,0.37156000000000006,1.327,-2.9,-0.33,2.9187154709
2020-12-10 13:00:00,3.8582400000000003,1.12532,4.019,1.22784,0.35812000000000005,1.279,2.6304,0.7672,2.74,-1.8021600000000002,-0.24188,1.8183197189,1.22784,0.35812000000000005,1.279,-3.03,-0.6000000000000001,3.0888347317
2020-12-10 13:30:00,3.84144,1.12042,4.0015,1.20144,0.35042,1.2515,2.64,0.77,2.75,-1.8385600000000002,-0.08958,1.8407410057,1.20144,0.35042,1.2515,-3.04,-0.44,3.0716770664
2020-12-10 14:00:00,3.94464,1.15052,4.109,1.17984,0.34412000000000004,1.229,2.7648,0.8064,2.88,-1.9501600000000001,-0.015880000000000002,1.9502246537,1.17984,0.34412000000000004,1.229,-3.13,-0.36,3.1506348567
2020-12-10 14:30:00,4.01808,1.17194,4.1855,1.19568,0.34874000000000005,1.2455,2.8224,0.8232,2.94,-1.99432,-0.06126,1.9952606471,1.19568,0.34874000000000005,1.2455,-3.19,-0.41000000000000003,3.2162400408
2020-12-10 15:00:00,3.93936,1.14898,4.1035,1.19376,0.34818000000000005,1.2435,2.7456,0.8008000000000001,2.86,-1.9362400000000002,-0.04182,1.9366915733,1.19376,0.34818000000000005,1.2435,-3.13,-0.39,3.1542035445
2020-12-10 15:30:00,4.11072,1.19896,4.282,1.19232,0.34776,1.242,2.9184,0.8512000000000001,3.04,-2.11768,-0.0022400000000000002,2.1176811847,1.19232,0.34776,1.242,-3.31,-0.35000000000000003,3.3284530942
2020-12-10 16:00:00,4.2384,1.2362,4.415,1.1472,0.3346,1.195,3.0912,0.9016000000000001,3.22,-2.3628,-0.055400000000000005,2.363449386,1.1472,0.3346,1.195,-3.51,-0.39,3.5316002039
2020-12-10 16:30:00,4.2633600000000005,1.24348,4.441,1.15296,0.33628,1.201,3.1104,0.9072,3.24,-2.3670400000000003,-0.00372,2.3670429231,1.15296,0.33628,1.201,-3.52,-0.34,3.5363823323
2020-12-10 17:00:00,4.428,1.2915,4.6125,1.1064,0.32270000000000004,1.1525,3.3216,0.9688,3.46,-2.5936,0.0627,2.5943577722,1.1064,0.32270000000000004,1.1525,-3.7,-0.26,3.7091238858
2020-12-10 17:30:00,4.4592,1.3006,4.645,0.9936,0.2898,1.035,3.4656000000000002,1.0108,3.61,-2.8664,0.059800000000000006,2.8670237181,0.9936,0.2898,1.035,-3.86,-0.23,3.8668462602
2020-12-10 18:00:00,4.44768,1.29724,4.633,0.9916800000000001,0.28924,1.033,3.456,1.008,3.6,-2.9083200000000002,0.029240000000000002,2.9084669845,0.9916800000000001,0.28924,1.033,-3.9,-0.26,3.9086570584
2020-12-10 18:30:00,4.416,1.288,4.6,0.9888,0.2884,1.03,3.4272,0.9996,3.5700000000000003,-2.8812,0.048400000000000006,2.8816064964,0.9888,0.2884,1.03,-3.87,-0.24,3.877434719
2020-12-10 19:00:00,4.34688,1.26784,4.5280000000000005,0.99648,0.29064,1.038,3.3504,0.9772000000000001,3.49,-2.77352,0.08064,2.774692055,0.99648,0.29064,1.038,-3.77,-0.21,3.7758442764
2020-12-10 19:30:00,4.18848,1.22164,4.3629999999999995,1.00128,0.29204,1.043,3.1872,0.9296000000000001,3.32,-2.61872,0.08204,2.620004771,1.00128,0.29204,1.043,-3.62,-0.21,3.6260860442
2020-12-10 20:00:00,4.08528,1.19154,4.2555,1.00368,0.29274,1.0455,3.0816,0.8988,3.21,-2.48632,0.05274,2.4868792994,1.00368,0.29274,1.0455,-3.49,-0.24,3.4982424158
2020-12-10 20:30:00,3.98832,1.16326,4.1545,1.00272,0.29246,1.0445,2.9856,0.8708,3.11,-2.38728,0.06246000000000001,2.3880969515,1.00272,0.29246,1.0445,-3.39,-0.23,3.3977934016
2020-12-10 21:00:00,3.85152,1.12336,4.012,1.01952,0.29736,1.062,2.832,0.8260000000000001,2.95,-2.19048,0.11736,2.1936216629,1.01952,0.29736,1.062,-3.21,-0.18,3.215042768
2020-12-10 21:30:00,3.67056,1.07058,3.8235,1.01136,0.29498,1.0535,2.6592000000000002,0.7756000000000001,2.77,-1.99864,0.08498000000000001,2.0004458128,1.01136,0.29498,1.0535,-3.01,-0.21,3.0173166887
2020-12-10 22:00:00,3.37152,0.9833600000000001,3.512,1.00992,0.29456000000000004,1.052,2.3616,0.6888000000000001,2.46,-1.68008,0.054560000000000004,1.6809656748,1.00992,0.29456000000000004,1.052,-2.69,-0.24,2.7006850983
2020-12-10 22:30:00,3.18144,0.9279200000000001,3.314,1.01184,0.29512000000000005,1.054,2.1696,0.6328,2.26,-1.43816,0.12512,1.4435924633,1.01184,0.29512000000000005,1.054,-2.45,-0.17,2.4558908771
2020-12-10 23:00:00,2.96016,0.86338,3.0835,1.02096,0.29778000000000004,1.0635,1.9392,0.5656,2.02,-1.17904,0.12778,1.1859439489,1.02096,0.29778000000000004,1.0635,-2.2,-0.17,2.2065584062
2020-12-10 23:30:00,2.7768,0.8099000000000001,2.8925,1.1832,0.3451,1.2325,1.5936,0.46480000000000005,1.6600000000000001,-0.6368,0.2051,0.669014387,1.1832,0.3451,1.2325,-1.82,-0.14,1.8253766735
2020-12-11 00:00:00,2.69712,0.78666,2.8095,1.19952,0.34986,1.2495,1.4976,0.4368,1.56,-0.50048,0.21986000000000003,0.5466430737,1.19952,0.34986,1.2495,-1.7000000000000002,-0.13,1.7049633427000002
2020-12-11 00:30:00,2.7432,0.8001,2.8575,1.1976,0.3493,1.2475,1.5455999999999999,0.45080000000000003,1.6099999999999999,-0.5624,0.3493,0.6620455045,1.1976,0.3493,1.2475,-1.76,0.0,1.76
2020-12-11 01:00:00,2.9390400000000003,0.8572200000000001,3.0615,1.19184,0.34762000000000004,1.2415,1.7472,0.5096,1.82,-0.7981600000000001,0.46762000000000004,0.9250555929000001,1.19184,0.34762000000000004,1.2415,-1.99,0.12,1.9936148073000002
2020-12-11 01:30:00,2.97216,0.8668800000000001,3.096,1.1961600000000001,0.34888,1.246,1.776,0.518,1.85,-0.84384,0.28888,0.8919179334,1.1961600000000001,0.34888,1.246,-2.04,-0.06,2.0408821622
2020-12-11 02:00:00,2.9083200000000002,0.84826,3.0295,1.18032,0.34426,1.2295,1.728,0.504,1.8,-0.78968,0.30426000000000003,0.8462674814000001,1.18032,0.34426,1.2295,-1.97,-0.04,1.9704060495000002
2020-12-11 02:30:00,2.88384,0.8411200000000001,3.004,1.19424,0.34832,1.244,1.6896,0.4928,1.76,-0.7457600000000001,0.32832,0.8148324981,1.19424,0.34832,1.244,-1.94,-0.02,1.94010309
2020-12-11 03:00:00,2.82816,0.8248800000000001,2.946,1.1961600000000001,0.34888,1.246,1.6320000000000001,0.47600000000000003,1.7000000000000002,-0.68384,0.33888,0.7632016771,1.1961600000000001,0.34888,1.246,-1.88,-0.01,1.8800265956
2020-12-11 03:30:00,2.86464,0.83552,2.984,1.18464,0.34552000000000005,1.234,1.6800000000000002,0.49,1.75,-0.77536,0.18552000000000002,0.7972457588,1.18464,0.34552000000000005,1.234,-1.96,-0.16,1.9665197685
2020-12-11 04:00:00,2.7648,0.8064,2.88,1.1904,0.3472,1.24,1.5744,0.4592,1.6400000000000001,-0.6496000000000001,0.1772,0.6733349835,1.1904,0.3472,1.24,-1.8399999999999999,-0.17,1.8478365729
2020-12-11 04:30:00,2.8315200000000003,0.82586,2.9495,1.18992,0.34706000000000004,1.2395,1.6416,0.4788,1.71,-0.71008,0.16706000000000001,0.7294673742000001,1.18992,0.34706000000000004,1.2395,-1.9,-0.18,1.9085072700999999
2020-12-11 05:00:00,2.8848000000000003,0.8414,3.005,1.1856,0.3458,1.235,1.6992,0.49560000000000004,1.77,-0.7644000000000001,0.1558,0.780116017,1.1856,0.3458,1.235,-1.9500000000000002,-0.19,1.9592345444
2020-12-11 05:30:00,2.87136,0.8374800000000001,2.991,1.17216,0.34188,1.221,1.6992,0.49560000000000004,1.77,-0.7678400000000001,0.16188000000000002,0.7847186757,1.17216,0.34188,1.221,-1.94,-0.18,1.9483326205
2020-12-11 06:00:00,2.8857600000000003,0.8416800000000001,3.006,1.14816,0.33488,1.196,1.7376,0.5068,1.81,-0.83184,0.16488000000000003,0.8480231129,1.14816,0.33488,1.196,-1.98,-0.17,1.9872845795
2020-12-11 06:30:00,3.1632,0.9226000000000001,3.295,1.1088,0.3234,1.155,2.0544000000000002,0.5992000000000001,2.14,-1.2112,0.19340000000000002,1.2265435174000001,1.1088,0.3234,1.155,-2.32,-0.13,2.3236393868
2020-12-11 07:00:00,3.41664,0.9965200000000001,3.559,1.04544,0.30492,1.089,2.3712,0.6916,2.47,-1.62456,0.12492000000000002,1.6293557623,1.04544,0.30492,1.089,-2.67,-0.18,2.6760605374
2020-12-11 07:30:00,3.59184,1.04762,3.7415000000000003,0.9998400000000001,0.29162000000000005,1.0415,2.592,0.756,2.7,-1.90016,0.11162000000000001,1.9034355912,0.9998400000000001,0.29162000000000005,1.0415,-2.9,-0.18,2.9055808369
2020-12-11 08:00:00,3.6556800000000003,1.06624,3.808,0.99648,0.29064,1.038,2.6592000000000002,0.7756000000000001,2.77,-2.00352,0.04064,2.0039321346,0.99648,0.29064,1.038,-3.0,-0.25,3.0103986447
2020-12-11 08:30:00,3.68352,1.07436,3.8369999999999997,0.9955200000000001,0.29036,1.037,2.688,0.784,2.8,-2.02448,-0.009640000000000001,2.0245029513,0.9955200000000001,0.29036,1.037,-3.02,-0.30000000000000004,3.0348640826
2020-12-11 09:00:00,3.74688,1.09284,3.903,0.7996800000000001,0.23324000000000003,0.833,2.9472,0.8596,3.07,-2.50032,-0.06676,2.5012111066,0.7996800000000001,0.23324000000000003,0.833,-3.3,-0.30000000000000004,3.3136083052
2020-12-11 09:30:00,3.46128,1.00954,3.6055,0.5140800000000001,0.14994000000000002,0.5355,2.9472,0.8596,3.07,-2.78592,-0.15006,2.7899584674,0.5140800000000001,0.14994000000000002,0.5355,-3.3,-0.30000000000000004,3.3136083052
2020-12-11 10:00:00,3.71856,1.08458,3.8735,0.52176,0.15218,0.5435,3.1968,0.9324,3.33,-3.04824,-0.13782,3.0513540355,0.52176,0.15218,0.5435,-3.5700000000000003,-0.29,3.5817593442
2020-12-11 10:30:00,3.77664,1.10152,3.934,0.5318400000000001,0.15512,0.554,3.2448,0.9464,3.38,-3.06816,-0.11488000000000001,3.0703099518,0.5318400000000001,0.15512,0.554,-3.6,-0.27,3.6101108016
2020-12-11 11:00:00,3.7862400000000003,1.10432,3.944,0.5510400000000001,0.16072,0.5740000000000001,3.2352,0.9436,3.37,-3.05896,-0.09928000000000001,3.0605706657,0.5510400000000001,0.16072,0.5740000000000001,-3.61,-0.26,3.6193507705
2020-12-11 11:30:00,3.76176,1.09718,3.9185,0.65136,0.18998,0.6785,3.1104,0.9072,3.24,-2.8586400000000003,-0.07002,2.8594974121,0.65136,0.18998,0.6785,-3.51,-0.26,3.5196164564
2020-12-11 12:00:00,3.684,1.0745,3.8375,0.7848,0.22890000000000002,0.8175,2.8992,0.8456,3.02,-2.5252,-0.0511,2.5257169774,0.7848,0.22890000000000002,0.8175,-3.31,-0.28,3.3218217893
2020-12-11 12:30:00,3.63408,1.05994,3.7855,0.8404800000000001,0.24514000000000002,0.8755000000000001,2.7936,0.8148000000000001,2.91,-2.35952,-0.07486000000000001,2.3607072351,0.8404800000000001,0.24514000000000002,0.8755000000000001,-3.2,-0.32,3.2159601988
2020-12-11 13:00:00,3.68448,1.07464,3.838,0.8236800000000001,0.24024,0.858,2.8608000000000002,0.8344,2.98,-2.45632,-0.08976,2.4579594789,0.8236800000000001,0.24024,0.858,-3.2800000000000002,-0.33,3.2965588118999998
2020-12-11 13:30:00,3.74304,1.09172,3.899,1.19904,0.34972000000000003,1.249,2.544,0.742,2.65,-1.71096,-0.020280000000000003,1.7110801851000002,1.19904,0.34972000000000003,1.249,-2.91,-0.37,2.9334280288
2020-12-11 14:00:00,3.67632,1.07226,3.8295,1.24752,0.36386,1.2995,2.4288,0.7084,2.5300000000000002,-1.53248,-0.026140000000000004,1.5327029229,1.24752,0.36386,1.2995,-2.7800000000000002,-0.39,2.8072228269
2020-12-11 14:30:00,3.59328,1.04804,3.743,1.23168,0.35924,1.283,2.3616,0.6888000000000001,2.46,-1.49832,0.00924,1.4983484908,1.23168,0.35924,1.283,-2.73,-0.35000000000000003,2.7523444552000003
2020-12-11 15:00:00,3.46704,1.01122,3.6115,1.17264,0.34202000000000005,1.2215,2.2944,0.6692,2.39,-1.45736,0.02202,1.4575263461999999,1.17264,0.34202000000000005,1.2215,-2.63,-0.32,2.6493961576
2020-12-11 15:30:00,3.60576,1.05168,3.7560000000000002,1.07136,0.31248000000000004,1.116,2.5343999999999998,0.7392000000000001,2.64,-1.7786400000000002,-0.007520000000000001,1.7786558970000002,1.07136,0.31248000000000004,1.116,-2.85,-0.32,2.8679086457
2020-12-11 16:00:00,3.7569600000000003,1.09578,3.9135,1.01136,0.29498,1.0535,2.7456,0.8008000000000001,2.86,-2.06864,-0.01502,2.068694528,1.01136,0.29498,1.0535,-3.08,-0.31,3.0955613384
2020-12-11 16:30:00,3.9984,1.1662,4.165,0.9936,0.2898,1.035,3.0048,0.8764000000000001,3.13,-2.3364000000000003,-0.0102,2.3364222649,0.9936,0.2898,1.035,-3.33,-0.30000000000000004,3.3434862045
2020-12-11 17:00:00,4.15488,1.21184,4.328,0.99648,0.29064,1.038,3.1584,0.9212,3.29,-2.53352,-0.019360000000000002,2.533593969,0.99648,0.29064,1.038,-3.5300000000000002,-0.31,3.5435857546
2020-12-11 17:30:00,4.33824,1.26532,4.519,0.9974400000000001,0.29092,1.039,3.3407999999999998,0.9744,3.48,-2.72256,-0.019080000000000003,2.7226268565,0.9974400000000001,0.29092,1.039,-3.7199999999999998,-0.31,3.7328943194
2020-12-11 18:00:00,4.26384,1.24362,4.4415,0.9902400000000001,0.28882,1.0315,3.2736,0.9548000000000001,3.41,-2.67976,-0.02118,2.6798436988,0.9902400000000001,0.28882,1.0315,-3.67,-0.31,3.6830693721000003
2020-12-11 18:30:00,4.24224,1.23732,4.419,1.00704,0.29372000000000004,1.049,3.2352,0.9436,3.37,-2.62296,0.00372,2.6229626379,1.00704,0.29372000000000004,1.049,-3.63,-0.29,3.6415655974
2020-12-11 19:00:00,4.18704,1.22122,4.3615,1.00944,0.29442,1.0515,3.1776,0.9268000000000001,3.31,-2.55056,0.01442,2.5506007626000002,1.00944,0.29442,1.0515,-3.56,-0.28,3.5709942593
2020-12-11 19:30:00,4.032,1.176,4.2,1.008,0.294,1.05,3.024,0.882,3.15,-2.392,-0.006,2.3920075251,1.008,0.294,1.05,-3.4,-0.30000000000000004,3.4132096332
2020-12-11 20:00:00,3.81792,1.11356,3.977,1.02432,0.29876,1.067,2.7936,0.8148000000000001,2.91,-2.10568,0.02876,2.1058763971,1.02432,0.29876,1.067,-3.13,-0.27,3.141623784
2020-12-11 20:30:00,3.73056,1.08808,3.886,1.02336,0.29848,1.066,2.7072000000000003,0.7896000000000001,2.8200000000000003,-2.01664,0.04848,2.0172226451,1.02336,0.29848,1.066,-3.04,-0.25,3.0502622838
2020-12-11 21:00:00,3.54672,1.03446,3.6945,1.02192,0.29806000000000005,1.0645,2.5248,0.7364,2.63,-1.82808,0.05806000000000001,1.8290017633,1.02192,0.29806000000000005,1.0645,-2.85,-0.24,2.8600874113
2020-12-11 21:30:00,3.15408,0.9199400000000001,3.2855,1.01328,0.29554,1.0555,2.1408,0.6244000000000001,2.23,-1.41672,0.13554000000000002,1.4231889017000001,1.01328,0.29554,1.0555,-2.43,-0.16,2.4352617929
2020-12-11 22:00:00,2.9860800000000003,0.87094,3.1105,1.00848,0.29414,1.0505,1.9776,0.5768,2.06,-1.24152,0.15414,1.2510519773,1.00848,0.29414,1.0505,-2.25,-0.14,2.2543513479
2020-12-11 22:30:00,2.7374400000000003,0.79842,2.8515,1.01904,0.29722000000000004,1.0615,1.7184,0.5012,1.79,-0.9309600000000001,0.14722000000000002,0.9425286468,1.01904,0.29722000000000004,1.0615,-1.9500000000000002,-0.15,1.9557607216
2020-12-11 23:00:00,2.52768,0.73724,2.633,1.02048,0.29764,1.063,1.5072,0.43960000000000005,1.57,-0.68952,0.10764000000000001,0.6978711916,1.02048,0.29764,1.063,-1.71,-0.19,1.7205231762
2020-12-11 23:30:00,2.19264,0.6395200000000001,2.284,1.02144,0.29792,1.064,1.1712,0.3416,1.22,-0.22856,0.51792,0.5661102366,1.02144,0.29792,1.064,-1.25,0.22,1.2692123542
2020-12-12 00:00:00,1.9881600000000001,0.5798800000000001,2.071,1.02816,0.29988000000000004,1.071,0.96,0.28,1.0,0.14816000000000001,0.8298800000000001,0.843001898,1.02816,0.29988000000000004,1.071,-0.88,0.53,1.0272779565
2020-12-12 00:30:00,1.98624,0.5793200000000001,2.069,1.02624,0.29932000000000003,1.069,0.96,0.28,1.0,0.15624000000000002,0.8293200000000001,0.8439091183,1.02624,0.29932000000000003,1.069,-0.87,0.53,1.0187246929
2020-12-12 01:00:00,2.016,0.588,2.1,1.0272000000000001,0.29960000000000003,1.07,0.9888,0.2884,1.03,-0.0328,0.5596,0.5605604339,1.0272000000000001,0.29960000000000003,1.07,-1.06,0.26,1.091421092
2020-12-12 01:30:00,1.9670400000000001,0.57372,2.049,1.02624,0.29932000000000003,1.069,0.9408000000000001,0.27440000000000003,0.98,-0.07376,0.37932000000000005,0.3864248957,1.02624,0.29932000000000003,1.069,-1.1,0.08,1.1029052543
2020-12-12 02:00:00,1.9300800000000002,0.56294,2.0105,1.02768,0.29974,1.0705,0.9024000000000001,0.2632,0.9400000000000001,-0.012320000000000001,0.37974,0.3799397979,1.02768,0.29974,1.0705,-1.04,0.08,1.0430723848
2020-12-12 02:30:00,1.86096,0.54278,1.9385,1.03536,0.30198,1.0785,0.8256,0.24080000000000001,0.86,0.07536000000000001,0.37198000000000003,0.37953688890000004,1.03536,0.30198,1.0785,-0.96,0.07,0.9625487001
2020-12-12 03:00:00,1.7904,0.5222,1.865,1.0416,0.3038,1.085,0.7488,0.2184,0.78,0.1816,0.39380000000000004,0.4336553931,1.0416,0.3038,1.085,-0.86,0.09,0.8646964785
2020-12-12 03:30:00,1.74864,0.51002,1.8215,1.03824,0.30282000000000003,1.0815,0.7104,0.20720000000000002,0.74,0.19824000000000003,0.39282000000000006,0.44000755680000003,1.03824,0.30282000000000003,1.0815,-0.84,0.09,0.8448076704
2020-12-12 04:00:00,1.6852800000000001,0.49154000000000003,1.7555,1.04208,0.30394000000000004,1.0855,0.6432,0.18760000000000002,0.67,0.28208,0.39394,0.48451816270000003,1.04208,0.30394000000000004,1.0855,-0.76,0.09,0.7653103945
2020-12-12 04:30:00,1.6848,0.4914,1.755,1.032,0.301,1.075,0.6528,0.1904,0.68,0.272,0.401,0.4845461794,1.032,0.301,1.075,-0.76,0.1,0.7665507159
2020-12-12 05:00:00,1.6728,0.4879,1.7425000000000002,1.0296,0.3003,1.0725,0.6432,0.18760000000000002,0.67,0.2896,0.40030000000000004,0.49407312210000004,1.0296,0.3003,1.0725,-0.74,0.1,0.7467261881
2020-12-12 05:30:00,1.69536,0.49448000000000003,1.766,1.02336,0.29848,1.066,0.672,0.196,0.7000000000000001,0.26336000000000004,0.39848000000000006,0.4776450565,1.02336,0.29848,1.066,-0.76,0.1,0.7665507159
2020-12-12 06:00:00,1.7457600000000002,0.5091800000000001,1.8185,1.01616,0.29638000000000003,1.0585,0.7296,0.21280000000000002,0.76,0.20616,0.39638,0.4467874774,1.01616,0.29638000000000003,1.0585,-0.81,0.1,0.8161494961
2020-12-12 06:30:00,1.8719999999999999,0.546,1.9500000000000002,1.008,0.294,1.05,0.864,0.252,0.9,0.028,0.41400000000000003,0.4149457796,1.008,0.294,1.05,-0.98,0.12,0.9873196038000001
2020-12-12 07:00:00,1.98624,0.5793200000000001,2.069,0.9686400000000001,0.28252000000000005,1.009,1.0176,0.2968,1.06,-0.18136000000000002,0.38252,0.4233355643,0.9686400000000001,0.28252000000000005,1.009,-1.15,0.1,1.1543396381
2020-12-12 07:30:00,2.11008,0.6154400000000001,2.198,0.95808,0.27944,0.998,1.152,0.336,1.2,-0.35192,0.25944,0.4372148213,0.95808,0.27944,0.998,-1.31,-0.02,1.3101526629
2020-12-12 08:00:00,2.19408,0.6399400000000001,2.2855,0.9364800000000001,0.27314000000000005,0.9755,1.2576,0.3668,1.31,-0.48352000000000006,0.35314,0.5987482359,0.9364800000000001,0.27314000000000005,0.9755,-1.42,0.08,1.4222517358
2020-12-12 08:30:00,2.33088,0.6798400000000001,2.428,0.9292800000000001,0.27104,0.968,1.4016,0.4088,1.46,-0.6507200000000001,0.15104,0.6680191614000001,0.9292800000000001,0.27104,0.968,-1.58,-0.12,1.5845504094
2020-12-12 09:00:00,2.39088,0.6973400000000001,2.4905,0.9220800000000001,0.26894,0.9605,1.4688,0.4284,1.53,-0.75792,0.16894,0.7765200899,0.9220800000000001,0.26894,0.9605,-1.6800000000000002,-0.1,1.6829735589
2020-12-12 09:30:00,2.4864,0.7252000000000001,2.59,0.9408000000000001,0.27440000000000003,0.98,1.5455999999999999,0.45080000000000003,1.6099999999999999,-0.8092,0.16440000000000002,0.8257311911,0.9408000000000001,0.27440000000000003,0.98,-1.75,-0.11,1.7534537347999999
2020-12-12 10:00:00,2.5272,0.7371000000000001,2.6325000000000003,1.0104,0.2947,1.0525,1.5168,0.4424,1.58,-0.7196,0.1547,0.7360409296,1.0104,0.2947,1.0525,-1.73,-0.14,1.7356554958000001
2020-12-12 10:30:00,2.5166399999999998,0.73402,2.6215,1.02864,0.30002,1.0715,1.488,0.434,1.55,-0.6713600000000001,0.15002000000000001,0.6879173279,1.02864,0.30002,1.0715,-1.7000000000000002,-0.15,1.7066048166
2020-12-12 11:00:00,2.55168,0.74424,2.658,0.9868800000000001,0.28784000000000004,1.028,1.5648,0.45640000000000003,1.63,-0.8131200000000001,0.13784000000000002,0.8247205587,0.9868800000000001,0.28784000000000004,1.028,-1.8,-0.15,1.8062391868
2020-12-12 11:30:00,2.61648,0.76314,2.7255000000000003,0.9940800000000001,0.28994000000000003,1.0355,1.6224,0.4732,1.69,-0.8059200000000001,0.12994,0.8163280284000001,0.9940800000000001,0.28994000000000003,1.0355,-1.8,-0.16,1.8070971196999999
2020-12-12 12:00:00,2.5766400000000003,0.7515200000000001,2.684,1.03104,0.30072000000000004,1.074,1.5455999999999999,0.45080000000000003,1.6099999999999999,-0.70896,0.16072,0.7269492417000001,1.03104,0.30072000000000004,1.074,-1.74,-0.14,1.7456230979
2020-12-12 12:30:00,2.57568,0.75124,2.683,1.02048,0.29764,1.063,1.5552000000000001,0.4536,1.62,-0.7395200000000001,0.14764000000000002,0.7541136519,1.02048,0.29764,1.063,-1.76,-0.15,1.76638048
2020-12-12 13:00:00,2.59968,0.75824,2.708,1.03488,0.30184,1.078,1.5648,0.45640000000000003,1.63,-0.7451200000000001,0.14184000000000002,0.7585000989,1.03488,0.30184,1.078,-1.78,-0.16,1.7871765442
2020-12-12 13:30:00,2.61456,0.76258,2.7235,1.04016,0.30338000000000004,1.0835,1.5744,0.4592,1.6400000000000001,-0.7698400000000001,0.12338,0.7796641905,1.04016,0.30338000000000004,1.0835,-1.81,-0.18,1.8189282559
2020-12-12 14:00:00,2.59056,0.75558,2.6985,1.13136,0.32998000000000005,1.1785,1.4592,0.42560000000000003,1.52,-0.5986400000000001,0.14998,0.6171416774,1.13136,0.32998000000000005,1.1785,-1.73,-0.18,1.7393389549
2020-12-12 14:30:00,2.54976,0.74368,2.656,1.02336,0.29848,1.066,1.5264,0.44520000000000004,1.5899999999999999,-0.7766400000000001,0.12848,0.7871955284000001,1.02336,0.29848,1.066,-1.8,-0.17,1.8080099557
2020-12-12 15:00:00,2.57808,0.75194,2.6855,0.9844800000000001,0.28714,1.0255,1.5936,0.46480000000000005,1.6600000000000001,-0.84552,0.11714000000000001,0.8535958353,0.9844800000000001,0.28714,1.0255,-1.83,-0.17,1.8378792125999999
2020-12-12 15:30:00,2.5588800000000003,0.7463400000000001,2.6654999999999998,0.9556800000000001,0.27874000000000004,0.9955,1.6032000000000002,0.4676,1.67,-0.8743200000000001,0.12874000000000002,0.8837473904,0.9556800000000001,0.27874000000000004,0.9955,-1.83,-0.15,1.8361372498000001
2020-12-12 16:00:00,2.60832,0.7607600000000001,2.717,0.88992,0.25956,0.927,1.7184,0.5012,1.79,-1.05008,0.10956,1.055779996,0.88992,0.25956,0.927,-1.94,-0.15,1.9457903279000002
2020-12-12 16:30:00,2.84544,0.8299200000000001,2.964,0.8774400000000001,0.25592000000000004,0.914,1.968,0.5740000000000001,2.05,-1.32256,0.13592,1.3295259305,0.8774400000000001,0.25592000000000004,0.914,-2.2,-0.12,2.2032702966
2020-12-12 17:00:00,3.00672,0.8769600000000001,3.132,0.88512,0.25816,0.922,2.1216,0.6188,2.21,-1.42488,0.25816,1.4480778985,0.88512,0.25816,0.922,-2.31,0.0,2.31
2020-12-12 17:30:00,3.15984,0.9216200000000001,3.2915,0.9038400000000001,0.26362,0.9415,2.2560000000000002,0.658,2.35,-1.52616,0.19362000000000001,1.538393009,0.9038400000000001,0.26362,0.9415,-2.43,-0.07,2.4310080214
2020-12-12 18:00:00,3.10608,0.9059400000000001,3.2355,0.8980800000000001,0.26194,0.9355,2.208,0.644,2.3,-1.49192,0.27194,1.5165014506999999,0.8980800000000001,0.26194,0.9355,-2.39,0.01,2.3900209204
2020-12-12 18:30:00,2.9952,0.8736,3.12,0.912,0.266,0.9500000000000001,2.0832,0.6076,2.17,-1.3780000000000001,0.186,1.3904963143,0.912,0.266,0.9500000000000001,-2.29,-0.08,2.2913969538
2020-12-12 19:00:00,2.93088,0.85484,3.053,0.9052800000000001,0.26404,0.9430000000000001,2.0256,0.5908,2.11,-1.3447200000000001,0.17404000000000003,1.3559357654,0.9052800000000001,0.26404,0.9430000000000001,-2.25,-0.09,2.2517992806000002
2020-12-12 19:30:00,2.85744,0.83342,2.9765,0.8990400000000001,0.26222,0.9365,1.9584000000000001,0.5712,2.04,-1.25096,0.25222,1.2761331631,0.8990400000000001,0.26222,0.9365,-2.15,-0.01,2.1500232557
2020-12-12 20:00:00,2.70432,0.78876,2.817,0.8995200000000001,0.26236000000000004,0.937,1.8048000000000002,0.5264,1.88,-1.11048,0.19236,1.1270173911999999,0.8995200000000001,0.26236000000000004,0.937,-2.01,-0.07,2.0112185361
2020-12-12 20:30:00,2.66064,0.77602,2.7715,0.9038400000000001,0.26362,0.9415,1.7568000000000001,0.5124000000000001,1.83,-1.05616,0.20362000000000002,1.075609153,0.9038400000000001,0.26362,0.9415,-1.96,-0.06,1.9609181523
2020-12-12 21:00:00,2.5536,0.7448,2.66,0.9024000000000001,0.2632,0.9400000000000001,1.6512,0.48160000000000003,1.72,-0.9676,0.3532,1.0300485425,0.9024000000000001,0.2632,0.9400000000000001,-1.87,0.09,1.8721645227
2020-12-12 21:30:00,2.42592,0.7075600000000001,2.527,0.88992,0.25956,0.927,1.536,0.448,1.6,-0.84008,0.34956000000000004,0.9099047203,0.88992,0.25956,0.927,-1.73,0.09,1.7323394587
2020-12-12 22:00:00,2.31744,0.6759200000000001,2.414,0.8966400000000001,0.26152000000000003,0.934,1.4208,0.41440000000000005,1.48,-0.7033600000000001,0.34152000000000005,0.7818895063,0.8966400000000001,0.26152000000000003,0.934,-1.6,0.08,1.6019987516
2020-12-12 22:30:00,2.18832,0.63826,2.2795,0.90192,0.26306,0.9395,1.2864,0.37520000000000003,1.34,-0.5180800000000001,0.28306000000000003,0.5903641673000001,0.90192,0.26306,0.9395,-1.42,0.02,1.4201408381
2020-12-12 23:00:00,2.0472,0.5971000000000001,2.1325,0.8952,0.2611,0.9325,1.152,0.336,1.2,-0.3648,0.041100000000000005,0.3671079541,0.8952,0.2611,0.9325,-1.26,-0.22,1.2790621564
2020-12-12 23:30:00,1.9238400000000002,0.5611200000000001,2.004,0.90624,0.26432,0.9440000000000001,1.0176,0.2968,1.06,-0.18376,0.40432,0.44411980370000004,0.90624,0.26432,0.9440000000000001,-1.09,0.14,1.0989540482
2020-12-13 00:00:00,1.8172800000000002,0.5300400000000001,1.893,0.89568,0.26124,0.933,0.9216000000000001,0.26880000000000004,0.96,-0.10432000000000001,0.38124,0.39525510750000004,0.89568,0.26124,0.933,-1.0,0.12,1.007174265
2020-12-13 00:30:00,1.87248,0.5461400000000001,1.9505,0.8932800000000001,0.26054,0.9305,0.9792000000000001,0.2856,1.02,-0.19672,0.37054000000000004,0.4195219303,0.8932800000000001,0.26054,0.9305,-1.09,0.11,1.0955363983
2020-12-13 01:00:00,2.01888,0.58884,2.103,0.89568,0.26124,0.933,1.1232,0.3276,1.17,-0.35432,0.38124,0.5204676743000001,0.89568,0.26124,0.933,-1.25,0.12,1.2557467897999999
2020-12-13 01:30:00,1.9939200000000001,0.5815600000000001,2.077,0.8995200000000001,0.26236000000000004,0.937,1.0944,0.31920000000000004,1.1400000000000001,-0.32048000000000004,0.41236000000000006,0.5222530038000001,0.8995200000000001,0.26236000000000004,0.937,-1.22,0.15,1.229186723
2020-12-13 02:00:00,2.01216,0.5868800000000001,2.096,0.89856,0.26208000000000004,0.936,1.1136,0.32480000000000003,1.16,-0.35144000000000003,0.39208000000000004,0.52653281,0.89856,0.26208000000000004,0.936,-1.25,0.13,1.2567418191
2020-12-13 02:30:00,1.9776,0.5768,2.06,0.9024000000000001,0.2632,0.9400000000000001,1.0752,0.3136,1.12,-0.3376,0.4032,0.5258745097,0.9024000000000001,0.2632,0.9400000000000001,-1.24,0.14,1.2478781992
2020-12-13 03:00:00,1.92096,0.56028,2.001,0.90336,0.26348000000000005,0.9410000000000001,1.0176,0.2968,1.06,-0.26664000000000004,0.39348000000000005,0.4753140015,0.90336,0.26348000000000005,0.9410000000000001,-1.17,0.13,1.177200068
2020-12-13 03:30:00,1.87872,0.54796,1.957,0.90912,0.26516,0.9470000000000001,0.9696,0.2828,1.01,-0.21088,0.38516000000000006,0.43911114770000004,0.90912,0.26516,0.9470000000000001,-1.12,0.12,1.1264102272
2020-12-13 04:00:00,1.8168000000000002,0.5299,1.8925,0.924,0.2695,0.9625,0.8928,0.2604,0.93,-0.096,0.3895,0.4011561417,0.924,0.2695,0.9625,-1.02,0.12,1.0270345661
2020-12-13 04:30:00,1.79424,0.52332,1.869,0.9206400000000001,0.26852000000000004,0.9590000000000001,0.8736,0.2548,0.91,-0.06936,0.38852000000000003,0.3946626407,0.9206400000000001,0.26852000000000004,0.9590000000000001,-0.99,0.12,0.9972462083
2020-12-13 05:00:00,1.9228800000000001,0.56084,2.003,0.91488,0.26684,0.9530000000000001,1.008,0.294,1.05,-0.21512,0.37684,0.4339181951,0.91488,0.26684,0.9530000000000001,-1.13,0.11,1.1353413584
2020-12-13 05:30:00,1.8763200000000002,0.5472600000000001,1.9545,0.9259200000000001,0.27006,0.9645,0.9504,0.2772,0.99,-0.13408,0.40006,0.4219306223,0.9259200000000001,0.27006,0.9645,-1.06,0.13,1.067941946
2020-12-13 06:00:00,1.8340800000000002,0.5349400000000001,1.9105,0.9220800000000001,0.26894,0.9605,0.912,0.266,0.9500000000000001,-0.08792000000000001,0.38894,0.3987533699,0.9220800000000001,0.26894,0.9605,-1.01,0.12,1.0171037312
2020-12-13 06:30:00,1.9228800000000001,0.56084,2.003,0.9244800000000001,0.26964000000000005,0.963,0.9984000000000001,0.2912,1.04,-0.22552000000000003,0.36964,0.4330046189,0.9244800000000001,0.26964000000000005,0.963,-1.15,0.1,1.1543396381
2020-12-13 07:00:00,1.99776,0.5826800000000001,2.081,0.9321600000000001,0.27188,0.971,1.0656,0.3108,1.11,-0.29784000000000005,0.34188,0.4534209964,0.9321600000000001,0.27188,0.971,-1.23,0.07,1.2319902597
2020-12-13 07:30:00,2.11152,0.6158600000000001,2.1995,0.92112,0.26866,0.9595,1.1904,0.3472,1.24,-0.43888000000000005,0.33866,0.5543520993000001,0.92112,0.26866,0.9595,-1.3599999999999999,0.07,1.3618002790000001
2020-12-13 08:00:00,2.18064,0.63602,2.2715,0.9230400000000001,0.26922,0.9615,1.2576,0.3668,1.31,-0.5169600000000001,0.29922000000000004,0.5973108487000001,0.9230400000000001,0.26922,0.9615,-1.44,0.03,1.4403124661
2020-12-13 08:30:00,2.33664,0.68152,2.434,0.94464,0.27552000000000004,0.984,1.392,0.406,1.45,-0.62536,0.37552,0.7294452687,0.94464,0.27552000000000004,0.984,-1.57,0.1,1.5731814898
2020-12-13 09:00:00,2.47296,0.72128,2.576,0.9753600000000001,0.28448,1.016,1.4976,0.4368,1.56,-0.71464,0.39448000000000005,0.8162872044,0.9753600000000001,0.28448,1.016,-1.69,0.11,1.6935760980999999
2020-12-13 09:30:00,2.6376,0.7693,2.7475,1.0248,0.2989,1.0675,1.6128,0.47040000000000004,1.6800000000000002,-0.8152,0.3889,0.9032132915000001,1.0248,0.2989,1.0675,-1.8399999999999999,0.09,1.842199772
2020-12-13 10:00:00,2.87424,0.8383200000000001,2.9939999999999998,1.00224,0.29232,1.044,1.8719999999999999,0.546,1.9500000000000002,-1.11776,0.012320000000000001,1.1178278937,1.00224,0.29232,1.044,-2.12,-0.28,2.1384106247
2020-12-13 10:30:00,3.04704,0.8887200000000001,3.174,0.9926400000000001,0.28952,1.034,2.0544000000000002,0.5992000000000001,2.14,-1.29736,0.13952,1.3048405267,0.9926400000000001,0.28952,1.034,-2.29,-0.15,2.2949074055
2020-12-13 11:00:00,3.11808,0.90944,3.248,0.9868800000000001,0.28784000000000004,1.028,2.1312,0.6216,2.22,-1.38312,0.16784000000000002,1.393266378,0.9868800000000001,0.28784000000000004,1.028,-2.37,-0.12,2.3730360301
2020-12-13 11:30:00,3.20736,0.9354800000000001,3.341,0.9993600000000001,0.29148,1.041,2.208,0.644,2.3,-1.47064,0.17148000000000002,1.4806037282,0.9993600000000001,0.29148,1.041,-2.47,-0.12,2.4729132617
2020-12-13 12:00:00,3.16512,0.9231600000000001,3.297,1.01472,0.29596,1.057,2.1504,0.6272,2.24,-1.40528,0.13596,1.411841705,1.01472,0.29596,1.057,-2.42,-0.16,2.4252834886
2020-12-13 12:30:00,3.14256,0.9165800000000001,3.2735,1.06896,0.31178,1.1135,2.0736,0.6048,2.16,-1.26104,0.20178000000000001,1.2770814579,1.06896,0.31178,1.1135,-2.33,-0.11,2.3325951213
2020-12-13 13:00:00,3.43248,1.00114,3.5755,1.02288,0.29834000000000005,1.0655000000000001,2.4096,0.7028,2.51,-1.6671200000000002,0.15834,1.6746225396,1.02288,0.29834000000000005,1.0655000000000001,-2.69,-0.14,2.693640659
2020-12-13 13:30:00,3.5020800000000003,1.02144,3.648,1.03488,0.30184,1.078,2.4672,0.7196,2.5700000000000003,-1.7351200000000002,0.15184,1.7417510729,1.03488,0.30184,1.078,-2.77,-0.15,2.7740583988000003
2020-12-13 14:00:00,3.40464,0.9930200000000001,3.5465,1.10064,0.32102,1.1465,2.304,0.672,2.4,-1.54936,0.15102000000000002,1.5567027493999999,1.10064,0.32102,1.1465,-2.65,-0.17,2.6554472316
2020-12-13 14:30:00,3.35232,0.9777600000000001,3.492,1.07712,0.31416000000000005,1.1219999999999999,2.2752,0.6636000000000001,2.37,-1.53288,0.14416,1.5396438549,1.07712,0.31416000000000005,1.1219999999999999,-2.61,-0.17,2.6155305389
2020-12-13 15:00:00,3.26064,0.9510200000000001,3.3965,1.04304,0.30422000000000005,1.0865,2.2176,0.6468,2.31,-1.46696,0.20422,1.4811068327,1.04304,0.30422000000000005,1.0865,-2.51,-0.1,2.511991242
2020-12-13 15:30:00,3.27216,0.9543800000000001,3.4085,1.02576,0.29918,1.0685,2.2464,0.6552,2.34,-1.52424,0.15918000000000002,1.532529233,1.02576,0.29918,1.0685,-2.55,-0.14,2.5538402456
2020-12-13 16:00:00,3.43536,1.00198,3.5785,1.00656,0.29358,1.0485,2.4288,0.7084,2.5300000000000002,-1.72344,0.13358,1.7286089928,1.00656,0.29358,1.0485,-2.73,-0.16,2.7346846253
2020-12-13 16:30:00,3.61248,1.05364,3.763,1.01088,0.29484000000000005,1.053,2.6016,0.7588,2.71,-1.91912,0.13484000000000002,1.9238511897000001,1.01088,0.29484000000000005,1.053,-2.93,-0.16,2.9343653488
2020-12-13 17:00:00,3.72528,1.08654,3.8805,1.01808,0.29694000000000004,1.0605,2.7072000000000003,0.7896000000000001,2.8200000000000003,-1.9919200000000001,0.17694000000000001,1.9997632485,1.01808,0.29694000000000004,1.0605,-3.01,-0.12,3.0123910769
2020-12-13 17:30:00,3.80688,1.11034,3.9655,1.01328,0.29554,1.0555,2.7936,0.8148000000000001,2.91,-2.11672,0.19554000000000002,2.1257326855,1.01328,0.29554,1.0555,-3.13,-0.1,3.1315970367
2020-12-13 18:00:00,3.83376,1.11818,3.9935,1.02096,0.29778000000000004,1.0635,2.8128,0.8204,2.93,-2.10904,0.18778,2.1173830664,1.02096,0.29778000000000004,1.0635,-3.13,-0.11,3.1319323109
2020-12-13 18:30:00,3.7704,1.0997,3.9275,1.0152,0.29610000000000003,1.0575,2.7552,0.8036000000000001,2.87,-2.0248,0.21610000000000001,2.0362991553,1.0152,0.29610000000000003,1.0575,-3.04,-0.08,3.0410524494
