Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-12-13 19:00:00,3.5856,1.0458,3.735,1.0032,0.2926,1.045,2.5824,0.7532,2.69,-1.8368,0.19260000000000002,1.8468700550000001,1.0032,0.2926,1.045,-2.84,-0.1,2.841760018
2020-12-13 19:30:00,3.4056,0.9933000000000001,3.5475,1.0056,0.2933,1.0475,2.4,0.7000000000000001,2.5,-1.6743999999999999,0.21330000000000002,1.6879313523000001,1.0056,0.2933,1.0475,-2.68,-0.08,2.681193764
2020-12-13 20:00:00,3.41712,0.9966600000000001,3.5595,1.01712,0.29666000000000003,1.0595,2.4,0.7000000000000001,2.5,-1.68288,0.15666000000000002,1.6901560431,1.01712,0.29666000000000003,1.0595,-2.7,-0.14,2.7036271932
2020-12-13 20:30:00,3.31392,0.9665600000000001,3.452,1.00992,0.29456000000000004,1.052,2.304,0.672,2.4,-1.59008,0.17456000000000002,1.5996329579,1.00992,0.29456000000000004,1.052,-2.6,-0.12,2.6027677576
2020-12-13 21:00:00,3.37584,0.98462,3.5165,1.01424,0.29582,1.0565,2.3616,0.6888000000000001,2.46,-1.6457600000000001,0.23582000000000003,1.6625694120999999,1.01424,0.29582,1.0565,-2.66,-0.06,2.6606766057
2020-12-13 21:30:00,3.08256,0.8990800000000001,3.211,1.00896,0.29428000000000004,1.051,2.0736,0.6048,2.16,-1.31104,0.39428,1.3690444113,1.00896,0.29428000000000004,1.051,-2.32,0.1,2.3221541723
2020-12-13 22:00:00,2.9232,0.8526,3.045,1.0032,0.2926,1.045,1.92,0.56,2.0,-1.1468,0.36260000000000003,1.2027589118,1.0032,0.2926,1.045,-2.15,0.07,2.1511392331
2020-12-13 22:30:00,2.82672,0.8244600000000001,2.9445,1.00272,0.29246,1.0445,1.824,0.532,1.9,-1.04728,0.41246000000000005,1.1255748087,1.00272,0.29246,1.0445,-2.05,0.12,2.0535091916
2020-12-13 23:00:00,2.7312000000000003,0.7966000000000001,2.8449999999999998,0.9936,0.2898,1.035,1.7376,0.5068,1.81,-0.9564,0.4198,1.0444773813,0.9936,0.2898,1.035,-1.9500000000000002,0.13,1.9543285292
2020-12-13 23:30:00,2.65296,0.77378,2.7635,0.9825600000000001,0.28658,1.0235,1.6703999999999999,0.4872,1.74,-0.91744,0.22658000000000003,0.9450051058000001,0.9825600000000001,0.28658,1.0235,-1.9,-0.06,1.9009471324
2020-12-14 00:00:00,2.55072,0.7439600000000001,2.657,0.96672,0.28196000000000004,1.007,1.584,0.462,1.65,-0.8232800000000001,0.27196000000000004,0.8670364468,0.96672,0.28196000000000004,1.007,-1.79,-0.01,1.7900279327000002
2020-12-14 00:30:00,2.6947200000000002,0.7859600000000001,2.807,0.9571200000000001,0.27916,0.997,1.7376,0.5068,1.81,-1.00288,0.19916,1.0224641803,0.9571200000000001,0.27916,0.997,-1.96,-0.08,1.9616319736
2020-12-14 01:00:00,2.78352,0.81186,2.8995,0.9499200000000001,0.27706000000000003,0.9895,1.8336000000000001,0.5348,1.9100000000000001,-1.13008,0.33706,1.1792753071,0.9499200000000001,0.27706000000000003,0.9895,-2.08,0.06,2.0808652047
2020-12-14 01:30:00,2.92416,0.8528800000000001,3.046,0.9369600000000001,0.27328,0.976,1.9872,0.5796,2.07,-1.29304,0.32328,1.3328399754,0.9369600000000001,0.27328,0.976,-2.23,0.05,2.2305604677
2020-12-14 02:00:00,2.91168,0.8492400000000001,3.033,0.93408,0.27244,0.973,1.9776,0.5768,2.06,-1.30592,0.33244,1.3475694416000001,0.93408,0.27244,0.973,-2.24,0.06,2.2408034273
2020-12-14 02:30:00,2.8752,0.8386,2.995,0.936,0.273,0.975,1.9392,0.5656,2.02,-1.274,0.333,1.316801048,0.936,0.273,0.975,-2.21,0.06,2.2108143296
2020-12-14 03:00:00,2.75184,0.8026200000000001,2.8665000000000003,0.93744,0.27342,0.9765,1.8144,0.5292,1.8900000000000001,-1.14256,0.35342,1.1959720105,0.93744,0.27342,0.9765,-2.08,0.08,2.081537893
2020-12-14 03:30:00,2.64384,0.77112,2.754,0.9350400000000001,0.27272,0.974,1.7088,0.4984,1.78,-1.02496,0.40272,1.1012385754,0.9350400000000001,0.27272,0.974,-1.96,0.13,1.9643064934
2020-12-14 04:00:00,2.63568,0.7687400000000001,2.7455,0.9364800000000001,0.27314000000000005,0.9755,1.6992,0.49560000000000004,1.77,-0.9935200000000001,0.36314,1.0578055823,0.9364800000000001,0.27314000000000005,0.9755,-1.9300000000000002,0.09,1.9320973060000002
2020-12-14 04:30:00,2.66976,0.77868,2.781,0.9321600000000001,0.27188,0.971,1.7376,0.5068,1.81,-1.03784,0.36188000000000003,1.0991219223,0.9321600000000001,0.27188,0.971,-1.97,0.09,1.972054766
2020-12-14 05:00:00,2.6832000000000003,0.7826000000000001,2.795,0.9264,0.2702,0.965,1.7568000000000001,0.5124000000000001,1.83,-1.0436,0.3602,1.1040131340000001,0.9264,0.2702,0.965,-1.97,0.09,1.972054766
2020-12-14 05:30:00,2.83008,0.8254400000000001,2.948,0.91968,0.26824000000000003,0.9580000000000001,1.9104,0.5572,1.99,-1.22032,0.34824000000000005,1.2690358545,0.91968,0.26824000000000003,0.9580000000000001,-2.14,0.08,2.141494805
2020-12-14 06:00:00,2.98416,0.87038,3.1085,0.9201600000000001,0.26838,0.9585,2.064,0.602,2.15,-1.38984,0.16838,1.4000025179,0.9201600000000001,0.26838,0.9585,-2.31,-0.1,2.312163489
2020-12-14 06:30:00,3.34272,0.97496,3.482,0.9139200000000001,0.26656,0.9520000000000001,2.4288,0.7084,2.5300000000000002,-1.74608,0.35656000000000004,1.7821140254999999,0.9139200000000001,0.26656,0.9520000000000001,-2.66,0.09,2.6615221209
2020-12-14 07:00:00,3.6672000000000002,1.0696,3.8200000000000003,0.912,0.266,0.9500000000000001,2.7552,0.8036000000000001,2.87,-2.038,0.516,2.1023082552,0.912,0.266,0.9500000000000001,-2.95,0.25,2.9605742686000003
2020-12-14 07:30:00,3.85968,1.12574,4.0205,0.9124800000000001,0.26614000000000004,0.9505,2.9472,0.8596,3.07,-2.35752,0.06614,2.3584475932,0.9124800000000001,0.26614000000000004,0.9505,-3.27,-0.2,3.2761104987
2020-12-14 08:00:00,4.05024,1.18132,4.219,0.9110400000000001,0.26572,0.9490000000000001,3.1392,0.9156000000000001,3.27,-2.60896,-0.04428000000000001,2.6093357392,0.9110400000000001,0.26572,0.9490000000000001,-3.52,-0.31,3.5336242019
2020-12-14 08:30:00,4.05408,1.18244,4.223,0.9244800000000001,0.26964000000000005,0.963,3.1296,0.9128000000000001,3.26,-2.5655200000000002,-0.07036,2.5664846386,0.9244800000000001,0.26964000000000005,0.963,-3.49,-0.34,3.5065224939
2020-12-14 09:00:00,4.01856,1.17208,4.186,0.9945600000000001,0.29008,1.036,3.024,0.882,3.15,-2.37544,-0.06992000000000001,2.376468809,0.9945600000000001,0.29008,1.036,-3.37,-0.36,3.3891739407
2020-12-14 09:30:00,3.98688,1.16284,4.153,1.11648,0.32564000000000004,1.163,2.8704,0.8372,2.99,-2.13352,-0.15436000000000002,2.1390966785,1.11648,0.32564000000000004,1.163,-3.25,-0.48,3.2852549368
2020-12-14 10:00:00,3.8064,1.1102,3.965,1.2624,0.3682,1.315,2.544,0.742,2.65,-1.7576,-0.3618,1.7944517269,1.2624,0.3682,1.315,-3.02,-0.73,3.1069760218
2020-12-14 10:30:00,3.70416,1.08038,3.8585000000000003,1.40016,0.40838,1.4585,2.304,0.672,2.4,-1.32984,-0.0016200000000000001,1.3298409867,1.40016,0.40838,1.4585,-2.73,-0.41000000000000003,2.7606158733
2020-12-14 11:00:00,3.6379200000000003,1.06106,3.7895000000000003,1.4779200000000001,0.43106000000000005,1.5394999999999999,2.16,0.63,2.25,-1.09208,0.09106,1.0958698143,1.4779200000000001,0.43106000000000005,1.5394999999999999,-2.5700000000000003,-0.34,2.5923927172
2020-12-14 11:30:00,3.61056,1.05308,3.761,1.45056,0.42308,1.5110000000000001,2.16,0.63,2.25,-1.10944,0.12308000000000001,1.116246299,1.45056,0.42308,1.5110000000000001,-2.56,-0.30000000000000004,2.5775181862
2020-12-14 12:00:00,3.5736,1.0423,3.7225,1.6824,0.4907,1.7525,1.8912,0.5516,1.97,-0.6176,0.14070000000000002,0.6334242259,1.6824,0.4907,1.7525,-2.3,-0.35000000000000003,2.3264780248
2020-12-14 12:30:00,3.7569600000000003,1.09578,3.9135,1.5201600000000002,0.44338000000000005,1.5835,2.2368,0.6524,2.33,-1.09984,0.10338000000000001,1.1046879424,1.5201600000000002,0.44338000000000005,1.5835,-2.62,-0.34,2.6419689627
2020-12-14 13:00:00,3.61872,1.05546,3.7695,1.63152,0.47586000000000006,1.6995,1.9872,0.5796,2.07,-0.7784800000000001,0.09586000000000001,0.7843597708000001,1.63152,0.47586000000000006,1.6995,-2.41,-0.38,2.4397745798
2020-12-14 13:30:00,3.61632,1.05476,3.767,1.5619200000000002,0.45556,1.627,2.0544000000000002,0.5992000000000001,2.14,-0.96808,0.09556,0.9727849711000001,1.5619200000000002,0.45556,1.627,-2.5300000000000002,-0.36,2.5554842985
2020-12-14 14:00:00,3.7416,1.0913,3.8975,1.3704,0.3997,1.4275,2.3712,0.6916,2.47,-1.4196,0.0397,1.4201550091000001,1.3704,0.3997,1.4275,-2.79,-0.36,2.8131299295
2020-12-14 14:30:00,3.82416,1.11538,3.9835000000000003,1.23216,0.35938000000000003,1.2835,2.592,0.756,2.7,-1.75784,-0.00062,1.7578401093,1.23216,0.35938000000000003,1.2835,-2.99,-0.36,3.0115942622
2020-12-14 15:00:00,3.82704,1.11622,3.9865,1.04304,0.30422000000000005,1.0865,2.784,0.812,2.9,-2.08696,-0.015780000000000002,2.0870196573,1.04304,0.30422000000000005,1.0865,-3.13,-0.32,3.1463153052
2020-12-14 15:30:00,3.81216,1.11188,3.971,0.9321600000000001,0.27188,0.971,2.88,0.84,3.0,-2.25784,0.0018800000000000002,2.2578407826999998,0.9321600000000001,0.27188,0.971,-3.19,-0.27,3.2014059411
2020-12-14 16:00:00,3.9931200000000002,1.16466,4.1595,0.90192,0.26306,0.9395,3.0912,0.9016000000000001,3.22,-2.55808,-0.07694000000000001,2.5592368101,0.90192,0.26306,0.9395,-3.46,-0.34,3.4766650687
2020-12-14 16:30:00,3.80928,1.11104,3.968,0.8908800000000001,0.25984,0.928,2.9184,0.8512000000000001,3.04,-2.36912,-0.05016,2.3696509448,0.8908800000000001,0.25984,0.928,-3.26,-0.31,3.2747060937
2020-12-14 17:00:00,4.31808,1.2594400000000001,4.498,0.8908800000000001,0.25984,0.928,3.4272,0.9996,3.5700000000000003,-2.92912,-0.030160000000000003,2.9292752687,0.8908800000000001,0.25984,0.928,-3.8200000000000003,-0.29,3.8309920386
2020-12-14 17:30:00,4.54704,1.32622,4.7365,0.8894400000000001,0.25942000000000004,0.9265,3.6576,1.0668,3.81,-3.17056,0.009420000000000001,3.1705739938,0.8894400000000001,0.25942000000000004,0.9265,-4.06,-0.25,4.067689762
2020-12-14 18:00:00,3.9744,1.1592,4.14,0.8832000000000001,0.2576,0.92,3.0912,0.9016000000000001,3.22,-2.5668,0.027600000000000003,2.5669483828,0.8832000000000001,0.2576,0.92,-3.45,-0.23,3.457658167
2020-12-14 18:30:00,4.42608,1.29094,4.6105,0.88368,0.25774,0.9205000000000001,3.5423999999999998,1.0332,3.69,-3.07632,-0.0022600000000000003,3.0763208301,0.88368,0.25774,0.9205000000000001,-3.96,-0.26,3.9685261748
2020-12-14 19:00:00,3.9168000000000003,1.1424,4.08,0.8832000000000001,0.2576,0.92,3.0336,0.8848,3.16,-2.4868,-0.0224,2.4869008826,0.8832000000000001,0.2576,0.92,-3.37,-0.28,3.3816120416
2020-12-14 19:30:00,3.4344,1.0017,3.5775,0.8808,0.2569,0.9175000000000001,2.5536,0.7448,2.66,-1.9792,0.016900000000000002,1.9792721516,0.8808,0.2569,0.9175000000000001,-2.86,-0.24,2.8700522643
2020-12-14 20:00:00,3.2448,0.9464,3.38,0.8832000000000001,0.2576,0.92,2.3616,0.6888000000000001,2.46,-1.7568000000000001,0.057600000000000005,1.7577440087,0.8832000000000001,0.2576,0.92,-2.64,-0.2,2.6475649189
2020-12-14 20:30:00,3.17856,0.9270800000000001,3.311,0.8841600000000001,0.25788,0.921,2.2944,0.6692,2.39,-1.68584,0.05788000000000001,1.6868333053,0.8841600000000001,0.25788,0.921,-2.5700000000000003,-0.2,2.5777703544
2020-12-14 21:00:00,2.97264,0.8670200000000001,3.0965,0.8894400000000001,0.25942000000000004,0.9265,2.0832,0.6076,2.17,-1.45056,0.049420000000000006,1.4514016157,0.8894400000000001,0.25942000000000004,0.9265,-2.34,-0.21,2.3494041798
2020-12-14 21:30:00,2.72448,0.79464,2.838,0.8908800000000001,0.25984,0.928,1.8336000000000001,0.5348,1.9100000000000001,-1.18912,0.09984000000000001,1.1933039847,0.8908800000000001,0.25984,0.928,-2.08,-0.16,2.0861447697
2020-12-14 22:00:00,2.57856,0.7520800000000001,2.686,0.8889600000000001,0.25928,0.926,1.6896,0.4928,1.76,-1.01104,0.15928,1.0235096482,0.8889600000000001,0.25928,0.926,-1.9,-0.1,1.902629759
2020-12-14 22:30:00,2.45664,0.71652,2.559,0.8918400000000001,0.26012,0.929,1.5648,0.45640000000000003,1.63,-0.87816,0.16012,0.8926384486000001,0.8918400000000001,0.26012,0.929,-1.77,-0.1,1.7728226082
2020-12-14 23:00:00,2.22192,0.6480600000000001,2.3145,0.8875200000000001,0.25886000000000003,0.9245000000000001,1.3344,0.38920000000000005,1.3900000000000001,-0.61248,0.09886,0.6204071647,0.8875200000000001,0.25886000000000003,0.9245000000000001,-1.5,-0.16,1.5085091979
2020-12-14 23:30:00,2.1552,0.6286,2.245,0.888,0.259,0.925,1.2671999999999999,0.36960000000000004,1.32,-0.532,0.089,0.5393931776,0.888,0.259,0.925,-1.42,-0.17,1.4301398533
2020-12-15 00:00:00,1.8868800000000001,0.55034,1.9655,0.88848,0.25914000000000004,0.9255,0.9984000000000001,0.2912,1.04,-0.24152,0.27914,0.3691219988,0.88848,0.25914000000000004,0.9255,-1.13,0.02,1.1301769773
2020-12-15 00:30:00,1.96608,0.5734400000000001,2.048,0.8908800000000001,0.25984,0.928,1.0752,0.3136,1.12,-0.30912,0.26984,0.4103276739,0.8908800000000001,0.25984,0.928,-1.2,0.01,1.2000416659
2020-12-15 01:00:00,2.19744,0.64092,2.289,0.8918400000000001,0.26012,0.929,1.3056,0.3808,1.3599999999999999,-0.59816,0.12012,0.6101017948,0.8918400000000001,0.26012,0.929,-1.49,-0.14,1.4965627284
2020-12-15 01:30:00,2.11776,0.61768,2.206,0.8889600000000001,0.25928,0.926,1.2288000000000001,0.3584,1.28,-0.5310400000000001,0.10928,0.5421675018000001,0.8889600000000001,0.25928,0.926,-1.42,-0.15,1.4279005568
2020-12-15 02:00:00,2.10192,0.61306,2.1895,0.8923200000000001,0.26026000000000005,0.9295,1.2096,0.3528,1.26,-0.50768,0.10026,0.5174853138000001,0.8923200000000001,0.26026000000000005,0.9295,-1.4,-0.16,1.4091131963
2020-12-15 02:30:00,2.11104,0.61572,2.199,0.8918400000000001,0.26012,0.929,1.2192,0.3556,1.27,-0.5281600000000001,0.08012000000000001,0.5342023961,0.8918400000000001,0.26012,0.929,-1.42,-0.18,1.4313629868
2020-12-15 03:00:00,2.148,0.6265000000000001,2.2375,0.8904000000000001,0.2597,0.9275,1.2576,0.3668,1.31,-0.5696,0.0897,0.5766196753,0.8904000000000001,0.2597,0.9275,-1.46,-0.17,1.4698639393000001
2020-12-15 03:30:00,1.93248,0.56364,2.013,0.8860800000000001,0.25844,0.923,1.0464,0.3052,1.09,-0.33392000000000005,0.08844,0.345433351,0.8860800000000001,0.25844,0.923,-1.22,-0.17,1.2317873193
2020-12-15 04:00:00,1.9128,0.5579000000000001,1.9925000000000002,0.8856,0.25830000000000003,0.9225000000000001,1.0272000000000001,0.29960000000000003,1.07,-0.27440000000000003,0.26830000000000004,0.38377109060000003,0.8856,0.25830000000000003,0.9225000000000001,-1.16,0.01,1.1600431026
2020-12-15 04:30:00,1.9406400000000001,0.5660200000000001,2.0215,0.8846400000000001,0.25802,0.9215000000000001,1.056,0.308,1.1,-0.29536,0.40802000000000005,0.5037041294,0.8846400000000001,0.25802,0.9215000000000001,-1.18,0.15,1.1894956915
2020-12-15 05:00:00,1.96176,0.57218,2.0435,0.8865600000000001,0.25858000000000003,0.9235000000000001,1.0752,0.3136,1.12,-0.34344,0.32858000000000004,0.47530605930000003,0.8865600000000001,0.25858000000000003,0.9235000000000001,-1.23,0.07,1.2319902597
2020-12-15 05:30:00,2.14416,0.62538,2.2335,0.8865600000000001,0.25858000000000003,0.9235000000000001,1.2576,0.3668,1.31,-0.54344,0.35858,0.6510811393,0.8865600000000001,0.25858000000000003,0.9235000000000001,-1.43,0.1,1.4334922393
2020-12-15 06:00:00,2.232,0.651,2.325,0.888,0.259,0.925,1.344,0.392,1.4,-0.632,0.309,0.7034948472,0.888,0.259,0.925,-1.52,0.05,1.5208221461
2020-12-15 06:30:00,2.39856,0.6995800000000001,2.4985,0.8817600000000001,0.25718,0.9185000000000001,1.5168,0.4424,1.58,-0.8382400000000001,0.13718000000000002,0.8493907522,0.8817600000000001,0.25718,0.9185000000000001,-1.72,-0.12,1.724180965
2020-12-15 07:00:00,2.6841600000000003,0.78288,2.7960000000000003,0.87936,0.25648000000000004,0.916,1.8048000000000002,0.5264,1.88,-1.14064,0.06648000000000001,1.1425756868,0.87936,0.25648000000000004,0.916,-2.02,-0.19,2.0289159667
2020-12-15 07:30:00,2.89152,0.8433600000000001,3.012,0.8755200000000001,0.25536000000000003,0.912,2.016,0.588,2.1,-1.3744800000000001,0.08536,1.377128026,0.8755200000000001,0.25536000000000003,0.912,-2.25,-0.17,2.2564130827
2020-12-15 08:00:00,3.13824,0.91532,3.269,0.8726400000000001,0.25452,0.909,2.2656,0.6608,2.36,-1.64736,-0.04548000000000001,1.6479876820000001,0.8726400000000001,0.25452,0.909,-2.52,-0.30000000000000004,2.5377943179
2020-12-15 08:30:00,3.18768,0.9297400000000001,3.3205,0.8740800000000001,0.25494,0.9105000000000001,2.3136,0.6748000000000001,2.41,-1.7159200000000001,-0.09506,1.7185510903,0.8740800000000001,0.25494,0.9105000000000001,-2.59,-0.35000000000000003,2.6135416584
2020-12-15 09:00:00,3.08064,0.8985200000000001,3.209,0.9590400000000001,0.27972,0.999,2.1216,0.6188,2.21,-1.43096,-0.07028000000000001,1.4326848223,0.9590400000000001,0.27972,0.999,-2.39,-0.35000000000000003,2.4154916684
2020-12-15 09:30:00,3.10608,0.9059400000000001,3.2355,1.09968,0.32074,1.1455,2.0064,0.5852,2.09,-1.20032,-0.06926,1.2023165349,1.09968,0.32074,1.1455,-2.3,-0.39,2.3328308983
2020-12-15 10:00:00,3.03408,0.8849400000000001,3.1605,1.24848,0.36414,1.3005,1.7856,0.5208,1.8599999999999999,-0.85152,-0.03586,0.8522747503,1.24848,0.36414,1.3005,-2.1,-0.4,2.1377558326
2020-12-15 10:30:00,2.79792,0.8160600000000001,2.9145000000000003,1.36752,0.39886000000000005,1.4245,1.4304000000000001,0.4172,1.49,-0.40248000000000006,0.07886,0.4101329662,1.36752,0.39886000000000005,1.4245,-1.77,-0.32,1.7986939706
2020-12-15 11:00:00,2.77536,0.8094800000000001,2.891,1.5081600000000002,0.43988000000000005,1.5710000000000002,1.2671999999999999,0.36960000000000004,1.32,-0.10184000000000001,0.08988,0.1358300409,1.5081600000000002,0.43988000000000005,1.5710000000000002,-1.6099999999999999,-0.35000000000000003,1.6476043214
2020-12-15 11:30:00,2.71632,0.7922600000000001,2.8295,1.64112,0.47866000000000003,1.7095,1.0752,0.3136,1.12,0.23112000000000002,0.04866,0.2361868963,1.64112,0.47866000000000003,1.7095,-1.4100000000000001,-0.43,1.4741099009
2020-12-15 12:00:00,2.71776,0.79268,2.831,1.70016,0.49588000000000004,1.771,1.0176,0.2968,1.06,0.33016,0.08588000000000001,0.34114659610000003,1.70016,0.49588000000000004,1.771,-1.37,-0.41000000000000003,1.4300349646
2020-12-15 12:30:00,2.6184000000000003,0.7637,2.7275,1.6968,0.4949,1.7675,0.9216000000000001,0.26880000000000004,0.96,0.4368,0.1149,0.4516594403,1.6968,0.4949,1.7675,-1.26,-0.38,1.3160547101
2020-12-15 13:00:00,2.57472,0.7509600000000001,2.682,1.6147200000000002,0.47096000000000005,1.682,0.96,0.28,1.0,0.34472,0.10096000000000001,0.3592002227,1.6147200000000002,0.47096000000000005,1.682,-1.27,-0.37,1.3228000605
2020-12-15 13:30:00,2.7124800000000002,0.7911400000000001,2.8255,1.28208,0.37394000000000005,1.3355000000000001,1.4304000000000001,0.4172,1.49,-0.5379200000000001,0.023940000000000003,0.5384524584,1.28208,0.37394000000000005,1.3355000000000001,-1.82,-0.35000000000000003,1.8533483213
2020-12-15 14:00:00,2.8584,0.8337,2.9775,1.1400000000000001,0.3325,1.1875,1.7184,0.5012,1.79,-0.91,-0.0475,0.9112388545000001,1.1400000000000001,0.3325,1.1875,-2.05,-0.38,2.0849220609
2020-12-15 14:30:00,2.9064,0.8477,3.0275,0.9480000000000001,0.2765,0.9875,1.9584000000000001,0.5712,2.04,-1.302,-0.0235,1.3022120603,0.9480000000000001,0.2765,0.9875,-2.25,-0.30000000000000004,2.2699118926
2020-12-15 15:00:00,2.98368,0.8702400000000001,3.108,1.03488,0.30184,1.078,1.9488,0.5684,2.03,-1.18512,-0.038160000000000006,1.1857342029,1.03488,0.30184,1.078,-2.22,-0.34,2.2458851262
2020-12-15 15:30:00,2.93088,0.85484,3.053,0.9052800000000001,0.26404,0.9430000000000001,2.0256,0.5908,2.11,-1.39472,-0.07596,1.3967869558000001,0.9052800000000001,0.26404,0.9430000000000001,-2.3,-0.34,2.3249946236
2020-12-15 16:00:00,3.13824,0.91532,3.269,0.88224,0.25732000000000005,0.919,2.2560000000000002,0.658,2.35,-1.6577600000000001,-0.052680000000000005,1.6585968166,0.88224,0.25732000000000005,0.919,-2.54,-0.31,2.5588473968
2020-12-15 16:30:00,3.33456,0.9725800000000001,3.4735,0.86736,0.25298000000000004,0.9035000000000001,2.4672,0.7196,2.5700000000000003,-1.89264,-0.01702,1.8927165266000001,0.86736,0.25298000000000004,0.9035000000000001,-2.76,-0.27,2.7731750756
2020-12-15 17:00:00,3.60288,1.05084,3.753,0.8668800000000001,0.25284,0.903,2.7359999999999998,0.798,2.85,-2.19312,0.00284,2.1931218388,0.8668800000000001,0.25284,0.903,-3.06,-0.25,3.0701954335
2020-12-15 17:30:00,3.66,1.0675,3.8125,0.8664000000000001,0.25270000000000004,0.9025000000000001,2.7936,0.8148000000000001,2.91,-2.2436,0.0427,2.2440062946,0.8664000000000001,0.25270000000000004,0.9025000000000001,-3.11,-0.21,3.1170819688
2020-12-15 18:00:00,3.5616,1.0388,3.71,0.864,0.252,0.9,2.6976,0.7868,2.81,-2.126,0.022,2.1261138257,0.864,0.252,0.9,-2.99,-0.23,2.9988331064000002
2020-12-15 18:30:00,3.50256,1.02158,3.6485000000000003,0.8625600000000001,0.25158,0.8985000000000001,2.64,0.77,2.75,-2.08744,0.021580000000000002,2.0875515443,0.8625600000000001,0.25158,0.8985000000000001,-2.95,-0.23,2.9589525174
2020-12-15 19:00:00,3.41088,0.9948400000000001,3.553,0.85728,0.25004000000000004,0.893,2.5536,0.7448,2.66,-1.98272,0.05004,1.9833513557,0.85728,0.25004000000000004,0.893,-2.84,-0.2,2.8470335439000003
2020-12-15 19:30:00,3.31632,0.9672600000000001,3.4545,0.85872,0.25046,0.8945000000000001,2.4576000000000002,0.7168,2.56,-1.89128,0.020460000000000002,1.8913906656,0.85872,0.25046,0.8945000000000001,-2.75,-0.23,2.7596014205
2020-12-15 20:00:00,3.18144,0.9279200000000001,3.314,0.8582400000000001,0.25032000000000004,0.894,2.3232,0.6776,2.42,-1.75176,-0.02968,1.7520114155000002,0.8582400000000001,0.25032000000000004,0.894,-2.61,-0.28,2.6249761904
2020-12-15 20:30:00,3.11472,0.90846,3.2445,0.85872,0.25046,0.8945000000000001,2.2560000000000002,0.658,2.35,-1.68128,-0.039540000000000006,1.6817448825999999,0.85872,0.25046,0.8945000000000001,-2.54,-0.29,2.5565015157
2020-12-15 21:00:00,2.89296,0.8437800000000001,3.0135,0.8577600000000001,0.25018,0.8935000000000001,2.0352,0.5936,2.12,-1.44224,0.02018,1.4423811736,0.8577600000000001,0.25018,0.8935000000000001,-2.3,-0.23,2.3114713929
2020-12-15 21:30:00,2.75136,0.8024800000000001,2.866,0.86016,0.25088000000000005,0.896,1.8912,0.5516,1.97,-1.28984,0.05088,1.2908431353,0.86016,0.25088000000000005,0.896,-2.15,-0.2,2.1592822882
2020-12-15 22:00:00,2.49696,0.72828,2.601,0.8649600000000001,0.25228,0.901,1.6320000000000001,0.47600000000000003,1.7000000000000002,-0.98504,0.07228000000000001,0.9876883112,0.8649600000000001,0.25228,0.901,-1.85,-0.18,1.8587361297
2020-12-15 22:30:00,2.3304,0.6797000000000001,2.4275,0.8712000000000001,0.2541,0.9075000000000001,1.4592,0.42560000000000003,1.52,-0.7888000000000001,0.0741,0.7922728381,0.8712000000000001,0.2541,0.9075000000000001,-1.6600000000000001,-0.18,1.6697305172
2020-12-15 23:00:00,2.08896,0.60928,2.176,0.8697600000000001,0.25368,0.906,1.2192,0.3556,1.27,-0.50024,0.07368000000000001,0.505637024,0.8697600000000001,0.25368,0.906,-1.37,-0.18,1.3817742218
2020-12-15 23:30:00,1.9521600000000001,0.56938,2.0335,0.8961600000000001,0.26138,0.9335,1.056,0.308,1.1,-0.28384000000000004,0.09138,0.298186938,0.8961600000000001,0.26138,0.9335,-1.18,-0.17,1.1921828719
2020-12-16 00:00:00,1.8792,0.5481,1.9575,0.8808,0.2569,0.9175000000000001,0.9984000000000001,0.2912,1.04,-0.23920000000000002,0.0869,0.2544960707,0.8808,0.2569,0.9175000000000001,-1.12,-0.17,1.1328283189
2020-12-16 00:30:00,1.86096,0.54278,1.9385,0.89136,0.25998000000000004,0.9285,0.9696,0.2828,1.01,-0.20864000000000002,0.08998,0.2272158665,0.89136,0.25998000000000004,0.9285,-1.1,-0.17,1.1130588484
2020-12-16 01:00:00,1.93824,0.56532,2.019,0.8918400000000001,0.26012,0.929,1.0464,0.3052,1.09,-0.32816,0.13012,0.3530158637,0.8918400000000001,0.26012,0.929,-1.22,-0.13,1.2269066794
2020-12-16 01:30:00,2.03088,0.5923400000000001,2.1155,0.88848,0.25914000000000004,0.9255,1.1424,0.3332,1.19,-0.45152000000000003,0.10914000000000001,0.4645232502,0.88848,0.25914000000000004,0.9255,-1.34,-0.15,1.3483693856
2020-12-16 02:00:00,1.9656,0.5733,2.0475,0.9,0.2625,0.9375,1.0656,0.3108,1.11,-0.35000000000000003,0.10250000000000001,0.3647002194,0.9,0.2625,0.9375,-1.25,-0.16,1.2601983971
2020-12-16 02:30:00,2.05392,0.59906,2.1395,0.92112,0.26866,0.9595,1.1328,0.3304,1.18,-0.39888,0.12866000000000002,0.41911651120000004,0.92112,0.26866,0.9595,-1.32,-0.14,1.3274034805000001
2020-12-16 03:00:00,1.9752,0.5761000000000001,2.0575,0.9192,0.2681,0.9575,1.056,0.308,1.1,-0.3108,0.0881,0.3230452755,0.9192,0.2681,0.9575,-1.23,-0.18,1.2431009613
2020-12-16 03:30:00,1.9104,0.5572,1.99,0.9312,0.2716,0.97,0.9792000000000001,0.2856,1.02,-0.21880000000000002,0.1116,0.24561758890000002,0.9312,0.2716,0.97,-1.15,-0.16,1.1610770862
2020-12-16 04:00:00,1.89744,0.55342,1.9765000000000001,0.9278400000000001,0.27062,0.9665,0.9696,0.2828,1.01,-0.21216000000000002,0.09062,0.2307029475,0.9278400000000001,0.27062,0.9665,-1.1400000000000001,-0.18,1.1541230437
2020-12-16 04:30:00,1.8820800000000002,0.5489400000000001,1.9605000000000001,0.9412800000000001,0.27454,0.9805,0.9408000000000001,0.27440000000000003,0.98,-0.15872,0.14454,0.2146714932,0.9412800000000001,0.27454,0.9805,-1.1,-0.13,1.107655181
2020-12-16 05:00:00,1.90416,0.5553800000000001,1.9835,0.95376,0.27818000000000004,0.9935,0.9504,0.2772,0.99,-0.15624000000000002,0.12818000000000002,0.2020916871,0.95376,0.27818000000000004,0.9935,-1.11,-0.15,1.1200892822
2020-12-16 05:30:00,1.8988800000000001,0.55384,1.978,0.9676800000000001,0.28224000000000005,1.008,0.9312,0.2716,0.97,-0.13232000000000002,0.16224000000000002,0.2093571112,0.9676800000000001,0.28224000000000005,1.008,-1.1,-0.12,1.1065260955
2020-12-16 06:00:00,2.00208,0.58394,2.0855,0.96528,0.28154,1.0055,1.0368,0.3024,1.08,-0.24472000000000002,0.14154,0.2827038203,0.96528,0.28154,1.0055,-1.21,-0.14,1.2180722474
2020-12-16 06:30:00,2.23776,0.65268,2.331,0.9705600000000001,0.28308,1.011,1.2671999999999999,0.36960000000000004,1.32,-0.48944000000000004,0.12308000000000001,0.5046783134,0.9705600000000001,0.28308,1.011,-1.46,-0.16,1.4687409574
2020-12-16 07:00:00,2.46432,0.7187600000000001,2.567,0.94752,0.27636000000000005,0.987,1.5168,0.4424,1.58,-0.7824800000000001,0.09636,0.7883908929,0.94752,0.27636000000000005,0.987,-1.73,-0.18,1.7393389549
2020-12-16 07:30:00,2.80464,0.8180200000000001,2.9215,1.09584,0.31962,1.1415,1.7088,0.4984,1.78,-0.8341600000000001,0.14962,0.8474721529,1.09584,0.31962,1.1415,-1.9300000000000002,-0.17,1.9374725805000002
2020-12-16 08:00:00,2.94144,0.85792,3.064,1.12704,0.32872,1.174,1.8144,0.5292,1.8900000000000001,-0.9229600000000001,0.10872000000000001,0.9293412721000001,1.12704,0.32872,1.174,-2.05,-0.22,2.0617710833
2020-12-16 08:30:00,2.95824,0.86282,3.0815,1.09584,0.31962,1.1415,1.8624,0.5432,1.94,-1.00416,0.06962,1.006570539,1.09584,0.31962,1.1415,-2.1,-0.25,2.1148285983
2020-12-16 09:00:00,2.9275200000000003,0.8538600000000001,3.0495,1.11312,0.32466,1.1595,1.8144,0.5292,1.8900000000000001,-0.94688,-0.06534000000000001,0.9491317348,1.11312,0.32466,1.1595,-2.06,-0.39,2.0965924735
2020-12-16 09:30:00,2.89776,0.84518,3.0185,1.14096,0.33278,1.1885,1.7568000000000001,0.5124000000000001,1.83,-0.9490400000000001,-0.43722000000000005,1.0449106421,1.14096,0.33278,1.1885,-2.09,-0.77,2.2273302404
2020-12-16 10:00:00,2.92464,0.8530200000000001,3.0465,1.16784,0.34062000000000003,1.2165,1.7568000000000001,0.5124000000000001,1.83,-0.9221600000000001,-0.45938,1.030247082,1.16784,0.34062000000000003,1.2165,-2.09,-0.8,2.2378784596
2020-12-16 10:30:00,2.89968,0.84574,3.0205,1.19088,0.34734000000000004,1.2405,1.7088,0.4984,1.78,-0.8391200000000001,-0.42266000000000004,0.9395551341,1.19088,0.34734000000000004,1.2405,-2.03,-0.77,2.1711287387000002
2020-12-16 11:00:00,2.9232,0.8526,3.045,1.176,0.343,1.225,1.7472,0.5096,1.82,-0.894,-0.34700000000000003,0.9589812303,1.176,0.343,1.225,-2.07,-0.6900000000000001,2.1819715855
2020-12-16 11:30:00,2.93136,0.8549800000000001,3.0535,1.16496,0.33978,1.2135,1.7664,0.5152,1.8399999999999999,-0.8150400000000001,0.03978,0.8160102021000001,1.16496,0.33978,1.2135,-1.98,-0.30000000000000004,2.0025983122
2020-12-16 12:00:00,2.98224,0.86982,3.1065,1.11984,0.32662,1.1665,1.8624,0.5432,1.94,-0.9501600000000001,0.02662,0.9505328243000001,1.11984,0.32662,1.1665,-2.07,-0.30000000000000004,2.0916261616
2020-12-16 12:30:00,3.00192,0.8755600000000001,3.127,1.12992,0.32956,1.177,1.8719999999999999,0.546,1.9500000000000002,-0.95008,0.01956,0.9502813268,1.12992,0.32956,1.177,-2.08,-0.31,2.1029740845
2020-12-16 13:00:00,3.0936,0.9023,3.2225,1.0872,0.3171,1.1325,2.0064,0.5852,2.09,-1.1228,0.0071,1.1228224481,1.0872,0.3171,1.1325,-2.21,-0.31,2.2316361711
2020-12-16 13:30:00,3.18048,0.9276400000000001,3.313,1.06848,0.31164000000000003,1.113,2.112,0.616,2.2,-1.26152,0.011640000000000001,1.2615736998,1.06848,0.31164000000000003,1.113,-2.33,-0.30000000000000004,2.3492339177
2020-12-16 14:00:00,3.15072,0.9189600000000001,3.282,1.03872,0.30296,1.082,2.112,0.616,2.2,-1.29128,-0.037040000000000003,1.2918111317,1.03872,0.30296,1.082,-2.33,-0.34,2.3546761985
2020-12-16 14:30:00,3.05616,0.8913800000000001,3.1835,1.07856,0.31458,1.1235,1.9776,0.5768,2.06,-1.12144,-0.10542000000000001,1.1263840596999999,1.07856,0.31458,1.1235,-2.2,-0.42,2.2397321268
2020-12-16 15:00:00,2.94144,0.85792,3.064,1.07904,0.31472,1.124,1.8624,0.5432,1.94,-0.9909600000000001,-0.06528,0.9931078491,1.07904,0.31472,1.124,-2.07,-0.38,2.1045902214
2020-12-16 15:30:00,3.02016,0.8808800000000001,3.146,1.10976,0.32368,1.156,1.9104,0.5572,1.99,-1.02024,0.023680000000000003,1.0205147721,1.10976,0.32368,1.156,-2.13,-0.30000000000000004,2.1510230124
2020-12-16 16:00:00,3.0888,0.9009,3.2175,1.092,0.3185,1.1375,1.9968,0.5824,2.08,-1.1280000000000001,-0.0015,1.1280009973,1.092,0.3185,1.1375,-2.22,-0.32,2.2429444933
2020-12-16 16:30:00,3.2544,0.9492,3.39,1.0944,0.31920000000000004,1.1400000000000001,2.16,0.63,2.25,-1.2856,-0.0108,1.2856453632,1.0944,0.31920000000000004,1.1400000000000001,-2.38,-0.33,2.4027692357
2020-12-16 17:00:00,3.4464,1.0052,3.59,1.1136,0.32480000000000003,1.16,2.3328,0.6804,2.43,-1.4964,0.0148,1.4964731871999999,1.1136,0.32480000000000003,1.16,-2.61,-0.31,2.6283454872
2020-12-16 17:30:00,3.51504,1.02522,3.6615,1.12464,0.32802000000000003,1.1715,2.3904,0.6972,2.49,-1.52536,0.13802,1.5315915415,1.12464,0.32802000000000003,1.1715,-2.65,-0.19,2.6568025896
2020-12-16 18:00:00,3.4728,1.0129,3.6175,1.1016,0.32130000000000003,1.1475,2.3712,0.6916,2.47,-1.5384,0.0713,1.5400513789999999,1.1016,0.32130000000000003,1.1475,-2.64,-0.25,2.6518107021
2020-12-16 18:30:00,3.48528,1.01654,3.6305,1.09488,0.31934,1.1405,2.3904,0.6972,2.49,-1.6151200000000001,0.02934,1.6153864707999999,1.09488,0.31934,1.1405,-2.71,-0.29,2.7254724361
2020-12-16 19:00:00,3.24912,0.9476600000000001,3.3845,1.07952,0.31486000000000003,1.1245,2.1696,0.6328,2.26,-1.3504800000000001,0.11486,1.3553556913,1.07952,0.31486000000000003,1.1245,-2.43,-0.2,2.4382165613
2020-12-16 19:30:00,3.16416,0.92288,3.296,1.09056,0.31808000000000003,1.1360000000000001,2.0736,0.6048,2.16,-1.23944,0.12808,1.2460401278,1.09056,0.31808000000000003,1.1360000000000001,-2.33,-0.19,2.3377339455
2020-12-16 20:00:00,3.03792,0.8860600000000001,3.1645,1.07952,0.31486000000000003,1.1245,1.9584000000000001,0.5712,2.04,-1.08048,0.14486000000000002,1.0901474442,1.07952,0.31486000000000003,1.1245,-2.16,-0.17,2.1666794871
2020-12-16 20:30:00,3.1032,0.9051,3.2325,1.0584,0.30870000000000003,1.1025,2.0448,0.5964,2.13,-1.2116,0.1487,1.2206908904,1.0584,0.30870000000000003,1.1025,-2.27,-0.16,2.2756317804
2020-12-16 21:00:00,2.89248,0.8436400000000001,3.013,0.9820800000000001,0.28644000000000003,1.023,1.9104,0.5572,1.99,-1.13792,0.15644000000000002,1.1486232629,0.9820800000000001,0.28644000000000003,1.023,-2.12,-0.13,2.1239821092
2020-12-16 21:30:00,2.75328,0.8030400000000001,2.868,0.9676800000000001,0.28224000000000005,1.008,1.7856,0.5208,1.8599999999999999,-1.01232,0.14224,1.0222641537,0.9676800000000001,0.28224000000000005,1.008,-1.98,-0.14,1.9849433241
2020-12-16 22:00:00,2.48688,0.7253400000000001,2.5905,0.97008,0.28294,1.0105,1.5168,0.4424,1.58,-0.72992,0.17294,0.7501276225,0.97008,0.28294,1.0105,-1.7000000000000002,-0.11,1.7035551062
2020-12-16 22:30:00,2.32944,0.67942,2.4265,0.97584,0.28462000000000004,1.0165,1.3536000000000001,0.39480000000000004,1.4100000000000001,-0.56416,0.26462,0.6231374247,0.97584,0.28462000000000004,1.0165,-1.54,-0.02,1.5401298647
2020-12-16 23:00:00,2.11968,0.61824,2.208,0.9676800000000001,0.28224000000000005,1.008,1.152,0.336,1.2,-0.32232000000000005,0.30224,0.441858801,0.9676800000000001,0.28224000000000005,1.008,-1.29,0.02,1.2901550294
2020-12-16 23:30:00,1.96752,0.57386,2.0495,0.9691200000000001,0.28266,1.0095,0.9984000000000001,0.2912,1.04,-0.16088000000000002,0.25266,0.2995320517,0.9691200000000001,0.28266,1.0095,-1.13,-0.03,1.1303981599
2020-12-17 00:00:00,1.9017600000000001,0.5546800000000001,1.9809999999999999,0.9705600000000001,0.28308,1.011,0.9312,0.2716,0.97,-0.08944,0.21308000000000002,0.2310900257,0.9705600000000001,0.28308,1.011,-1.06,-0.07,1.0623088063
2020-12-17 00:30:00,1.9526400000000002,0.56952,2.034,0.9830400000000001,0.28672000000000003,1.024,0.9696,0.2828,1.01,-0.11696000000000001,0.18672000000000002,0.2203270297,0.9830400000000001,0.28672000000000003,1.024,-1.1,-0.1,1.1045361017
2020-12-17 01:00:00,2.01168,0.58674,2.0955,0.9844800000000001,0.28714,1.0255,1.0272000000000001,0.29960000000000003,1.07,-0.19552000000000003,0.29714,0.3556968513,0.9844800000000001,0.28714,1.0255,-1.18,0.01,1.1800423721
2020-12-17 01:30:00,2.08512,0.60816,2.172,0.97152,0.28336,1.012,1.1136,0.32480000000000003,1.16,-0.30848000000000003,0.23336,0.3868033092,0.97152,0.28336,1.012,-1.28,-0.05,1.2809761903
2020-12-17 02:00:00,2.1,0.6125,2.1875,0.9672000000000001,0.2821,1.0075,1.1328,0.3304,1.18,-0.33280000000000004,0.1521,0.36591016660000003,0.9672000000000001,0.2821,1.0075,-1.3,-0.13,1.3064838307
2020-12-17 02:30:00,2.16336,0.6309800000000001,2.2535,0.97296,0.28378000000000003,1.0135,1.1904,0.3472,1.24,-0.41704,0.20378000000000002,0.46416446440000003,0.97296,0.28378000000000003,1.0135,-1.3900000000000001,-0.08,1.392300255
2020-12-17 03:00:00,2.00448,0.58464,2.088,0.9676800000000001,0.28224000000000005,1.008,1.0368,0.3024,1.08,-0.25232000000000004,0.14224,0.2896508243,0.9676800000000001,0.28224000000000005,1.008,-1.22,-0.14,1.2280065146
2020-12-17 03:30:00,1.92144,0.56042,2.0015,0.9614400000000001,0.28042,1.0015,0.96,0.28,1.0,-0.16856000000000002,0.16042,0.23269518690000002,0.9614400000000001,0.28042,1.0015,-1.13,-0.12,1.1363538181
2020-12-17 04:00:00,2.04048,0.59514,2.1255,0.96528,0.28154,1.0055,1.0752,0.3136,1.12,-0.28472000000000003,0.14154,0.317960768,0.96528,0.28154,1.0055,-1.25,-0.14,1.2578155668
2020-12-17 04:30:00,1.91328,0.5580400000000001,1.9929999999999999,0.9628800000000001,0.28084000000000003,1.003,0.9504,0.2772,0.99,-0.13712000000000002,0.15084,0.2038494543,0.9628800000000001,0.28084000000000003,1.003,-1.1,-0.13,1.107655181
2020-12-17 05:00:00,1.9492800000000001,0.56854,2.0305,0.9604800000000001,0.28014,1.0005,0.9888,0.2884,1.03,-0.17952,0.15014000000000002,0.2340287376,0.9604800000000001,0.28014,1.0005,-1.1400000000000001,-0.13,1.1473883388
2020-12-17 05:30:00,2.01456,0.5875800000000001,2.0985,0.9585600000000001,0.27958,0.9985,1.056,0.308,1.1,-0.24144000000000002,0.15958,0.28941155820000003,0.9585600000000001,0.27958,0.9985,-1.2,-0.12,1.2059850745
2020-12-17 06:00:00,2.0856,0.6083000000000001,2.1725,0.9528000000000001,0.27790000000000004,0.9925,1.1328,0.3304,1.18,-0.3272,0.1279,0.3513093366,0.9528000000000001,0.27790000000000004,0.9925,-1.28,-0.15,1.2887590931
2020-12-17 06:30:00,2.31936,0.6764800000000001,2.416,0.9561600000000001,0.27888,0.996,1.3632,0.3976,1.42,-0.59384,0.12888000000000002,0.6076643811,0.9561600000000001,0.27888,0.996,-1.55,-0.15,1.5572411501999999
2020-12-17 07:00:00,2.49408,0.7274400000000001,2.598,0.91968,0.26824000000000003,0.9580000000000001,1.5744,0.4592,1.6400000000000001,-0.8603200000000001,0.09824000000000001,0.8659108499,0.91968,0.26824000000000003,0.9580000000000001,-1.78,-0.17,1.7880995498
2020-12-17 07:30:00,2.74944,0.8019200000000001,2.864,0.90624,0.26432,0.9440000000000001,1.8432,0.5376000000000001,1.92,-1.1537600000000001,0.12432000000000001,1.1604385378,0.90624,0.26432,0.9440000000000001,-2.06,-0.14,2.0647518011
2020-12-17 08:00:00,2.93616,0.85638,3.0585,0.89136,0.25998000000000004,0.9285,2.0448,0.5964,2.13,-1.4086400000000001,0.07998000000000001,1.410908732,0.89136,0.25998000000000004,0.9285,-2.3,-0.18,2.3070327263
2020-12-17 08:30:00,2.91696,0.8507800000000001,3.0385,0.89136,0.25998000000000004,0.9285,2.0256,0.5908,2.11,-1.37864,-2e-05,1.3786400001,0.89136,0.25998000000000004,0.9285,-2.27,-0.26,2.2848413512
2020-12-17 09:00:00,2.9097600000000003,0.8486800000000001,3.031,0.96096,0.28028000000000003,1.001,1.9488,0.5684,2.03,-1.2390400000000001,0.020280000000000003,1.2392059554000001,0.96096,0.28028000000000003,1.001,-2.2,-0.26,2.215310362
2020-12-17 09:30:00,2.82096,0.8227800000000001,2.9385,1.10256,0.32158000000000003,1.1485,1.7184,0.5012,1.79,-0.8874400000000001,0.031580000000000004,0.8880017173,1.10256,0.32158000000000003,1.1485,-1.99,-0.29,2.0110196419
2020-12-17 10:00:00,2.76864,0.80752,2.884,1.24224,0.36232000000000003,1.294,1.5264,0.44520000000000004,1.5899999999999999,-0.56776,0.052320000000000005,0.57016559,1.24224,0.36232000000000003,1.294,-1.81,-0.31,1.8363550855000002
2020-12-17 10:30:00,2.85264,0.8320200000000001,2.9715,1.34544,0.39242000000000005,1.4015,1.5072,0.43960000000000005,1.57,-0.49456000000000006,0.042420000000000006,0.49637591600000003,1.34544,0.39242000000000005,1.4015,-1.8399999999999999,-0.35000000000000003,1.8729922584
2020-12-17 11:00:00,2.69376,0.78568,2.806,1.51296,0.44128000000000006,1.576,1.1808,0.34440000000000004,1.23,0.0029600000000000004,0.041280000000000004,0.041385988000000005,1.51296,0.44128000000000006,1.576,-1.51,-0.4,1.5620819441
2020-12-17 11:30:00,2.6088,0.7609,2.7175000000000002,1.7544,0.5117,1.8275000000000001,0.8544,0.2492,0.89,0.5844,0.1017,0.5931831505,1.7544,0.5117,1.8275000000000001,-1.17,-0.41000000000000003,1.2397580409
2020-12-17 12:00:00,2.63376,0.7681800000000001,2.7435,1.89456,0.5525800000000001,1.9735,0.7392000000000001,0.2156,0.77,0.8545600000000001,0.12258000000000001,0.8633068110000001,1.89456,0.5525800000000001,1.9735,-1.04,-0.43,1.1253888217
2020-12-17 12:30:00,2.6256,0.7658,2.735,1.8864,0.5502,1.9649999999999999,0.7392000000000001,0.2156,0.77,0.8664000000000001,0.1502,0.8793230351,1.8864,0.5502,1.9649999999999999,-1.02,-0.4,1.095627674
2020-12-17 13:00:00,2.5968,0.7574000000000001,2.705,1.7711999999999999,0.5166000000000001,1.845,0.8256,0.24080000000000001,0.86,0.6412,0.0966,0.6484358102000001,1.7711999999999999,0.5166000000000001,1.845,-1.13,-0.42,1.2055289296
2020-12-17 13:30:00,2.7336,0.7973,2.8475,1.5528,0.4529,1.6175000000000002,1.1808,0.34440000000000004,1.23,0.09280000000000001,0.0829,0.1244357264,1.5528,0.4529,1.6175000000000002,-1.46,-0.37,1.5061540426
2020-12-17 14:00:00,2.85744,0.83342,2.9765,1.15824,0.33782,1.2065000000000001,1.6992,0.49560000000000004,1.77,-0.82176,-0.00218,0.8217628916,1.15824,0.33782,1.2065000000000001,-1.98,-0.34,2.0089798406
2020-12-17 14:30:00,2.8963200000000002,0.8447600000000001,3.017,1.11072,0.32396,1.157,1.7856,0.5208,1.8599999999999999,-0.9592800000000001,-0.00604,0.9592990149,1.11072,0.32396,1.157,-2.07,-0.33,2.0961393083
2020-12-17 15:00:00,2.86032,0.8342600000000001,2.9795,1.03632,0.30226000000000003,1.0795,1.824,0.532,1.9,-1.04368,-0.03774,1.0443621259,1.03632,0.30226000000000003,1.0795,-2.08,-0.34,2.1076052761
2020-12-17 15:30:00,2.87136,0.8374800000000001,2.991,1.08576,0.31668,1.131,1.7856,0.5208,1.8599999999999999,-0.9542400000000001,0.046680000000000006,0.9553810758000001,1.08576,0.31668,1.131,-2.04,-0.27,2.0577900768
2020-12-17 16:00:00,3.06288,0.89334,3.1905,1.06608,0.31094000000000005,1.1105,1.9968,0.5824,2.08,-1.20392,0.02094,1.2041020928,1.06608,0.31094000000000005,1.1105,-2.27,-0.29,2.2884492566
2020-12-17 16:30:00,3.18912,0.9301600000000001,3.322,1.06752,0.31136,1.112,2.1216,0.6188,2.21,-1.35248,0.00136,1.3524806838,1.06752,0.31136,1.112,-2.42,-0.31,2.4397745798
2020-12-17 17:00:00,3.41328,0.9955400000000001,3.5555,1.07088,0.31234,1.1155,2.3424,0.6832,2.44,-1.58912,0.04234,1.5896839466000001,1.07088,0.31234,1.1155,-2.66,-0.27,2.6736678926
2020-12-17 17:30:00,3.4833600000000002,1.01598,3.6285,1.08336,0.31598000000000004,1.1285,2.4,0.7000000000000001,2.5,-1.60664,0.04598000000000001,1.60729781,1.08336,0.31598000000000004,1.1285,-2.69,-0.27,2.7035162289
2020-12-17 18:00:00,3.44832,1.00576,3.592,1.08672,0.31696,1.1320000000000001,2.3616,0.6888000000000001,2.46,-1.58328,0.056960000000000004,1.5843042637,1.08672,0.31696,1.1320000000000001,-2.67,-0.26,2.6826293072
2020-12-17 18:30:00,3.44112,1.00366,3.5845000000000002,1.10832,0.32326000000000005,1.1545,2.3328,0.6804,2.43,-1.5116800000000001,0.06326000000000001,1.5130030568000001,1.10832,0.32326000000000005,1.1545,-2.62,-0.26,2.6328691574
2020-12-17 19:00:00,3.33792,0.9735600000000001,3.477,1.11072,0.32396,1.157,2.2272,0.6496000000000001,2.32,-1.38928,0.06396,1.3907515235,1.11072,0.32396,1.157,-2.5,-0.26,2.5134836383
2020-12-17 19:30:00,3.33312,0.97216,3.472,1.08672,0.31696,1.1320000000000001,2.2464,0.6552,2.34,-1.43328,0.03696,1.4337564647,1.08672,0.31696,1.1320000000000001,-2.52,-0.28,2.5355078387
2020-12-17 20:00:00,3.06336,0.89348,3.191,1.06656,0.31108,1.111,1.9968,0.5824,2.08,-1.17344,0.06108,1.1750285954,1.06656,0.31108,1.111,-2.24,-0.25,2.2539077177
2020-12-17 20:30:00,2.9923200000000003,0.8727600000000001,3.117,0.9955200000000001,0.29036,1.037,1.9968,0.5824,2.08,-1.24448,0.08036,1.2470718504,0.9955200000000001,0.29036,1.037,-2.24,-0.21,2.2498222152
2020-12-17 21:00:00,2.8224,0.8232,2.94,1.1136,0.32480000000000003,1.16,1.7088,0.4984,1.78,-0.8064,0.12480000000000001,0.8160000000000001,1.1136,0.32480000000000003,1.16,-1.92,-0.2,1.9303885619
2020-12-17 21:30:00,2.70144,0.7879200000000001,2.814,1.10784,0.32312,1.154,1.5936,0.46480000000000005,1.6600000000000001,-0.6721600000000001,0.12312000000000001,0.6833429593,1.10784,0.32312,1.154,-1.78,-0.2,1.7912007146
2020-12-17 22:00:00,2.4168,0.7049000000000001,2.5175,1.1208,0.3269,1.1675,1.296,0.378,1.35,-0.3492,0.1369,0.37507632560000004,1.1208,0.3269,1.1675,-1.47,-0.19,1.4822280526
2020-12-17 22:30:00,2.24256,0.6540800000000001,2.336,1.12896,0.32928,1.176,1.1136,0.32480000000000003,1.16,-0.13104000000000002,0.13928000000000001,0.1912338882,1.12896,0.32928,1.176,-1.26,-0.19,1.2742448744
2020-12-17 23:00:00,2.16096,0.6302800000000001,2.251,1.11456,0.32508000000000004,1.161,1.0464,0.3052,1.09,-0.05544,0.14508000000000001,0.1553119442,1.11456,0.32508000000000004,1.161,-1.17,-0.18,1.1837651794
2020-12-17 23:30:00,2.06112,0.60116,2.147,1.09152,0.31836000000000003,1.137,0.9696,0.2828,1.01,0.00152,0.15836,0.1583672946,1.09152,0.31836000000000003,1.137,-1.09,-0.16,1.1016805345
2020-12-18 00:00:00,1.9272,0.5621,2.0075,1.092,0.3185,1.1375,0.8352,0.2436,0.87,0.132,0.1585,0.20626742350000002,1.092,0.3185,1.1375,-0.96,-0.16,0.9732420048
2020-12-18 00:30:00,1.89696,0.55328,1.976,1.08096,0.31528,1.126,0.8160000000000001,0.23800000000000002,0.85,0.15096,0.15528,0.21656592530000002,1.08096,0.31528,1.126,-0.93,-0.16,0.9436630755000001
2020-12-18 01:00:00,1.9536,0.5698,2.035,1.0512,0.30660000000000004,1.095,0.9024000000000001,0.2632,0.9400000000000001,0.0212,0.1466,0.1481249473,1.0512,0.30660000000000004,1.095,-1.03,-0.16,1.0423531072
2020-12-18 01:30:00,2.0184,0.5887,2.1025,1.0392,0.30310000000000004,1.0825,0.9792000000000001,0.2856,1.02,-0.0908,0.1431,0.1694763995,1.0392,0.30310000000000004,1.0825,-1.13,-0.16,1.1412712211
2020-12-18 02:00:00,2.01168,0.58674,2.0955,1.10928,0.32354000000000005,1.1555,0.9024000000000001,0.2632,0.9400000000000001,0.07928,0.13354000000000002,0.1553005151,1.10928,0.32354000000000005,1.1555,-1.03,-0.19,1.0473776778
2020-12-18 02:30:00,2.00112,0.5836600000000001,2.0845,1.04112,0.30366000000000004,1.0845,0.96,0.28,1.0,-0.08888,0.13366,0.1605137066,1.04112,0.30366000000000004,1.0845,-1.13,-0.17,1.1427160627
2020-12-18 03:00:00,1.896,0.553,1.975,0.936,0.273,0.975,0.96,0.28,1.0,-0.17400000000000002,0.083,0.1927822606,0.936,0.273,0.975,-1.11,-0.19,1.1261438629
2020-12-18 03:30:00,1.9651200000000002,0.57316,2.047,0.9379200000000001,0.27356,0.977,1.0272000000000001,0.29960000000000003,1.07,-0.26208000000000004,0.07356,0.2722076413,0.9379200000000001,0.27356,0.977,-1.2,-0.2,1.2165525061
2020-12-18 04:00:00,1.90224,0.5548200000000001,1.9815,0.9518400000000001,0.27762000000000003,0.9915,0.9504,0.2772,0.99,-0.13816,0.12762,0.1880825617,0.9518400000000001,0.27762000000000003,0.9915,-1.09,-0.15,1.1002726935
2020-12-18 04:30:00,2.04144,0.5954200000000001,2.1265,0.95664,0.27902000000000005,0.9965,1.0848,0.3164,1.13,-0.023360000000000002,0.73902,0.7393891060000001,0.95664,0.27902000000000005,0.9965,-0.98,0.46,1.0825894882
2020-12-18 05:00:00,2.17728,0.63504,2.268,0.95808,0.27944,0.998,1.2192,0.3556,1.27,-0.17192000000000002,0.7294400000000001,0.7494259136,0.95808,0.27944,0.998,-1.13,0.45,1.2163058826
2020-12-18 05:30:00,2.1456,0.6258,2.235,0.9648,0.28140000000000004,1.005,1.1808,0.34440000000000004,1.23,-0.1452,0.7614000000000001,0.7751212808,0.9648,0.28140000000000004,1.005,-1.11,0.48,1.2093386622
2020-12-18 06:00:00,2.18688,0.6378400000000001,2.278,0.9868800000000001,0.28784000000000004,1.028,1.2,0.35000000000000003,1.25,-0.15312,0.7678400000000001,0.7829584919,0.9868800000000001,0.28784000000000004,1.028,-1.1400000000000001,0.48,1.2369316877
2020-12-18 06:30:00,2.45568,0.7162400000000001,2.558,0.9868800000000001,0.28784000000000004,1.028,1.4688,0.4284,1.53,-0.47312000000000004,0.7678400000000001,0.9018984422,0.9868800000000001,0.28784000000000004,1.028,-1.46,0.48,1.5368799563
2020-12-18 07:00:00,2.66448,0.77714,2.7755,1.02288,0.29834000000000005,1.0655000000000001,1.6416,0.4788,1.71,-0.61712,0.7283400000000001,0.9546288546,1.02288,0.29834000000000005,1.0655000000000001,-1.6400000000000001,0.43,1.6954350474000002
2020-12-18 07:30:00,2.75808,0.80444,2.873,1.12608,0.32844,1.173,1.6320000000000001,0.47600000000000003,1.7000000000000002,-0.6739200000000001,0.26844,0.7254158807000001,1.12608,0.32844,1.173,-1.8,-0.06,1.8009997224
2020-12-18 08:00:00,2.83872,0.82796,2.957,0.8323200000000001,0.24276000000000003,0.867,2.0064,0.5852,2.09,-1.41768,0.032760000000000004,1.4180584614,0.8323200000000001,0.24276000000000003,0.867,-2.25,-0.21,2.2597787502
2020-12-18 08:30:00,2.91168,0.8492400000000001,3.033,0.81888,0.23884000000000002,0.853,2.0928,0.6104,2.18,-1.54112,-0.011160000000000002,1.541160407,0.81888,0.23884000000000002,0.853,-2.36,-0.25,2.3732045845
2020-12-18 09:00:00,2.87808,0.8394400000000001,2.998,0.26688,0.07784,0.278,2.6112,0.7616,2.7199999999999998,-2.64312,-0.18216000000000002,2.6493896656,0.26688,0.07784,0.278,-2.91,-0.26,2.9215920318
2020-12-18 09:30:00,2.87472,0.8384600000000001,2.9945,0.18672000000000002,0.05446,0.1945,2.688,0.784,2.8,-2.80328,-0.25554000000000004,2.8149030978000003,0.18672000000000002,0.05446,0.1945,-2.99,-0.31,3.0060272787
2020-12-18 10:00:00,2.92416,0.8528800000000001,3.046,0.17856000000000002,0.05208,0.186,2.7456,0.8008000000000001,2.86,-2.85144,-0.25792000000000004,2.8630809978,0.17856000000000002,0.05208,0.186,-3.03,-0.31,3.0458168034
2020-12-18 10:30:00,2.9260800000000002,0.8534400000000001,3.048,0.12288000000000002,0.035840000000000004,0.128,2.8032,0.8176,2.92,-2.98712,-0.27416,2.9996749157,0.12288000000000002,0.035840000000000004,0.128,-3.11,-0.31,3.1254119728
2020-12-18 11:00:00,2.80464,0.8180200000000001,2.9215,0.07824,0.022820000000000003,0.0815,2.7264,0.7952,2.84,-2.99176,-0.23718000000000003,3.0011468225,0.07824,0.022820000000000003,0.0815,-3.07,-0.26,3.0809901006000002
2020-12-18 11:30:00,2.78256,0.8115800000000001,2.8985000000000003,0.23856000000000002,0.06958,0.2485,2.544,0.742,2.65,-2.6414400000000002,-0.19042,2.6482947438,0.23856000000000002,0.06958,0.2485,-2.88,-0.26,2.8917122955
2020-12-18 12:00:00,2.8752,0.8386,2.995,0.7632,0.22260000000000002,0.795,2.112,0.616,2.2,-1.6068,-0.0674,1.6082129834,0.7632,0.22260000000000002,0.795,-2.37,-0.29,2.387676695
2020-12-18 12:30:00,2.89248,0.8436400000000001,3.013,0.93408,0.27244,0.973,1.9584000000000001,0.5712,2.04,-1.24592,-0.017560000000000003,1.2460437392000001,0.93408,0.27244,0.973,-2.18,-0.29,2.1992044016
2020-12-18 13:00:00,2.9664,0.8652000000000001,3.09,0.9216000000000001,0.26880000000000004,0.96,2.0448,0.5964,2.13,-1.3584,-0.0112,1.3584461712,0.9216000000000001,0.26880000000000004,0.96,-2.2800000000000002,-0.28,2.2971286425
