Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-12-23 05:30:00,1.70208,0.49644000000000005,1.7730000000000001,0.9916800000000001,0.28924,1.033,0.7104,0.20720000000000002,0.74,0.25168,0.44924000000000003,0.5149363067,0.9916800000000001,0.28924,1.033,-0.74,0.16,0.7570997292
2020-12-23 06:00:00,1.7875200000000002,0.52136,1.862,0.99072,0.28896000000000005,1.032,0.7968000000000001,0.23240000000000002,0.8300000000000001,0.16072,0.5089600000000001,0.5337332667,0.99072,0.28896000000000005,1.032,-0.8300000000000001,0.22,0.8586617495000001
2020-12-23 06:30:00,2.01264,0.5870200000000001,2.0965,0.9854400000000001,0.28742,1.0265,1.0272000000000001,0.29960000000000003,1.07,-0.15456,0.38742000000000004,0.4171127545,0.9854400000000001,0.28742,1.0265,-1.1400000000000001,0.1,1.1443775601
2020-12-23 07:00:00,2.1744,0.6342,2.265,0.9648,0.28140000000000004,1.005,1.2096,0.3528,1.26,-0.38520000000000004,0.2414,0.45459102500000004,0.9648,0.28140000000000004,1.005,-1.35,-0.04,1.3505924625999999
2020-12-23 07:30:00,2.292,0.6685,2.3875,0.9672000000000001,0.2821,1.0075,1.3248,0.3864,1.38,-0.5128,0.2121,0.5549326536,0.9672000000000001,0.2821,1.0075,-1.48,-0.07,1.4816544806
2020-12-23 08:00:00,2.40624,0.7018200000000001,2.5065,0.93744,0.27342,0.9765,1.4688,0.4284,1.53,-0.7125600000000001,0.15342,0.7288891891,0.93744,0.27342,0.9765,-1.65,-0.12,1.6543578815000002
2020-12-23 08:30:00,2.5224,0.7357,2.6275,0.9192,0.2681,0.9575,1.6032000000000002,0.4676,1.67,-0.8608,0.11810000000000001,0.8688637695,0.9192,0.2681,0.9575,-1.78,-0.15,1.7863090438
2020-12-23 09:00:00,2.64,0.77,2.75,0.9216000000000001,0.26880000000000004,0.96,1.7184,0.5012,1.79,-0.9684,0.10880000000000001,0.9744926885,0.9216000000000001,0.26880000000000004,0.96,-1.8900000000000001,-0.16,1.896760396
2020-12-23 09:30:00,2.7288,0.7959,2.8425000000000002,0.924,0.2695,0.9625,1.8048000000000002,0.5264,1.88,-1.056,0.0795,1.0589883144,0.924,0.2695,0.9625,-1.98,-0.19,1.9890952717000001
2020-12-23 10:00:00,2.74944,0.8019200000000001,2.864,0.94464,0.27552000000000004,0.984,1.8048000000000002,0.5264,1.88,-1.04536,0.10552,1.0506721658,0.94464,0.27552000000000004,0.984,-1.99,-0.17,1.9972481068
2020-12-23 10:30:00,2.7384,0.7987000000000001,2.8525,0.9624,0.2807,1.0025,1.776,0.518,1.85,-1.0076,0.1107,1.0136627891,0.9624,0.2807,1.0025,-1.97,-0.17,1.9773214205
2020-12-23 11:00:00,2.83824,0.8278200000000001,2.9565,0.97584,0.28462000000000004,1.0165,1.8624,0.5432,1.94,-1.10416,0.11462000000000001,1.1100932618,0.97584,0.28462000000000004,1.0165,-2.08,-0.17,2.0869355524
2020-12-23 11:30:00,2.88336,0.8409800000000001,3.0035,0.9633600000000001,0.28098,1.0035,1.92,0.56,2.0,-1.1666400000000001,0.12098,1.1728960099,0.9633600000000001,0.28098,1.0035,-2.13,-0.16,2.1360009363
2020-12-23 12:00:00,2.9035200000000003,0.8468600000000001,3.0245,0.9451200000000001,0.27566,0.9845,1.9584000000000001,0.5712,2.04,-1.25488,0.09566000000000001,1.2585208183,0.9451200000000001,0.27566,0.9845,-2.2,-0.18,2.207351354
2020-12-23 12:30:00,2.92848,0.8541400000000001,3.0505,0.98928,0.28854,1.0305,1.9392,0.5656,2.02,-1.20072,0.07854000000000001,1.2032859386,0.98928,0.28854,1.0305,-2.19,-0.21,2.2000454541
2020-12-23 13:00:00,2.85072,0.8314600000000001,2.9695,1.09392,0.31906,1.1395,1.7568000000000001,0.5124000000000001,1.83,-0.9160800000000001,0.09906000000000001,0.9214203438,1.09392,0.31906,1.1395,-2.01,-0.22,2.0220039565
2020-12-23 13:30:00,2.92704,0.85372,3.049,1.05504,0.30772000000000005,1.099,1.8719999999999999,0.546,1.9500000000000002,-1.06496,0.08772,1.06856661,1.05504,0.30772000000000005,1.099,-2.12,-0.22,2.1313845265
2020-12-23 14:00:00,2.94624,0.8593200000000001,3.069,0.98784,0.28812000000000004,1.029,1.9584000000000001,0.5712,2.04,-1.24216,0.06812,1.2440264467,0.98784,0.28812000000000004,1.029,-2.23,-0.22,2.2408257407
2020-12-23 14:30:00,2.9275200000000003,0.8538600000000001,3.0495,0.9883200000000001,0.28826,1.0295,1.9392,0.5656,2.02,-1.20168,0.11826,1.2074850931,0.9883200000000001,0.28826,1.0295,-2.19,-0.17,2.1965882636
2020-12-23 15:00:00,2.8732800000000003,0.8380400000000001,2.993,0.9628800000000001,0.28084000000000003,1.003,1.9104,0.5572,1.99,-1.20712,0.09084,1.2105331883,0.9628800000000001,0.28084000000000003,1.003,-2.17,-0.19,2.1783020911
2020-12-23 15:30:00,2.85072,0.8314600000000001,2.9695,0.97872,0.28546000000000005,1.0195,1.8719999999999999,0.546,1.9500000000000002,-1.14128,0.12546000000000002,1.1481551507,0.97872,0.28546000000000005,1.0195,-2.12,-0.16,2.1260291625
2020-12-23 16:00:00,2.9592,0.8631000000000001,3.0825,0.972,0.28350000000000003,1.0125,1.9872,0.5796,2.07,-1.248,0.14350000000000002,1.2562230097,0.972,0.28350000000000003,1.0125,-2.22,-0.14,2.2244100341
2020-12-23 16:30:00,3.09696,0.9032800000000001,3.226,0.9657600000000001,0.28168000000000004,1.006,2.1312,0.6216,2.22,-1.41424,0.11168000000000002,1.4186427316,0.9657600000000001,0.28168000000000004,1.006,-2.38,-0.17,2.3860637041
2020-12-23 17:00:00,3.23232,0.94276,3.367,0.96672,0.28196000000000004,1.007,2.2656,0.6608,2.36,-1.55328,0.11196,1.5573097958000002,0.96672,0.28196000000000004,1.007,-2.52,-0.17,2.5257276179
2020-12-23 17:30:00,3.3172800000000002,0.9675400000000001,3.4555,0.9556800000000001,0.27874000000000004,0.9955,2.3616,0.6888000000000001,2.46,-1.67432,0.10874,1.6778473858,0.9556800000000001,0.27874000000000004,0.9955,-2.63,-0.17,2.6354885695
2020-12-23 18:00:00,3.2616,0.9513,3.3975,0.9576,0.2793,0.9975,2.304,0.672,2.4,-1.6324,0.1293,1.6375128244,0.9576,0.2793,0.9975,-2.59,-0.15,2.5943399931
2020-12-23 18:30:00,3.22416,0.9403800000000001,3.3585000000000003,0.9585600000000001,0.27958,0.9985,2.2656,0.6608,2.36,-1.55144,0.14958000000000002,1.5586340975000001,0.9585600000000001,0.27958,0.9985,-2.51,-0.13,2.5133642792
2020-12-23 19:00:00,3.13008,0.9129400000000001,3.2605,0.9412800000000001,0.27454,0.9805,2.1888,0.6384000000000001,2.2800000000000002,-1.47872,0.20454000000000003,1.4927991995,0.9412800000000001,0.27454,0.9805,-2.42,-0.07,2.421012185
2020-12-23 19:30:00,2.99424,0.8733200000000001,3.119,0.9398400000000001,0.27412000000000003,0.979,2.0544000000000002,0.5992000000000001,2.14,-1.34016,0.18412,1.3527486832,0.9398400000000001,0.27412000000000003,0.979,-2.2800000000000002,-0.09,2.2817756244
2020-12-23 20:00:00,2.8252800000000002,0.8240400000000001,2.943,0.93408,0.27244,0.973,1.8912,0.5516,1.97,-1.18592,0.22244000000000003,1.2066009282,0.93408,0.27244,0.973,-2.12,-0.05,2.1205895407
2020-12-23 20:30:00,2.82192,0.82306,2.9395,0.9115200000000001,0.26586000000000004,0.9495,1.9104,0.5572,1.99,-1.11848,0.19586,1.1354992955,0.9115200000000001,0.26586000000000004,0.9495,-2.03,-0.07,2.031206538
2020-12-23 21:00:00,2.61312,0.7621600000000001,2.722,0.9139200000000001,0.26656,0.9520000000000001,1.6992,0.49560000000000004,1.77,-0.9960800000000001,0.34656000000000003,1.0546464811,0.9139200000000001,0.26656,0.9520000000000001,-1.9100000000000001,0.08,1.9116746585
2020-12-23 21:30:00,2.5180800000000003,0.7344400000000001,2.623,0.9052800000000001,0.26404,0.9430000000000001,1.6128,0.47040000000000004,1.6800000000000002,-0.8947200000000001,0.17404000000000003,0.9114898793,0.9052800000000001,0.26404,0.9430000000000001,-1.8,-0.09,1.8022485955
2020-12-23 22:00:00,2.35152,0.68586,2.4495,0.90192,0.26306,0.9395,1.4496,0.4228,1.51,-0.7280800000000001,0.23306000000000002,0.7644720073,0.90192,0.26306,0.9395,-1.63,-0.03,1.6302760502
2020-12-23 22:30:00,2.13744,0.6234200000000001,2.2265,0.8990400000000001,0.26222,0.9365,1.2384,0.3612,1.29,-0.49096000000000006,0.27222,0.5613781702,0.8990400000000001,0.26222,0.9365,-1.3900000000000001,0.01,1.3900359708
2020-12-23 23:00:00,1.9488,0.5684,2.03,0.8928,0.2604,0.93,1.056,0.308,1.1,-0.2872,0.3204,0.43027897930000003,0.8928,0.2604,0.93,-1.18,0.06,1.181524439
2020-12-23 23:30:00,1.84176,0.53718,1.9185,1.06416,0.31038000000000004,1.1085,0.7776000000000001,0.2268,0.81,0.20416,0.33038,0.38837127850000003,1.06416,0.31038000000000004,1.1085,-0.86,0.02,0.8602325267
2020-12-24 00:00:00,1.71984,0.5016200000000001,1.7915,1.06704,0.31122000000000005,1.1115,0.6528,0.1904,0.68,0.35704,0.43122000000000005,0.5598466308,1.06704,0.31122000000000005,1.1115,-0.71,0.12,0.7200694411
2020-12-24 00:30:00,1.74,0.5075000000000001,1.8125,1.068,0.3115,1.1125,0.672,0.196,0.7000000000000001,0.338,0.42150000000000004,0.5402834904,1.068,0.3115,1.1125,-0.73,0.11,0.738241153
2020-12-24 01:00:00,1.8288000000000002,0.5334,1.905,1.0608,0.3094,1.105,0.768,0.224,0.8,0.18080000000000002,0.4294,0.46591093570000003,1.0608,0.3094,1.105,-0.88,0.12,0.8881441324
2020-12-24 01:30:00,1.8940800000000002,0.55244,1.9729999999999999,1.04928,0.30604000000000003,1.093,0.8448,0.2464,0.88,0.08928000000000001,0.40604,0.41573958200000005,1.04928,0.30604000000000003,1.093,-0.96,0.1,0.965194281
2020-12-24 02:00:00,1.87776,0.5476800000000001,1.956,1.03296,0.30128000000000005,1.076,0.8448,0.2464,0.88,0.042960000000000005,0.37128000000000005,0.3737571404,1.03296,0.30128000000000005,1.076,-0.99,0.07,0.9924716621
2020-12-24 02:30:00,1.8264,0.5327000000000001,1.9025,1.0296,0.3003,1.0725,0.7968000000000001,0.23240000000000002,0.8300000000000001,0.0796,0.3703,0.3787588283,1.0296,0.3003,1.0725,-0.9500000000000001,0.07,0.9525754563000001
2020-12-24 03:00:00,1.78848,0.52164,1.863,1.01088,0.29484000000000005,1.053,0.7776000000000001,0.2268,0.81,0.10088000000000001,0.36484000000000005,0.37853005160000003,1.01088,0.29484000000000005,1.053,-0.91,0.07,0.9126883367
2020-12-24 03:30:00,1.73808,0.5069400000000001,1.8105,1.01808,0.29694000000000004,1.0605,0.72,0.21,0.75,0.15808000000000003,0.29694000000000004,0.3363965666,1.01808,0.29694000000000004,1.0605,-0.86,0.0,0.86
2020-12-24 04:00:00,1.76208,0.5139400000000001,1.8355000000000001,1.00368,0.29274,1.0455,0.7584000000000001,0.2212,0.79,0.13368000000000002,0.13274000000000002,0.1883885612,1.00368,0.29274,1.0455,-0.87,-0.16,0.8845903006
2020-12-24 04:30:00,1.72272,0.50246,1.7945,0.9835200000000001,0.28686,1.0245,0.7392000000000001,0.2156,0.77,0.14352,0.36686,0.3939343219,0.9835200000000001,0.28686,1.0245,-0.84,0.08,0.8438009244
2020-12-24 05:00:00,1.73088,0.5048400000000001,1.803,0.9916800000000001,0.28924,1.033,0.7392000000000001,0.2156,0.77,0.16168000000000002,0.39924000000000004,0.4307354176,0.9916800000000001,0.28924,1.033,-0.8300000000000001,0.11,0.8372574276
2020-12-24 05:30:00,1.7692800000000002,0.51604,1.843,0.9916800000000001,0.28924,1.033,0.7776000000000001,0.2268,0.81,0.15168,0.42924,0.45525135910000003,0.9916800000000001,0.28924,1.033,-0.84,0.14,0.8515867542000001
2020-12-24 06:00:00,1.8864,0.5502,1.9649999999999999,0.9264,0.2702,0.965,0.96,0.28,1.0,-0.0936,0.4102,0.4207433897,0.9264,0.2702,0.965,-1.02,0.14,1.0295630141
2020-12-24 06:30:00,2.052,0.5985,2.1375,0.996,0.29050000000000004,1.0375,1.056,0.308,1.1,-0.164,0.3705,0.4051743452,0.996,0.29050000000000004,1.0375,-1.16,0.08,1.1627553483
2020-12-24 07:00:00,2.18352,0.6368600000000001,2.2745,0.8491200000000001,0.24766000000000002,0.8845000000000001,1.3344,0.38920000000000005,1.3900000000000001,-0.65088,0.17766,0.6746909292000001,0.8491200000000001,0.24766000000000002,0.8845000000000001,-1.5,-0.07,1.501632445
2020-12-24 07:30:00,2.2896,0.6678000000000001,2.385,0.8304,0.2422,0.865,1.4592,0.42560000000000003,1.52,-0.8096,0.17220000000000002,0.8277106983,0.8304,0.2422,0.865,-1.6400000000000001,-0.07,1.6414932225999999
2020-12-24 08:00:00,2.35344,0.68642,2.4515000000000002,0.8270400000000001,0.24122000000000002,0.8615,1.5264,0.44520000000000004,1.5899999999999999,-0.8929600000000001,0.17122,0.9092270618,0.8270400000000001,0.24122000000000002,0.8615,-1.72,-0.07,1.7214238293
2020-12-24 08:30:00,2.52624,0.73682,2.6315,0.81744,0.23842000000000002,0.8515,1.7088,0.4984,1.78,-1.12256,0.15842,1.1336833112,0.81744,0.23842000000000002,0.8515,-1.94,-0.08,1.9416487839
2020-12-24 09:00:00,2.6476800000000003,0.77224,2.758,0.9100800000000001,0.26544,0.9480000000000001,1.7376,0.5068,1.81,-1.05992,-0.04456,1.0608562579,0.9100800000000001,0.26544,0.9480000000000001,-1.97,-0.31,1.9942417104999999
2020-12-24 09:30:00,2.67264,0.7795200000000001,2.784,1.08864,0.31752,1.134,1.584,0.462,1.65,-0.74136,0.22752000000000003,0.7754869438,1.08864,0.31752,1.134,-1.83,-0.09,1.8322117782
2020-12-24 10:00:00,2.70528,0.7890400000000001,2.818,1.0924800000000001,0.31864000000000003,1.138,1.6128,0.47040000000000004,1.6800000000000002,-0.7975200000000001,0.20864000000000002,0.8243596303,1.0924800000000001,0.31864000000000003,1.138,-1.8900000000000001,-0.11,1.8931983520000002
2020-12-24 10:30:00,2.74512,0.80066,2.8595,0.9691200000000001,0.28266,1.0095,1.776,0.518,1.85,-1.11088,0.17266,1.1242178837,0.9691200000000001,0.28266,1.0095,-2.08,-0.11,2.082906623
2020-12-24 11:00:00,2.60928,0.76104,2.718,1.47648,0.43064,1.538,1.1328,0.3304,1.18,0.0064800000000000005,0.27064000000000005,0.270717565,1.47648,0.43064,1.538,-1.47,-0.16,1.4786818454000001
2020-12-24 11:30:00,2.5392,0.7406,2.645,1.6560000000000001,0.483,1.725,0.8832000000000001,0.2576,0.92,0.456,0.343,0.5706005608,1.6560000000000001,0.483,1.725,-1.2,-0.14,1.2081390648
2020-12-24 12:00:00,2.57088,0.7498400000000001,2.678,1.6684800000000002,0.48664,1.738,0.9024000000000001,0.2632,0.9400000000000001,0.51848,0.33664000000000005,0.6181812032,1.6684800000000002,0.48664,1.738,-1.15,-0.15,1.1597413505
2020-12-24 12:30:00,2.44992,0.7145600000000001,2.552,1.6627200000000002,0.48496000000000006,1.732,0.7872,0.2296,0.8200000000000001,0.56272,0.39496000000000003,0.6874934182,1.6627200000000002,0.48496000000000006,1.732,-1.1,-0.09,1.103675677
2020-12-24 13:00:00,2.5358400000000003,0.73962,2.6415,1.43184,0.41762000000000005,1.4915,1.104,0.322,1.15,0.051840000000000004,0.34762000000000004,0.3514641518,1.43184,0.41762000000000005,1.4915,-1.38,-0.07,1.3817742218
2020-12-24 13:30:00,2.64624,0.7718200000000001,2.7565,1.12944,0.32942000000000005,1.1765,1.5168,0.4424,1.58,-0.64056,0.24942000000000003,0.6874063209,1.12944,0.32942000000000005,1.1765,-1.77,-0.08,1.7718069872000002
2020-12-24 14:00:00,2.66112,0.7761600000000001,2.7720000000000002,1.06752,0.31136,1.112,1.5936,0.46480000000000005,1.6600000000000001,-0.76248,0.23136,0.7968081325,1.06752,0.31136,1.112,-1.83,-0.08,1.8317477992
2020-12-24 14:30:00,2.688,0.784,2.8,0.9696,0.2828,1.01,1.7184,0.5012,1.79,-0.9804,0.21280000000000002,1.0032287875,0.9696,0.2828,1.01,-1.9500000000000002,-0.07,1.9512560058
2020-12-24 15:00:00,2.64816,0.7723800000000001,2.7585,0.9009600000000001,0.26278,0.9385,1.7472,0.5096,1.82,-1.09904,0.18278000000000003,1.1141352925,0.9009600000000001,0.26278,0.9385,-2.0,-0.08,2.0015993605
2020-12-24 15:30:00,2.69184,0.78512,2.8040000000000003,0.8678400000000001,0.25312,0.904,1.824,0.532,1.9,-1.18216,0.32312,1.2255238880000001,0.8678400000000001,0.25312,0.904,-2.05,0.07,2.0511947738
2020-12-24 16:00:00,2.808,0.8190000000000001,2.925,0.8016000000000001,0.2338,0.835,2.0064,0.5852,2.09,-1.4184,0.2038,1.4329665034,0.8016000000000001,0.2338,0.835,-2.22,-0.03,2.2202026934
2020-12-24 16:30:00,2.9630400000000003,0.8642200000000001,3.0865,0.7838400000000001,0.22862000000000002,0.8165,2.1792,0.6356,2.27,-1.61616,0.25862,1.6367215553999999,0.7838400000000001,0.22862000000000002,0.8165,-2.4,0.03,2.4001874927
2020-12-24 17:00:00,3.20592,0.9350600000000001,3.3395,0.7867200000000001,0.22946000000000003,0.8195,2.4192,0.7056,2.52,-1.85328,0.13946,1.8585198008,0.7867200000000001,0.22946000000000003,0.8195,-2.64,-0.09,2.6415336454
2020-12-24 17:30:00,3.23328,0.9430400000000001,3.368,0.85248,0.24864000000000003,0.888,2.3808,0.6944,2.48,-1.7475200000000002,0.15864,1.7547059013,0.85248,0.24864000000000003,0.888,-2.6,-0.09,2.601557226
2020-12-24 18:00:00,3.20304,0.93422,3.3365,0.8798400000000001,0.25662,0.9165000000000001,2.3232,0.6776,2.42,-1.67016,0.34662000000000004,1.7057490583,0.8798400000000001,0.25662,0.9165000000000001,-2.55,0.09,2.551587741
2020-12-24 18:30:00,3.09552,0.9028600000000001,3.2245,0.85872,0.25046,0.8945000000000001,2.2368,0.6524,2.33,-1.61128,0.34046000000000004,1.6468564752,0.85872,0.25046,0.8945000000000001,-2.47,0.09,2.4716391322
2020-12-24 19:00:00,2.98128,0.8695400000000001,3.1055,0.8596800000000001,0.25074,0.8955000000000001,2.1216,0.6188,2.21,-1.5003199999999999,0.33074000000000003,1.5363427514999999,0.8596800000000001,0.25074,0.8955000000000001,-2.36,0.08,2.3613555429
2020-12-24 19:30:00,2.87808,0.8394400000000001,2.998,0.8716800000000001,0.25424,0.908,2.0064,0.5852,2.09,-1.37832,0.33424000000000004,1.4182673936999999,0.8716800000000001,0.25424,0.908,-2.25,0.08,2.251421773
2020-12-24 20:00:00,2.7844800000000003,0.8121400000000001,2.9005,0.8740800000000001,0.25494,0.9105000000000001,1.9104,0.5572,1.99,-1.27592,0.34494,1.3217244229,0.8740800000000001,0.25494,0.9105000000000001,-2.15,0.09,2.1518828964
2020-12-24 20:30:00,2.8128,0.8204,2.93,0.8736,0.2548,0.91,1.9392,0.5656,2.02,-1.2864,0.33480000000000004,1.3292539261,0.8736,0.2548,0.91,-2.16,0.08,2.1614809738
2020-12-24 21:00:00,2.69952,0.7873600000000001,2.8120000000000003,0.8755200000000001,0.25536000000000003,0.912,1.824,0.532,1.9,-1.15448,0.33536000000000005,1.2022023124,0.8755200000000001,0.25536000000000003,0.912,-2.03,0.08,2.0315757431
2020-12-24 21:30:00,2.5512,0.7441,2.6575,0.8712000000000001,0.2541,0.9075000000000001,1.6800000000000002,0.49,1.75,-1.0288,0.3441,1.0848199159,0.8712000000000001,0.2541,0.9075000000000001,-1.9,0.09,1.9021303846
2020-12-24 22:00:00,2.3928000000000003,0.6979000000000001,2.4925,0.876,0.2555,0.9125000000000001,1.5168,0.4424,1.58,-0.8240000000000001,0.35550000000000004,0.8974164306,0.876,0.2555,0.9125000000000001,-1.7000000000000002,0.1,1.7029386365999999
2020-12-24 22:30:00,2.1792,0.6356,2.27,0.8736,0.2548,0.91,1.3056,0.3808,1.3599999999999999,-0.5764,0.39480000000000004,0.6986444017,0.8736,0.2548,0.91,-1.45,0.14,1.4567429423
2020-12-24 23:00:00,2.06832,0.60326,2.1545,0.8683200000000001,0.25326000000000004,0.9045000000000001,1.2,0.35000000000000003,1.25,-0.43168,0.34326,0.5515206705,0.8683200000000001,0.25326000000000004,0.9045000000000001,-1.3,0.09,1.3031116606
2020-12-24 23:30:00,2.02464,0.59052,2.109,0.84384,0.24612000000000003,0.879,1.1808,0.34440000000000004,1.23,-0.39616,-0.00388,0.3961789999,0.84384,0.24612000000000003,0.879,-1.24,-0.25,1.2649505919
2020-12-25 00:00:00,1.7995200000000002,0.52486,1.8745,0.82032,0.23926000000000003,0.8545,0.9792000000000001,0.2856,1.02,-0.24968,0.39926000000000006,0.47090195370000004,0.82032,0.23926000000000003,0.8545,-1.07,0.16,1.081896483
2020-12-25 00:30:00,1.8350400000000002,0.53522,1.9115000000000002,0.81744,0.23842000000000002,0.8515,1.0176,0.2968,1.06,-0.29256000000000004,0.39842000000000005,0.4942973295,0.81744,0.23842000000000002,0.8515,-1.11,0.16,1.1214722466
2020-12-25 01:00:00,1.9708800000000002,0.57484,2.053,0.8284800000000001,0.24164000000000002,0.863,1.1424,0.3332,1.19,-0.44152,0.40164000000000005,0.5968706728000001,0.8284800000000001,0.24164000000000002,0.863,-1.27,0.16,1.2800390619
2020-12-25 01:30:00,2.01024,0.5863200000000001,2.094,0.8294400000000001,0.24192000000000002,0.864,1.1808,0.34440000000000004,1.23,-0.47056000000000003,0.40192000000000005,0.6188427910000001,0.8294400000000001,0.24192000000000002,0.864,-1.3,0.16,1.3098091464000001
2020-12-25 02:00:00,2.00448,0.58464,2.088,0.8236800000000001,0.24024,0.858,1.1808,0.34440000000000004,1.23,-0.46632,0.39024000000000003,0.6080638124000001,0.8236800000000001,0.24024,0.858,-1.29,0.15,1.2986916493
2020-12-25 02:30:00,1.92768,0.5622400000000001,2.008,0.8236800000000001,0.24024,0.858,1.104,0.322,1.15,-0.40632,0.41024000000000005,0.5774017665,0.8236800000000001,0.24024,0.858,-1.23,0.17,1.2416923935
2020-12-25 03:00:00,1.8936000000000002,0.5523,1.9725000000000001,0.8088000000000001,0.2359,0.8425,1.0848,0.3164,1.13,-0.4112,0.39590000000000003,0.5708084179,0.8088000000000001,0.2359,0.8425,-1.22,0.16,1.2304470732000001
2020-12-25 03:30:00,1.8585600000000002,0.54208,1.936,0.8121600000000001,0.23688,0.846,1.0464,0.3052,1.09,-0.37784,0.40688,0.5552606595,0.8121600000000001,0.23688,0.846,-1.19,0.17,1.202081528
2020-12-25 04:00:00,1.83216,0.5343800000000001,1.9085,0.8145600000000001,0.23758,0.8485,1.0176,0.2968,1.06,-0.34544,0.43758,0.5574989238,0.8145600000000001,0.23758,0.8485,-1.16,0.2,1.1771151176
2020-12-25 04:30:00,1.7870400000000002,0.52122,1.8615,0.81744,0.23842000000000002,0.8515,0.9696,0.2828,1.01,-0.27256,0.43842000000000003,0.5162373969,0.81744,0.23842000000000002,0.8515,-1.09,0.2,1.1081967334
2020-12-25 05:00:00,1.79568,0.5237400000000001,1.8705,0.82608,0.24094000000000002,0.8605,0.9696,0.2828,1.01,-0.24392000000000003,0.44094000000000005,0.5039097637000001,0.82608,0.24094000000000002,0.8605,-1.07,0.2,1.0885311204
2020-12-25 05:30:00,1.79568,0.5237400000000001,1.8705,0.82608,0.24094000000000002,0.8605,0.9696,0.2828,1.01,-0.24392000000000003,0.44094000000000005,0.5039097637000001,0.82608,0.24094000000000002,0.8605,-1.07,0.2,1.0885311204
2020-12-25 06:00:00,1.8513600000000001,0.53998,1.9285,0.8241600000000001,0.24038,0.8585,1.0272000000000001,0.29960000000000003,1.07,-0.30584,0.42038000000000003,0.5198629146,0.8241600000000001,0.24038,0.8585,-1.13,0.18,1.1442464769
2020-12-25 06:30:00,1.97952,0.5773600000000001,2.062,0.8179200000000001,0.23856000000000002,0.852,1.1616,0.3388,1.21,-0.45208000000000004,0.41856000000000004,0.6160915516000001,0.8179200000000001,0.23856000000000002,0.852,-1.27,0.18,1.2826924807
2020-12-25 07:00:00,2.11824,0.61782,2.2065,0.8222400000000001,0.23982000000000003,0.8565,1.296,0.378,1.35,-0.5977600000000001,0.41982,0.7304559193,0.8222400000000001,0.23982000000000003,0.8565,-1.42,0.18,1.4313629868
2020-12-25 07:30:00,2.23776,0.65268,2.331,0.8265600000000001,0.24108000000000002,0.861,1.4112,0.4116,1.47,-0.7334400000000001,0.41108000000000006,0.8407859418,0.8265600000000001,0.24108000000000002,0.861,-1.56,0.17,1.5692354826
2020-12-25 08:00:00,2.42016,0.7058800000000001,2.521,0.83616,0.24388,0.871,1.584,0.462,1.65,-0.9238400000000001,0.36388000000000004,0.9929194328000001,0.83616,0.24388,0.871,-1.76,0.12,1.7640861657
2020-12-25 08:30:00,2.57952,0.75236,2.6870000000000003,0.8611200000000001,0.25116,0.897,1.7184,0.5012,1.79,-1.06888,0.34116,1.1220047237,0.8611200000000001,0.25116,0.897,-1.9300000000000002,0.09,1.9320973060000002
2020-12-25 09:00:00,2.72928,0.7960400000000001,2.843,0.9436800000000001,0.27524000000000004,0.983,1.7856,0.5208,1.8599999999999999,-1.07632,0.36524,1.1366023931,0.9436800000000001,0.27524000000000004,0.983,-2.02,0.09,2.0220039565
2020-12-25 09:30:00,2.76288,0.8058400000000001,2.878,1.15008,0.33544,1.198,1.6128,0.47040000000000004,1.6800000000000002,-0.75992,0.41544000000000003,0.8660651246000001,1.15008,0.33544,1.198,-1.9100000000000001,0.08,1.9116746585
2020-12-25 10:00:00,2.7984,0.8162,2.915,1.3488,0.3934,1.405,1.4496,0.4228,1.51,-0.4012,0.46340000000000003,0.6129445326,1.3488,0.3934,1.405,-1.75,0.07,1.7513994404000002
2020-12-25 10:30:00,2.85072,0.8314600000000001,2.9695,1.42032,0.41426,1.4795,1.4304000000000001,0.4172,1.49,-0.31968,0.47426,0.5719421737,1.42032,0.41426,1.4795,-1.74,0.06,1.7410341754
2020-12-25 11:00:00,2.9035200000000003,0.8468600000000001,3.0245,1.48272,0.43246,1.5445,1.4208,0.41440000000000005,1.48,-0.25728,0.50246,0.5644989371,1.48272,0.43246,1.5445,-1.74,0.07,1.7414074767
2020-12-25 11:30:00,2.98512,0.8706600000000001,3.1095,1.53552,0.44786000000000004,1.5995,1.4496,0.4228,1.51,-0.24448000000000003,0.37786000000000003,0.4500540523,1.53552,0.44786000000000004,1.5995,-1.78,-0.07,1.7813758727
2020-12-25 12:00:00,3.08784,0.9006200000000001,3.2165,1.64784,0.48062000000000005,1.7165,1.44,0.42,1.5,-0.13216,0.41062000000000004,0.43136417330000004,1.64784,0.48062000000000005,1.7165,-1.78,-0.07,1.7813758727
2020-12-25 12:30:00,3.19584,0.9321200000000001,3.329,1.87104,0.5457200000000001,1.949,1.3248,0.3864,1.38,0.14104,0.39572,0.4201030826,1.87104,0.5457200000000001,1.949,-1.73,-0.15,1.7364907140999999
2020-12-25 13:00:00,3.26928,0.95354,3.4055,1.7812800000000002,0.51954,1.8555000000000001,1.488,0.434,1.55,-0.12872,0.43954000000000004,0.4580002729,1.7812800000000002,0.51954,1.8555000000000001,-1.9100000000000001,-0.08,1.9116746585
2020-12-25 13:30:00,3.2342400000000002,0.94332,3.3689999999999998,1.6502400000000002,0.48132,1.7189999999999999,1.584,0.462,1.65,-0.33976,0.44132000000000005,0.5569561922,1.6502400000000002,0.48132,1.7189999999999999,-1.99,-0.04,1.9904019695000001
2020-12-25 14:00:00,3.1296,0.9128000000000001,3.26,1.4304000000000001,0.4172,1.49,1.6992,0.49560000000000004,1.77,-0.6596000000000001,0.38720000000000004,0.7648503122,1.4304000000000001,0.4172,1.49,-2.09,-0.03,2.0902152999
2020-12-25 14:30:00,3.0264,0.8827,3.1525,1.2024,0.3507,1.2525,1.824,0.532,1.9,-0.9676,0.4307,1.0591280612,1.2024,0.3507,1.2525,-2.17,0.08,2.1714741537
2020-12-25 15:00:00,2.86512,0.8356600000000001,2.9845,1.07952,0.31486000000000003,1.1245,1.7856,0.5208,1.8599999999999999,-0.9404800000000001,0.40486000000000005,1.0239210175,1.07952,0.31486000000000003,1.1245,-2.02,0.09,2.0220039565
2020-12-25 15:30:00,2.74944,0.8019200000000001,2.864,0.96384,0.28112000000000004,1.004,1.7856,0.5208,1.8599999999999999,-1.03616,0.38112,1.1040289851,0.96384,0.28112000000000004,1.004,-2.0,0.1,2.0024984395
2020-12-25 16:00:00,2.7408,0.7994,2.855,0.888,0.259,0.925,1.8528,0.5404,1.9300000000000002,-1.182,0.369,1.2382588582,0.888,0.259,0.925,-2.07,0.11,2.0729206449
2020-12-25 16:30:00,2.6894400000000003,0.7844200000000001,2.8015,0.87504,0.25522,0.9115000000000001,1.8144,0.5292,1.8900000000000001,-1.13496,0.37522000000000005,1.195376196,0.87504,0.25522,0.9115000000000001,-2.01,0.12,2.0135789033
2020-12-25 17:00:00,2.68704,0.7837200000000001,2.799,0.88224,0.25732000000000005,0.919,1.8048000000000002,0.5264,1.88,-1.12776,0.37732000000000004,1.1892068786,0.88224,0.25732000000000005,0.919,-2.01,0.12,2.0135789033
2020-12-25 17:30:00,2.59152,0.7558600000000001,2.6995,0.8827200000000001,0.25746,0.9195000000000001,1.7088,0.4984,1.78,-0.98728,0.38746,1.060588068,0.8827200000000001,0.25746,0.9195000000000001,-1.87,0.13,1.8745132702
2020-12-25 18:00:00,2.53344,0.73892,2.6390000000000002,0.88224,0.25732000000000005,0.919,1.6512,0.48160000000000003,1.72,-0.92776,0.39732,1.0092580443,0.88224,0.25732000000000005,0.919,-1.81,0.14,1.8154062906
2020-12-25 18:30:00,2.4816000000000003,0.7238,2.585,0.8784000000000001,0.25620000000000004,0.915,1.6032000000000002,0.4676,1.67,-0.8816,0.3962,0.9665366004,0.8784000000000001,0.25620000000000004,0.915,-1.76,0.14,1.7655594014
2020-12-25 19:00:00,2.44944,0.71442,2.5515,0.87504,0.25522,0.9115000000000001,1.5744,0.4592,1.6400000000000001,-0.85496,0.39522,0.9418892982,0.87504,0.25522,0.9115000000000001,-1.73,0.14,1.7356554958000001
2020-12-25 19:30:00,2.41104,0.7032200000000001,2.5115,0.8846400000000001,0.25802,0.9215000000000001,1.5264,0.44520000000000004,1.5899999999999999,-0.8053600000000001,0.39802000000000004,0.898345507,0.8846400000000001,0.25802,0.9215000000000001,-1.69,0.14,1.695788902
2020-12-25 20:00:00,2.3784,0.6937,2.4775,0.8808,0.2569,0.9175000000000001,1.4976,0.4368,1.56,-0.7692,0.39690000000000003,0.8655623894000001,0.8808,0.2569,0.9175000000000001,-1.65,0.14,1.6559287424
2020-12-25 20:30:00,2.40672,0.70196,2.507,0.87072,0.25396,0.907,1.536,0.448,1.6,-0.83928,0.38396,0.9229388929000001,0.87072,0.25396,0.907,-1.71,0.13,1.7149344011
2020-12-25 21:00:00,2.352,0.686,2.45,0.8736,0.2548,0.91,1.4784000000000002,0.4312,1.54,-0.7764000000000001,0.39480000000000004,0.8710132031000001,0.8736,0.2548,0.91,-1.65,0.14,1.6559287424
2020-12-25 21:30:00,2.2776,0.6643,2.3725,0.8664000000000001,0.25270000000000004,0.9025000000000001,1.4112,0.4116,1.47,-0.7036,0.38270000000000004,0.8009445986,0.8664000000000001,0.25270000000000004,0.9025000000000001,-1.57,0.13,1.5753729717
2020-12-25 22:00:00,2.16768,0.63224,2.258,0.8716800000000001,0.25424,0.908,1.296,0.378,1.35,-0.55832,0.40424000000000004,0.6892976135000001,0.8716800000000001,0.25424,0.908,-1.43,0.15,1.4378456106
2020-12-25 22:30:00,2.04576,0.5966800000000001,2.1310000000000002,0.8649600000000001,0.25228,0.901,1.1808,0.34440000000000004,1.23,-0.41504,0.42228000000000004,0.5920967826,0.8649600000000001,0.25228,0.901,-1.28,0.17,1.2912397144
2020-12-25 23:00:00,1.9137600000000001,0.55818,1.9935,0.8769600000000001,0.25578,0.9135000000000001,1.0368,0.3024,1.08,-0.24304,0.42578000000000005,0.4902622258,0.8769600000000001,0.25578,0.9135000000000001,-1.12,0.17,1.1328283189
2020-12-25 23:30:00,1.80576,0.52668,1.881,0.8745600000000001,0.25508000000000003,0.911,0.9312,0.2716,0.97,-0.13544,0.43508,0.45567378680000004,0.8745600000000001,0.25508000000000003,0.911,-1.01,0.18,1.0259142264
2020-12-26 00:00:00,1.69632,0.49476000000000003,1.767,0.8611200000000001,0.25116,0.897,0.8352,0.2436,0.87,-0.038880000000000005,0.44116000000000005,0.44286995830000003,0.8611200000000001,0.25116,0.897,-0.9,0.19,0.9198369421
2020-12-26 00:30:00,1.71312,0.49966000000000005,1.7845,0.87792,0.25606,0.9145000000000001,0.8352,0.2436,0.87,-0.022080000000000002,0.41606000000000004,0.4166454728,0.87792,0.25606,0.9145000000000001,-0.9,0.16,0.9141115906
2020-12-26 01:00:00,1.8216,0.5313,1.8975,0.8808,0.2569,0.9175000000000001,0.9408000000000001,0.27440000000000003,0.98,-0.16920000000000002,0.3869,0.4222798243,0.8808,0.2569,0.9175000000000001,-1.05,0.13,1.0580170131
2020-12-26 01:30:00,1.8599999999999999,0.5425,1.9375,0.8712000000000001,0.2541,0.9075000000000001,0.9888,0.2884,1.03,-0.2388,0.36410000000000003,0.4354242184,0.8712000000000001,0.2541,0.9075000000000001,-1.11,0.11,1.115437134
2020-12-26 02:00:00,1.84128,0.5370400000000001,1.9180000000000001,0.8716800000000001,0.25424,0.908,0.9696,0.2828,1.01,-0.21832000000000001,0.37424,0.43326573830000004,0.8716800000000001,0.25424,0.908,-1.09,0.12,1.09658561
2020-12-26 02:30:00,1.8192,0.5306000000000001,1.895,0.84,0.245,0.875,0.9792000000000001,0.2856,1.02,-0.29,0.41500000000000004,0.5062854926,0.84,0.245,0.875,-1.13,0.17,1.1427160627
2020-12-26 03:00:00,1.7591999999999999,0.5131,1.8325,0.8568,0.2499,0.8925000000000001,0.9024000000000001,0.2632,0.9400000000000001,-0.1632,0.33990000000000004,0.3770493999,0.8568,0.2499,0.8925000000000001,-1.02,0.09,1.02396289
2020-12-26 03:30:00,1.6728,0.4879,1.7425000000000002,0.8568,0.2499,0.8925000000000001,0.8160000000000001,0.23800000000000002,0.85,-0.08320000000000001,0.4399,0.44769883850000003,0.8568,0.2499,0.8925000000000001,-0.9400000000000001,0.19,0.9590099061
2020-12-26 04:00:00,1.63584,0.47712000000000004,1.704,0.8486400000000001,0.24752000000000002,0.884,0.7872,0.2296,0.8200000000000001,-0.05136,0.44752000000000003,0.45045754520000003,0.8486400000000001,0.24752000000000002,0.884,-0.9,0.2,0.9219544457000001
2020-12-26 04:30:00,1.60704,0.46872,1.674,0.8582400000000001,0.25032000000000004,0.894,0.7488,0.2184,0.78,0.00824,0.48032,0.48039067430000004,0.8582400000000001,0.25032000000000004,0.894,-0.85,0.23,0.8805679985
2020-12-26 05:00:00,1.5974400000000002,0.46592000000000006,1.6640000000000001,0.8486400000000001,0.24752000000000002,0.884,0.7488,0.2184,0.78,0.00864,0.47752000000000006,0.4775981575,0.8486400000000001,0.24752000000000002,0.884,-0.84,0.23,0.8709190548
2020-12-26 05:30:00,1.5969600000000002,0.46578,1.6635,0.8577600000000001,0.25018,0.8935000000000001,0.7392000000000001,0.2156,0.77,0.03776,0.48018000000000005,0.48166238180000004,0.8577600000000001,0.25018,0.8935000000000001,-0.8200000000000001,0.23,0.8516454661
2020-12-26 06:00:00,1.6176,0.4718,1.685,0.8592000000000001,0.2506,0.895,0.7584000000000001,0.2212,0.79,0.019200000000000002,0.4506,0.45100886910000004,0.8592000000000001,0.2506,0.895,-0.84,0.2,0.8634813258
2020-12-26 06:30:00,1.6800000000000002,0.49,1.75,0.8544,0.2492,0.89,0.8256,0.24080000000000001,0.86,-0.0756,0.43920000000000003,0.44565906250000004,0.8544,0.2492,0.89,-0.93,0.19,0.9492101980000001
2020-12-26 07:00:00,1.73136,0.5049800000000001,1.8035,0.8385600000000001,0.24458000000000002,0.8735,0.8928,0.2604,0.93,-0.16144,0.41458000000000006,0.44490386600000004,0.8385600000000001,0.24458000000000002,0.8735,-1.0,0.17,1.0143470806
2020-12-26 07:30:00,1.80672,0.5269600000000001,1.8820000000000001,0.82752,0.24136000000000002,0.862,0.9792000000000001,0.2856,1.02,-0.28248,0.40136000000000005,0.490800163,0.82752,0.24136000000000002,0.862,-1.11,0.16,1.1214722466
2020-12-26 08:00:00,1.8465600000000002,0.5385800000000001,1.9235000000000002,0.8193600000000001,0.23898000000000003,0.8535,1.0272000000000001,0.29960000000000003,1.07,-0.35064,0.35898,0.5018117675,0.8193600000000001,0.23898000000000003,0.8535,-1.17,0.12,1.176137747
2020-12-26 08:30:00,1.92,0.56,2.0,0.7968000000000001,0.23240000000000002,0.8300000000000001,1.1232,0.3276,1.17,-0.4832,0.27240000000000003,0.5546927077,0.7968000000000001,0.23240000000000002,0.8300000000000001,-1.28,0.04,1.2806248475
2020-12-26 09:00:00,1.99776,0.5826800000000001,2.081,0.8649600000000001,0.25228,0.901,1.1328,0.3304,1.18,-0.46504000000000006,0.25228,0.5290627562,0.8649600000000001,0.25228,0.901,-1.33,0.0,1.33
2020-12-26 09:30:00,2.12304,0.6192200000000001,2.2115,0.9422400000000001,0.27482,0.9815,1.1808,0.34440000000000004,1.23,-0.44776000000000005,0.33482,0.5591005723,0.9422400000000001,0.27482,0.9815,-1.3900000000000001,0.06,1.3912943614
2020-12-26 10:00:00,2.22528,0.6490400000000001,2.318,0.8908800000000001,0.25984,0.928,1.3344,0.38920000000000005,1.3900000000000001,-0.64912,0.18984,0.6763105795000001,0.8908800000000001,0.25984,0.928,-1.54,-0.07,1.5415900882
2020-12-26 10:30:00,2.30208,0.67144,2.398,0.93888,0.27384000000000003,0.978,1.3632,0.3976,1.42,-0.64112,0.20384000000000002,0.6727448253,0.93888,0.27384000000000003,0.978,-1.58,-0.07,1.5815498728000001
2020-12-26 11:00:00,2.39808,0.6994400000000001,2.498,0.8812800000000001,0.25704000000000005,0.918,1.5168,0.4424,1.58,-0.8287200000000001,0.18704,0.8495650652000001,0.8812800000000001,0.25704000000000005,0.918,-1.71,-0.07,1.7114321488000002
2020-12-26 11:30:00,2.38752,0.6963600000000001,2.487,0.96672,0.28196000000000004,1.007,1.4208,0.41440000000000005,1.48,-0.6832800000000001,0.21196,0.7154010064,0.96672,0.28196000000000004,1.007,-1.65,-0.07,1.651484181
2020-12-26 12:00:00,2.42352,0.70686,2.5245,0.9259200000000001,0.27006,0.9645,1.4976,0.4368,1.56,-0.7740800000000001,0.19006,0.7970712954,0.9259200000000001,0.27006,0.9645,-1.7000000000000002,-0.08,1.701881312
2020-12-26 12:30:00,2.4345600000000003,0.71008,2.536,0.9753600000000001,0.28448,1.016,1.4592,0.42560000000000003,1.52,-0.7246400000000001,0.20448000000000002,0.7529377132,0.9753600000000001,0.28448,1.016,-1.7000000000000002,-0.08,1.701881312
2020-12-26 13:00:00,2.4931200000000002,0.72716,2.597,0.8803200000000001,0.25676000000000004,0.917,1.6128,0.47040000000000004,1.6800000000000002,-0.9296800000000001,0.18676,0.9482532362,0.8803200000000001,0.25676000000000004,0.917,-1.81,-0.07,1.8113530854
2020-12-26 13:30:00,2.63184,0.7676200000000001,2.7415000000000003,0.9038400000000001,0.26362,0.9415,1.728,0.504,1.8,-1.02616,0.19362000000000001,1.0442667523,0.9038400000000001,0.26362,0.9415,-1.9300000000000002,-0.07,1.9312690129
2020-12-26 14:00:00,2.60112,0.7586600000000001,2.7095000000000002,0.8635200000000001,0.25186000000000003,0.8995000000000001,1.7376,0.5068,1.81,-1.12648,-0.29814,1.1652659139,0.8635200000000001,0.25186000000000003,0.8995000000000001,-1.99,-0.55,2.0646065
2020-12-26 14:30:00,2.5526400000000002,0.7445200000000001,2.659,0.84384,0.24612000000000003,0.879,1.7088,0.4984,1.78,-1.13616,-0.30388000000000004,1.1760963396,0.84384,0.24612000000000003,0.879,-1.98,-0.55,2.0549695861
2020-12-26 15:00:00,2.54016,0.7408800000000001,2.646,0.8121600000000001,0.23688,0.846,1.728,0.504,1.8,-1.16784,-0.33312,1.2144213437,0.8121600000000001,0.23688,0.846,-1.98,-0.5700000000000001,2.06041258
2020-12-26 15:30:00,2.54544,0.7424200000000001,2.6515,0.7982400000000001,0.23282000000000003,0.8315,1.7472,0.5096,1.82,-1.18176,-0.31718,1.2235848356,0.7982400000000001,0.23282000000000003,0.8315,-1.98,-0.55,2.0549695861
2020-12-26 16:00:00,2.61648,0.76314,2.7255000000000003,0.7924800000000001,0.23114,0.8255,1.824,0.532,1.9,-1.25752,-0.28886,1.2902699911,0.7924800000000001,0.23114,0.8255,-2.05,-0.52,2.1149231665
2020-12-26 16:30:00,2.69088,0.7848400000000001,2.803,0.7900800000000001,0.23044,0.8230000000000001,1.9008,0.5544,1.98,-1.31992,-0.21956,1.3380565758,0.7900800000000001,0.23044,0.8230000000000001,-2.11,-0.45,2.1574522011
2020-12-26 17:00:00,2.7019200000000003,0.7880600000000001,2.8145,0.7915200000000001,0.23086,0.8245,1.9104,0.5572,1.99,-1.32848,0.30086,1.3621218191,0.7915200000000001,0.23086,0.8245,-2.12,0.07,2.1211553456
2020-12-26 17:30:00,2.7504,0.8022,2.865,0.792,0.231,0.8250000000000001,1.9584000000000001,0.5712,2.04,-1.3679999999999999,0.311,1.4029059127,0.792,0.231,0.8250000000000001,-2.16,0.08,2.1614809738
2020-12-26 18:00:00,2.664,0.777,2.775,0.792,0.231,0.8250000000000001,1.8719999999999999,0.546,1.9500000000000002,-1.308,0.271,1.3357787991,0.792,0.231,0.8250000000000001,-2.1,0.04,2.1003809178
2020-12-26 18:30:00,2.6544,0.7742,2.765,0.792,0.231,0.8250000000000001,1.8624,0.5432,1.94,-1.298,0.161,1.3079468644,0.792,0.231,0.8250000000000001,-2.09,-0.07,2.0911719202
2020-12-26 19:00:00,2.5392,0.7406,2.645,0.792,0.231,0.8250000000000001,1.7472,0.5096,1.82,-1.188,0.291,1.2231210079000001,0.792,0.231,0.8250000000000001,-1.98,0.06,1.9809088823
2020-12-26 19:30:00,2.4528,0.7154,2.555,0.792,0.231,0.8250000000000001,1.6608,0.4844,1.73,-1.098,0.301,1.1385099912,0.792,0.231,0.8250000000000001,-1.8900000000000001,0.07,1.8912958521
2020-12-26 20:00:00,2.3664,0.6902,2.465,0.792,0.231,0.8250000000000001,1.5744,0.4592,1.6400000000000001,-0.978,0.111,0.9842789239,0.792,0.231,0.8250000000000001,-1.77,-0.12,1.774063133
2020-12-26 20:30:00,2.41152,0.7033600000000001,2.512,0.78912,0.23016000000000003,0.8220000000000001,1.6224,0.4732,1.69,-1.01088,-0.24984000000000003,1.0412964996,0.78912,0.23016000000000003,0.8220000000000001,-1.8,-0.48,1.8629009636
2020-12-26 21:00:00,2.30928,0.67354,2.4055,0.7924800000000001,0.23114,0.8255,1.5168,0.4424,1.58,-0.8975200000000001,-0.23886000000000002,0.9287605989000001,0.7924800000000001,0.23114,0.8255,-1.69,-0.47000000000000003,1.7541379649
2020-12-26 21:30:00,2.2416,0.6538,2.335,0.792,0.231,0.8250000000000001,1.4496,0.4228,1.51,-0.798,-0.229,0.8302078053,0.792,0.231,0.8250000000000001,-1.5899999999999999,-0.46,1.6552039149
2020-12-26 22:00:00,2.05296,0.5987800000000001,2.1385,0.7953600000000001,0.23198000000000002,0.8285,1.2576,0.3668,1.31,-0.58464,0.25198000000000004,0.6366300731,0.7953600000000001,0.23198000000000002,0.8285,-1.38,0.02,1.3801449199
2020-12-26 22:30:00,1.8820800000000002,0.5489400000000001,1.9605000000000001,0.7972800000000001,0.23254000000000002,0.8305,1.0848,0.3164,1.13,-0.41272000000000003,0.37254000000000004,0.5559890736,0.7972800000000001,0.23254000000000002,0.8305,-1.21,0.14,1.2180722474
2020-12-26 23:00:00,1.76784,0.5156200000000001,1.8415,0.7982400000000001,0.23282000000000003,0.8315,0.9696,0.2828,1.01,-0.27176,0.38282000000000005,0.4694727362,0.7982400000000001,0.23282000000000003,0.8315,-1.07,0.15,1.0804628638
2020-12-26 23:30:00,1.62576,0.47418000000000005,1.6935,0.8001600000000001,0.23338000000000003,0.8335,0.8256,0.24080000000000001,0.86,-0.10984000000000001,0.39338,0.4084270437,0.8001600000000001,0.23338000000000003,0.8335,-0.91,0.16,0.9239588735
2020-12-27 00:00:00,1.5259200000000002,0.44506,1.5895000000000001,0.79632,0.23226000000000002,0.8295,0.7296,0.21280000000000002,0.76,0.00632,0.37226000000000004,0.3723136447,0.79632,0.23226000000000002,0.8295,-0.79,0.14,0.8023091673
2020-12-27 00:30:00,1.59312,0.46466,1.6595,0.8059200000000001,0.23506000000000002,0.8395,0.7872,0.2296,0.8200000000000001,-0.06408000000000001,0.31506,0.3215105753,0.8059200000000001,0.23506000000000002,0.8395,-0.87,0.08,0.8736704184
2020-12-27 01:00:00,1.71216,0.49938000000000005,1.7835,0.80976,0.23618000000000003,0.8435,0.9024000000000001,0.2632,0.9400000000000001,-0.22024000000000002,0.31618,0.3853251225,0.80976,0.23618000000000003,0.8435,-1.03,0.08,1.0331021247
2020-12-27 01:30:00,1.764,0.5145000000000001,1.8375,0.804,0.23450000000000001,0.8375,0.96,0.28,1.0,-0.306,0.3145,0.438800923,0.804,0.23450000000000001,0.8375,-1.11,0.08,1.1128791489
2020-12-27 02:00:00,1.74288,0.50834,1.8155000000000001,0.80208,0.23394,0.8355,0.9408000000000001,0.27440000000000003,0.98,-0.29792,0.30394000000000004,0.42560057570000004,0.80208,0.23394,0.8355,-1.1,0.07,1.1022250224
2020-12-27 02:30:00,1.7179200000000001,0.5010600000000001,1.7895,0.8059200000000001,0.23506000000000002,0.8395,0.912,0.266,0.9500000000000001,-0.22408000000000003,0.16506,0.2783103484,0.8059200000000001,0.23506000000000002,0.8395,-1.03,-0.07,1.0323759005
2020-12-27 03:00:00,1.62384,0.47362000000000004,1.6915,0.8078400000000001,0.23562000000000002,0.8415,0.8160000000000001,0.23800000000000002,0.85,-0.15216000000000002,0.34562000000000004,0.37763189750000004,0.8078400000000001,0.23562000000000002,0.8415,-0.96,0.11,0.9662815325
2020-12-27 03:30:00,1.56336,0.45598000000000005,1.6285,0.8145600000000001,0.23758,0.8485,0.7488,0.2184,0.78,-0.05544,0.40758000000000005,0.411333259,0.8145600000000001,0.23758,0.8485,-0.87,0.17,0.8864536085
2020-12-27 04:00:00,1.5264,0.44520000000000004,1.5899999999999999,0.8160000000000001,0.23800000000000002,0.85,0.7104,0.20720000000000002,0.74,-0.024,0.398,0.39872296150000003,0.8160000000000001,0.23800000000000002,0.85,-0.84,0.16,0.8551023331000001
2020-12-27 04:30:00,1.53312,0.44716000000000006,1.597,0.8131200000000001,0.23716,0.847,0.72,0.21,0.75,-0.03688,0.38716,0.3889125866,0.8131200000000001,0.23716,0.847,-0.85,0.15,0.8631338251
2020-12-27 05:00:00,1.53312,0.44716000000000006,1.597,0.8227200000000001,0.23996,0.857,0.7104,0.20720000000000002,0.74,0.01272,0.40996000000000005,0.41015728690000003,0.8227200000000001,0.23996,0.857,-0.81,0.17,0.8276472679
2020-12-27 05:30:00,1.5489600000000001,0.45178,1.6135000000000002,0.8193600000000001,0.23898000000000003,0.8535,0.7296,0.21280000000000002,0.76,-0.01064,0.40898,0.4091183814,0.8193600000000001,0.23898000000000003,0.8535,-0.8300000000000001,0.17,0.8472307832
2020-12-27 06:00:00,1.57632,0.45976000000000006,1.642,0.82752,0.24136000000000002,0.862,0.7488,0.2184,0.78,-0.00248,0.40136000000000005,0.4013676619,0.82752,0.24136000000000002,0.862,-0.8300000000000001,0.16,0.8452810184
2020-12-27 06:30:00,1.62432,0.47376,1.6920000000000002,0.82752,0.24136000000000002,0.862,0.7968000000000001,0.23240000000000002,0.8300000000000001,-0.07248,0.39136000000000004,0.3980150751,0.82752,0.24136000000000002,0.862,-0.9,0.15,0.9124143795
2020-12-27 07:00:00,1.7217600000000002,0.5021800000000001,1.7934999999999999,0.82896,0.24178000000000002,0.8635,0.8928,0.2604,0.93,-0.18104,0.37178000000000005,0.41351644470000004,0.82896,0.24178000000000002,0.8635,-1.01,0.13,1.0183319694
2020-12-27 07:30:00,1.8403200000000002,0.53676,1.917,0.8227200000000001,0.23996,0.857,1.0176,0.2968,1.06,-0.29728000000000004,0.15996000000000002,0.3375834712,0.8227200000000001,0.23996,0.857,-1.12,-0.08,1.1228535078
2020-12-27 08:00:00,1.87296,0.5462800000000001,1.951,0.83616,0.24388,0.871,1.0368,0.3024,1.08,-0.33384,0.33388,0.47214934080000004,0.83616,0.24388,0.871,-1.17,0.09,1.1734564329000001
2020-12-27 08:30:00,1.932,0.5635,2.0125,0.8376,0.24430000000000002,0.8725,1.0944,0.31920000000000004,1.1400000000000001,-0.4224,0.3643,0.5577958856,0.8376,0.24430000000000002,0.8725,-1.26,0.12,1.2657013866
2020-12-27 09:00:00,1.99872,0.58296,2.082,0.9235200000000001,0.26936000000000004,0.962,1.0752,0.3136,1.12,-0.31648000000000004,0.38936000000000004,0.5017577105000001,0.9235200000000001,0.26936000000000004,0.962,-1.24,0.12,1.2457929202
2020-12-27 09:30:00,2.10144,0.61292,2.189,1.10304,0.32172,1.149,0.9984000000000001,0.2912,1.04,-0.08696000000000001,0.40172,0.4110243302,1.10304,0.32172,1.149,-1.19,0.08,1.1926860442
2020-12-27 10:00:00,2.1552,0.6286,2.245,1.2624,0.3682,1.315,0.8928,0.2604,0.93,0.12240000000000001,0.38820000000000005,0.4070393101,1.2624,0.3682,1.315,-1.1400000000000001,0.02,1.1401754251
2020-12-27 10:30:00,2.20416,0.64288,2.296,1.3977600000000001,0.40768000000000004,1.456,0.8064,0.23520000000000002,0.84,0.33776,0.33768000000000004,0.4776082076,1.3977600000000001,0.40768000000000004,1.456,-1.06,-0.07,1.0623088063
2020-12-27 11:00:00,2.20032,0.64176,2.292,1.55712,0.45416000000000006,1.6219999999999999,0.6432,0.18760000000000002,0.67,0.64712,0.38416000000000006,0.7525577719000001,1.55712,0.45416000000000006,1.6219999999999999,-0.91,-0.07,0.9126883367
2020-12-27 11:30:00,2.21712,0.64666,2.3095,1.7275200000000002,0.5038600000000001,1.7995,0.48960000000000004,0.1428,0.51,0.95752,0.42386,1.0471398426,1.7275200000000002,0.5038600000000001,1.7995,-0.77,-0.08,0.7741446893
2020-12-27 12:00:00,2.21424,0.6458200000000001,2.3064999999999998,1.8398400000000001,0.5366200000000001,1.9165,0.3744,0.1092,0.39,1.14984,0.45662,1.2371878798,1.8398400000000001,0.5366200000000001,1.9165,-0.6900000000000001,-0.08,0.6946221995
2020-12-27 12:30:00,2.24304,0.65422,2.3365,1.86864,0.5450200000000001,1.9465,0.3744,0.1092,0.39,1.18864,0.46502000000000004,1.2763654061,1.86864,0.5450200000000001,1.9465,-0.68,-0.08,0.6846897107000001
2020-12-27 13:00:00,2.28576,0.66668,2.3810000000000002,1.77696,0.5182800000000001,1.851,0.5088,0.1484,0.53,0.9969600000000001,0.44828,1.0931075885000001,1.77696,0.5182800000000001,1.851,-0.78,-0.07,0.7831347266
2020-12-27 13:30:00,2.33904,0.68222,2.4365,1.59984,0.46662000000000003,1.6665,0.7392000000000001,0.2156,0.77,0.6198400000000001,0.39662000000000003,0.7358729850000001,1.59984,0.46662000000000003,1.6665,-0.98,-0.07,0.9824968193
2020-12-27 14:00:00,2.3928000000000003,0.6979000000000001,2.4925,1.1832,0.3451,1.2325,1.2096,0.3528,1.26,-0.2268,0.2751,0.35653646380000004,1.1832,0.3451,1.2325,-1.4100000000000001,-0.07,1.4117365193
2020-12-27 14:30:00,2.37648,0.6931400000000001,2.4755000000000003,1.06128,0.30954000000000004,1.1055,1.3152,0.3836,1.37,-0.47872000000000003,0.37954000000000004,0.6109201666,1.06128,0.30954000000000004,1.1055,-1.54,0.07,1.5415900882
2020-12-27 15:00:00,2.34672,0.6844600000000001,2.4445,0.9643200000000001,0.28126,1.0045,1.3824,0.4032,1.44,-0.62568,0.35126,0.7175367935,0.9643200000000001,0.28126,1.0045,-1.5899999999999999,0.07,1.5915401346
2020-12-27 15:30:00,2.4024,0.7007,2.5025,0.9336000000000001,0.2723,0.9725,1.4688,0.4284,1.53,-0.7664000000000001,0.3523,0.8434952578,0.9336000000000001,0.2723,0.9725,-1.7000000000000002,0.08,1.701881312
2020-12-27 16:00:00,2.50656,0.7310800000000001,2.6109999999999998,0.8649600000000001,0.25228,0.901,1.6416,0.4788,1.71,-1.01504,0.33228,1.0680431639,0.8649600000000001,0.25228,0.901,-1.88,0.08,1.8817013578
2020-12-27 16:30:00,2.82816,0.8248800000000001,2.946,0.7929600000000001,0.23128,0.8260000000000001,2.0352,0.5936,2.12,-1.4970400000000001,0.31128,1.5290598419,0.7929600000000001,0.23128,0.8260000000000001,-2.29,0.08,2.2913969538
2020-12-27 17:00:00,2.88336,0.8409800000000001,3.0035,0.84816,0.24738000000000002,0.8835000000000001,2.0352,0.5936,2.12,-1.42184,0.33738,1.4613193525,0.84816,0.24738000000000002,0.8835000000000001,-2.27,0.09,2.2717834404
2020-12-27 17:30:00,2.94672,0.8594600000000001,3.0695,0.8539200000000001,0.24906000000000003,0.8895000000000001,2.0928,0.6104,2.18,-1.46608,0.31906,1.5003965642,0.8539200000000001,0.24906000000000003,0.8895000000000001,-2.32,0.07,2.3210557942
2020-12-27 18:00:00,2.89392,0.84406,3.0145,0.85872,0.25046,0.8945000000000001,2.0352,0.5936,2.12,-1.39128,0.33046000000000003,1.4299873601,0.85872,0.25046,0.8945000000000001,-2.25,0.08,2.251421773
2020-12-27 18:30:00,2.80416,0.81788,2.9210000000000003,0.8649600000000001,0.25228,0.901,1.9392,0.5656,2.02,-1.30504,0.33228,1.3466771699,0.8649600000000001,0.25228,0.901,-2.17,0.08,2.1714741537
2020-12-27 19:00:00,2.67552,0.78036,2.787,0.85152,0.24836000000000003,0.887,1.824,0.532,1.9,-1.21848,0.32836000000000004,1.2619484142,0.85152,0.24836000000000003,0.887,-2.07,0.08,2.0715453169
2020-12-27 19:30:00,2.5776,0.7518,2.685,0.8496,0.24780000000000002,0.885,1.728,0.504,1.8,-1.1304,0.2978,1.168969204,0.8496,0.24780000000000002,0.885,-1.98,0.05,1.9806312125
