Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-12-27 20:00:00,2.49552,0.7278600000000001,2.5995,0.8443200000000001,0.24626,0.8795000000000001,1.6512,0.48160000000000003,1.72,-1.00568,0.34626,1.0636203505,0.8443200000000001,0.24626,0.8795000000000001,-1.85,0.1,1.8527007314000001
2020-12-27 20:30:00,2.56656,0.74858,2.6734999999999998,0.84816,0.24738000000000002,0.8835000000000001,1.7184,0.5012,1.79,-1.05184,0.25738,1.0828720377,0.84816,0.24738000000000002,0.8835000000000001,-1.9,0.01,1.9000263156
2020-12-27 21:00:00,2.4024,0.7007,2.5025,0.8376,0.24430000000000002,0.8725,1.5648,0.45640000000000003,1.63,-0.9124,0.3443,0.9752006204,0.8376,0.24430000000000002,0.8725,-1.75,0.1,1.7528548143
2020-12-27 21:30:00,2.27712,0.6641600000000001,2.372,0.8371200000000001,0.24416000000000002,0.872,1.44,0.42,1.5,-0.7528800000000001,0.34416,0.8278130224,0.8371200000000001,0.24416000000000002,0.872,-1.5899999999999999,0.1,1.5931415505
2020-12-27 22:00:00,2.15088,0.62734,2.2405,0.8356800000000001,0.24374,0.8705,1.3152,0.3836,1.37,-0.6343200000000001,0.35374000000000005,0.7262877185000001,0.8356800000000001,0.24374,0.8705,-1.47,0.11,1.4741099009
2020-12-27 22:30:00,2.03856,0.59458,2.1235,0.82896,0.24178000000000002,0.8635,1.2096,0.3528,1.26,-0.49104000000000003,0.18178000000000002,0.5236069614000001,0.82896,0.24178000000000002,0.8635,-1.32,-0.06,1.3213629327
2020-12-27 23:00:00,1.85376,0.54068,1.931,0.81696,0.23828000000000002,0.851,1.0368,0.3024,1.08,-0.33304,0.37828,0.5039954365,0.81696,0.23828000000000002,0.851,-1.15,0.14,1.158490397
2020-12-27 23:30:00,1.72944,0.5044200000000001,1.8014999999999999,0.8078400000000001,0.23562000000000002,0.8415,0.9216000000000001,0.26880000000000004,0.96,-0.22216000000000002,0.37562,0.4364005614,0.8078400000000001,0.23562000000000002,0.8415,-1.03,0.14,1.0394710193
2020-12-28 00:00:00,1.62432,0.47376,1.6920000000000002,0.7987200000000001,0.23296000000000003,0.8320000000000001,0.8256,0.24080000000000001,0.86,-0.11128,0.40296000000000004,0.41804306,0.7987200000000001,0.23296000000000003,0.8320000000000001,-0.91,0.17,0.9257429449000001
2020-12-28 00:30:00,1.6368,0.47740000000000005,1.705,0.792,0.231,0.8250000000000001,0.8448,0.2464,0.88,-0.148,0.451,0.4746630384,0.792,0.231,0.8250000000000001,-0.9400000000000001,0.22,0.9654014709000001
2020-12-28 01:00:00,1.9521600000000001,0.56938,2.0335,0.8001600000000001,0.23338000000000003,0.8335,1.152,0.336,1.2,-0.39984000000000003,0.00338,0.399854286,0.8001600000000001,0.23338000000000003,0.8335,-1.2,-0.23,1.2218428704
2020-12-28 01:30:00,1.88976,0.55118,1.9685000000000001,0.7953600000000001,0.23198000000000002,0.8285,1.0944,0.31920000000000004,1.1400000000000001,-0.43464,0.36198,0.5656336712,0.7953600000000001,0.23198000000000002,0.8285,-1.23,0.13,1.2368508398
2020-12-28 02:00:00,1.87728,0.54754,1.9555,0.7924800000000001,0.23114,0.8255,1.0848,0.3164,1.13,-0.42752,0.37114,0.5661433122,0.7924800000000001,0.23114,0.8255,-1.22,0.14,1.2280065146
2020-12-28 02:30:00,1.8398400000000001,0.5366200000000001,1.9165,0.79344,0.23142000000000001,0.8265,1.0464,0.3052,1.09,-0.40656000000000003,0.37142000000000003,0.5506758121,0.79344,0.23142000000000001,0.8265,-1.2,0.14,1.2081390648
2020-12-28 03:00:00,1.83024,0.5338200000000001,1.9065,0.79344,0.23142000000000001,0.8265,1.0368,0.3024,1.08,-0.38656,0.37142000000000003,0.5360797049,0.79344,0.23142000000000001,0.8265,-1.18,0.14,1.1882760622
2020-12-28 03:30:00,1.74288,0.50834,1.8155000000000001,0.7924800000000001,0.23114,0.8255,0.9504,0.2772,0.99,-0.29752,0.37114,0.47567115740000004,0.7924800000000001,0.23114,0.8255,-1.09,0.14,1.0989540482
2020-12-28 04:00:00,1.7150400000000001,0.50022,1.7865000000000002,0.79344,0.23142000000000001,0.8265,0.9216000000000001,0.26880000000000004,0.96,-0.25656,0.37142000000000003,0.4514153852,0.79344,0.23142000000000001,0.8265,-1.05,0.14,1.0592922165
2020-12-28 04:30:00,1.7044800000000002,0.49714,1.7755,0.7924800000000001,0.23114,0.8255,0.912,0.266,0.9500000000000001,-0.23752,0.37114,0.4406366417,0.7924800000000001,0.23114,0.8255,-1.03,0.14,1.0394710193
2020-12-28 05:00:00,1.82064,0.53102,1.8965,0.79344,0.23142000000000001,0.8265,1.0272000000000001,0.29960000000000003,1.07,-0.28656000000000004,0.12142000000000001,0.3112225088,0.79344,0.23142000000000001,0.8265,-1.08,-0.11,1.0855873986
2020-12-28 05:30:00,1.90704,0.55622,1.9865,0.79344,0.23142000000000001,0.8265,1.1136,0.32480000000000003,1.16,-0.31656,-0.15858000000000003,0.3540591052,0.79344,0.23142000000000001,0.8265,-1.11,-0.39,1.1765202931
2020-12-28 06:00:00,1.9358400000000002,0.56462,2.0165,0.79344,0.23142000000000001,0.8265,1.1424,0.3332,1.19,-0.33656,-0.15858000000000003,0.3720487199,0.79344,0.23142000000000001,0.8265,-1.13,-0.39,1.1954078801999999
2020-12-28 06:30:00,2.01072,0.5864600000000001,2.0945,0.7915200000000001,0.23086,0.8245,1.2192,0.3556,1.27,-0.46848000000000006,-0.17914000000000002,0.5015622095,0.7915200000000001,0.23086,0.8245,-1.26,-0.41000000000000003,1.3250283016
2020-12-28 07:00:00,2.10768,0.6147400000000001,2.1955,0.7924800000000001,0.23114,0.8255,1.3152,0.3836,1.37,-0.59752,-0.19886,0.629742368,0.7924800000000001,0.23114,0.8255,-1.3900000000000001,-0.43,1.4549914089
2020-12-28 07:30:00,2.13264,0.62202,2.2215,0.7886400000000001,0.23002000000000003,0.8215,1.344,0.392,1.4,-0.6613600000000001,0.020020000000000003,0.6616629429,0.7886400000000001,0.23002000000000003,0.8215,-1.45,-0.21,1.4651279808
2020-12-28 08:00:00,2.15568,0.6287400000000001,2.2455,0.7924800000000001,0.23114,0.8255,1.3632,0.3976,1.42,-0.7475200000000001,0.31114,0.8096877485,0.7924800000000001,0.23114,0.8255,-1.54,0.08,1.5420765221
2020-12-28 08:30:00,2.26416,0.6603800000000001,2.3585000000000003,0.7953600000000001,0.23198000000000002,0.8285,1.4688,0.4284,1.53,-0.8746400000000001,0.18198,0.8933710595000001,0.7953600000000001,0.23198000000000002,0.8285,-1.67,-0.05,1.6707483352999999
2020-12-28 09:00:00,2.36928,0.6910400000000001,2.468,0.79488,0.23184000000000002,0.8280000000000001,1.5744,0.4592,1.6400000000000001,-0.9851200000000001,0.16184,0.9983253979000001,0.79488,0.23184000000000002,0.8280000000000001,-1.78,-0.07,1.7813758727
2020-12-28 09:30:00,2.4993600000000002,0.7289800000000001,2.6035,0.80976,0.23618000000000003,0.8435,1.6896,0.4928,1.76,-1.10024,0.12618000000000001,1.1074517822,0.80976,0.23618000000000003,0.8435,-1.9100000000000001,-0.11,1.9131649171
2020-12-28 10:00:00,2.54448,0.74214,2.6505,0.84528,0.24654,0.8805000000000001,1.6992,0.49560000000000004,1.77,-1.08472,0.15654,1.09595723,0.84528,0.24654,0.8805000000000001,-1.9300000000000002,-0.09,1.9320973060000002
2020-12-28 10:30:00,2.62176,0.76468,2.731,0.8841600000000001,0.25788,0.921,1.7376,0.5068,1.81,-1.08584,0.16788,1.0987411888,0.8841600000000001,0.25788,0.921,-1.97,-0.09,1.972054766
2020-12-28 11:00:00,2.69856,0.7870800000000001,2.811,0.8841600000000001,0.25788,0.921,1.8144,0.5292,1.8900000000000001,-1.17584,0.16788,1.1877640338,0.8841600000000001,0.25788,0.921,-2.06,-0.09,2.0619650821
2020-12-28 11:30:00,2.7456,0.8008000000000001,2.86,0.8832000000000001,0.2576,0.92,1.8624,0.5432,1.94,-1.2168,0.1676,1.2282882398,0.8832000000000001,0.2576,0.92,-2.1,-0.09,2.1019276867
2020-12-28 12:00:00,2.6664,0.7777000000000001,2.7775,0.8904000000000001,0.2597,0.9275,1.776,0.518,1.85,-1.1396,0.16970000000000002,1.1521658952,0.8904000000000001,0.2597,0.9275,-2.03,-0.09,2.0319940945
2020-12-28 12:30:00,2.80368,0.81774,2.9205,0.8740800000000001,0.25494,0.9105000000000001,1.9296000000000002,0.5628000000000001,2.01,-1.29592,0.16494,1.3063743147,0.8740800000000001,0.25494,0.9105000000000001,-2.17,-0.09,2.1718655575
2020-12-28 13:00:00,2.77488,0.8093400000000001,2.8905000000000003,0.9028800000000001,0.26334,0.9405,1.8719999999999999,0.546,1.9500000000000002,-1.19712,0.18334,1.2110779702,0.9028800000000001,0.26334,0.9405,-2.1,-0.08,2.1015232571
2020-12-28 13:30:00,2.86656,0.83608,2.9859999999999998,0.84096,0.24528000000000003,0.876,2.0256,0.5908,2.11,-1.43904,0.16528,1.448500466,0.84096,0.24528000000000003,0.876,-2.2800000000000002,-0.08,2.2814030771000002
2020-12-28 14:00:00,2.81568,0.8212400000000001,2.933,0.83808,0.24444000000000002,0.873,1.9776,0.5768,2.06,-1.38192,0.14444,1.3894480199,0.83808,0.24444000000000002,0.873,-2.22,-0.1,2.2222511109
2020-12-28 14:30:00,2.8147200000000003,0.82096,2.932,0.82752,0.24136000000000002,0.862,1.9872,0.5796,2.07,-1.3824800000000002,0.17136,1.3930596541,0.82752,0.24136000000000002,0.862,-2.21,-0.07,2.2111083194
2020-12-28 15:00:00,2.78208,0.81144,2.898,0.81408,0.23744,0.848,1.968,0.5740000000000001,2.05,-1.42592,0.15744000000000002,1.4345853756,0.81408,0.23744,0.848,-2.24,-0.08,2.2414281162
2020-12-28 15:30:00,2.7955200000000002,0.8153600000000001,2.912,0.80832,0.23576000000000003,0.842,1.9872,0.5796,2.07,-1.45168,0.17576000000000003,1.4622812315,0.80832,0.23576000000000003,0.842,-2.26,-0.06,2.2607963199
2020-12-28 16:00:00,2.8670400000000003,0.8362200000000001,2.9865,0.79344,0.23142000000000001,0.8265,2.0736,0.6048,2.16,-1.5365600000000001,0.20142000000000002,1.549705343,0.79344,0.23142000000000001,0.8265,-2.33,-0.03,2.330193125
2020-12-28 16:30:00,2.87664,0.8390200000000001,2.9965,0.79344,0.23142000000000001,0.8265,2.0832,0.6076,2.17,-1.50656,-0.07858000000000001,1.5086079179,0.79344,0.23142000000000001,0.8265,-2.3,-0.31,2.3207972768
2020-12-28 17:00:00,2.99088,0.8723400000000001,3.1155,0.7924800000000001,0.23114,0.8255,2.1984,0.6412,2.29,-1.64752,0.31114,1.6766425528000002,0.7924800000000001,0.23114,0.8255,-2.44,0.08,2.4413111231
2020-12-28 17:30:00,3.08784,0.9006200000000001,3.2165,0.79344,0.23142000000000001,0.8265,2.2944,0.6692,2.39,-1.73656,0.33142000000000005,1.7679026698,0.79344,0.23142000000000001,0.8265,-2.5300000000000002,0.1,2.5319755133
2020-12-28 18:00:00,3.084,0.8995000000000001,3.2125,0.8088000000000001,0.2359,0.8425,2.2752,0.6636000000000001,2.37,-1.7012,0.33590000000000003,1.7340444775,0.8088000000000001,0.2359,0.8425,-2.51,0.1,2.511991242
2020-12-28 18:30:00,3.05904,0.8922200000000001,3.1865,0.81264,0.23702,0.8465,2.2464,0.6552,2.34,-1.6573600000000002,0.31702,1.6874074344999999,0.81264,0.23702,0.8465,-2.47,0.08,2.471295207
2020-12-28 19:00:00,2.9256,0.8533000000000001,3.0475,0.8136,0.2373,0.8475,2.112,0.616,2.2,-1.5064000000000002,0.32730000000000004,1.5415467070000002,0.8136,0.2373,0.8475,-2.32,0.09,2.3217450334
2020-12-28 19:30:00,2.76768,0.8072400000000001,2.883,0.81888,0.23884000000000002,0.853,1.9488,0.5684,2.03,-1.36112,0.33884000000000003,1.4026618267,0.81888,0.23884000000000002,0.853,-2.18,0.1,2.1822923727
2020-12-28 20:00:00,2.66352,0.7768600000000001,2.7745,0.82032,0.23926000000000003,0.8545,1.8432,0.5376000000000001,1.92,-1.2496800000000001,0.34926,1.2975679751,0.82032,0.23926000000000003,0.8545,-2.07,0.11,2.0729206449
2020-12-28 20:30:00,2.61312,0.7621600000000001,2.722,0.8371200000000001,0.24416000000000002,0.872,1.776,0.518,1.85,-1.14288,0.36416000000000004,1.1994945602,0.8371200000000001,0.24416000000000002,0.872,-1.98,0.12,1.9836330306
2020-12-28 21:00:00,2.51136,0.73248,2.616,0.84096,0.24528000000000003,0.876,1.6703999999999999,0.4872,1.74,-1.00904,0.36528000000000005,1.0731221738,0.84096,0.24528000000000003,0.876,-1.85,0.12,1.8538878067
2020-12-28 21:30:00,2.40864,0.70252,2.509,0.8342400000000001,0.24332,0.869,1.5744,0.4592,1.6400000000000001,-0.8957600000000001,0.37332000000000004,0.9704400033,0.8342400000000001,0.24332,0.869,-1.73,0.13,1.7348775173000002
2020-12-28 22:00:00,2.27712,0.6641600000000001,2.372,0.8371200000000001,0.24416000000000002,0.872,1.44,0.42,1.5,-0.7528800000000001,0.37416000000000005,0.8407282557,0.8371200000000001,0.24416000000000002,0.872,-1.5899999999999999,0.13,1.5953056133999999
2020-12-28 22:30:00,2.09328,0.6105400000000001,2.1805,0.82608,0.24094000000000002,0.8605,1.2671999999999999,0.36960000000000004,1.32,-0.5439200000000001,0.41094,0.6817042247,0.82608,0.24094000000000002,0.8605,-1.37,0.17,1.3805071532
2020-12-28 23:00:00,1.91568,0.55874,1.9955,0.8596800000000001,0.25074,0.8955000000000001,1.056,0.308,1.1,-0.26032,0.38074,0.4612260292,0.8596800000000001,0.25074,0.8955000000000001,-1.12,0.13,1.1275194012
2020-12-28 23:30:00,1.77888,0.5188400000000001,1.853,0.85728,0.25004000000000004,0.893,0.9216000000000001,0.26880000000000004,0.96,-0.12272000000000001,0.39004000000000005,0.4088904499,0.85728,0.25004000000000004,0.893,-0.98,0.14,0.9899494937000001
2020-12-29 00:00:00,1.67232,0.48776,1.742,0.8563200000000001,0.24976,0.892,0.8160000000000001,0.23800000000000002,0.85,-0.00368,0.39976000000000006,0.3997769378,0.8563200000000001,0.24976,0.892,-0.86,0.15,0.8729833904000001
2020-12-29 00:30:00,1.6977600000000002,0.49518000000000006,1.7685,0.8625600000000001,0.25158,0.8985000000000001,0.8352,0.2436,0.87,-0.03744,0.40158000000000005,0.40332152190000004,0.8625600000000001,0.25158,0.8985000000000001,-0.9,0.15,0.9124143795
2020-12-29 01:00:00,1.80192,0.52556,1.877,0.8611200000000001,0.25116,0.897,0.9408000000000001,0.27440000000000003,0.98,-0.17888,0.43116000000000004,0.4667943873,0.8611200000000001,0.25116,0.897,-1.04,0.18,1.0554619842
2020-12-29 01:30:00,1.85616,0.5413800000000001,1.9335,0.86736,0.25298000000000004,0.9035000000000001,0.9888,0.2884,1.03,-0.23264,0.42298,0.482735383,0.86736,0.25298000000000004,0.9035000000000001,-1.1,0.17,1.1130588484
2020-12-29 02:00:00,1.82592,0.53256,1.9020000000000001,0.8563200000000001,0.24976,0.892,0.9696,0.2828,1.01,-0.23368000000000003,0.41976,0.48042148160000003,0.8563200000000001,0.24976,0.892,-1.09,0.17,1.1031772296
2020-12-29 02:30:00,1.8024,0.5257000000000001,1.8775,0.8616,0.2513,0.8975000000000001,0.9408000000000001,0.27440000000000003,0.98,-0.19840000000000002,0.4213,0.4656782688,0.8616,0.2513,0.8975000000000001,-1.06,0.17,1.0735455277
2020-12-29 03:00:00,1.77216,0.51688,1.846,0.8505600000000001,0.24808000000000002,0.886,0.9216000000000001,0.26880000000000004,0.96,-0.17944000000000002,0.40808000000000005,0.44578918780000004,0.8505600000000001,0.24808000000000002,0.886,-1.03,0.16,1.0423531072
2020-12-29 03:30:00,1.72896,0.5042800000000001,1.8010000000000002,0.8649600000000001,0.25228,0.901,0.864,0.252,0.9,-0.10504000000000001,0.43228000000000005,0.444858854,0.8649600000000001,0.25228,0.901,-0.97,0.18,0.9865596789000001
2020-12-29 04:00:00,1.6982400000000002,0.49532000000000004,1.7690000000000001,0.8534400000000001,0.24892000000000003,0.889,0.8448,0.2464,0.88,-0.08656000000000001,0.41892,0.42776933040000004,0.8534400000000001,0.24892000000000003,0.889,-0.9400000000000001,0.17,0.9552486587000001
2020-12-29 04:30:00,1.7112,0.49910000000000004,1.7825000000000002,0.8472000000000001,0.24710000000000001,0.8825000000000001,0.864,0.252,0.9,-0.09280000000000001,0.4171,0.4272987831,0.8472000000000001,0.24710000000000001,0.8825000000000001,-0.9400000000000001,0.17,0.9552486587000001
2020-12-29 05:00:00,1.72272,0.50246,1.7945,0.85872,0.25046,0.8945000000000001,0.864,0.252,0.9,-0.08128,0.42046000000000006,0.4282441477,0.85872,0.25046,0.8945000000000001,-0.9400000000000001,0.17,0.9552486587000001
2020-12-29 05:30:00,1.74384,0.5086200000000001,1.8165,0.8606400000000001,0.25102,0.8965000000000001,0.8832000000000001,0.2576,0.92,-0.09936,0.42102000000000006,0.4325855407,0.8606400000000001,0.25102,0.8965000000000001,-0.96,0.17,0.9749358953
2020-12-29 06:00:00,1.77936,0.51898,1.8535,0.86736,0.25298000000000004,0.9035000000000001,0.912,0.266,0.9500000000000001,-0.10264000000000001,0.41298,0.42554371100000005,0.86736,0.25298000000000004,0.9035000000000001,-0.97,0.16,0.9831073187
2020-12-29 06:30:00,1.8868800000000001,0.55034,1.9655,0.8596800000000001,0.25074,0.8955000000000001,1.0272000000000001,0.29960000000000003,1.07,-0.26032,0.40074000000000004,0.4778692813,0.8596800000000001,0.25074,0.8955000000000001,-1.12,0.15,1.13
2020-12-29 07:00:00,2.02176,0.5896800000000001,2.106,0.84096,0.24528000000000003,0.876,1.1808,0.34440000000000004,1.23,-0.43904000000000004,0.37528000000000006,0.5775735451,0.84096,0.24528000000000003,0.876,-1.28,0.13,1.2865846261
2020-12-29 07:30:00,2.08176,0.60718,2.1685,0.8241600000000001,0.24038,0.8585,1.2576,0.3668,1.31,-0.56584,0.39038,0.6874383245,0.8241600000000001,0.24038,0.8585,-1.3900000000000001,0.15,1.3980700984
2020-12-29 08:00:00,2.13936,0.6239800000000001,2.2285,0.8049600000000001,0.23478000000000002,0.8385,1.3344,0.38920000000000005,1.3900000000000001,-0.6850400000000001,0.32478,0.7581304967,0.8049600000000001,0.23478000000000002,0.8385,-1.49,0.09,1.4927156461
2020-12-29 08:30:00,2.208,0.644,2.3,0.7104,0.20720000000000002,0.74,1.4976,0.4368,1.56,-0.9896,0.2872,1.0304329187,0.7104,0.20720000000000002,0.74,-1.7000000000000002,0.08,1.701881312
2020-12-29 09:00:00,2.32944,0.67942,2.4265,0.9470400000000001,0.27622,0.9865,1.3824,0.4032,1.44,-0.6429600000000001,0.27622,0.6997821447,0.9470400000000001,0.27622,0.9865,-1.5899999999999999,0.0,1.5899999999999999
2020-12-29 09:30:00,2.44992,0.7145600000000001,2.552,1.00032,0.29176,1.042,1.4496,0.4228,1.51,-0.65968,0.19176,0.6869858805,1.00032,0.29176,1.042,-1.6600000000000001,-0.1,1.6630093205
2020-12-29 10:00:00,2.57952,0.75236,2.6870000000000003,0.9955200000000001,0.29036,1.037,1.584,0.462,1.65,-0.7844800000000001,0.19036000000000003,0.8072458114000001,0.9955200000000001,0.29036,1.037,-1.78,-0.1,1.7828067758000001
2020-12-29 10:30:00,2.60832,0.7607600000000001,2.717,0.9955200000000001,0.29036,1.037,1.6128,0.47040000000000004,1.6800000000000002,-0.8244800000000001,0.19036000000000003,0.8461703138000001,0.9955200000000001,0.29036,1.037,-1.82,-0.1,1.8227451824
2020-12-29 11:00:00,2.7119999999999997,0.791,2.825,1.0032,0.2926,1.045,1.7088,0.4984,1.78,-0.8868,0.2026,0.9096488333,1.0032,0.2926,1.045,-1.8900000000000001,-0.09,1.8921416437
2020-12-29 11:30:00,2.87424,0.8383200000000001,2.9939999999999998,1.00224,0.29232,1.044,1.8719999999999999,0.546,1.9500000000000002,-1.09776,0.21232,1.1181041096,1.00224,0.29232,1.044,-2.1,-0.08,2.1015232571
2020-12-29 12:00:00,2.82432,0.82376,2.942,0.24192000000000002,0.07056000000000001,0.252,2.5824,0.7532,2.69,-2.60808,0.11056,2.6104223413,0.24192000000000002,0.07056000000000001,0.252,-2.85,0.04,2.8502806878999998
2020-12-29 12:30:00,2.71584,0.79212,2.829,0.29664,0.08652000000000001,0.309,2.4192,0.7056,2.52,-2.39336,-0.01348,2.3933979611,0.29664,0.08652000000000001,0.309,-2.69,-0.1,2.6918580943
2020-12-29 13:00:00,2.74752,0.8013600000000001,2.862,0.75072,0.21896000000000002,0.782,1.9968,0.5824,2.08,-1.44928,0.16896000000000003,1.4590956103,0.75072,0.21896000000000002,0.782,-2.2,-0.05,2.2005681085
2020-12-29 13:30:00,2.83536,0.82698,2.9535,1.01136,0.29498,1.0535,1.824,0.532,1.9,-1.01864,0.21498,1.0410782151,1.01136,0.29498,1.0535,-2.03,-0.08,2.0315757431
2020-12-29 14:00:00,2.7696,0.8078000000000001,2.885,1.0512,0.30660000000000004,1.095,1.7184,0.5012,1.79,-0.8588,0.21660000000000001,0.8856935136,1.0512,0.30660000000000004,1.095,-1.9100000000000001,-0.09,1.9121192431
2020-12-29 14:30:00,2.78016,0.81088,2.896,1.06176,0.30968,1.106,1.7184,0.5012,1.79,-0.8482400000000001,0.22968000000000002,0.8787855256,1.06176,0.30968,1.106,-1.9100000000000001,-0.08,1.9116746585
2020-12-29 15:00:00,2.8502400000000003,0.8313200000000001,2.969,1.04544,0.30492,1.089,1.8048000000000002,0.5264,1.88,-0.9745600000000001,0.23492000000000002,1.0024742391,1.04544,0.30492,1.089,-2.02,-0.07,2.0212125074
2020-12-29 15:30:00,2.71296,0.7912800000000001,2.826,1.04256,0.30408,1.086,1.6703999999999999,0.4872,1.74,-0.8474400000000001,0.21408000000000002,0.8740622403,1.04256,0.30408,1.086,-1.8900000000000001,-0.09,1.8921416437
2020-12-29 16:00:00,2.7489600000000003,0.80178,2.8635,1.04016,0.30338000000000004,1.0835,1.7088,0.4984,1.78,-0.8898400000000001,0.21338000000000001,0.9150662544,1.04016,0.30338000000000004,1.0835,-1.9300000000000002,-0.09,1.9320973060000002
2020-12-29 16:30:00,2.86128,0.8345400000000001,2.9805,1.15248,0.33614000000000005,1.2005,1.7088,0.4984,1.78,-0.7675200000000001,0.40614000000000006,0.8683528373,1.15248,0.33614000000000005,1.2005,-1.92,0.07,1.9212756179000001
2020-12-29 17:00:00,3.11328,0.9080400000000001,3.243,1.21248,0.35364,1.263,1.9008,0.5544,1.98,-0.8775200000000001,0.45364000000000004,0.9878413840000001,1.21248,0.35364,1.263,-2.09,0.1,2.0923909768
2020-12-29 17:30:00,3.26544,0.95242,3.4015,1.20144,0.35042,1.2515,2.064,0.602,2.15,-1.04856,0.43042,1.1334634754,1.20144,0.35042,1.2515,-2.25,0.08,2.251421773
2020-12-29 18:00:00,3.31152,0.96586,3.4495,1.21872,0.35546000000000005,1.2695,2.0928,0.6104,2.18,-1.08128,0.44546,1.1694447614,1.21872,0.35546000000000005,1.2695,-2.3,0.09,2.301760196
2020-12-29 18:30:00,3.23136,0.9424800000000001,3.366,1.21536,0.35448,1.266,2.016,0.588,2.1,-1.02464,0.43448000000000003,1.1129510322,1.21536,0.35448,1.266,-2.24,0.08,2.2414281162
2020-12-29 19:00:00,3.10608,0.9059400000000001,3.2355,1.2052800000000001,0.35154,1.2555,1.9008,0.5544,1.98,-0.8947200000000001,0.44154000000000004,0.9977381671000001,1.2052800000000001,0.35154,1.2555,-2.1,0.09,2.1019276867
2020-12-29 19:30:00,2.9616,0.8638,3.085,1.2048,0.3514,1.255,1.7568000000000001,0.5124000000000001,1.83,-0.7252000000000001,0.4314,0.8438133680000001,1.2048,0.3514,1.255,-1.9300000000000002,0.08,1.9316573195000002
2020-12-29 20:00:00,2.77152,0.8083600000000001,2.887,1.1875200000000001,0.34636,1.237,1.584,0.462,1.65,-0.58248,0.43636,0.7278001099,1.1875200000000001,0.34636,1.237,-1.77,0.09,1.7722866585000001
2020-12-29 20:30:00,2.74368,0.8002400000000001,2.858,1.16928,0.34104,1.218,1.5744,0.4592,1.6400000000000001,-0.59072,0.43104000000000003,0.7312630170000001,1.16928,0.34104,1.218,-1.76,0.09,1.7622996340000001
2020-12-29 21:00:00,2.65152,0.77336,2.762,1.15392,0.33656,1.202,1.4976,0.4368,1.56,-0.5160800000000001,0.41656000000000004,0.6632200238,1.15392,0.33656,1.202,-1.67,0.08,1.6719150696
2020-12-29 21:30:00,2.50896,0.7317800000000001,2.6135,1.09776,0.32018,1.1435,1.4112,0.4116,1.47,-0.49224000000000007,0.42018000000000005,0.6471873376,1.09776,0.32018,1.1435,-1.5899999999999999,0.1,1.5931415505
2020-12-29 22:00:00,2.36256,0.68908,2.461,1.01856,0.29708,1.061,1.344,0.392,1.4,-0.48144000000000003,0.38708000000000004,0.6177502732,1.01856,0.29708,1.061,-1.5,0.09,1.5026975744
2020-12-29 22:30:00,2.13984,0.62412,2.229,1.02624,0.29932000000000003,1.069,1.1136,0.32480000000000003,1.16,-0.19376000000000002,0.46932,0.5077442269,1.02624,0.29932000000000003,1.069,-1.22,0.17,1.2317873193
2020-12-29 23:00:00,1.95408,0.56994,2.0355,1.02288,0.29834000000000005,1.0655000000000001,0.9312,0.2716,0.97,0.00288,0.50834,0.5083481583,1.02288,0.29834000000000005,1.0655000000000001,-1.02,0.21,1.0413932975
2020-12-29 23:30:00,1.81152,0.52836,1.887,1.03392,0.30156000000000005,1.077,0.7776000000000001,0.2268,0.81,0.16392,0.48156000000000004,0.5086942107,1.03392,0.30156000000000005,1.077,-0.87,0.18,0.8884255737000001
2020-12-30 00:00:00,1.70304,0.49672000000000005,1.774,1.02144,0.29792,1.064,0.6816,0.1988,0.71,0.25144,0.49792000000000003,0.5578049838,1.02144,0.29792,1.064,-0.77,0.2,0.7955501241
2020-12-30 00:30:00,1.75968,0.51324,1.833,1.03008,0.30044000000000004,1.073,0.7296,0.21280000000000002,0.76,0.26008000000000003,0.52044,0.5818070127,1.03008,0.30044000000000004,1.073,-0.77,0.22,0.8008120878
2020-12-30 01:00:00,1.8768,0.5474,1.955,1.0416,0.3038,1.085,0.8352,0.2436,0.87,0.1216,0.5238,0.5377294859,1.0416,0.3038,1.085,-0.92,0.22,0.9459386872000001
2020-12-30 01:30:00,1.9584000000000001,0.5712,2.04,1.056,0.308,1.1,0.9024000000000001,0.2632,0.9400000000000001,0.066,0.508,0.5122694603,1.056,0.308,1.1,-0.99,0.2,1.01
2020-12-30 02:00:00,1.9180800000000002,0.55944,1.998,1.04448,0.30464,1.088,0.8736,0.2548,0.91,0.06448000000000001,0.49464,0.4988250194,1.04448,0.30464,1.088,-0.98,0.19,0.9982484661000001
2020-12-30 02:30:00,1.89744,0.55342,1.9765000000000001,1.04304,0.30422000000000005,1.0865,0.8544,0.2492,0.89,0.08304,0.49422000000000005,0.5011477327,1.04304,0.30422000000000005,1.0865,-0.96,0.19,0.9786214794
2020-12-30 03:00:00,1.8523200000000002,0.5402600000000001,1.9295,1.02672,0.29946,1.0695000000000001,0.8256,0.24080000000000001,0.86,0.10672000000000001,0.47946000000000005,0.4911934955,1.02672,0.29946,1.0695000000000001,-0.92,0.18,0.9374433316
2020-12-30 03:30:00,1.8100800000000001,0.5279400000000001,1.8855,1.03248,0.30114,1.0755,0.7776000000000001,0.2268,0.81,0.14248000000000002,0.48114,0.501793035,1.03248,0.30114,1.0755,-0.89,0.18,0.9080198236
2020-12-30 04:00:00,1.79136,0.52248,1.866,1.01376,0.29568,1.056,0.7776000000000001,0.2268,0.81,0.15376,0.45568000000000003,0.48092244700000003,1.01376,0.29568,1.056,-0.86,0.16,0.8747571091
2020-12-30 04:30:00,1.78944,0.52192,1.8639999999999999,1.01184,0.29512000000000005,1.054,0.7776000000000001,0.2268,0.81,0.16184,0.45512,0.4830387148,1.01184,0.29512000000000005,1.054,-0.85,0.16,0.8649277426
2020-12-30 05:00:00,1.77696,0.5182800000000001,1.851,0.9993600000000001,0.29148,1.041,0.7776000000000001,0.2268,0.81,0.15936,0.46148000000000006,0.4882206468,0.9993600000000001,0.29148,1.041,-0.84,0.17,0.8570297544000001
2020-12-30 05:30:00,1.79136,0.52248,1.866,0.9945600000000001,0.29008,1.036,0.7968000000000001,0.23240000000000002,0.8300000000000001,0.13456,0.46008000000000004,0.4793537316,0.9945600000000001,0.29008,1.036,-0.86,0.17,0.8766413178
2020-12-30 06:00:00,1.8283200000000002,0.5332600000000001,1.9045,1.01232,0.29526,1.0545,0.8160000000000001,0.23800000000000002,0.85,0.12232000000000001,0.47526,0.4907486628,1.01232,0.29526,1.0545,-0.89,0.18,0.9080198236
2020-12-30 06:30:00,1.9632,0.5726,2.045,1.0032,0.2926,1.045,0.96,0.28,1.0,-0.0268,0.48260000000000003,0.48334356310000004,1.0032,0.2926,1.045,-1.03,0.19,1.0473776778
2020-12-30 07:00:00,2.03184,0.59262,2.1165,0.99504,0.29022000000000003,1.0365,1.0368,0.3024,1.08,-0.12496000000000002,0.44022000000000006,0.45761189890000004,0.99504,0.29022000000000003,1.0365,-1.12,0.15,1.13
2020-12-30 07:30:00,2.10336,0.61348,2.191,0.9993600000000001,0.29148,1.041,1.104,0.322,1.15,-0.24064000000000002,0.39148000000000005,0.45952606020000003,0.9993600000000001,0.29148,1.041,-1.24,0.1,1.2440257232
2020-12-30 08:00:00,2.18592,0.63756,2.277,0.9571200000000001,0.27916,0.997,1.2288000000000001,0.3584,1.28,-0.42288000000000003,0.32916,0.5358859953,0.9571200000000001,0.27916,0.997,-1.38,0.05,1.3809055
2020-12-30 08:30:00,2.26272,0.6599600000000001,2.357,0.9379200000000001,0.27356,0.977,1.3248,0.3864,1.38,-0.53208,0.20356000000000002,0.5696892135,0.9379200000000001,0.27356,0.977,-1.47,-0.07,1.4716657229
2020-12-30 09:00:00,2.3904,0.6972,2.49,0.9312,0.2716,0.97,1.4592,0.42560000000000003,1.52,-0.6988000000000001,0.2016,0.7272991132000001,0.9312,0.2716,0.97,-1.63,-0.07,1.6315023751000002
2020-12-30 09:30:00,2.44416,0.7128800000000001,2.5460000000000003,0.9561600000000001,0.27888,0.996,1.488,0.434,1.55,-0.71384,0.20888,0.7437730837000001,0.9561600000000001,0.27888,0.996,-1.67,-0.07,1.671466422
2020-12-30 10:00:00,2.51952,0.7348600000000001,2.6245000000000003,0.9739200000000001,0.28406000000000003,1.0145,1.5455999999999999,0.45080000000000003,1.6099999999999999,-0.7660800000000001,0.21406000000000003,0.7954245722000001,0.9739200000000001,0.28406000000000003,1.0145,-1.74,-0.07,1.7414074767
2020-12-30 10:30:00,2.5766400000000003,0.7515200000000001,2.684,0.9830400000000001,0.28672000000000003,1.024,1.5936,0.46480000000000005,1.6600000000000001,-0.81696,0.19672,0.8403108948,0.9830400000000001,0.28672000000000003,1.024,-1.8,-0.09,1.8022485955
2020-12-30 11:00:00,2.568,0.749,2.675,1.1856,0.3458,1.235,1.3824,0.4032,1.44,-0.40440000000000004,0.24580000000000002,0.4732409534,1.1856,0.3458,1.235,-1.5899999999999999,-0.1,1.5931415505
2020-12-30 11:30:00,2.56464,0.74802,2.6715,1.2110400000000001,0.35322000000000003,1.2615,1.3536000000000001,0.39480000000000004,1.4100000000000001,-0.33896000000000004,0.26322,0.42916040120000004,1.2110400000000001,0.35322000000000003,1.2615,-1.55,-0.09,1.5526107046000002
2020-12-30 12:00:00,2.58624,0.7543200000000001,2.694,1.36704,0.39872,1.424,1.2192,0.3556,1.27,-0.05296000000000001,0.27872,0.283706891,1.36704,0.39872,1.424,-1.42,-0.12,1.4250614021999999
2020-12-30 12:30:00,2.6256,0.7658,2.735,1.2528000000000001,0.3654,1.305,1.3728,0.40040000000000003,1.43,-0.31720000000000004,0.2454,0.4010448853,1.2528000000000001,0.3654,1.305,-1.57,-0.12,1.5745793089
2020-12-30 13:00:00,2.59152,0.7558600000000001,2.6995,1.20912,0.35266000000000003,1.2595,1.3824,0.4032,1.44,-0.38088000000000005,0.26266,0.46266602430000003,1.20912,0.35266000000000003,1.2595,-1.5899999999999999,-0.09,1.5925451328
2020-12-30 13:30:00,2.68608,0.78344,2.798,1.19808,0.34944000000000003,1.248,1.488,0.434,1.55,-0.48192,0.24944000000000002,0.5426483207,1.19808,0.34944000000000003,1.248,-1.6800000000000002,-0.1,1.6829735589
2020-12-30 14:00:00,2.628,0.7665000000000001,2.7375,1.2168,0.3549,1.2675,1.4112,0.4116,1.47,-0.4232,0.2449,0.488952196,1.2168,0.3549,1.2675,-1.6400000000000001,-0.11,1.6436848846
2020-12-30 14:30:00,2.60448,0.7596400000000001,2.713,1.1932800000000001,0.34804,1.2429999999999999,1.4112,0.4116,1.47,-0.44672000000000006,0.24804,0.5109624252,1.1932800000000001,0.34804,1.2429999999999999,-1.6400000000000001,-0.1,1.6430459519
2020-12-30 15:00:00,2.5824,0.7532,2.69,1.1712,0.3416,1.22,1.4112,0.4116,1.47,-0.4388,0.2416,0.5009151625,1.1712,0.3416,1.22,-1.6099999999999999,-0.1,1.6131026006
2020-12-30 15:30:00,2.60016,0.75838,2.7085,1.12176,0.32718,1.1685,1.4784000000000002,0.4312,1.54,-0.53824,0.23718000000000003,0.588180797,1.12176,0.32718,1.1685,-1.6600000000000001,-0.09,1.6624379688
2020-12-30 16:00:00,2.6956800000000003,0.78624,2.808,1.02528,0.29904000000000003,1.068,1.6703999999999999,0.4872,1.74,-0.8247200000000001,0.22904000000000002,0.8559336423,1.02528,0.29904000000000003,1.068,-1.85,-0.07,1.8513238507
2020-12-30 16:30:00,2.86608,0.83594,2.9855,0.9940800000000001,0.28994000000000003,1.0355,1.8719999999999999,0.546,1.9500000000000002,-1.07592,0.35994000000000004,1.1345310265,0.9940800000000001,0.28994000000000003,1.0355,-2.07,0.07,2.0711832367
2020-12-30 17:00:00,3.11376,0.9081800000000001,3.2435,0.99216,0.28938,1.0335,2.1216,0.6188,2.21,-1.33784,0.33938,1.3802154361,0.99216,0.28938,1.0335,-2.33,0.05,2.3305364189
2020-12-30 17:30:00,3.1992,0.9331,3.3325,0.9912000000000001,0.2891,1.0325,2.208,0.644,2.3,-1.4388,0.36910000000000004,1.4853889221,0.9912000000000001,0.2891,1.0325,-2.43,0.08,2.4313165158
2020-12-30 18:00:00,3.20064,0.9335200000000001,3.334,0.9926400000000001,0.28952,1.034,2.208,0.644,2.3,-1.44736,0.37952,1.4962908808,0.9926400000000001,0.28952,1.034,-2.44,0.09,2.4416592719
2020-12-30 18:30:00,3.18624,0.92932,3.319,0.9974400000000001,0.29092,1.039,2.1888,0.6384000000000001,2.2800000000000002,-1.43256,0.38092000000000004,1.4823387602,0.9974400000000001,0.29092,1.039,-2.43,0.09,2.4316660955
2020-12-30 19:00:00,3.11376,0.9081800000000001,3.2435,0.99216,0.28938,1.0335,2.1216,0.6188,2.21,-1.3478400000000001,0.38938000000000006,1.4029573942,0.99216,0.28938,1.0335,-2.34,0.1,2.3421357774000002
2020-12-30 19:30:00,2.95104,0.86072,3.074,0.9926400000000001,0.28952,1.034,1.9584000000000001,0.5712,2.04,-1.20736,0.36952,1.2626413584,0.9926400000000001,0.28952,1.034,-2.2,0.08,2.2014540649
2020-12-30 20:00:00,2.8152,0.8211,2.9325,0.9912000000000001,0.2891,1.0325,1.824,0.532,1.9,-1.0588,0.36910000000000004,1.1212904396,0.9912000000000001,0.2891,1.0325,-2.05,0.08,2.0515603818
2020-12-30 20:30:00,2.80176,0.81718,2.9185,0.9873600000000001,0.28798,1.0285,1.8144,0.5292,1.8900000000000001,-1.05264,0.38798000000000005,1.1218642743,0.9873600000000001,0.28798,1.0285,-2.04,0.1,2.0424495098
2020-12-30 21:00:00,2.68992,0.78456,2.802,0.9619200000000001,0.28056000000000003,1.002,1.728,0.504,1.8,-0.9780800000000001,0.39056,1.0531750092,0.9619200000000001,0.28056000000000003,1.002,-1.94,0.11,1.9431160541999999
2020-12-30 21:30:00,2.52816,0.73738,2.6335,0.95376,0.27818000000000004,0.9935,1.5744,0.4592,1.6400000000000001,-0.8062400000000001,0.39818000000000003,0.8992053436,0.95376,0.27818000000000004,0.9935,-1.76,0.12,1.7640861657
2020-12-30 22:00:00,2.3808,0.6944,2.48,0.9504,0.2772,0.99,1.4304000000000001,0.4172,1.49,-0.6396000000000001,0.3972,0.7528983995,0.9504,0.2772,0.99,-1.5899999999999999,0.12,1.5945218719
2020-12-30 22:30:00,2.14368,0.62524,2.233,0.9532800000000001,0.27804,0.993,1.1904,0.3472,1.24,-0.38672,0.37804000000000004,0.5408018121,0.9532800000000001,0.27804,0.993,-1.34,0.1,1.3437261625999999
2020-12-30 23:00:00,2.03376,0.59318,2.1185,0.9393600000000001,0.27398,0.9785,1.0944,0.31920000000000004,1.1400000000000001,-0.26064000000000004,0.39398000000000005,0.47239120440000004,0.9393600000000001,0.27398,0.9785,-1.2,0.12,1.2059850745
2020-12-30 23:30:00,1.8700800000000002,0.54544,1.948,0.93888,0.27384000000000003,0.978,0.9312,0.2716,0.97,-0.07112,0.46384000000000003,0.4692606951,0.93888,0.27384000000000003,0.978,-1.01,0.19,1.0277159141
2020-12-31 00:00:00,1.77648,0.51814,1.8505,0.9124800000000001,0.26614000000000004,0.9505,0.864,0.252,0.9,0.00248,0.46614000000000005,0.4661465971,0.9124800000000001,0.26614000000000004,0.9505,-0.91,0.2,0.9317188417000001
2020-12-31 00:30:00,1.82976,0.53368,1.9060000000000001,0.9081600000000001,0.26488,0.9460000000000001,0.9216000000000001,0.26880000000000004,0.96,-0.051840000000000004,0.47488,0.4777011618,0.9081600000000001,0.26488,0.9460000000000001,-0.96,0.21,0.9827003612
2020-12-31 01:00:00,1.97472,0.57596,2.057,0.9187200000000001,0.26796000000000003,0.9570000000000001,1.056,0.308,1.1,-0.21128000000000002,0.42796000000000006,0.47727245890000003,0.9187200000000001,0.26796000000000003,0.9570000000000001,-1.13,0.16,1.1412712211
2020-12-31 01:30:00,2.0064,0.5852,2.09,0.9024000000000001,0.2632,0.9400000000000001,1.104,0.322,1.15,-0.2876,0.4032,0.49526154710000003,0.9024000000000001,0.2632,0.9400000000000001,-1.19,0.14,1.1982069938
2020-12-31 02:00:00,1.94496,0.56728,2.026,0.89856,0.26208000000000004,0.936,1.0464,0.3052,1.09,-0.25144,0.38208000000000003,0.45739173580000003,0.89856,0.26208000000000004,0.936,-1.15,0.12,1.1562439189
2020-12-31 02:30:00,1.9032,0.5551,1.9825,0.8952,0.2611,0.9325,1.008,0.294,1.05,-0.21480000000000002,0.3911,0.4462042694,0.8952,0.2611,0.9325,-1.11,0.13,1.1175866857
2020-12-31 03:00:00,1.8648,0.5439,1.9425,0.8952,0.2611,0.9325,0.9696,0.2828,1.01,-0.1748,0.3811,0.41927586380000004,0.8952,0.2611,0.9325,-1.07,0.12,1.0767079455
2020-12-31 03:30:00,1.8168000000000002,0.5299,1.8925,0.8952,0.2611,0.9325,0.9216000000000001,0.26880000000000004,0.96,-0.1348,0.37110000000000004,0.394824328,0.8952,0.2611,0.9325,-1.03,0.11,1.035857133
2020-12-31 04:00:00,1.7784,0.5187,1.8525,0.9048,0.2639,0.9425,0.8736,0.2548,0.91,-0.0752,0.3739,0.38138727040000003,0.9048,0.2639,0.9425,-0.98,0.11,0.9861541462000001
2020-12-31 04:30:00,1.7755200000000002,0.51786,1.8495,0.9115200000000001,0.26586000000000004,0.9495,0.864,0.252,0.9,-0.03848,0.38586000000000004,0.3877739677,0.9115200000000001,0.26586000000000004,0.9495,-0.9500000000000001,0.12,0.9575489544
2020-12-31 05:00:00,1.7990400000000002,0.5247200000000001,1.874,0.90624,0.26432,0.9440000000000001,0.8928,0.2604,0.93,-0.05376,0.39432000000000006,0.3979678379,0.90624,0.26432,0.9440000000000001,-0.96,0.13,0.9687620967
2020-12-31 05:30:00,1.8432,0.5376000000000001,1.92,0.9024000000000001,0.2632,0.9400000000000001,0.9408000000000001,0.27440000000000003,0.98,-0.0976,0.3932,0.4051320772,0.9024000000000001,0.2632,0.9400000000000001,-1.0,0.13,1.0084145973
2020-12-31 06:00:00,1.83168,0.53424,1.908,0.9004800000000001,0.26264000000000004,0.9380000000000001,0.9312,0.2716,0.97,-0.06952000000000001,0.40264000000000005,0.4085976016,0.9004800000000001,0.26264000000000004,0.9380000000000001,-0.97,0.14,0.9800510191
2020-12-31 06:30:00,1.9646400000000002,0.5730200000000001,2.0465,0.8990400000000001,0.26222,0.9365,1.0656,0.3108,1.11,-0.26096,0.41222000000000003,0.4878785197,0.8990400000000001,0.26222,0.9365,-1.16,0.15,1.1696580697
2020-12-31 07:00:00,2.0832,0.6076,2.17,0.8928,0.2604,0.93,1.1904,0.3472,1.24,-0.4072,0.40040000000000003,0.5710796792,0.8928,0.2604,0.93,-1.3,0.14,1.3075167303
2020-12-31 07:30:00,2.15184,0.6276200000000001,2.2415,0.89424,0.26082,0.9315,1.2576,0.3668,1.31,-0.49576000000000003,0.38082000000000005,0.625141464,0.89424,0.26082,0.9315,-1.3900000000000001,0.12,1.3951702405
2020-12-31 08:00:00,2.19792,0.6410600000000001,2.2895,0.8827200000000001,0.25746,0.9195000000000001,1.3152,0.3836,1.37,-0.58728,0.33746000000000004,0.6773308276000001,0.8827200000000001,0.25746,0.9195000000000001,-1.47,0.08,1.4721752613
2020-12-31 08:30:00,2.27856,0.6645800000000001,2.3735,0.8865600000000001,0.25858000000000003,0.9235000000000001,1.392,0.406,1.45,-0.67344,0.32858000000000004,0.7493238619,0.8865600000000001,0.25858000000000003,0.9235000000000001,-1.56,0.07,1.5615697230999999
2020-12-31 09:00:00,2.38416,0.6953800000000001,2.4835000000000003,0.9057600000000001,0.26418,0.9435,1.4784000000000002,0.4312,1.54,-0.76424,0.32418,0.8301538713000001,0.9057600000000001,0.26418,0.9435,-1.67,0.06,1.6710774967000002
2020-12-31 09:30:00,2.50464,0.7305200000000001,2.609,0.9590400000000001,0.27972,0.999,1.5455999999999999,0.45080000000000003,1.6099999999999999,-0.81096,0.18972000000000003,0.8328564102,0.9590400000000001,0.27972,0.999,-1.77,-0.09,1.7722866585000001
2020-12-31 10:00:00,2.55216,0.74438,2.6585,1.01616,0.29638000000000003,1.0585,1.536,0.448,1.6,-0.72384,0.21638000000000002,0.7554896756,1.01616,0.29638000000000003,1.0585,-1.74,-0.08,1.7418381096000002
2020-12-31 10:30:00,2.61312,0.7621600000000001,2.722,1.08672,0.31696,1.1320000000000001,1.5264,0.44520000000000004,1.5899999999999999,-0.6532800000000001,0.22696000000000002,0.6915819547000001,1.08672,0.31696,1.1320000000000001,-1.74,-0.09,1.7423260315
2020-12-31 11:00:00,2.72592,0.7950600000000001,2.8395,1.14192,0.33306,1.1895,1.584,0.462,1.65,-0.66808,0.23306000000000002,0.707564732,1.14192,0.33306,1.1895,-1.81,-0.1,1.8127603261
2020-12-31 11:30:00,2.69136,0.78498,2.8035,1.31856,0.38458000000000003,1.3735,1.3728,0.40040000000000003,1.43,-0.27144,0.28458,0.3932752853,1.31856,0.38458000000000003,1.3735,-1.5899999999999999,-0.1,1.5931415505
2020-12-31 12:00:00,2.65968,0.7757400000000001,2.7705,1.46928,0.42854000000000003,1.5305,1.1904,0.3472,1.24,0.08928000000000001,0.32854000000000005,0.3404547694,1.46928,0.42854000000000003,1.5305,-1.38,-0.1,1.3836184445
2020-12-31 12:30:00,2.67648,0.7806400000000001,2.7880000000000003,1.63008,0.47544000000000003,1.698,1.0464,0.3052,1.09,0.41008000000000006,0.36544000000000004,0.5492831692,1.63008,0.47544000000000003,1.698,-1.22,-0.11,1.2249489785
2020-12-31 13:00:00,2.616,0.763,2.725,1.9152,0.5586,1.995,0.7008,0.2044,0.73,1.0452,0.4186,1.125908078,1.9152,0.5586,1.995,-0.87,-0.14,0.8811923740000001
2020-12-31 13:30:00,2.62896,0.76678,2.7385,1.7457600000000002,0.5091800000000001,1.8185,0.8832000000000001,0.2576,0.92,0.6257600000000001,0.36918,0.7265462477,1.7457600000000002,0.5091800000000001,1.8185,-1.12,-0.14,1.1287160848
2020-12-31 14:00:00,2.58624,0.7543200000000001,2.694,1.60704,0.46872,1.674,0.9792000000000001,0.2856,1.02,0.34704,0.31872,0.471189134,1.60704,0.46872,1.674,-1.26,-0.15,1.268897159
2020-12-31 14:30:00,2.56944,0.7494200000000001,2.6765,1.34064,0.39102000000000003,1.3965,1.2288000000000001,0.3584,1.28,-0.13936,0.30102,0.3317141088,1.34064,0.39102000000000003,1.3965,-1.48,-0.09,1.4827339613000001
2020-12-31 15:00:00,2.5104,0.7322000000000001,2.615,1.32,0.385,1.375,1.1904,0.3472,1.24,-0.12,0.295,0.3184729188,1.32,0.385,1.375,-1.44,-0.09,1.4428097588
2020-12-31 15:30:00,2.5891200000000003,0.75516,2.697,1.13952,0.33236000000000004,1.187,1.4496,0.4228,1.51,-0.5304800000000001,0.25236000000000003,0.5874475296,1.13952,0.33236000000000004,1.187,-1.67,-0.08,1.6719150696
2020-12-31 16:00:00,2.68896,0.7842800000000001,2.801,1.00896,0.29428000000000004,1.051,1.6800000000000002,0.49,1.75,-0.89104,0.22428,0.9188328466000001,1.00896,0.29428000000000004,1.051,-1.9,-0.07,1.9012890364000001
2020-12-31 16:30:00,2.91648,0.8506400000000001,3.038,0.97728,0.28504,1.018,1.9392,0.5656,2.02,-1.21272,0.35504,1.2636230451000001,0.97728,0.28504,1.018,-2.19,0.07,2.1911184359
2020-12-31 17:00:00,3.12144,0.9104200000000001,3.2515,0.9518400000000001,0.27762000000000003,0.9915,2.1696,0.6328,2.26,-1.47816,0.31762,1.5118992857,0.9518400000000001,0.27762000000000003,0.9915,-2.43,0.04,2.4303291958
2020-12-31 17:30:00,3.2284800000000002,0.94164,3.363,0.91488,0.26684,0.9530000000000001,2.3136,0.6748000000000001,2.41,-1.64512,0.35684000000000005,1.6833759533000001,0.91488,0.26684,0.9530000000000001,-2.56,0.09,2.5615815427
2020-12-31 18:00:00,3.3,0.9625,3.4375,0.9096000000000001,0.26530000000000004,0.9475,2.3904,0.6972,2.49,-1.7504,0.3653,1.7881119232,0.9096000000000001,0.26530000000000004,0.9475,-2.66,0.1,2.6618790356
2020-12-31 18:30:00,3.228,0.9415,3.3625,0.8952,0.2611,0.9325,2.3328,0.6804,2.43,-1.6948,0.36110000000000003,1.7328416691,0.8952,0.2611,0.9325,-2.59,0.1,2.591929783
2020-12-31 19:00:00,3.12336,0.9109800000000001,3.2535,0.8865600000000001,0.25858000000000003,0.9235000000000001,2.2368,0.6524,2.33,-1.58344,0.33858000000000005,1.6192339701,0.8865600000000001,0.25858000000000003,0.9235000000000001,-2.47,0.08,2.471295207
2020-12-31 19:30:00,3.02208,0.8814400000000001,3.148,0.8812800000000001,0.25704000000000005,0.918,2.1408,0.6244000000000001,2.23,-1.48872,0.33704,1.5263954926999999,0.8812800000000001,0.25704000000000005,0.918,-2.37,0.08,2.3713498266
2020-12-31 20:00:00,2.92848,0.8541400000000001,3.0505,0.86448,0.25214000000000003,0.9005000000000001,2.064,0.602,2.15,-1.39552,0.33214000000000005,1.4345009759,0.86448,0.25214000000000003,0.9005000000000001,-2.26,0.08,2.2614154859
2020-12-31 20:30:00,2.8224,0.8232,2.94,0.8448,0.2464,0.88,1.9776,0.5768,2.06,-1.3252,0.3264,1.3648047479,0.8448,0.2464,0.88,-2.17,0.08,2.1714741537
2020-12-31 21:00:00,2.73888,0.7988400000000001,2.8529999999999998,0.83808,0.24444000000000002,0.873,1.9008,0.5544,1.98,-1.2519200000000001,0.33444,1.2958216698,0.83808,0.24444000000000002,0.873,-2.09,0.09,2.0919369015
2020-12-31 21:30:00,2.5776,0.7518,2.685,0.84,0.245,0.875,1.7376,0.5068,1.81,-1.09,0.335,1.1403179381,0.84,0.245,0.875,-1.9300000000000002,0.09,1.9320973060000002
2020-12-31 22:00:00,2.4345600000000003,0.71008,2.536,0.84096,0.24528000000000003,0.876,1.5936,0.46480000000000005,1.6600000000000001,-0.9590400000000001,0.29528000000000004,1.0034679865,0.84096,0.24528000000000003,0.876,-1.8,0.05,1.8006943105
2020-12-31 22:30:00,2.2622400000000003,0.6598200000000001,2.3565,0.8414400000000001,0.24542000000000003,0.8765000000000001,1.4208,0.41440000000000005,1.48,-0.7385600000000001,0.37542000000000003,0.8284992758,0.8414400000000001,0.24542000000000003,0.8765000000000001,-1.58,0.13,1.5853390804
2020-12-31 23:00:00,2.13648,0.62314,2.2255,0.8404800000000001,0.24514000000000002,0.8755000000000001,1.296,0.378,1.35,-0.58952,0.40514000000000006,0.7153126939000001,0.8404800000000001,0.24514000000000002,0.8755000000000001,-1.43,0.16,1.4389232084999999
2020-12-31 23:30:00,2.052,0.5985,2.1375,0.8424,0.2457,0.8775000000000001,1.2096,0.3528,1.26,-0.42760000000000004,0.4857,0.6471060578000001,0.8424,0.2457,0.8775000000000001,-1.27,0.24,1.2924782397
2021-01-01 00:00:00,2.0256,0.5908,2.11,0.8352,0.2436,0.87,1.1904,0.3472,1.24,-0.4348,0.4736,0.6429214571,0.8352,0.2436,0.87,-1.27,0.23,1.2906587465000001
2021-01-01 00:30:00,2.05392,0.59906,2.1395,0.83472,0.24346,0.8695,1.2192,0.3556,1.27,-0.45528,0.48346000000000006,0.6640884354000001,0.83472,0.24346,0.8695,-1.29,0.24,1.3121356637
2021-01-01 01:00:00,2.10336,0.61348,2.191,0.83616,0.24388,0.871,1.2671999999999999,0.36960000000000004,1.32,-0.54384,0.44388000000000005,0.7019910256,0.83616,0.24388,0.871,-1.38,0.2,1.3944174410999999
2021-01-01 01:30:00,2.14032,0.62426,2.2295,0.83472,0.24346,0.8695,1.3056,0.3808,1.3599999999999999,-0.58528,0.39346000000000003,0.7052399946,0.83472,0.24346,0.8695,-1.42,0.15,1.4279005568
2021-01-01 02:00:00,2.08896,0.60928,2.176,0.8313600000000001,0.24248000000000003,0.866,1.2576,0.3668,1.31,-0.54864,0.34248,0.6467599245,0.8313600000000001,0.24248000000000003,0.866,-1.38,0.1,1.3836184445
2021-01-01 02:30:00,1.99056,0.5805800000000001,2.0735,0.82896,0.24178000000000002,0.8635,1.1616,0.3388,1.21,-0.46104000000000006,0.34178000000000003,0.5739089213,0.82896,0.24178000000000002,0.8635,-1.29,0.1,1.2938701635
2021-01-01 03:00:00,1.9531200000000002,0.56966,2.0345,0.8299200000000001,0.24206000000000003,0.8645,1.1232,0.3276,1.17,-0.42008,0.33206,0.5354727351,0.8299200000000001,0.24206000000000003,0.8645,-1.25,0.09,1.2532358118
2021-01-01 03:30:00,1.908,0.5565,1.9875,0.8328,0.2429,0.8675,1.0752,0.3136,1.12,-0.37720000000000004,0.3229,0.4965322245,0.8328,0.2429,0.8675,-1.21,0.08,1.2126417443
2021-01-01 04:00:00,1.85904,0.54222,1.9365,0.83184,0.24262000000000003,0.8665,1.0272000000000001,0.29960000000000003,1.07,-0.30816000000000004,0.35262000000000004,0.4682984625,0.83184,0.24262000000000003,0.8665,-1.1400000000000001,0.11,1.1452947219
2021-01-01 04:30:00,1.776,0.518,1.85,0.8448,0.2464,0.88,0.9312,0.2716,0.97,-0.1952,0.3764,0.42400471700000003,0.8448,0.2464,0.88,-1.04,0.13,1.0480935073
2021-01-01 05:00:00,1.7870400000000002,0.52122,1.8615,0.8462400000000001,0.24682,0.8815000000000001,0.9408000000000001,0.27440000000000003,0.98,-0.19376000000000002,0.36682000000000003,0.4148491895,0.8462400000000001,0.24682,0.8815000000000001,-1.04,0.12,1.0469001863
2021-01-01 05:30:00,1.8187200000000001,0.53046,1.8945,0.8491200000000001,0.24766000000000002,0.8845000000000001,0.9696,0.2828,1.01,-0.19088000000000002,0.33766,0.3878781381,0.8491200000000001,0.24766000000000002,0.8845000000000001,-1.04,0.09,1.0438869671
2021-01-01 06:00:00,1.8278400000000001,0.53312,1.904,0.8678400000000001,0.25312,0.904,0.96,0.28,1.0,-0.14216,0.33312,0.3621855878,0.8678400000000001,0.25312,0.904,-1.01,0.08,1.0131633629
2021-01-01 06:30:00,1.87296,0.5462800000000001,1.951,0.8745600000000001,0.25508000000000003,0.911,0.9984000000000001,0.2912,1.04,-0.19544,0.34508000000000005,0.3965816435,0.8745600000000001,0.25508000000000003,0.911,-1.07,0.09,1.0737783756
2021-01-01 07:00:00,1.93776,0.56518,2.0185,0.87216,0.25438,0.9085000000000001,1.0656,0.3108,1.11,-0.27784000000000003,0.34438,0.44248463250000003,0.87216,0.25438,0.9085000000000001,-1.15,0.09,1.1535163631
2021-01-01 07:30:00,1.96032,0.57176,2.042,0.86592,0.25256,0.902,1.0944,0.31920000000000004,1.1400000000000001,-0.31408,0.35256000000000004,0.4721703083,0.86592,0.25256,0.902,-1.18,0.1,1.1842297074
2021-01-01 08:00:00,1.92576,0.5616800000000001,2.006,0.8697600000000001,0.25368,0.906,1.056,0.308,1.1,-0.28024000000000004,0.34368000000000004,0.443452816,0.8697600000000001,0.25368,0.906,-1.15,0.09,1.1535163631
2021-01-01 08:30:00,2.00016,0.58338,2.0835,0.8769600000000001,0.25578,0.9135000000000001,1.1232,0.3276,1.17,-0.35304,0.38578,0.5229373289,0.8769600000000001,0.25578,0.9135000000000001,-1.23,0.13,1.2368508398
2021-01-01 09:00:00,2.08656,0.60858,2.1735,0.8865600000000001,0.25858000000000003,0.9235000000000001,1.2,0.35000000000000003,1.25,-0.42344000000000004,0.42858,0.6024800827,0.8865600000000001,0.25858000000000003,0.9235000000000001,-1.31,0.17,1.3209844814
2021-01-01 09:30:00,2.18016,0.63588,2.271,0.8937600000000001,0.26068,0.931,1.2864,0.37520000000000003,1.34,-0.53624,0.41068000000000005,0.6754342307,0.8937600000000001,0.26068,0.931,-1.43,0.15,1.4378456106
2021-01-01 10:00:00,2.304,0.672,2.4,0.9216000000000001,0.26880000000000004,0.96,1.3824,0.4032,1.44,-0.6384000000000001,0.3788,0.7423233797000001,0.9216000000000001,0.26880000000000004,0.96,-1.56,0.11,1.5638733964
2021-01-01 10:30:00,2.37216,0.69188,2.471,1.10496,0.32228,1.151,1.2671999999999999,0.36960000000000004,1.32,-0.33504,0.42228000000000004,0.5390474933,1.10496,0.32228,1.151,-1.44,0.1,1.4434680461
2021-01-01 11:00:00,2.39904,0.69972,2.499,1.17024,0.34132,1.219,1.2288000000000001,0.3584,1.28,-0.23976000000000003,0.48132,0.5377302298000001,1.17024,0.34132,1.219,-1.4100000000000001,0.14,1.4169333082
2021-01-01 11:30:00,2.41872,0.7054600000000001,2.5195,1.18032,0.34426,1.2295,1.2384,0.3612,1.29,-0.29968,0.46426000000000006,0.5525807181,1.18032,0.34426,1.2295,-1.48,0.12,1.4848568955
