Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-01-01 12:00:00,2.5828800000000003,0.75334,2.6905,1.14288,0.33334,1.1905000000000001,1.44,0.42,1.5,-0.51712,0.44334,0.6811486255,1.14288,0.33334,1.1905000000000001,-1.6600000000000001,0.11,1.6636405862
2021-01-01 12:30:00,2.64192,0.77056,2.752,1.18272,0.34496000000000004,1.232,1.4592,0.42560000000000003,1.52,-0.49728000000000006,0.37496,0.6228020552,1.18272,0.34496000000000004,1.232,-1.6800000000000002,0.03,1.6802678358
2021-01-01 13:00:00,2.79984,0.81662,2.9165,1.10064,0.32102,1.1465,1.6992,0.49560000000000004,1.77,-0.8193600000000001,-0.11898000000000002,0.8279535313,1.10064,0.32102,1.1465,-1.92,-0.44,1.9697715604
2021-01-01 13:30:00,2.7504,0.8022,2.865,1.0992,0.3206,1.145,1.6512,0.48160000000000003,1.72,-0.8208000000000001,0.3906,0.909,1.0992,0.3206,1.145,-1.92,0.07,1.9212756179000001
2021-01-01 14:00:00,2.7768,0.8099000000000001,2.8925,1.0776,0.3143,1.1225,1.6992,0.49560000000000004,1.77,-0.8824000000000001,0.38430000000000003,0.9624532456,1.0776,0.3143,1.1225,-1.96,0.07,1.9612496017
2021-01-01 14:30:00,2.80368,0.81774,2.9205,1.06608,0.31094000000000005,1.1105,1.7376,0.5068,1.81,-0.9239200000000001,0.38094000000000006,0.9993715275,1.06608,0.31094000000000005,1.1105,-1.99,0.07,1.9912307752
2021-01-01 15:00:00,2.81232,0.8202600000000001,2.9295,1.05552,0.30786,1.0995,1.7568000000000001,0.5124000000000001,1.83,-0.9444800000000001,0.39786000000000005,1.0248585512,1.05552,0.30786,1.0995,-2.0,0.09,2.0020239759
2021-01-01 15:30:00,2.80272,0.8174600000000001,2.9195,1.00752,0.29386,1.0495,1.7952,0.5236000000000001,1.87,-1.01248,0.38386000000000003,1.0828038834,1.00752,0.29386,1.0495,-2.02,0.09,2.0220039565
2021-01-01 16:00:00,2.844,0.8295,2.9625,0.9624,0.2807,1.0025,1.8816000000000002,0.5488000000000001,1.96,-1.1376,0.37070000000000003,1.1964749266,0.9624,0.2807,1.0025,-2.1,0.09,2.1019276867
2021-01-01 16:30:00,3.0216,0.8813000000000001,3.1475,0.9384,0.2737,0.9775,2.0832,0.6076,2.17,-1.3416000000000001,0.38370000000000004,1.3953910742,0.9384,0.2737,0.9775,-2.2800000000000002,0.11,2.2826519665
2021-01-01 17:00:00,3.16032,0.92176,3.292,0.9331200000000001,0.27216,0.972,2.2272,0.6496000000000001,2.32,-1.49688,0.39216,1.5473975572,0.9331200000000001,0.27216,0.972,-2.43,0.12,2.4329611588
2021-01-01 17:30:00,3.17664,0.9265200000000001,3.309,0.9302400000000001,0.27132,0.969,2.2464,0.6552,2.34,-1.56976,0.38132000000000005,1.615410598,0.9302400000000001,0.27132,0.969,-2.5,0.11,2.5024188299
2021-01-01 18:00:00,3.02592,0.8825600000000001,3.152,0.9619200000000001,0.28056000000000003,1.002,2.064,0.602,2.15,-1.34808,0.38056,1.4007660761,0.9619200000000001,0.28056000000000003,1.002,-2.31,0.1,2.312163489
2021-01-01 18:30:00,2.94192,0.85806,3.0645,0.9547200000000001,0.27846000000000004,0.9945,1.9872,0.5796,2.07,-1.26528,0.36846,1.3178377176,0.9547200000000001,0.27846000000000004,0.9945,-2.22,0.09,2.2218235754
2021-01-01 19:00:00,2.8200000000000003,0.8225,2.9375,0.9480000000000001,0.2765,0.9875,1.8719999999999999,0.546,1.9500000000000002,-1.142,0.3665,1.199369105,0.9480000000000001,0.2765,0.9875,-2.09,0.09,2.0919369015
2021-01-01 19:30:00,2.68848,0.7841400000000001,2.8005,0.9412800000000001,0.27454,0.9805,1.7472,0.5096,1.82,-1.00872,0.24454,1.0379382689,0.9412800000000001,0.27454,0.9805,-1.9500000000000002,-0.03,1.9502307556
2021-01-01 20:00:00,2.62608,0.7659400000000001,2.7355,0.9364800000000001,0.27314000000000005,0.9755,1.6896,0.4928,1.76,-0.8935200000000001,0.40314000000000005,0.9802549923,0.9364800000000001,0.27314000000000005,0.9755,-1.83,0.13,1.8346116755000001
2021-01-01 20:30:00,2.56704,0.74872,2.674,0.9350400000000001,0.27272,0.974,1.6320000000000001,0.47600000000000003,1.7000000000000002,-0.84496,0.41272000000000003,0.9403697145000001,0.9350400000000001,0.27272,0.974,-1.78,0.14,1.7854971297
2021-01-01 21:00:00,2.46,0.7175,2.5625,0.9432,0.2751,0.9825,1.5168,0.4424,1.58,-0.7268,0.42510000000000003,0.8419906472,0.9432,0.2751,0.9825,-1.67,0.15,1.6767229944
2021-01-01 21:30:00,2.3496,0.6853,2.4475,0.9768,0.2849,1.0175,1.3728,0.40040000000000003,1.43,-0.5232,0.4349,0.6803500937,0.9768,0.2849,1.0175,-1.5,0.15,1.5074813432
2021-01-01 22:00:00,2.23056,0.65058,2.3235,0.9825600000000001,0.28658,1.0235,1.248,0.364,1.3,-0.37744000000000005,0.45658000000000004,0.5923902852,0.9825600000000001,0.28658,1.0235,-1.3599999999999999,0.17,1.3705838172
2021-01-01 22:30:00,2.08992,0.6095600000000001,2.177,0.96672,0.28196000000000004,1.007,1.1232,0.3276,1.17,-0.24328000000000002,0.44196,0.5044936075,0.96672,0.28196000000000004,1.007,-1.21,0.16,1.2205326706
2021-01-01 23:00:00,1.93632,0.56476,2.017,0.9571200000000001,0.27916,0.997,0.9792000000000001,0.2856,1.02,-0.08288000000000001,0.44916000000000006,0.45674259710000004,0.9571200000000001,0.27916,0.997,-1.04,0.17,1.0538026381
2021-01-01 23:30:00,1.77648,0.51814,1.8505,0.9412800000000001,0.27454,0.9805,0.8352,0.2436,0.87,0.051280000000000006,0.50454,0.5071392807,0.9412800000000001,0.27454,0.9805,-0.89,0.23,0.9192388155000001
2021-01-02 00:00:00,1.728,0.504,1.8,0.9312,0.2716,0.97,0.7968000000000001,0.23240000000000002,0.8300000000000001,0.08120000000000001,0.4116,0.4195330738,0.9312,0.2716,0.97,-0.85,0.14,0.8614522622
2021-01-02 00:30:00,1.7577600000000002,0.51268,1.831,0.9129600000000001,0.26628,0.9510000000000001,0.8448,0.2464,0.88,0.012960000000000001,0.41628000000000004,0.41648169230000004,0.9129600000000001,0.26628,0.9510000000000001,-0.9,0.15,0.9124143795
2021-01-02 01:00:00,1.93056,0.56308,2.011,0.90336,0.26348000000000005,0.9410000000000001,1.0272000000000001,0.29960000000000003,1.07,-0.20664000000000002,0.43348000000000003,0.48021349420000004,0.90336,0.26348000000000005,0.9410000000000001,-1.11,0.17,1.1229425631
2021-01-02 01:30:00,1.99248,0.5811400000000001,2.0755,0.90768,0.26474000000000003,0.9455,1.0848,0.3164,1.13,-0.28232,0.41474000000000005,0.5017109227000001,0.90768,0.26474000000000003,0.9455,-1.19,0.15,1.1994165248
2021-01-02 02:00:00,1.94208,0.56644,2.023,0.9052800000000001,0.26404,0.9430000000000001,1.0368,0.3024,1.08,-0.24472000000000002,0.40404,0.4723729459,0.9052800000000001,0.26404,0.9430000000000001,-1.15,0.14,1.158490397
2021-01-02 02:30:00,1.8931200000000001,0.5521600000000001,1.972,0.9043200000000001,0.26376,0.9420000000000001,0.9888,0.2884,1.03,-0.20568000000000003,0.40376,0.45312956200000004,0.9043200000000001,0.26376,0.9420000000000001,-1.11,0.14,1.1187939935
2021-01-02 03:00:00,1.8768,0.5474,1.955,0.888,0.259,0.925,0.9888,0.2884,1.03,-0.222,0.389,0.4478894953,0.888,0.259,0.925,-1.11,0.13,1.1175866857
2021-01-02 03:30:00,1.8168000000000002,0.5299,1.8925,0.8664000000000001,0.25270000000000004,0.9025000000000001,0.9504,0.2772,0.99,-0.1836,0.3927,0.4335,0.8664000000000001,0.25270000000000004,0.9025000000000001,-1.05,0.14,1.0592922165
2021-01-02 04:00:00,1.7980800000000001,0.52444,1.873,0.85728,0.25004000000000004,0.893,0.9408000000000001,0.27440000000000003,0.98,-0.19272,0.38004000000000004,0.4261119571,0.85728,0.25004000000000004,0.893,-1.05,0.13,1.0580170131
2021-01-02 04:30:00,1.79088,0.52234,1.8655,0.8500800000000001,0.24794000000000002,0.8855000000000001,0.9408000000000001,0.27440000000000003,0.98,-0.18992,0.37794000000000005,0.4229754721,0.8500800000000001,0.24794000000000002,0.8855000000000001,-1.04,0.13,1.0480935073
2021-01-02 05:00:00,1.8225600000000002,0.53158,1.8985,0.8433600000000001,0.24598000000000003,0.8785000000000001,0.9792000000000001,0.2856,1.02,-0.21664000000000003,0.37598000000000004,0.4339283927,0.8433600000000001,0.24598000000000003,0.8785000000000001,-1.06,0.13,1.067941946
2021-01-02 05:30:00,1.75824,0.51282,1.8315000000000001,0.83664,0.24402000000000001,0.8715,0.9216000000000001,0.26880000000000004,0.96,-0.17336000000000001,0.38402000000000003,0.4213372165,0.83664,0.24402000000000001,0.8715,-1.01,0.14,1.019656805
2021-01-02 06:00:00,1.80912,0.52766,1.8845,0.8299200000000001,0.24206000000000003,0.8645,0.9792000000000001,0.2856,1.02,-0.24008000000000002,0.38206,0.4512297087,0.8299200000000001,0.24206000000000003,0.8645,-1.07,0.14,1.0791200119
2021-01-02 06:30:00,1.944,0.5670000000000001,2.025,0.8304,0.2422,0.865,1.1136,0.32480000000000003,1.16,-0.3796,0.38220000000000004,0.5386770832000001,0.8304,0.2422,0.865,-1.21,0.14,1.2180722474
2021-01-02 07:00:00,2.03952,0.59486,2.1245,0.8299200000000001,0.24206000000000003,0.8645,1.2096,0.3528,1.26,-0.5000800000000001,0.37206000000000006,0.6233046206,0.8299200000000001,0.24206000000000003,0.8645,-1.33,0.13,1.3363382805000001
2021-01-02 07:30:00,2.14704,0.62622,2.2365,0.8222400000000001,0.23982000000000003,0.8565,1.3248,0.3864,1.38,-0.64776,0.34982,0.7361841142000001,0.8222400000000001,0.23982000000000003,0.8565,-1.47,0.11,1.4741099009
2021-01-02 08:00:00,2.20512,0.6431600000000001,2.297,0.8227200000000001,0.23996,0.857,1.3824,0.4032,1.44,-0.70728,0.32996000000000003,0.7804605051,0.8227200000000001,0.23996,0.857,-1.53,0.09,1.5326447729
2021-01-02 08:30:00,2.58672,0.75446,2.6945,0.8299200000000001,0.24206000000000003,0.8645,1.7568000000000001,0.5124000000000001,1.83,-1.12008,0.23206000000000002,1.1438667099,0.8299200000000001,0.24206000000000003,0.8645,-1.9500000000000002,-0.01,1.9500256409
2021-01-02 09:00:00,2.61168,0.7617400000000001,2.7205,0.9220800000000001,0.26894,0.9605,1.6896,0.4928,1.76,-0.99792,0.18894000000000002,1.0156488813,0.9220800000000001,0.26894,0.9605,-1.92,-0.08,1.9216659439
2021-01-02 09:30:00,2.75328,0.8030400000000001,2.868,1.15008,0.33544,1.198,1.6032000000000002,0.4676,1.67,-0.7099200000000001,0.19544,0.7363309039,1.15008,0.33544,1.198,-1.8599999999999999,-0.14,1.8652613758
2021-01-02 10:00:00,2.8512,0.8316,2.9699999999999998,1.248,0.364,1.3,1.6032000000000002,0.4676,1.67,-0.602,0.054,0.6044170745,1.248,0.364,1.3,-1.85,-0.31,1.8757931656
2021-01-02 10:30:00,2.63712,0.7691600000000001,2.747,1.07232,0.31276000000000004,1.117,1.5648,0.45640000000000003,1.63,-0.6876800000000001,0.13276000000000002,0.7003777552,1.07232,0.31276000000000004,1.117,-1.76,-0.18,1.7691806013
2021-01-02 11:00:00,2.88,0.84,3.0,1.0944,0.31920000000000004,1.1400000000000001,1.7856,0.5208,1.8599999999999999,-0.9156000000000001,0.1492,0.9276766678,1.0944,0.31920000000000004,1.1400000000000001,-2.01,-0.17,2.0171762442
2021-01-02 11:30:00,3.06,0.8925000000000001,3.1875,1.1208,0.3269,1.1675,1.9392,0.5656,2.02,-1.0992,0.1269,1.1065009038,1.1208,0.3269,1.1675,-2.22,-0.2,2.228990803
2021-01-02 12:00:00,3.18528,0.9290400000000001,3.318,1.05408,0.30744000000000005,1.098,2.1312,0.6216,2.22,-1.36592,0.14744000000000002,1.3738544319,1.05408,0.30744000000000005,1.098,-2.42,-0.16,2.4252834886
2021-01-02 12:30:00,3.33696,0.97328,3.476,1.10976,0.32368,1.156,2.2272,0.6496000000000001,2.32,-1.4202400000000002,0.15368,1.4285304337,1.10976,0.32368,1.156,-2.5300000000000002,-0.17,2.5357050302
2021-01-02 13:00:00,3.3475200000000003,0.9763600000000001,3.487,1.21632,0.35476,1.267,2.1312,0.6216,2.22,-1.2536800000000001,0.15476,1.2631960260000001,1.21632,0.35476,1.267,-2.47,-0.2,2.4780839372
2021-01-02 13:30:00,3.43776,1.00268,3.581,1.11456,0.32508000000000004,1.161,2.3232,0.6776,2.42,-1.5254400000000001,0.15508000000000002,1.5333026446,1.11456,0.32508000000000004,1.161,-2.64,-0.17,2.6454678225
2021-01-02 14:00:00,3.48096,1.01528,3.626,1.06176,0.30968,1.106,2.4192,0.7056,2.52,-1.6982400000000002,0.11968000000000001,1.7024518789,1.06176,0.30968,1.106,-2.76,-0.19,2.7665321252
2021-01-02 14:30:00,3.3235200000000003,0.9693600000000001,3.462,1.05792,0.30856,1.102,2.2656,0.6608,2.36,-1.51208,0.16856000000000002,1.5214461542,1.05792,0.30856,1.102,-2.5700000000000003,-0.14,2.5738104048
2021-01-02 15:00:00,2.81424,0.8208200000000001,2.9314999999999998,1.05744,0.30842,1.1015,1.7568000000000001,0.5124000000000001,1.83,-0.9925600000000001,0.18842,1.0102858259,1.05744,0.30842,1.1015,-2.05,-0.12,2.0535091916
2021-01-02 15:30:00,2.81232,0.8202600000000001,2.9295,1.09392,0.31906,1.1395,1.7184,0.5012,1.79,-0.8860800000000001,0.22906,0.9152083096,1.09392,0.31906,1.1395,-1.98,-0.09,1.9820443991
2021-01-02 16:00:00,2.92848,0.8541400000000001,3.0505,0.9988800000000001,0.29134000000000004,1.0405,1.9296000000000002,0.5628000000000001,2.01,-1.19112,0.23134000000000002,1.2133775381,0.9988800000000001,0.29134000000000004,1.0405,-2.19,-0.06,2.1908217636
2021-01-02 16:30:00,3.3384,0.9737,3.4775,0.9288000000000001,0.27090000000000003,0.9675,2.4096,0.7028,2.51,-1.7711999999999999,0.19090000000000001,1.7814579001,0.9288000000000001,0.27090000000000003,0.9675,-2.7,-0.08,2.7011849251999998
2021-01-02 17:00:00,3.39888,0.9913400000000001,3.5404999999999998,0.9220800000000001,0.26894,0.9605,2.4768,0.7224,2.58,-1.83792,0.16894,1.8456680769,0.9220800000000001,0.26894,0.9605,-2.76,-0.1,2.7618110001
2021-01-02 17:30:00,3.57024,1.04132,3.719,0.9206400000000001,0.26852000000000004,0.9590000000000001,2.6496,0.7728,2.76,-2.02936,0.30852,2.0526779095,0.9206400000000001,0.26852000000000004,0.9590000000000001,-2.95,0.04,2.950271174
2021-01-02 18:00:00,3.4713600000000002,1.01248,3.616,0.91776,0.26768000000000003,0.9560000000000001,2.5536,0.7448,2.66,-1.94224,0.34768000000000004,1.9731136815,0.91776,0.26768000000000003,0.9560000000000001,-2.86,0.08,2.8611186623
2021-01-02 18:30:00,3.36672,0.98196,3.507,0.9187200000000001,0.26796000000000003,0.9570000000000001,2.448,0.714,2.55,-1.81128,0.33796000000000004,1.8425396061,0.9187200000000001,0.26796000000000003,0.9570000000000001,-2.73,0.07,2.7308972884
2021-01-02 19:00:00,3.2832,0.9576,3.42,0.9216000000000001,0.26880000000000004,0.96,2.3616,0.6888000000000001,2.46,-1.7084000000000001,0.3388,1.7416704625000001,0.9216000000000001,0.26880000000000004,0.96,-2.63,0.07,2.630931394
2021-01-02 19:30:00,3.08352,0.89936,3.212,0.9139200000000001,0.26656,0.9520000000000001,2.1696,0.6328,2.26,-1.5560800000000001,0.35656000000000004,1.596408469,0.9139200000000001,0.26656,0.9520000000000001,-2.47,0.09,2.4716391322
2021-01-02 20:00:00,2.9328000000000003,0.8554,3.055,0.9168000000000001,0.2674,0.9550000000000001,2.016,0.588,2.1,-1.3432,0.3574,1.38993561,0.9168000000000001,0.2674,0.9550000000000001,-2.26,0.09,2.2617913255
2021-01-02 20:30:00,3.02016,0.8808800000000001,3.146,0.9273600000000001,0.27048,0.966,2.0928,0.6104,2.18,-1.39264,0.38048000000000004,1.4436797429000001,0.9273600000000001,0.27048,0.966,-2.32,0.11,2.3226062947
2021-01-02 21:00:00,2.8084800000000003,0.8191400000000001,2.9255,0.9172800000000001,0.26754,0.9555,1.8912,0.5516,1.97,-1.19272,0.36754000000000003,1.2480651626,0.9172800000000001,0.26754,0.9555,-2.11,0.1,2.1123683391
2021-01-02 21:30:00,2.91984,0.85162,3.0415,0.9230400000000001,0.26922,0.9615,1.9968,0.5824,2.08,-1.28696,0.36922000000000005,1.3388761892,0.9230400000000001,0.26922,0.9615,-2.21,0.1,2.2122612866
2021-01-02 22:00:00,2.7552,0.8036000000000001,2.87,0.9216000000000001,0.26880000000000004,0.96,1.8336000000000001,0.5348,1.9100000000000001,-1.1284,0.3488,1.1810791675,0.9216000000000001,0.26880000000000004,0.96,-2.05,0.08,2.0515603818
2021-01-02 22:30:00,2.55456,0.7450800000000001,2.661,0.9129600000000001,0.26628,0.9510000000000001,1.6416,0.4788,1.71,-0.88704,0.36628000000000005,0.9596879701000001,0.9129600000000001,0.26628,0.9510000000000001,-1.8,0.1,1.8027756377
2021-01-02 23:00:00,2.38272,0.69496,2.482,0.9139200000000001,0.26656,0.9520000000000001,1.4688,0.4284,1.53,-0.70608,0.38656,0.8049705585,0.9139200000000001,0.26656,0.9520000000000001,-1.62,0.12,1.6244383645
2021-01-02 23:30:00,2.196,0.6405000000000001,2.2875,0.9192,0.2681,0.9575,1.2768,0.3724,1.33,-0.5008,0.21810000000000002,0.5462309493,0.9192,0.2681,0.9575,-1.42,-0.05,1.420880009
2021-01-03 00:00:00,2.29872,0.6704600000000001,2.3945,0.91632,0.26726,0.9545,1.3824,0.4032,1.44,-0.61368,0.15726,0.6335091554,0.91632,0.26726,0.9545,-1.53,-0.11,1.5339491517
2021-01-03 00:30:00,2.38896,0.6967800000000001,2.4885,0.9201600000000001,0.26838,0.9585,1.4688,0.4284,1.53,-0.71984,0.37838000000000005,0.8132287808,0.9201600000000001,0.26838,0.9585,-1.6400000000000001,0.11,1.6436848846
2021-01-03 01:00:00,2.43216,0.70938,2.5335,0.9153600000000001,0.26698,0.9535,1.5168,0.4424,1.58,-0.79464,0.39698000000000006,0.8882825283,0.9153600000000001,0.26698,0.9535,-1.71,0.13,1.7149344011
2021-01-03 01:30:00,2.37072,0.6914600000000001,2.4695,0.9115200000000001,0.26586000000000004,0.9495,1.4592,0.42560000000000003,1.52,-0.71848,0.38586000000000004,0.8155375221000001,0.9115200000000001,0.26586000000000004,0.9495,-1.63,0.12,1.634411209
2021-01-03 02:00:00,2.37264,0.6920200000000001,2.4715,0.91344,0.26642000000000005,0.9515,1.4592,0.42560000000000003,1.52,-0.7365600000000001,0.37642000000000003,0.8271714756,0.91344,0.26642000000000005,0.9515,-1.65,0.11,1.6536626016
2021-01-03 02:30:00,2.37168,0.69174,2.4705,0.9124800000000001,0.26614000000000004,0.9505,1.4592,0.42560000000000003,1.52,-0.7375200000000001,0.38614000000000004,0.8324901501,0.9124800000000001,0.26614000000000004,0.9505,-1.65,0.12,1.6543578815000002
2021-01-03 03:00:00,2.31408,0.6749400000000001,2.4105,0.9124800000000001,0.26614000000000004,0.9505,1.4016,0.4088,1.46,-0.66752,0.41614,0.7866101004,0.9124800000000001,0.26614000000000004,0.9505,-1.58,0.15,1.5871042814
2021-01-03 03:30:00,2.2992,0.6706000000000001,2.395,0.9072,0.2646,0.9450000000000001,1.392,0.406,1.45,-0.6728000000000001,0.4046,0.7850866194,0.9072,0.2646,0.9450000000000001,-1.58,0.14,1.5861904047
2021-01-03 04:00:00,2.23632,0.6522600000000001,2.3295,0.9115200000000001,0.26586000000000004,0.9495,1.3248,0.3864,1.38,-0.57848,0.40586000000000005,0.7066551139,0.9115200000000001,0.26586000000000004,0.9495,-1.49,0.14,1.4965627284
2021-01-03 04:30:00,2.08752,0.6088600000000001,2.1745,0.9067200000000001,0.26446000000000003,0.9445,1.1808,0.34440000000000004,1.23,-0.42328000000000005,0.40446000000000004,0.5854518341,0.9067200000000001,0.26446000000000003,0.9445,-1.33,0.14,1.3373481221999999
2021-01-03 05:00:00,2.07696,0.6057800000000001,2.1635,0.9057600000000001,0.26418,0.9435,1.1712,0.3416,1.22,-0.39424000000000003,0.40418000000000004,0.5646119464,0.9057600000000001,0.26418,0.9435,-1.3,0.14,1.3075167303
2021-01-03 05:30:00,2.09424,0.61082,2.1815,0.9038400000000001,0.26362,0.9415,1.1904,0.3472,1.24,-0.38616000000000006,0.40362000000000003,0.5585952470000001,0.9038400000000001,0.26362,0.9415,-1.29,0.14,1.2975746607
2021-01-03 06:00:00,2.1192,0.6181,2.2075,0.9,0.2625,0.9375,1.2192,0.3556,1.27,-0.42,0.3925,0.5748532421,0.9,0.2625,0.9375,-1.32,0.13,1.3263860675
2021-01-03 06:30:00,2.2224,0.6482,2.315,0.8976000000000001,0.26180000000000003,0.935,1.3248,0.3864,1.38,-0.5724,0.39180000000000004,0.6936490467,0.8976000000000001,0.26180000000000003,0.935,-1.47,0.13,1.475737104
2021-01-03 07:00:00,2.2752,0.6636000000000001,2.37,0.8928,0.2604,0.93,1.3824,0.4032,1.44,-0.6472,0.3604,0.7407806693,0.8928,0.2604,0.93,-1.54,0.1,1.5432433379
2021-01-03 07:30:00,2.2915200000000002,0.6683600000000001,2.387,0.88992,0.25956,0.927,1.4016,0.4088,1.46,-0.68008,0.34956000000000004,0.7646574396,0.88992,0.25956,0.927,-1.57,0.09,1.5725775021000001
2021-01-03 08:00:00,2.28912,0.66766,2.3845,0.8875200000000001,0.25886000000000003,0.9245000000000001,1.4016,0.4088,1.46,-0.6824800000000001,0.33886000000000005,0.7619744418000001,0.8875200000000001,0.25886000000000003,0.9245000000000001,-1.57,0.08,1.5720368952000001
2021-01-03 08:30:00,2.3923200000000002,0.69776,2.492,0.88512,0.25816,0.922,1.5072,0.43960000000000005,1.57,-0.80488,0.34816,0.8769533625,0.88512,0.25816,0.922,-1.69,0.09,1.692394753
2021-01-03 09:00:00,2.45088,0.71484,2.553,0.9244800000000001,0.26964000000000005,0.963,1.5264,0.44520000000000004,1.5899999999999999,-0.80552,0.36964,0.886282235,0.9244800000000001,0.26964000000000005,0.963,-1.73,0.1,1.7328877632
2021-01-03 09:30:00,2.64912,0.77266,2.7595,0.9499200000000001,0.27706000000000003,0.9895,1.6992,0.49560000000000004,1.77,-1.02008,0.17706000000000002,1.0353325311,0.9499200000000001,0.27706000000000003,0.9895,-1.97,-0.1,1.9725364382000001
2021-01-03 10:00:00,2.74992,0.8020600000000001,2.8645,0.9931200000000001,0.28966000000000003,1.0345,1.7568000000000001,0.5124000000000001,1.83,-1.02688,0.18966000000000002,1.0442477915,0.9931200000000001,0.28966000000000003,1.0345,-2.02,-0.1,2.0224737328
2021-01-03 10:30:00,2.9856,0.8708,3.11,0.96,0.28,1.0,2.0256,0.5908,2.11,-1.35,0.29,1.3807968714,0.96,0.28,1.0,-2.31,0.01,2.3100216449
2021-01-03 11:00:00,3.05232,0.89026,3.1795,1.00752,0.29386,1.0495,2.0448,0.5964,2.13,-1.35248,0.20386,1.3677576723,1.00752,0.29386,1.0495,-2.36,-0.09,2.3617154782
2021-01-03 11:30:00,2.95296,0.86128,3.076,1.31136,0.38248000000000004,1.366,1.6416,0.4788,1.71,-0.66864,0.27248,0.7220282543000001,1.31136,0.38248000000000004,1.366,-1.98,-0.11,1.9830532015000002
2021-01-03 12:00:00,3.02304,0.8817200000000001,3.149,1.1222400000000001,0.32732,1.169,1.9008,0.5544,1.98,-1.07776,0.24732,1.1057729423,1.1222400000000001,0.32732,1.169,-2.2,-0.08,2.2014540649
2021-01-03 12:30:00,3.2702400000000003,0.9538200000000001,3.4065,1.24464,0.36302,1.2965,2.0256,0.5908,2.11,-1.13536,0.25302,1.1632116961,1.24464,0.36302,1.2965,-2.38,-0.11,2.3825406607
2021-01-03 13:00:00,2.93424,0.85582,3.0565,1.32144,0.38542000000000004,1.3765,1.6128,0.47040000000000004,1.6800000000000002,-0.6085600000000001,0.27542,0.667983121,1.32144,0.38542000000000004,1.3765,-1.9300000000000002,-0.11,1.9331321734
2021-01-03 13:30:00,2.91984,0.85162,3.0415,1.3358400000000001,0.38962,1.3915,1.584,0.462,1.65,-0.56416,0.27962000000000004,0.6296537541,1.3358400000000001,0.38962,1.3915,-1.9,-0.11,1.9031815468
2021-01-03 14:00:00,2.83872,0.82796,2.957,1.23552,0.36036,1.287,1.6032000000000002,0.4676,1.67,-0.6744800000000001,0.23036,0.7127334705,1.23552,0.36036,1.287,-1.9100000000000001,-0.13,1.9144189719
2021-01-03 14:30:00,2.8512,0.8316,2.9699999999999998,1.2096,0.3528,1.26,1.6416,0.4788,1.71,-0.7404000000000001,0.2228,0.7731959648000001,1.2096,0.3528,1.26,-1.9500000000000002,-0.13,1.9543285292
2021-01-03 15:00:00,2.85744,0.83342,2.9765,0.95664,0.27902000000000005,0.9965,1.9008,0.5544,1.98,-1.21336,0.20902,1.2312318425,0.95664,0.27902000000000005,0.9965,-2.17,-0.07,2.1711287387000002
2021-01-03 15:30:00,3.0,0.875,3.125,0.8976000000000001,0.26180000000000003,0.935,2.1024,0.6132000000000001,2.19,-1.4824,0.2318,1.5004136096,0.8976000000000001,0.26180000000000003,0.935,-2.38,-0.03,2.3801890681
2021-01-03 16:00:00,3.07824,0.8978200000000001,3.2065,0.8894400000000001,0.25942000000000004,0.9265,2.1888,0.6384000000000001,2.2800000000000002,-1.55056,0.29942,1.579205069,0.8894400000000001,0.25942000000000004,0.9265,-2.44,0.04,2.4403278468
2021-01-03 16:30:00,3.28512,0.9581600000000001,3.422,0.8755200000000001,0.25536000000000003,0.912,2.4096,0.7028,2.51,-1.81448,0.18536000000000002,1.823923244,0.8755200000000001,0.25536000000000003,0.912,-2.69,-0.07,2.6909106265
2021-01-03 17:00:00,3.43392,1.00156,3.577,0.87072,0.25396,0.907,2.5632,0.7476,2.67,-1.98928,0.35396000000000005,2.0205253277,0.87072,0.25396,0.907,-2.86,0.1,2.8617477177
2021-01-03 17:30:00,3.46752,1.01136,3.612,0.86592,0.25256,0.902,2.6016,0.7588,2.71,-2.01408,0.32256,2.0397458665,0.86592,0.25256,0.902,-2.88,0.07,2.8808505688
2021-01-03 18:00:00,3.47328,1.01304,3.618,0.8620800000000001,0.25144,0.898,2.6112,0.7616,2.7199999999999998,-2.01792,0.34144,2.0466026483,0.8620800000000001,0.25144,0.898,-2.88,0.09,2.8814059068
2021-01-03 18:30:00,3.29376,0.9606800000000001,3.431,0.8553600000000001,0.24948,0.891,2.4384,0.7112,2.54,-1.86464,0.36948000000000003,1.9008939476000002,0.8553600000000001,0.24948,0.891,-2.7199999999999998,0.12,2.722645772
2021-01-03 19:00:00,3.14688,0.9178400000000001,3.278,0.85248,0.24864000000000003,0.888,2.2944,0.6692,2.39,-1.69752,0.36864,1.7370865263000002,0.85248,0.24864000000000003,0.888,-2.55,0.12,2.5528219679
2021-01-03 19:30:00,2.98656,0.8710800000000001,3.111,0.8553600000000001,0.24948,0.891,2.1312,0.6216,2.22,-1.5046400000000002,0.34948,1.5446934324,0.8553600000000001,0.24948,0.891,-2.36,0.1,2.3621176939
2021-01-03 20:00:00,2.87808,0.8394400000000001,2.998,0.85248,0.24864000000000003,0.888,2.0256,0.5908,2.11,-1.40752,0.36864,1.4549941580999999,0.85248,0.24864000000000003,0.888,-2.26,0.12,2.2631835984
2021-01-03 20:30:00,2.79648,0.81564,2.9130000000000003,0.85728,0.25004000000000004,0.893,1.9392,0.5656,2.02,-1.29272,0.36004,1.3419216818,0.85728,0.25004000000000004,0.893,-2.15,0.11,2.1528121144
2021-01-03 21:00:00,2.6592000000000002,0.7756000000000001,2.77,0.8544,0.2492,0.89,1.8048000000000002,0.5264,1.88,-1.1556,0.38920000000000005,1.2193801704,0.8544,0.2492,0.89,-2.01,0.14,2.0148697228
2021-01-03 21:30:00,2.58048,0.7526400000000001,2.688,0.85248,0.24864000000000003,0.888,1.728,0.504,1.8,-1.07752,0.37864000000000003,1.1421110279,0.85248,0.24864000000000003,0.888,-1.9300000000000002,0.13,1.9343732835
2021-01-03 22:00:00,2.44176,0.71218,2.5435,0.8577600000000001,0.25018,0.8935000000000001,1.584,0.462,1.65,-0.90224,0.26018,0.9390051384,0.8577600000000001,0.25018,0.8935000000000001,-1.76,0.01,1.7600284089
2021-01-03 22:30:00,2.4816000000000003,0.7238,2.585,0.8592000000000001,0.2506,0.895,1.6224,0.4732,1.69,-0.8408,-0.19940000000000002,0.8641209406,0.8592000000000001,0.2506,0.895,-1.7000000000000002,-0.45,1.7585505395
2021-01-03 23:00:00,2.40672,0.70196,2.507,0.8611200000000001,0.25116,0.897,1.5455999999999999,0.45080000000000003,1.6099999999999999,-0.76888,-0.22884000000000002,0.8022120667,0.8611200000000001,0.25116,0.897,-1.63,-0.48,1.6992056968
2021-01-03 23:30:00,2.11632,0.61726,2.2045,0.85872,0.25046,0.8945000000000001,1.2576,0.3668,1.31,-0.49128000000000005,0.23046000000000003,0.5426489197000001,0.85872,0.25046,0.8945000000000001,-1.35,-0.02,1.35014814
2021-01-04 00:00:00,1.9536,0.5698,2.035,0.8592000000000001,0.2506,0.895,1.0944,0.31920000000000004,1.1400000000000001,-0.3408,0.42060000000000003,0.5413400041,0.8592000000000001,0.2506,0.895,-1.2,0.17,1.211981848
2021-01-04 00:30:00,2.02416,0.59038,2.1085,0.8625600000000001,0.25158,0.8985000000000001,1.1616,0.3388,1.21,-0.42744000000000004,0.42158,0.6003620991,0.8625600000000001,0.25158,0.8985000000000001,-1.29,0.17,1.3011533345
2021-01-04 01:00:00,2.00496,0.5847800000000001,2.0885,0.8625600000000001,0.25158,0.8985000000000001,1.1424,0.3332,1.19,-0.41744000000000003,0.42158,0.5932839539,0.8625600000000001,0.25158,0.8985000000000001,-1.28,0.17,1.2912397144
2021-01-04 01:30:00,2.18976,0.63868,2.281,0.8649600000000001,0.25228,0.901,1.3248,0.3864,1.38,-0.61504,0.45228,0.7634339526,0.8649600000000001,0.25228,0.901,-1.48,0.2,1.4934523762
2021-01-04 02:00:00,2.17632,0.6347600000000001,2.267,0.87072,0.25396,0.907,1.3056,0.3808,1.3599999999999999,-0.58928,0.44396,0.7378017349,0.87072,0.25396,0.907,-1.46,0.19,1.4723111084
2021-01-04 02:30:00,2.06112,0.60116,2.147,0.87072,0.25396,0.907,1.1904,0.3472,1.24,-0.45928,0.40396000000000004,0.6116549681,0.87072,0.25396,0.907,-1.33,0.15,1.3384319183
2021-01-04 03:00:00,2.22144,0.64792,2.314,0.8678400000000001,0.25312,0.904,1.3536000000000001,0.39480000000000004,1.4100000000000001,-0.6521600000000001,0.41312000000000004,0.7719979275000001,0.8678400000000001,0.25312,0.904,-1.52,0.16,1.528397854
2021-01-04 03:30:00,2.04144,0.5954200000000001,2.1265,0.8702400000000001,0.25382000000000005,0.9065000000000001,1.1712,0.3416,1.22,-0.41976,0.44382000000000005,0.6108802256,0.8702400000000001,0.25382000000000005,0.9065000000000001,-1.29,0.19,1.3039171753
2021-01-04 04:00:00,2.07552,0.60536,2.162,0.8755200000000001,0.25536000000000003,0.912,1.2,0.35000000000000003,1.25,-0.43448000000000003,0.47536000000000006,0.6440031056000001,0.8755200000000001,0.25536000000000003,0.912,-1.31,0.22,1.3283448347
2021-01-04 04:30:00,2.17248,0.6336400000000001,2.263,0.87648,0.25564000000000003,0.913,1.296,0.378,1.35,-0.54352,0.47564000000000006,0.7222516182000001,0.87648,0.25564000000000003,0.913,-1.42,0.22,1.4369411957
2021-01-04 05:00:00,2.15184,0.6276200000000001,2.2415,0.87504,0.25522,0.9115000000000001,1.2768,0.3724,1.33,-0.47496000000000005,0.49522000000000005,0.6861704234,0.87504,0.25522,0.9115000000000001,-1.35,0.24,1.3711673858
2021-01-04 05:30:00,2.0952,0.6111,2.1825,0.876,0.2555,0.9125000000000001,1.2192,0.3556,1.27,-0.404,0.4655,0.6163653543000001,0.876,0.2555,0.9125000000000001,-1.28,0.21,1.2971121771
2021-01-04 06:00:00,2.23872,0.6529600000000001,2.332,0.8755200000000001,0.25536000000000003,0.912,1.3632,0.3976,1.42,-0.5444800000000001,0.6753600000000001,0.8675076945,0.8755200000000001,0.25536000000000003,0.912,-1.42,0.42,1.4808105888
2021-01-04 06:30:00,2.43888,0.7113400000000001,2.5404999999999998,0.8740800000000001,0.25494,0.9105000000000001,1.5648,0.45640000000000003,1.63,-0.8559200000000001,0.36494000000000004,0.9304731323000001,0.8740800000000001,0.25494,0.9105000000000001,-1.73,0.11,1.7334935823
2021-01-04 07:00:00,2.6928,0.7854,2.805,0.8784000000000001,0.25620000000000004,0.915,1.8144,0.5292,1.8900000000000001,-1.1216,0.3262,1.1680723436,0.8784000000000001,0.25620000000000004,0.915,-2.0,0.07,2.0012246251
2021-01-04 07:30:00,2.90496,0.84728,3.026,0.87936,0.25648000000000004,0.916,2.0256,0.5908,2.11,-1.37064,0.11648000000000001,1.3755804593,0.87936,0.25648000000000004,0.916,-2.25,-0.14,2.2543513479
2021-01-04 08:00:00,3.048,0.889,3.175,0.8784000000000001,0.25620000000000004,0.915,2.1696,0.6328,2.26,-1.5516,0.0362,1.5520222291999999,0.8784000000000001,0.25620000000000004,0.915,-2.43,-0.22,2.4399385238
2021-01-04 08:30:00,3.32256,0.96908,3.461,0.8745600000000001,0.25508000000000003,0.911,2.448,0.714,2.55,-1.8554400000000002,-0.03492,1.8557685739,0.8745600000000001,0.25508000000000003,0.911,-2.73,-0.29,2.7453597214
2021-01-04 09:00:00,3.31248,0.9661400000000001,3.4505,0.9028800000000001,0.26334,0.9405,2.4096,0.7028,2.51,-1.76712,0.013340000000000001,1.7671703511999999,0.9028800000000001,0.26334,0.9405,-2.67,-0.25,2.6816785788
2021-01-04 09:30:00,3.35472,0.9784600000000001,3.4945,0.9451200000000001,0.27566,0.9845,2.4096,0.7028,2.51,-1.7448800000000002,-0.01434,1.7449389244,0.9451200000000001,0.27566,0.9845,-2.69,-0.29,2.7055868125
2021-01-04 10:00:00,3.29664,0.96152,3.434,1.03104,0.30072000000000004,1.074,2.2656,0.6608,2.36,-1.5489600000000001,0.00072,1.5489601673,1.03104,0.30072000000000004,1.074,-2.58,-0.30000000000000004,2.5973832986
2021-01-04 10:30:00,3.2736,0.9548000000000001,3.41,1.2096,0.3528,1.26,2.064,0.602,2.15,-1.1804000000000001,0.0528,1.1815802977,1.2096,0.3528,1.26,-2.39,-0.30000000000000004,2.4087548651
2021-01-04 11:00:00,3.2664,0.9527,3.4025,1.3752,0.4011,1.4325,1.8912,0.5516,1.97,-0.8548,0.0911,0.859640768,1.3752,0.4011,1.4325,-2.23,-0.31,2.2514439811
2021-01-04 11:30:00,3.3705600000000002,0.9830800000000001,3.511,1.20096,0.35028000000000004,1.251,2.1696,0.6328,2.26,-1.30904,0.020280000000000003,1.3091970822,1.20096,0.35028000000000004,1.251,-2.51,-0.33,2.5316002844
2021-01-04 12:00:00,3.3652800000000003,0.9815400000000001,3.5055,1.2052800000000001,0.35154,1.2555,2.16,0.63,2.25,-1.3147199999999999,-0.01846,1.3148495922,1.2052800000000001,0.35154,1.2555,-2.52,-0.37,2.5470178641
2021-01-04 12:30:00,3.3168,0.9674,3.455,1.3392,0.3906,1.395,1.9776,0.5768,2.06,-1.0508,0.0106,1.0508534627,1.3392,0.3906,1.395,-2.39,-0.38,2.4200206611
2021-01-04 13:00:00,3.40368,0.9927400000000001,3.5455,1.43568,0.41874000000000006,1.4955,1.968,0.5740000000000001,2.05,-0.93432,-0.03126,0.9348427943000001,1.43568,0.41874000000000006,1.4955,-2.37,-0.45,2.4123432592
2021-01-04 13:30:00,3.34416,0.97538,3.4835000000000003,1.23216,0.35938000000000003,1.2835,2.112,0.616,2.2,-1.37784,-0.46062000000000003,1.4527951852,1.23216,0.35938000000000003,1.2835,-2.61,-0.8200000000000001,2.735781424
2021-01-04 14:00:00,3.312,0.966,3.45,1.2096,0.3528,1.26,2.1024,0.6132000000000001,2.19,-1.3304,-0.4572,1.4067679268,1.2096,0.3528,1.26,-2.54,-0.81,2.6660270066000002
2021-01-04 14:30:00,3.40224,0.9923200000000001,3.544,1.05984,0.30912,1.104,2.3424,0.6832,2.44,-1.74016,-0.46088,1.8001575487,1.05984,0.30912,1.104,-2.8,-0.77,2.9039455918
2021-01-04 15:00:00,3.39984,0.9916200000000001,3.5415,0.9902400000000001,0.28882,1.0315,2.4096,0.7028,2.51,-1.86976,-0.48118000000000005,1.9306829491,0.9902400000000001,0.28882,1.0315,-2.86,-0.77,2.9618406439
2021-01-04 15:30:00,3.44352,1.00436,3.5869999999999997,0.96672,0.28196000000000004,1.007,2.4768,0.7224,2.58,-1.9432800000000001,-0.48804000000000003,2.0036267616,0.96672,0.28196000000000004,1.007,-2.91,-0.77,3.0101494979
2021-01-04 16:00:00,3.37104,0.9832200000000001,3.5115,0.8846400000000001,0.25802,0.9215000000000001,2.4864,0.7252000000000001,2.59,-2.04536,-0.54198,2.1159489242,0.8846400000000001,0.25802,0.9215000000000001,-2.93,-0.8,3.0372520475
2021-01-04 16:30:00,3.4958400000000003,1.01962,3.6415,0.87504,0.25522,0.9115000000000001,2.6208,0.7644000000000001,2.73,-2.17496,-0.49478000000000005,2.2305286929,0.87504,0.25522,0.9115000000000001,-3.05,-0.75,3.1408597549
2021-01-04 17:00:00,3.63216,1.05938,3.7835,0.8769600000000001,0.25578,0.9135000000000001,2.7552,0.8036000000000001,2.87,-2.28304,-0.44422000000000006,2.3258553373,0.8769600000000001,0.25578,0.9135000000000001,-3.16,-0.7000000000000001,3.2366031576
2021-01-04 17:30:00,3.73632,1.08976,3.892,0.8755200000000001,0.25536000000000003,0.912,2.8608000000000002,0.8344,2.98,-2.37448,-0.46464000000000005,2.4195135048,0.8755200000000001,0.25536000000000003,0.912,-3.25,-0.72,3.3287985821
2021-01-04 18:00:00,3.74208,1.09144,3.898,0.8716800000000001,0.25424,0.908,2.8704,0.8372,2.99,-2.38832,-0.43576000000000004,2.4277477628,0.8716800000000001,0.25424,0.908,-3.26,-0.6900000000000001,3.3322214812
2021-01-04 18:30:00,3.66528,1.06904,3.818,0.8716800000000001,0.25424,0.908,2.7936,0.8148000000000001,2.91,-2.31832,-0.42576,2.3570912583,0.8716800000000001,0.25424,0.908,-3.19,-0.68,3.2616713507
2021-01-04 19:00:00,3.6552,1.0661,3.8075,0.8712000000000001,0.2541,0.9075000000000001,2.784,0.812,2.9,-2.2988,-0.41590000000000005,2.3361194854000003,0.8712000000000001,0.2541,0.9075000000000001,-3.17,-0.67,3.2400308641
2021-01-04 19:30:00,3.47472,1.01346,3.6195,0.8731200000000001,0.25466,0.9095000000000001,2.6016,0.7588,2.71,-2.07688,-0.30534,2.0992053377,0.8731200000000001,0.25466,0.9095000000000001,-2.95,-0.56,3.0026821344
2021-01-04 20:00:00,3.31872,0.96796,3.457,0.8803200000000001,0.25676000000000004,0.917,2.4384,0.7112,2.54,-1.8296800000000002,0.14676,1.8355564279,0.8803200000000001,0.25676000000000004,0.917,-2.71,-0.11,2.7122315535
2021-01-04 20:30:00,3.20784,0.9356200000000001,3.3415,0.87504,0.25522,0.9115000000000001,2.3328,0.6804,2.43,-1.70496,0.08522,1.7070884716,0.87504,0.25522,0.9115000000000001,-2.58,-0.17,2.5855947092
2021-01-04 21:00:00,3.0192,0.8806,3.145,0.888,0.259,0.925,2.1312,0.6216,2.22,-1.502,0.099,1.5052591139,0.888,0.259,0.925,-2.39,-0.16,2.3953496613
2021-01-04 21:30:00,2.99424,0.8733200000000001,3.119,0.90144,0.26292000000000004,0.9390000000000001,2.0928,0.6104,2.18,-1.41856,0.13292,1.4247737364,0.90144,0.26292000000000004,0.9390000000000001,-2.32,-0.13,2.3236393868
2021-01-04 22:00:00,2.844,0.8295,2.9625,0.9144,0.2667,0.9525,1.9296000000000002,0.5628000000000001,2.01,-1.2456,0.13670000000000002,1.2530787086,0.9144,0.2667,0.9525,-2.16,-0.13,2.1639085008
2021-01-04 22:30:00,2.68368,0.7827400000000001,2.7955,0.92688,0.27034,0.9655,1.7568000000000001,0.5124000000000001,1.83,-1.03312,0.12034000000000002,1.0401051149,0.92688,0.27034,0.9655,-1.96,-0.15,1.9657314160000001
2021-01-04 23:00:00,2.39952,0.69986,2.4995,0.92112,0.26866,0.9595,1.4784000000000002,0.4312,1.54,-0.7188800000000001,0.12866000000000002,0.7303025743,0.92112,0.26866,0.9595,-1.6400000000000001,-0.14,1.6459647627
2021-01-04 23:30:00,2.25456,0.65758,2.3485,0.92976,0.27118000000000003,0.9685,1.3248,0.3864,1.38,-0.54024,0.00118,0.5402412887,0.92976,0.27118000000000003,0.9685,-1.47,-0.27,1.4945902448
2021-01-05 00:00:00,2.16048,0.63014,2.2505,0.9412800000000001,0.27454,0.9805,1.2192,0.3556,1.27,-0.39872,0.19454000000000002,0.4436478897,0.9412800000000001,0.27454,0.9805,-1.34,-0.08,1.3423859356
2021-01-05 00:30:00,2.13264,0.62202,2.2215,0.93264,0.27202000000000004,0.9715,1.2,0.35000000000000003,1.25,-0.41736,0.11202000000000001,0.43213175070000004,0.93264,0.27202000000000004,0.9715,-1.35,-0.16,1.3594484176
2021-01-05 01:00:00,2.26848,0.66164,2.363,0.9436800000000001,0.27524000000000004,0.983,1.3248,0.3864,1.38,-0.55632,0.25524,0.6120779362000001,0.9436800000000001,0.27524000000000004,0.983,-1.5,-0.02,1.5001333274
2021-01-05 01:30:00,2.39136,0.6974800000000001,2.491,0.9321600000000001,0.27188,0.971,1.4592,0.42560000000000003,1.52,-0.71784,0.14188,0.7317268616,0.9321600000000001,0.27188,0.971,-1.65,-0.13,1.6551132892
2021-01-05 02:00:00,2.4336,0.7098,2.535,0.936,0.273,0.975,1.4976,0.4368,1.56,-0.754,0.123,0.7639666223,0.936,0.273,0.975,-1.69,-0.15,1.6966437457999999
2021-01-05 02:30:00,2.2382400000000002,0.6528200000000001,2.3315,0.93264,0.27202000000000004,0.9715,1.3056,0.3808,1.3599999999999999,-0.52736,0.12202,0.5412923886000001,0.93264,0.27202000000000004,0.9715,-1.46,-0.15,1.4676852524
2021-01-05 03:00:00,2.15904,0.6297200000000001,2.249,0.9302400000000001,0.27132,0.969,1.2288000000000001,0.3584,1.28,-0.44976000000000005,0.12132000000000001,0.4658353786,0.9302400000000001,0.27132,0.969,-1.38,-0.15,1.3881282362
2021-01-05 03:30:00,2.24112,0.65366,2.3345000000000002,0.91632,0.26726,0.9545,1.3248,0.3864,1.38,-0.5836800000000001,0.12726,0.5973922079,0.91632,0.26726,0.9545,-1.5,-0.14,1.5065191668
2021-01-05 04:00:00,2.2368,0.6524,2.33,0.912,0.266,0.9500000000000001,1.3248,0.3864,1.38,-0.588,0.076,0.5928912211,0.912,0.266,0.9500000000000001,-1.5,-0.19,1.5119854497
2021-01-05 04:30:00,2.30304,0.6717200000000001,2.399,0.9110400000000001,0.26572,0.9490000000000001,1.392,0.406,1.45,-0.6489600000000001,0.09572000000000001,0.6559812497,0.9110400000000001,0.26572,0.9490000000000001,-1.56,-0.17,1.5692354826
2021-01-05 05:00:00,2.352,0.686,2.45,0.912,0.266,0.9500000000000001,1.44,0.42,1.5,-0.6980000000000001,0.096,0.7045707913,0.912,0.266,0.9500000000000001,-1.6099999999999999,-0.17,1.6189502772000002
2021-01-05 05:30:00,2.26512,0.66066,2.3595,0.92112,0.26866,0.9595,1.344,0.392,1.4,-0.56888,0.10866,0.5791644412,0.92112,0.26866,0.9595,-1.49,-0.16,1.4985659812
2021-01-05 06:00:00,2.34912,0.6851600000000001,2.447,0.90912,0.26516,0.9470000000000001,1.44,0.42,1.5,-0.68088,0.10516,0.6889529737,0.90912,0.26516,0.9470000000000001,-1.5899999999999999,-0.16,1.5980300373
2021-01-05 06:30:00,2.56128,0.74704,2.668,0.9004800000000001,0.26264000000000004,0.9380000000000001,1.6608,0.4844,1.73,-0.9295200000000001,0.10264000000000001,0.9351697172000001,0.9004800000000001,0.26264000000000004,0.9380000000000001,-1.83,-0.16,1.8369812193000001
2021-01-05 07:00:00,2.63232,0.7677600000000001,2.742,0.8947200000000001,0.26096,0.932,1.7376,0.5068,1.81,-1.03528,0.08096,1.0384407542,0.8947200000000001,0.26096,0.932,-1.9300000000000002,-0.18,1.9383756086
2021-01-05 07:30:00,2.9203200000000002,0.8517600000000001,3.042,0.8947200000000001,0.26096,0.932,2.0256,0.5908,2.11,-1.36528,0.03096,1.3656309897,0.8947200000000001,0.26096,0.932,-2.26,-0.23,2.271673392
2021-01-05 08:00:00,2.96544,0.86492,3.089,0.8918400000000001,0.26012,0.929,2.0736,0.6048,2.16,-1.41816,0.00012000000000000002,1.4181600051,0.8918400000000001,0.26012,0.929,-2.31,-0.26,2.3245859846
2021-01-05 08:30:00,3.0888,0.9009,3.2175,0.8904000000000001,0.2597,0.9275,2.1984,0.6412,2.29,-1.6296,-0.3503,1.6668252008,0.8904000000000001,0.2597,0.9275,-2.52,-0.61,2.5927784325000003
2021-01-05 09:00:00,3.08256,0.8990800000000001,3.211,0.9705600000000001,0.28308,1.011,2.112,0.616,2.2,-1.5294400000000001,-0.45692000000000005,1.5962338801,0.9705600000000001,0.28308,1.011,-2.5,-0.74,2.6072207425
2021-01-05 09:30:00,3.07632,0.8972600000000001,3.2045,1.02192,0.29806000000000005,1.0645,2.0544000000000002,0.5992000000000001,2.14,-1.44808,-0.44194000000000006,1.5140167271,1.02192,0.29806000000000005,1.0645,-2.47,-0.74,2.5784685377
2021-01-05 10:00:00,3.024,0.882,3.15,1.2864,0.37520000000000003,1.34,1.7376,0.5068,1.81,-0.8736,-0.4248,0.9714072267,1.2864,0.37520000000000003,1.34,-2.16,-0.8,2.3033888078
2021-01-05 10:30:00,2.98032,0.86926,3.1045,1.43472,0.41846000000000005,1.4945,1.5455999999999999,0.45080000000000003,1.6099999999999999,-0.45528,-0.011540000000000002,0.4554262289,1.43472,0.41846000000000005,1.4945,-1.8900000000000001,-0.43,1.9382982227
2021-01-05 11:00:00,2.89536,0.8444800000000001,3.016,1.64736,0.48048,1.716,1.248,0.364,1.3,0.05736,0.18048,0.1893758168,1.64736,0.48048,1.716,-1.5899999999999999,-0.30000000000000004,1.6180543872
2021-01-05 11:30:00,2.83488,0.82684,2.9530000000000003,1.8460800000000002,0.53844,1.923,0.9888,0.2884,1.03,0.48608,0.22844000000000003,0.53708342,1.8460800000000002,0.53844,1.923,-1.3599999999999999,-0.31,1.3948835077
2021-01-05 12:00:00,2.8132800000000002,0.82054,2.9305,1.89168,0.55174,1.9705,0.9216000000000001,0.26880000000000004,0.96,0.6016800000000001,0.22174000000000002,0.641238996,1.89168,0.55174,1.9705,-1.29,-0.33,1.3315404613
2021-01-05 12:30:00,2.75376,0.8031800000000001,2.8685,1.8705600000000002,0.5455800000000001,1.9485000000000001,0.8832000000000001,0.2576,0.92,0.6005600000000001,0.23558,0.6451125871000001,1.8705600000000002,0.5455800000000001,1.9485000000000001,-1.27,-0.31,1.3072872676
2021-01-05 13:00:00,2.94816,0.8598800000000001,3.071,1.68096,0.49028000000000005,1.751,1.2671999999999999,0.36960000000000004,1.32,0.03096,0.16028,0.163242764,1.68096,0.49028000000000005,1.751,-1.65,-0.33,1.6826764395
2021-01-05 13:30:00,2.89344,0.8439200000000001,3.014,1.68384,0.49112000000000006,1.754,1.2096,0.3528,1.26,0.07384,0.19112,0.2048882622,1.68384,0.49112000000000006,1.754,-1.6099999999999999,-0.30000000000000004,1.6377118184000001
2021-01-05 14:00:00,2.9913600000000002,0.87248,3.116,1.5321600000000002,0.44688000000000005,1.596,1.4592,0.42560000000000003,1.52,-0.31784,0.13688,0.3460612663,1.5321600000000002,0.44688000000000005,1.596,-1.85,-0.31,1.8757931656
2021-01-05 14:30:00,3.0312,0.8841,3.1575,1.428,0.41650000000000004,1.4875,1.6032000000000002,0.4676,1.67,-0.522,0.14650000000000002,0.5421681012,1.428,0.41650000000000004,1.4875,-1.9500000000000002,-0.27,1.968603566
2021-01-05 15:00:00,2.9712,0.8666,3.095,1.2336,0.3598,1.2850000000000001,1.7376,0.5068,1.81,-0.8464,0.0998,0.8522634569,1.2336,0.3598,1.2850000000000001,-2.08,-0.26,2.0961870146
2021-01-05 15:30:00,3.09696,0.9032800000000001,3.226,1.07136,0.31248000000000004,1.116,2.0256,0.5908,2.11,-1.24864,0.10248,1.2528383774,1.07136,0.31248000000000004,1.116,-2.32,-0.21,2.3294849216
2021-01-05 16:00:00,3.2136,0.9373,3.3475,0.9576,0.2793,0.9975,2.2560000000000002,0.658,2.35,-1.5824,0.0993,1.5855126143,0.9576,0.2793,0.9975,-2.54,-0.18,2.5463699653000003
2021-01-05 16:30:00,3.4392,1.0031,3.5825,0.8952,0.2611,0.9325,2.544,0.742,2.65,-1.9248,0.1111,1.9280036955000002,0.8952,0.2611,0.9325,-2.8200000000000003,-0.15,2.8239865439000003
2021-01-05 17:00:00,3.5846400000000003,1.04552,3.734,0.8966400000000001,0.26152000000000003,0.934,2.688,0.784,2.8,-2.06336,0.10152000000000001,2.0658559485,0.8966400000000001,0.26152000000000003,0.934,-2.96,-0.16,2.9643211702
2021-01-05 17:30:00,3.6379200000000003,1.06106,3.7895000000000003,0.90192,0.26306,0.9395,2.7359999999999998,0.798,2.85,-2.14808,0.10306000000000001,2.1505508713,0.90192,0.26306,0.9395,-3.05,-0.16,3.054193838
2021-01-05 18:00:00,3.65808,1.06694,3.8105,0.9124800000000001,0.26614000000000004,0.9505,2.7456,0.8008000000000001,2.86,-2.14752,0.11614000000000001,2.15065819,0.9124800000000001,0.26614000000000004,0.9505,-3.06,-0.15,3.0636742647
2021-01-05 18:30:00,3.7008,1.0794,3.855,0.9168000000000001,0.2674,0.9550000000000001,2.784,0.812,2.9,-2.1932,0.10740000000000001,2.1958280898,0.9168000000000001,0.2674,0.9550000000000001,-3.11,-0.16,3.1141130358
2021-01-05 19:00:00,3.63216,1.05938,3.7835,0.8961600000000001,0.26138,0.9335,2.7359999999999998,0.798,2.85,-2.13384,0.061380000000000004,2.1347226166,0.8961600000000001,0.26138,0.9335,-3.03,-0.2,3.0365934861
2021-01-05 19:30:00,3.5136000000000003,1.0248,3.66,0.9024000000000001,0.2632,0.9400000000000001,2.6112,0.7616,2.7199999999999998,-2.0176,0.0632,2.0185896066,0.9024000000000001,0.2632,0.9400000000000001,-2.92,-0.2,2.9268413008
2021-01-05 20:00:00,3.35136,0.9774800000000001,3.491,0.9129600000000001,0.26628,0.9510000000000001,2.4384,0.7112,2.54,-1.81704,0.06628,1.8182484428999999,0.9129600000000001,0.26628,0.9510000000000001,-2.73,-0.2,2.7373162039
2021-01-05 20:30:00,3.27456,0.95508,3.411,0.92256,0.26908000000000004,0.961,2.352,0.686,2.45,-1.71744,0.05908000000000001,1.7184558767,0.92256,0.26908000000000004,0.961,-2.64,-0.21,2.6483391022
2021-01-05 21:00:00,3.1104,0.9072,3.24,0.9312,0.2716,0.97,2.1792,0.6356,2.27,-1.5288,0.10160000000000001,1.5321723140999999,0.9312,0.2716,0.97,-2.46,-0.17,2.4658669875
2021-01-05 21:30:00,2.90736,0.8479800000000001,3.0285,0.9393600000000001,0.27398,0.9785,1.968,0.5740000000000001,2.05,-1.28064,-0.12602000000000002,1.2868254932,0.9393600000000001,0.27398,0.9785,-2.22,-0.4,2.2557482129
2021-01-05 22:00:00,2.63472,0.76846,2.7445,0.9355200000000001,0.27286000000000005,0.9745,1.6992,0.49560000000000004,1.77,-0.99448,0.19286,1.0130081194,0.9355200000000001,0.27286000000000005,0.9745,-1.9300000000000002,-0.08,1.9316573195000002
2021-01-05 22:30:00,2.59152,0.7558600000000001,2.6995,0.9307200000000001,0.27146000000000003,0.9695,1.6608,0.4844,1.73,-0.9492800000000001,0.15146,0.9612869759,0.9307200000000001,0.27146000000000003,0.9695,-1.88,-0.12,1.8838258943000001
2021-01-05 23:00:00,2.28288,0.6658400000000001,2.378,0.9292800000000001,0.27104,0.968,1.3536000000000001,0.39480000000000004,1.4100000000000001,-0.58072,0.18104,0.6082854593,0.9292800000000001,0.27104,0.968,-1.51,-0.09,1.5126797414
2021-01-05 23:30:00,2.14896,0.62678,2.2385,0.9393600000000001,0.27398,0.9785,1.2096,0.3528,1.26,-0.43064,0.13398000000000002,0.4510004989,0.9393600000000001,0.27398,0.9785,-1.37,-0.14,1.3771347066000001
2021-01-06 00:00:00,2.14416,0.62538,2.2335,0.95376,0.27818000000000004,0.9935,1.1904,0.3472,1.24,-0.33624000000000004,-0.15182,0.3689263477,0.95376,0.27818000000000004,0.9935,-1.29,-0.43,1.3597793939
2021-01-06 00:30:00,2.09232,0.61026,2.1795,0.9499200000000001,0.27706000000000003,0.9895,1.1424,0.3332,1.19,-0.35008,0.18706,0.39692247350000004,0.9499200000000001,0.27706000000000003,0.9895,-1.3,-0.09,1.3031116606
2021-01-06 01:00:00,2.23776,0.65268,2.331,0.9513600000000001,0.27748,0.991,1.2864,0.37520000000000003,1.34,-0.51864,0.15748,0.5420215863,0.9513600000000001,0.27748,0.991,-1.47,-0.12,1.4748898264
2021-01-06 01:30:00,2.35824,0.6878200000000001,2.4565,0.95664,0.27902000000000005,0.9965,1.4016,0.4088,1.46,-0.65336,0.15902000000000002,0.6724333796,0.95664,0.27902000000000005,0.9965,-1.6099999999999999,-0.12,1.6144658559
2021-01-06 02:00:00,2.3472,0.6846,2.445,0.9552,0.2786,0.995,1.392,0.406,1.45,-0.6348,0.15860000000000002,0.6543126164,0.9552,0.2786,0.995,-1.5899999999999999,-0.12,1.5945218719
2021-01-06 02:30:00,2.28528,0.66654,2.3805,0.97008,0.28294,1.0105,1.3152,0.3836,1.37,-0.5399200000000001,0.20294,0.5768000087,0.97008,0.28294,1.0105,-1.51,-0.08,1.5121177203
2021-01-06 03:00:00,2.17824,0.6353200000000001,2.269,0.9590400000000001,0.27972,0.999,1.2192,0.3556,1.27,-0.42096000000000006,0.42972000000000005,0.6015534889,0.9590400000000001,0.27972,0.999,-1.38,0.15,1.3881282362
2021-01-06 03:30:00,2.19216,0.6393800000000001,2.2835,0.95376,0.27818000000000004,0.9935,1.2384,0.3612,1.29,-0.47624000000000005,0.40818000000000004,0.6272283874,0.95376,0.27818000000000004,0.9935,-1.43,0.13,1.4358969322
2021-01-06 04:00:00,2.15328,0.62804,2.243,0.9532800000000001,0.27804,0.993,1.2,0.35000000000000003,1.25,-0.41672000000000003,0.41804,0.5902651946,0.9532800000000001,0.27804,0.993,-1.37,0.14,1.3771347066000001
2021-01-06 04:30:00,2.22096,0.64778,2.3135,0.95376,0.27818000000000004,0.9935,1.2671999999999999,0.36960000000000004,1.32,-0.46624000000000004,0.43818,0.639829235,0.95376,0.27818000000000004,0.9935,-1.42,0.16,1.4289856542
2021-01-06 05:00:00,2.2584,0.6587000000000001,2.3525,0.9528000000000001,0.27790000000000004,0.9925,1.3056,0.3808,1.3599999999999999,-0.49720000000000003,0.4279,0.6559773243,0.9528000000000001,0.27790000000000004,0.9925,-1.45,0.15,1.4577379737
