Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-01-06 05:30:00,2.27472,0.66346,2.3695,0.95952,0.27986,0.9995,1.3152,0.3836,1.37,-0.50048,0.42986,0.6597422603,0.95952,0.27986,0.9995,-1.46,0.15,1.4676852524
2021-01-06 06:00:00,2.36928,0.6910400000000001,2.468,0.95808,0.27944,0.998,1.4112,0.4116,1.47,-0.63192,0.36944000000000005,0.7319896174,0.95808,0.27944,0.998,-1.5899999999999999,0.09,1.5925451328
2021-01-06 06:30:00,2.55792,0.7460600000000001,2.6645,0.9451200000000001,0.27566,0.9845,1.6128,0.47040000000000004,1.6800000000000002,-0.8648800000000001,0.15566000000000002,0.8787761091,0.9451200000000001,0.27566,0.9845,-1.81,-0.12,1.8139735389
2021-01-06 07:00:00,2.69952,0.7873600000000001,2.8120000000000003,0.9235200000000001,0.26936000000000004,0.962,1.776,0.518,1.85,-1.07648,0.06936,1.0787121952,0.9235200000000001,0.26936000000000004,0.962,-2.0,-0.2,2.0099751242
2021-01-06 07:30:00,2.8492800000000003,0.8310400000000001,2.968,0.8908800000000001,0.25984,0.928,1.9584000000000001,0.5712,2.04,-1.32912,0.08984,1.3321528441,0.8908800000000001,0.25984,0.928,-2.22,-0.17,2.2264994947
2021-01-06 08:00:00,2.93376,0.8556800000000001,3.056,0.8697600000000001,0.25368,0.906,2.064,0.602,2.15,-1.43024,0.11368,1.4347507100999999,0.8697600000000001,0.25368,0.906,-2.3,-0.14,2.3042569301
2021-01-06 08:30:00,3.03696,0.8857800000000001,3.1635,0.86736,0.25298000000000004,0.9035000000000001,2.1696,0.6328,2.26,-1.53264,0.09298000000000001,1.5354577982,0.86736,0.25298000000000004,0.9035000000000001,-2.4,-0.16,2.4053274205
2021-01-06 09:00:00,3.23664,0.9440200000000001,3.3715,0.87504,0.25522,0.9115000000000001,2.3616,0.6888000000000001,2.46,-1.75496,0.055220000000000005,1.7558285366000002,0.87504,0.25522,0.9115000000000001,-2.63,-0.2,2.6375936001999998
2021-01-06 09:30:00,3.26496,0.9522800000000001,3.401,0.8937600000000001,0.26068,0.931,2.3712,0.6916,2.47,-1.75624,0.07068,1.7576616853,0.8937600000000001,0.26068,0.931,-2.65,-0.19,2.6568025896
2021-01-06 10:00:00,3.21696,0.9382800000000001,3.351,0.98016,0.28588,1.021,2.2368,0.6524,2.33,-1.52984,0.09588,1.5328416096000002,0.98016,0.28588,1.021,-2.51,-0.19,2.5171809629
2021-01-06 10:30:00,3.17568,0.9262400000000001,3.308,0.9868800000000001,0.28784000000000004,1.028,2.1888,0.6384000000000001,2.2800000000000002,-1.49312,0.12784,1.4985827972,0.9868800000000001,0.28784000000000004,1.028,-2.48,-0.16,2.4851559307
2021-01-06 11:00:00,3.24528,0.94654,3.3805,1.06608,0.31094000000000005,1.1105,2.1792,0.6356,2.27,-1.40392,0.14094,1.4109767716000001,1.06608,0.31094000000000005,1.1105,-2.47,-0.17,2.4758432907
2021-01-06 11:30:00,3.24192,0.9455600000000001,3.377,1.11072,0.32396,1.157,2.1312,0.6216,2.22,-1.33928,0.14396,1.3469949517,1.11072,0.32396,1.157,-2.45,-0.18,2.4566033461
2021-01-06 12:00:00,3.1128,0.9079,3.2425,1.8552,0.5411,1.9325,1.2576,0.3668,1.31,0.3652,0.3311,0.4929485267,1.8552,0.5411,1.9325,-1.49,-0.21,1.5047258887
2021-01-06 12:30:00,3.19584,0.9321200000000001,3.329,1.41024,0.41132,1.469,1.7856,0.5208,1.8599999999999999,-0.67976,0.23132000000000003,0.7180408066,1.41024,0.41132,1.469,-2.09,-0.18,2.0977368758
2021-01-06 13:00:00,3.18912,0.9301600000000001,3.322,1.5379200000000002,0.44856,1.6019999999999999,1.6512,0.48160000000000003,1.72,-0.41208000000000006,0.25856,0.48648042100000005,1.5379200000000002,0.44856,1.6019999999999999,-1.9500000000000002,-0.19,1.9592345444
2021-01-06 13:30:00,3.144,0.917,3.275,1.2624,0.3682,1.315,1.8816000000000002,0.5488000000000001,1.96,-1.0076,0.16820000000000002,1.0215424612,1.2624,0.3682,1.315,-2.27,-0.2,2.2787935405
2021-01-06 14:00:00,3.06096,0.89278,3.1885,1.4961600000000002,0.43638000000000005,1.5585,1.5648,0.45640000000000003,1.63,-0.45384,0.20638,0.49856138040000003,1.4961600000000002,0.43638000000000005,1.5585,-1.9500000000000002,-0.23,1.9635172523
2021-01-06 14:30:00,3.12144,0.9104200000000001,3.2515,1.34544,0.39242000000000005,1.4015,1.776,0.518,1.85,-0.8345600000000001,0.14242000000000002,0.8466249760000001,1.34544,0.39242000000000005,1.4015,-2.18,-0.25,2.1942880394
2021-01-06 15:00:00,3.10896,0.90678,3.2385,1.27536,0.37198000000000003,1.3285,1.8336000000000001,0.5348,1.9100000000000001,-0.9146400000000001,0.12198,0.9227380181,1.27536,0.37198000000000003,1.3285,-2.19,-0.25,2.2042232192
2021-01-06 15:30:00,3.24192,0.9455600000000001,3.377,1.12032,0.32676000000000005,1.167,2.1216,0.6188,2.21,-1.34968,0.08676,1.3524656742,1.12032,0.32676000000000005,1.167,-2.47,-0.24,2.4816325272
2021-01-06 16:00:00,3.3830400000000003,0.98672,3.524,0.96384,0.28112000000000004,1.004,2.4192,0.7056,2.52,-1.75616,0.051120000000000006,1.7569038676000002,0.96384,0.28112000000000004,1.004,-2.7199999999999998,-0.23,2.729706944
2021-01-06 16:30:00,3.5183999999999997,1.0262,3.665,0.9264,0.2702,0.965,2.592,0.756,2.7,-1.9436,0.0302,1.9438346122999999,0.9264,0.2702,0.965,-2.87,-0.24,2.8800173611
2021-01-06 17:00:00,3.82704,1.11622,3.9865,0.9182400000000001,0.26782,0.9565,2.9088000000000003,0.8484,3.03,-2.29176,0.037820000000000006,2.2920720429,0.9182400000000001,0.26782,0.9565,-3.21,-0.23,3.2182293268
2021-01-06 17:30:00,3.95616,1.15388,4.121,0.92256,0.26908000000000004,0.961,3.0336,0.8848,3.16,-2.41744,0.009080000000000001,2.4174570524,0.92256,0.26908000000000004,0.961,-3.34,-0.26,3.350104476
2021-01-06 18:00:00,3.86928,1.12854,4.0305,0.9316800000000001,0.27174000000000004,0.9705,2.9376,0.8568,3.06,-2.33832,-0.00826,2.338334589,0.9316800000000001,0.27174000000000004,0.9705,-3.27,-0.28,3.2819658743
2021-01-06 18:30:00,3.69888,1.07884,3.8529999999999998,0.9244800000000001,0.26964000000000005,0.963,2.7744,0.8092,2.89,-2.17552,0.01964,2.1756086505,0.9244800000000001,0.26964000000000005,0.963,-3.1,-0.25,3.110064308
2021-01-06 19:00:00,3.56448,1.03964,3.713,0.9052800000000001,0.26404,0.9430000000000001,2.6592000000000002,0.7756000000000001,2.77,-2.05472,0.07404000000000001,2.0560535499,0.9052800000000001,0.26404,0.9430000000000001,-2.96,-0.19,2.9660917046
2021-01-06 19:30:00,3.4780800000000003,1.01444,3.623,0.9052800000000001,0.26404,0.9430000000000001,2.5728,0.7504000000000001,2.68,-1.9647200000000002,0.03404,1.9650148600000001,0.9052800000000001,0.26404,0.9430000000000001,-2.87,-0.23,2.8792012781
2021-01-06 20:00:00,3.29616,0.9613800000000001,3.4335,0.9249600000000001,0.26978,0.9635,2.3712,0.6916,2.47,-1.74504,0.05978000000000001,1.7460636443,0.9249600000000001,0.26978,0.9635,-2.67,-0.21,2.6782456945
2021-01-06 20:30:00,3.2832,0.9576,3.42,0.9216000000000001,0.26880000000000004,0.96,2.3616,0.6888000000000001,2.46,-1.7284000000000002,0.0488,1.7290887773999999,0.9216000000000001,0.26880000000000004,0.96,-2.65,-0.22,2.6591163946
2021-01-06 21:00:00,3.17232,0.9252600000000001,3.3045,0.91632,0.26726,0.9545,2.2560000000000002,0.658,2.35,-1.59368,0.08726,1.5960671195,0.91632,0.26726,0.9545,-2.51,-0.18,2.5164459064
2021-01-06 21:30:00,2.97264,0.8670200000000001,3.0965,0.9086400000000001,0.26502000000000003,0.9465,2.064,0.602,2.15,-1.4113600000000002,0.09502000000000001,1.4145550007,0.9086400000000001,0.26502000000000003,0.9465,-2.32,-0.17,2.32622011
2021-01-06 22:00:00,2.74992,0.8020600000000001,2.8645,0.89712,0.26166,0.9345,1.8528,0.5404,1.9300000000000002,-1.20288,0.051660000000000005,1.2039888081,0.89712,0.26166,0.9345,-2.1,-0.21,2.1104738804
2021-01-06 22:30:00,2.53632,0.7397600000000001,2.642,0.88512,0.25816,0.922,1.6512,0.48160000000000003,1.72,-0.9748800000000001,0.09816000000000001,0.9798093692000001,0.88512,0.25816,0.922,-1.8599999999999999,-0.16,1.8668690366
2021-01-06 23:00:00,2.3472,0.6846,2.445,0.8784000000000001,0.25620000000000004,0.915,1.4688,0.4284,1.53,-0.7716000000000001,0.11620000000000001,0.7803005831000001,0.8784000000000001,0.25620000000000004,0.915,-1.65,-0.14,1.6559287424
2021-01-06 23:30:00,2.22816,0.64988,2.321,0.8937600000000001,0.26068,0.931,1.3344,0.38920000000000005,1.3900000000000001,-0.61624,0.12068000000000001,0.6279453798,0.8937600000000001,0.26068,0.931,-1.51,-0.14,1.5164761785
2021-01-07 00:00:00,2.16048,0.63014,2.2505,0.8932800000000001,0.26054,0.9305,1.2671999999999999,0.36960000000000004,1.32,-0.5367200000000001,0.10054,0.5460555375,0.8932800000000001,0.26054,0.9305,-1.43,-0.16,1.4389232084999999
2021-01-07 00:30:00,2.24544,0.6549200000000001,2.339,0.90144,0.26292000000000004,0.9390000000000001,1.344,0.392,1.4,-0.5785600000000001,-0.34708000000000006,0.6746822956,0.90144,0.26292000000000004,0.9390000000000001,-1.48,-0.61,1.6007810594
2021-01-07 01:00:00,2.38944,0.6969200000000001,2.489,0.9206400000000001,0.26852000000000004,0.9590000000000001,1.4688,0.4284,1.53,-0.73936,-0.35148,0.818652185,0.9206400000000001,0.26852000000000004,0.9590000000000001,-1.6600000000000001,-0.62,1.7720045146999999
2021-01-07 01:30:00,2.49072,0.7264600000000001,2.5945,0.9259200000000001,0.27006,0.9645,1.5648,0.45640000000000003,1.63,-0.82408,-0.31994,0.8840076074000001,0.9259200000000001,0.27006,0.9645,-1.75,-0.59,1.8467809832
2021-01-07 02:00:00,2.4816000000000003,0.7238,2.585,0.9264,0.2702,0.965,1.5552000000000001,0.4536,1.62,-0.8036000000000001,-0.3098,0.8612485123,0.9264,0.2702,0.965,-1.73,-0.58,1.8246369502
2021-01-07 02:30:00,2.40912,0.7026600000000001,2.5095,0.9307200000000001,0.27146000000000003,0.9695,1.4784000000000002,0.4312,1.54,-0.72928,-0.33854,0.8040265232,0.9307200000000001,0.27146000000000003,0.9695,-1.6600000000000001,-0.61,1.7685304633999999
2021-01-07 03:00:00,2.39856,0.6995800000000001,2.4985,0.9201600000000001,0.26838,0.9585,1.4784000000000002,0.4312,1.54,-0.72984,-0.32162,0.7975624427,0.9201600000000001,0.26838,0.9585,-1.65,-0.59,1.7523127575
2021-01-07 03:30:00,2.40336,0.70098,2.5035,0.9345600000000001,0.27258000000000004,0.9735,1.4688,0.4284,1.53,-0.67544,-0.25742000000000004,0.7228307202,0.9345600000000001,0.27258000000000004,0.9735,-1.6099999999999999,-0.53,1.6949926254
2021-01-07 04:00:00,2.39808,0.6994400000000001,2.498,0.93888,0.27384000000000003,0.978,1.4592,0.42560000000000003,1.52,-0.65112,-0.23616,0.6926245736000001,0.93888,0.27384000000000003,0.978,-1.5899999999999999,-0.51,1.6697904060000002
2021-01-07 04:30:00,2.38896,0.6967800000000001,2.4885,0.9393600000000001,0.27398,0.9785,1.4496,0.4228,1.51,-0.67064,-0.08602000000000001,0.6761341953000001,0.9393600000000001,0.27398,0.9785,-1.6099999999999999,-0.36,1.6497575579000001
2021-01-07 05:00:00,2.352,0.686,2.45,0.912,0.266,0.9500000000000001,1.44,0.42,1.5,-0.708,0.166,0.7272001100000001,0.912,0.266,0.9500000000000001,-1.62,-0.1,1.6230834852
2021-01-07 05:30:00,2.4144,0.7042,2.515,0.9072,0.2646,0.9450000000000001,1.5072,0.43960000000000005,1.57,-0.7628,0.1746,0.7825273158,0.9072,0.2646,0.9450000000000001,-1.67,-0.09,1.6724233914000002
2021-01-07 06:00:00,2.46528,0.71904,2.568,0.9004800000000001,0.26264000000000004,0.9380000000000001,1.5648,0.45640000000000003,1.63,-0.83952,0.24264000000000002,0.8738809988,0.9004800000000001,0.26264000000000004,0.9380000000000001,-1.74,-0.02,1.7401149387000001
2021-01-07 06:30:00,2.70912,0.7901600000000001,2.822,0.8947200000000001,0.26096,0.932,1.8144,0.5292,1.8900000000000001,-1.13528,0.07096000000000001,1.1374954945,0.8947200000000001,0.26096,0.932,-2.03,-0.19,2.0388722373
2021-01-07 07:00:00,2.88048,0.8401400000000001,3.0005,0.88368,0.25774,0.9205000000000001,1.9968,0.5824,2.08,-1.33632,0.047740000000000005,1.3371724833,0.88368,0.25774,0.9205000000000001,-2.22,-0.21,2.2299103121
2021-01-07 07:30:00,3.07248,0.89614,3.2005,0.8932800000000001,0.26054,0.9305,2.1792,0.6356,2.27,-1.49672,0.15054,1.5042716011000001,0.8932800000000001,0.26054,0.9305,-2.39,-0.11,2.3925300416
2021-01-07 08:00:00,3.22416,0.9403800000000001,3.3585000000000003,0.87216,0.25438,0.9085000000000001,2.352,0.686,2.45,-1.74784,-0.035620000000000006,1.7482029201,0.87216,0.25438,0.9085000000000001,-2.62,-0.29,2.6360007587
2021-01-07 08:30:00,3.36192,0.9805600000000001,3.502,0.82752,0.24136000000000002,0.862,2.5343999999999998,0.7392000000000001,2.64,-2.00248,-0.09864,2.0049079779,0.82752,0.24136000000000002,0.862,-2.83,-0.34,2.8503508556
2021-01-07 09:00:00,3.45792,1.00856,3.602,0.8371200000000001,0.24416000000000002,0.872,2.6208,0.7644000000000001,2.73,-2.10288,-0.11584000000000001,2.106068185,0.8371200000000001,0.24416000000000002,0.872,-2.94,-0.36,2.9619588113
2021-01-07 09:30:00,3.51696,1.02578,3.6635,0.8577600000000001,0.25018,0.8935000000000001,2.6592000000000002,0.7756000000000001,2.77,-2.14224,-0.15982000000000002,2.1481933456,0.8577600000000001,0.25018,0.8935000000000001,-3.0,-0.41000000000000003,3.0278870521
2021-01-07 10:00:00,3.55488,1.03684,3.7030000000000003,0.9052800000000001,0.26404,0.9430000000000001,2.6496,0.7728,2.76,-2.09472,-0.16596000000000002,2.101284036,0.9052800000000001,0.26404,0.9430000000000001,-3.0,-0.43,3.0306599941
2021-01-07 10:30:00,3.43536,1.00198,3.5785,0.92976,0.27118000000000003,0.9685,2.5056000000000003,0.7308,2.61,-1.99024,-0.41882,2.0338302412,0.92976,0.27118000000000003,0.9685,-2.92,-0.6900000000000001,3.0004166377
2021-01-07 11:00:00,3.44736,1.00548,3.591,0.9513600000000001,0.27748,0.991,2.496,0.728,2.6,-1.99864,-0.6125200000000001,2.0903929296,0.9513600000000001,0.27748,0.991,-2.95,-0.89,3.0813308813
2021-01-07 11:30:00,3.36576,0.9816800000000001,3.5060000000000002,0.9753600000000001,0.28448,1.016,2.3904,0.6972,2.49,-1.87464,-0.55552,1.9552180441,0.9753600000000001,0.28448,1.016,-2.85,-0.84,2.971211874
2021-01-07 12:00:00,3.2995200000000002,0.9623600000000001,3.437,1.00512,0.29316000000000003,1.047,2.2944,0.6692,2.39,-1.77488,-0.54684,1.8572110812,1.00512,0.29316000000000003,1.047,-2.7800000000000002,-0.84,2.9041349831
2021-01-07 12:30:00,3.48096,1.01528,3.626,1.02336,0.29848,1.066,2.4576000000000002,0.7168,2.56,-1.94664,-0.58152,2.031642882,1.02336,0.29848,1.066,-2.9699999999999998,-0.88,3.0976281249
2021-01-07 13:00:00,3.4512,1.0066,3.5949999999999998,1.0608,0.3094,1.105,2.3904,0.6972,2.49,-1.8192,-0.5706,1.9065867407,1.0608,0.3094,1.105,-2.88,-0.88,3.011444836
2021-01-07 13:30:00,3.50976,1.02368,3.656,1.04256,0.30408,1.086,2.4672,0.7196,2.5700000000000003,-1.92744,-0.46592000000000006,1.9829539581,1.04256,0.30408,1.086,-2.9699999999999998,-0.77,3.0681916498
2021-01-07 14:00:00,3.37248,0.9836400000000001,3.513,1.03968,0.30324,1.083,2.3328,0.6804,2.43,-1.69032,-0.08676,1.692545125,1.03968,0.30324,1.083,-2.73,-0.39,2.7577164466
2021-01-07 14:30:00,3.43056,1.00058,3.5735,0.9345600000000001,0.27258000000000004,0.9735,2.496,0.728,2.6,-1.92544,-0.08742000000000001,1.9274235264000001,0.9345600000000001,0.27258000000000004,0.9735,-2.86,-0.36,2.8825682993
2021-01-07 15:00:00,3.42144,0.99792,3.564,0.9158400000000001,0.26712,0.9540000000000001,2.5056000000000003,0.7308,2.61,-1.94416,-0.11288000000000001,1.9474342094,0.9158400000000001,0.26712,0.9540000000000001,-2.86,-0.38,2.8851343123
2021-01-07 15:30:00,3.47616,1.01388,3.621,0.8745600000000001,0.25508000000000003,0.911,2.6016,0.7588,2.71,-2.04544,-0.04492,2.0459331856,0.8745600000000001,0.25508000000000003,0.911,-2.92,-0.30000000000000004,2.9353705047
2021-01-07 16:00:00,3.48192,1.01556,3.627,0.8323200000000001,0.24276000000000003,0.867,2.6496,0.7728,2.76,-2.13768,-0.027240000000000004,2.1378535497,0.8323200000000001,0.24276000000000003,0.867,-2.9699999999999998,-0.27,2.9822474746000003
2021-01-07 16:30:00,3.70416,1.08038,3.8585000000000003,0.8049600000000001,0.23478000000000002,0.8385,2.8992,0.8456,3.02,-2.46504,-0.10522000000000001,2.4672846309,0.8049600000000001,0.23478000000000002,0.8385,-3.27,-0.34,3.2876283245
2021-01-07 17:00:00,3.7507200000000003,1.09396,3.907,0.7939200000000001,0.23156000000000002,0.8270000000000001,2.9568000000000003,0.8624,3.08,-2.50608,-0.03844,2.5063747924,0.7939200000000001,0.23156000000000002,0.8270000000000001,-3.3,-0.27,3.311027031
2021-01-07 17:30:00,3.7992,1.1081,3.9575,0.7848,0.22890000000000002,0.8175,3.0144,0.8792000000000001,3.14,-2.6452,-0.36110000000000003,2.6697333668,0.7848,0.22890000000000002,0.8175,-3.43,-0.59,3.4803735432
2021-01-07 18:00:00,3.86496,1.12728,4.026,0.7737600000000001,0.22568000000000002,0.806,3.0912,0.9016000000000001,3.22,-2.66624,-0.014320000000000001,2.6662784551,0.7737600000000001,0.22568000000000002,0.806,-3.44,-0.24,3.44836193
2021-01-07 18:30:00,3.8304,1.1172,3.99,0.768,0.224,0.8,3.0624,0.8932,3.19,-2.632,0.034,2.6322195957,0.768,0.224,0.8,-3.4,-0.19,3.4053046853
2021-01-07 19:00:00,3.72576,1.08668,3.8810000000000002,0.75936,0.22148,0.791,2.9664,0.8652000000000001,3.09,-2.55064,-0.018520000000000002,2.5507072353,0.75936,0.22148,0.791,-3.31,-0.24,3.3186895004
2021-01-07 19:30:00,3.504,1.022,3.65,0.7584000000000001,0.2212,0.79,2.7456,0.8008000000000001,2.86,-2.3416,0.0012000000000000001,2.3416003075000003,0.7584000000000001,0.2212,0.79,-3.1,-0.22,3.1077966471
2021-01-07 20:00:00,3.32304,0.9692200000000001,3.4615,0.7982400000000001,0.23282000000000003,0.8315,2.5248,0.7364,2.63,-2.06176,0.10282000000000001,2.0643222253,0.7982400000000001,0.23282000000000003,0.8315,-2.86,-0.13,2.8629530209
2021-01-07 20:30:00,3.48528,1.01654,3.6305,0.8164800000000001,0.23814000000000002,0.8505,2.6688,0.7784000000000001,2.7800000000000002,-2.13352,0.09814,2.1357759831,0.8164800000000001,0.23814000000000002,0.8505,-2.95,-0.14,2.9533201655
2021-01-07 21:00:00,3.17808,0.9269400000000001,3.3105,0.8164800000000001,0.23814000000000002,0.8505,2.3616,0.6888000000000001,2.46,-1.81352,0.09814,1.8161735186999999,0.8164800000000001,0.23814000000000002,0.8505,-2.63,-0.14,2.6337235998
2021-01-07 21:30:00,3.04848,0.88914,3.1755,0.80208,0.23394,0.8355,2.2464,0.6552,2.34,-1.7279200000000001,0.08394,1.7299576440000002,0.80208,0.23394,0.8355,-2.5300000000000002,-0.15,2.5344427395
2021-01-07 22:00:00,2.8430400000000002,0.8292200000000001,2.9615,0.7982400000000001,0.23282000000000003,0.8315,2.0448,0.5964,2.13,-1.51176,0.09282000000000001,1.5146068302,0.7982400000000001,0.23282000000000003,0.8315,-2.31,-0.14,2.3142385357
2021-01-07 22:30:00,2.62704,0.76622,2.7365,0.79344,0.23142000000000001,0.8265,1.8336000000000001,0.5348,1.9100000000000001,-1.25656,0.36142,1.307504283,0.79344,0.23142000000000001,0.8265,-2.05,0.13,2.0541178155
2021-01-07 23:00:00,2.33856,0.68208,2.436,0.7737600000000001,0.22568000000000002,0.806,1.5648,0.45640000000000003,1.63,-0.9962400000000001,0.25568,1.0285263244,0.7737600000000001,0.22568000000000002,0.806,-1.77,0.03,1.770254219
2021-01-07 23:30:00,2.16192,0.63056,2.252,0.7987200000000001,0.23296000000000003,0.8320000000000001,1.3632,0.3976,1.42,-0.7612800000000001,0.33296000000000003,0.8309088999,0.7987200000000001,0.23296000000000003,0.8320000000000001,-1.56,0.1,1.5632018424
2021-01-08 00:00:00,2.08032,0.6067600000000001,2.167,0.7939200000000001,0.23156000000000002,0.8270000000000001,1.2864,0.37520000000000003,1.34,-0.66608,0.33156,0.7440393807,0.7939200000000001,0.23156000000000002,0.8270000000000001,-1.46,0.1,1.4634206504
2021-01-08 00:30:00,2.05632,0.5997600000000001,2.142,0.78912,0.23016000000000003,0.8220000000000001,1.2671999999999999,0.36960000000000004,1.32,-0.66088,0.34016,0.7432840641,0.78912,0.23016000000000003,0.8220000000000001,-1.45,0.11,1.4541664279
2021-01-08 01:00:00,2.33424,0.6808200000000001,2.4314999999999998,0.7886400000000001,0.23002000000000003,0.8215,1.5455999999999999,0.45080000000000003,1.6099999999999999,-0.9813600000000001,0.33002000000000004,1.035364984,0.7886400000000001,0.23002000000000003,0.8215,-1.77,0.1,1.7728226082
2021-01-08 01:30:00,2.32896,0.6792800000000001,2.426,0.7833600000000001,0.22848000000000002,0.8160000000000001,1.5455999999999999,0.45080000000000003,1.6099999999999999,-0.9866400000000001,0.21848,1.0105404495,0.7833600000000001,0.22848000000000002,0.8160000000000001,-1.77,-0.01,1.7700282484
2021-01-08 02:00:00,2.31792,0.6760600000000001,2.4145,0.80112,0.23366,0.8345,1.5168,0.4424,1.58,-0.93888,0.17366,0.9548054514000001,0.80112,0.23366,0.8345,-1.74,-0.06,1.7410341754
2021-01-08 02:30:00,2.20896,0.6442800000000001,2.301,0.8073600000000001,0.23548000000000002,0.841,1.4016,0.4088,1.46,-0.80264,0.35548,0.8778365451000001,0.8073600000000001,0.23548000000000002,0.841,-1.6099999999999999,0.12,1.6144658559
2021-01-08 03:00:00,2.24064,0.6535200000000001,2.334,0.80064,0.23352,0.834,1.44,0.42,1.5,-0.8593600000000001,0.27352000000000004,0.9018385665,0.80064,0.23352,0.834,-1.6600000000000001,0.04,1.6604818578
2021-01-08 03:30:00,2.22768,0.6497400000000001,2.3205,0.80688,0.23534000000000002,0.8405,1.4208,0.41440000000000005,1.48,-0.8331200000000001,0.27534000000000003,0.8774400549,0.80688,0.23534000000000002,0.8405,-1.6400000000000001,0.04,1.6404877324
2021-01-08 04:00:00,2.24832,0.65576,2.342,0.80832,0.23576000000000003,0.842,1.44,0.42,1.5,-0.8516800000000001,0.26576,0.8921811475,0.80832,0.23576000000000003,0.842,-1.6600000000000001,0.03,1.6602710622
2021-01-08 04:30:00,2.22288,0.64834,2.3155,0.80208,0.23394,0.8355,1.4208,0.41440000000000005,1.48,-0.8279200000000001,0.26394,0.8689740215,0.80208,0.23394,0.8355,-1.63,0.03,1.6302760502
2021-01-08 05:00:00,2.26656,0.66108,2.3609999999999998,0.81696,0.23828000000000002,0.851,1.4496,0.4228,1.51,-0.8330400000000001,0.17828000000000002,0.8519033983000001,0.81696,0.23828000000000002,0.851,-1.65,-0.06,1.6510905487
2021-01-08 05:30:00,2.3064,0.6727000000000001,2.4025,0.8184,0.23870000000000002,0.8525,1.488,0.434,1.55,-0.8516,0.3487,0.9202251083,0.8184,0.23870000000000002,0.8525,-1.67,0.11,1.6736188335
2021-01-08 06:00:00,2.37744,0.69342,2.4765,0.81264,0.23702,0.8465,1.5648,0.45640000000000003,1.63,-0.9573600000000001,0.18702000000000002,0.9754561241,0.81264,0.23702,0.8465,-1.77,-0.05,1.7707060739
2021-01-08 06:30:00,2.60448,0.7596400000000001,2.713,0.8092800000000001,0.23604000000000003,0.843,1.7952,0.5236000000000001,1.87,-1.22072,0.21604,1.2396897192,0.8092800000000001,0.23604000000000003,0.843,-2.03,-0.02,2.0300985198
2021-01-08 07:00:00,2.82192,0.82306,2.9395,0.8059200000000001,0.23506000000000002,0.8395,2.016,0.588,2.1,-1.47408,0.10506000000000001,1.4778191533,0.8059200000000001,0.23506000000000002,0.8395,-2.2800000000000002,-0.13,2.2837031331
2021-01-08 07:30:00,2.9380800000000002,0.85694,3.0605,0.7588800000000001,0.22134,0.7905000000000001,2.1792,0.6356,2.27,-1.6911200000000002,0.10134000000000001,1.6941536678,0.7588800000000001,0.22134,0.7905000000000001,-2.45,-0.12,2.4529370151
2021-01-08 08:00:00,3.08928,0.9010400000000001,3.218,0.7852800000000001,0.22904000000000002,0.8180000000000001,2.304,0.672,2.4,-1.81472,0.039040000000000005,1.8151398844000002,0.7852800000000001,0.22904000000000002,0.8180000000000001,-2.6,-0.19,2.606933064
2021-01-08 08:30:00,3.1872,0.9296000000000001,3.32,0.7488,0.2184,0.78,2.4384,0.7112,2.54,-2.0412,-0.0716,2.0424553851,0.7488,0.2184,0.78,-2.79,-0.29,2.8050311941
2021-01-08 09:00:00,2.9452800000000003,0.85904,3.068,0.75648,0.22064000000000003,0.788,2.1888,0.6384000000000001,2.2800000000000002,-2.34352,-0.10936000000000001,2.3460702462,0.75648,0.22064000000000003,0.788,-3.1,-0.33,3.1175150361
2021-01-08 09:30:00,3.03504,0.8852200000000001,3.1615,0.7790400000000001,0.22722,0.8115,2.2560000000000002,0.658,2.35,-2.40096,-0.09278,2.4027519743,0.7790400000000001,0.22722,0.8115,-3.18,-0.32,3.1960600745
2021-01-08 10:00:00,3.22944,0.9419200000000001,3.364,0.81984,0.23912000000000003,0.854,2.4096,0.7028,2.51,-2.12016,-0.00088,2.1201601826,0.81984,0.23912000000000003,0.854,-2.94,-0.24,2.9497796528
2021-01-08 10:30:00,3.30096,0.9627800000000001,3.4385,0.89136,0.25998000000000004,0.9285,2.4096,0.7028,2.51,-1.80864,0.03998,1.8090818251,0.89136,0.25998000000000004,0.9285,-2.7,-0.22,2.7089481353
2021-01-08 11:00:00,3.31392,0.9665600000000001,3.452,0.8755200000000001,0.25536000000000003,0.912,2.4384,0.7112,2.54,-1.8544800000000001,0.02536,1.8546533908,0.8755200000000001,0.25536000000000003,0.912,-2.73,-0.23,2.7396715132000002
2021-01-08 11:30:00,3.27792,0.9560600000000001,3.4145,0.89712,0.26166,0.9345,2.3808,0.6944,2.48,-1.7528800000000002,0.021660000000000002,1.7530138191,0.89712,0.26166,0.9345,-2.65,-0.24,2.6608457302
2021-01-08 12:00:00,3.31104,0.9657200000000001,3.449,0.8918400000000001,0.26012,0.929,2.4192,0.7056,2.52,-1.80816,0.00012000000000000002,1.808160004,0.8918400000000001,0.26012,0.929,-2.7,-0.26,2.7124896313
2021-01-08 12:30:00,3.2995200000000002,0.9623600000000001,3.437,0.90912,0.26516,0.9470000000000001,2.3904,0.6972,2.49,-1.77088,0.025160000000000002,1.7710587228999999,0.90912,0.26516,0.9470000000000001,-2.68,-0.24,2.6907248094
2021-01-08 13:00:00,3.3144,0.9667,3.4525,0.8952,0.2611,0.9325,2.4192,0.7056,2.52,-1.8148,0.0511,1.8155192783,0.8952,0.2611,0.9325,-2.71,-0.21,2.7181243533
2021-01-08 13:30:00,3.52848,1.02914,3.6755,0.8212800000000001,0.23954000000000003,0.8555,2.7072000000000003,0.7896000000000001,2.8200000000000003,-2.19872,-0.00046,2.1987200481,0.8212800000000001,0.23954000000000003,0.8555,-3.02,-0.24,3.0295214143
2021-01-08 14:00:00,3.4968,1.0199,3.6425,0.8088000000000001,0.2359,0.8425,2.688,0.784,2.8,-2.2212,-0.014100000000000001,2.2212447524,0.8088000000000001,0.2359,0.8425,-3.03,-0.25,3.0402960382
2021-01-08 14:30:00,3.35856,0.9795800000000001,3.4985,0.8145600000000001,0.23758,0.8485,2.544,0.742,2.65,-2.16544,-0.01242,2.1654756175,0.8145600000000001,0.23758,0.8485,-2.98,-0.25,2.9904681908
2021-01-08 15:00:00,3.35664,0.9790200000000001,3.4965,0.8222400000000001,0.23982000000000003,0.8565,2.5343999999999998,0.7392000000000001,2.64,-2.02776,0.029820000000000003,2.0279792529,0.8222400000000001,0.23982000000000003,0.8565,-2.85,-0.21,2.857726369
2021-01-08 15:30:00,3.372,0.9835,3.5125,0.8088000000000001,0.2359,0.8425,2.5632,0.7476,2.67,-2.0612,0.0359,2.0615126121,0.8088000000000001,0.2359,0.8425,-2.87,-0.2,2.8769602013
2021-01-08 16:00:00,3.39696,0.9907800000000001,3.5385,0.7953600000000001,0.23198000000000002,0.8285,2.6016,0.7588,2.71,-2.09464,0.03198,2.0948841137,0.7953600000000001,0.23198000000000002,0.8285,-2.89,-0.2,2.8969121492000003
2021-01-08 16:30:00,3.44832,1.00576,3.592,0.78912,0.23016000000000003,0.8220000000000001,2.6592000000000002,0.7756000000000001,2.77,-2.16088,0.05016,2.1614620977,0.78912,0.23016000000000003,0.8220000000000001,-2.95,-0.18,2.9554864236
2021-01-08 17:00:00,3.61056,1.05308,3.761,0.79776,0.23268000000000003,0.8310000000000001,2.8128,0.8204,2.93,-2.29224,0.10268000000000001,2.2945386029,0.79776,0.23268000000000003,0.8310000000000001,-3.09,-0.13,3.0927334188
2021-01-08 17:30:00,3.7454400000000003,1.09242,3.9015,0.8078400000000001,0.23562000000000002,0.8415,2.9376,0.8568,3.06,-2.41216,0.10562,2.4144712568,0.8078400000000001,0.23562000000000002,0.8415,-3.22,-0.13,3.2226231551
2021-01-08 18:00:00,3.65808,1.06694,3.8105,0.80688,0.23534000000000002,0.8405,2.8512,0.8316,2.9699999999999998,-2.36312,0.05534000000000001,2.3637678926,0.80688,0.23534000000000002,0.8405,-3.17,-0.18,3.1751062974
2021-01-08 18:30:00,3.62784,1.05812,3.779,0.80544,0.23492000000000002,0.839,2.8224,0.8232,2.94,-2.33456,0.07492,2.3357618457,0.80544,0.23492000000000002,0.839,-3.14,-0.16,3.1440737905
2021-01-08 19:00:00,3.4603200000000003,1.00926,3.6045,0.80112,0.23366,0.8345,2.6592000000000002,0.7756000000000001,2.77,-2.16888,0.07366,2.1701304684,0.80112,0.23366,0.8345,-2.9699999999999998,-0.16,2.9743066419
2021-01-08 19:30:00,3.24096,0.9452800000000001,3.376,0.80256,0.23408,0.836,2.4384,0.7112,2.54,-1.91744,0.07408000000000001,1.9188705011,0.80256,0.23408,0.836,-2.7199999999999998,-0.16,2.7247018185
2021-01-08 20:00:00,3.2208,0.9394,3.355,0.8208000000000001,0.2394,0.855,2.4,0.7000000000000001,2.5,-1.8792,0.10940000000000001,1.8823817360000001,0.8208000000000001,0.2394,0.855,-2.7,-0.13,2.7031278179
2021-01-08 20:30:00,3.13104,0.91322,3.2615,0.8462400000000001,0.24682,0.8815000000000001,2.2848,0.6664,2.38,-1.7337600000000002,0.12682000000000002,1.7383920875,0.8462400000000001,0.24682,0.8815000000000001,-2.58,-0.12,2.5827891899999997
2021-01-08 21:00:00,2.97504,0.86772,3.099,0.84384,0.24612000000000003,0.879,2.1312,0.6216,2.22,-1.5361600000000002,0.17612000000000003,1.5462230758,0.84384,0.24612000000000003,0.879,-2.38,-0.07,2.3810291892
2021-01-08 21:30:00,2.70768,0.7897400000000001,2.8205,0.84528,0.24654,0.8805000000000001,1.8624,0.5432,1.94,-1.26472,0.17654,1.2769820085,0.84528,0.24654,0.8805000000000001,-2.11,-0.07,2.1111608181
2021-01-08 22:00:00,2.51568,0.7337400000000001,2.6205,0.84528,0.24654,0.8805000000000001,1.6703999999999999,0.4872,1.74,-1.03472,0.39654000000000006,1.1081017327,0.84528,0.24654,0.8805000000000001,-1.88,0.15,1.8859745491000002
2021-01-08 22:30:00,2.3112,0.6741,2.4075,0.8424,0.2457,0.8775000000000001,1.4688,0.4284,1.53,-0.8076,0.38570000000000004,0.894976117,0.8424,0.2457,0.8775000000000001,-1.65,0.14,1.6559287424
2021-01-08 23:00:00,2.20656,0.64358,2.2984999999999998,0.85296,0.24878000000000003,0.8885000000000001,1.3536000000000001,0.39480000000000004,1.4100000000000001,-0.6770400000000001,0.36878000000000005,0.7709616398,0.85296,0.24878000000000003,0.8885000000000001,-1.53,0.12,1.5346986675
2021-01-08 23:30:00,2.1168,0.6174000000000001,2.205,0.8688,0.2534,0.905,1.248,0.364,1.3,-0.4912,0.3934,0.6293178847,0.8688,0.2534,0.905,-1.3599999999999999,0.14,1.3671868929
2021-01-09 00:00:00,1.9819200000000001,0.57806,2.0645,0.8683200000000001,0.25326000000000004,0.9045000000000001,1.1136,0.32480000000000003,1.16,-0.35168000000000005,0.43326000000000003,0.5580260299,0.8683200000000001,0.25326000000000004,0.9045000000000001,-1.22,0.18,1.2332072008
2021-01-09 00:30:00,1.9761600000000001,0.57638,2.0585,0.8625600000000001,0.25158,0.8985000000000001,1.1136,0.32480000000000003,1.16,-0.35744000000000004,0.44158000000000003,0.5681164053000001,0.8625600000000001,0.25158,0.8985000000000001,-1.22,0.19,1.2347064428
2021-01-09 01:00:00,2.09856,0.6120800000000001,2.186,0.86016,0.25088000000000005,0.896,1.2384,0.3612,1.29,-0.5198400000000001,0.39088,0.650400492,0.86016,0.25088000000000005,0.896,-1.38,0.14,1.3870832708
2021-01-09 01:30:00,2.19312,0.63966,2.2845,0.85872,0.25046,0.8945000000000001,1.3344,0.38920000000000005,1.3900000000000001,-0.6512800000000001,0.42046000000000006,0.7752111003000001,0.85872,0.25046,0.8945000000000001,-1.51,0.17,1.5195394039
2021-01-09 02:00:00,2.18448,0.63714,2.2755,0.8596800000000001,0.25074,0.8955000000000001,1.3248,0.3864,1.38,-0.64032,0.39074000000000003,0.7501249563,0.8596800000000001,0.25074,0.8955000000000001,-1.5,0.14,1.5065191668
2021-01-09 02:30:00,2.12256,0.6190800000000001,2.211,0.8649600000000001,0.25228,0.901,1.2576,0.3668,1.31,-0.57504,0.43228000000000005,0.7194004448,0.8649600000000001,0.25228,0.901,-1.44,0.18,1.4512063947
2021-01-09 03:00:00,2.1384,0.6237,2.2275,0.8616,0.2513,0.8975000000000001,1.2768,0.3724,1.33,-0.5584,0.2713,0.6208174047,0.8616,0.2513,0.8975000000000001,-1.42,0.02,1.4201408381
2021-01-09 03:30:00,2.04576,0.5966800000000001,2.1310000000000002,0.8649600000000001,0.25228,0.901,1.1808,0.34440000000000004,1.23,-0.46504000000000006,0.39228,0.6083960881,0.8649600000000001,0.25228,0.901,-1.33,0.14,1.3373481221999999
2021-01-09 04:00:00,1.9939200000000001,0.5815600000000001,2.077,0.87072,0.25396,0.907,1.1232,0.3276,1.17,-0.37928,0.40396000000000004,0.554109195,0.87072,0.25396,0.907,-1.25,0.15,1.2589678312
2021-01-09 04:30:00,1.99728,0.5825400000000001,2.0805,0.8740800000000001,0.25494,0.9105000000000001,1.1232,0.3276,1.17,-0.35592,0.41494000000000003,0.5466756351000001,0.8740800000000001,0.25494,0.9105000000000001,-1.23,0.16,1.2403628501
2021-01-09 05:00:00,1.99776,0.5826800000000001,2.081,0.8745600000000001,0.25508000000000003,0.911,1.1232,0.3276,1.17,-0.33544,0.41508000000000006,0.5336772433,0.8745600000000001,0.25508000000000003,0.911,-1.21,0.16,1.2205326706
2021-01-09 05:30:00,1.97328,0.57554,2.0555,0.86928,0.25354000000000004,0.9055000000000001,1.104,0.322,1.15,-0.32072,0.41354,0.5233322558,0.86928,0.25354000000000004,0.9055000000000001,-1.19,0.16,1.2007081244
2021-01-09 06:00:00,1.96368,0.57274,2.0455,0.86928,0.25354000000000004,0.9055000000000001,1.0944,0.31920000000000004,1.1400000000000001,-0.30072000000000004,0.40354,0.5032663808,0.86928,0.25354000000000004,0.9055000000000001,-1.17,0.15,1.1795761951000001
2021-01-09 06:30:00,2.09952,0.61236,2.187,0.8611200000000001,0.25116,0.897,1.2384,0.3612,1.29,-0.48888000000000004,0.43116000000000004,0.6518455338,0.8611200000000001,0.25116,0.897,-1.35,0.18,1.3619471355
2021-01-09 07:00:00,2.15424,0.6283200000000001,2.2439999999999998,0.8390400000000001,0.24472000000000002,0.874,1.3152,0.3836,1.37,-0.6209600000000001,0.37472000000000005,0.7252629868,0.8390400000000001,0.24472000000000002,0.874,-1.46,0.13,1.4657762449
2021-01-09 07:30:00,2.25168,0.6567400000000001,2.3455,0.8308800000000001,0.24234000000000003,0.8655,1.4208,0.41440000000000005,1.48,-0.75912,0.36234000000000005,0.8411619642,0.8308800000000001,0.24234000000000003,0.8655,-1.5899999999999999,0.12,1.5945218719
2021-01-09 08:00:00,2.2862400000000003,0.6668200000000001,2.3815,0.8078400000000001,0.23562000000000002,0.8415,1.4784000000000002,0.4312,1.54,-0.8121600000000001,0.34562000000000004,0.8826420849000001,0.8078400000000001,0.23562000000000002,0.8415,-1.62,0.11,1.6237302732
2021-01-09 08:30:00,2.4100800000000002,0.70294,2.5105,0.7972800000000001,0.23254000000000002,0.8305,1.6128,0.47040000000000004,1.6800000000000002,-1.01272,0.14254,1.0227020338,0.7972800000000001,0.23254000000000002,0.8305,-1.81,-0.09,1.8122361877
2021-01-09 09:00:00,2.46288,0.7183400000000001,2.5655,0.8500800000000001,0.24794000000000002,0.8855000000000001,1.6128,0.47040000000000004,1.6800000000000002,-0.9899200000000001,0.16794,1.0040644651,0.8500800000000001,0.24794000000000002,0.8855000000000001,-1.8399999999999999,-0.08,1.8417383093000002
2021-01-09 09:30:00,2.52192,0.7355600000000001,2.627,0.9955200000000001,0.29036,1.037,1.5264,0.44520000000000004,1.5899999999999999,-0.76448,0.20036,0.7902998165,0.9955200000000001,0.29036,1.037,-1.76,-0.09,1.7622996340000001
2021-01-09 10:00:00,2.55696,0.7457800000000001,2.6635,1.13616,0.33138,1.1835,1.4208,0.41440000000000005,1.48,-0.55384,0.22138000000000002,0.596446016,1.13616,0.33138,1.1835,-1.69,-0.11,1.6935760980999999
2021-01-09 10:30:00,2.54688,0.7428400000000001,2.653,1.32768,0.38724000000000003,1.383,1.2192,0.3556,1.27,-0.17232,0.25724,0.3096233195,1.32768,0.38724000000000003,1.383,-1.5,-0.13,1.5056227947
2021-01-09 11:00:00,2.4696,0.7203,2.5725,1.5672000000000001,0.4571,1.6325,0.9024000000000001,0.2632,0.9400000000000001,0.3372,0.3271,0.4697853233,1.5672000000000001,0.4571,1.6325,-1.23,-0.13,1.2368508398
2021-01-09 11:30:00,2.50896,0.7317800000000001,2.6135,1.80816,0.5273800000000001,1.8835000000000002,0.7008,0.2044,0.73,0.7781600000000001,0.36738000000000004,0.8605237068,1.80816,0.5273800000000001,1.8835000000000002,-1.03,-0.16,1.0423531072
2021-01-09 12:00:00,2.53728,0.74004,2.643,1.8940800000000002,0.55244,1.9729999999999999,0.6432,0.18760000000000002,0.67,0.93408,0.38244000000000006,1.0093392888,1.8940800000000002,0.55244,1.9729999999999999,-0.96,-0.17,0.9749358953
2021-01-09 12:30:00,2.49072,0.7264600000000001,2.5945,1.92432,0.5612600000000001,2.0045,0.5664,0.1652,0.59,1.02432,0.39126000000000005,1.0965016416,1.92432,0.5612600000000001,2.0045,-0.9,-0.17,0.9159148432
2021-01-09 13:00:00,2.55072,0.7439600000000001,2.657,1.3891200000000001,0.40516,1.447,1.1616,0.3388,1.21,-0.11088,0.26516,0.287409464,1.3891200000000001,0.40516,1.447,-1.5,-0.14,1.5065191668
2021-01-09 13:30:00,2.79216,0.8143800000000001,2.9085,1.07376,0.31318,1.1185,1.7184,0.5012,1.79,-0.91624,0.18318,0.9343717943000001,1.07376,0.31318,1.1185,-1.99,-0.13,1.9942417104999999
2021-01-09 14:00:00,2.74992,0.8020600000000001,2.8645,1.02192,0.29806000000000005,1.0645,1.728,0.504,1.8,-0.9980800000000001,0.18806,1.0156427768,1.02192,0.29806000000000005,1.0645,-2.02,-0.11,2.0229928324
2021-01-09 14:30:00,2.72112,0.79366,2.8345000000000002,0.9739200000000001,0.28406000000000003,1.0145,1.7472,0.5096,1.82,-1.05608,0.19406,1.0737617287,0.9739200000000001,0.28406000000000003,1.0145,-2.03,-0.09,2.0319940945
2021-01-09 15:00:00,2.64672,0.7719600000000001,2.757,1.00512,0.29316000000000003,1.047,1.6416,0.4788,1.71,-0.8948800000000001,0.20316,0.9176514589,1.00512,0.29316000000000003,1.047,-1.9,-0.09,1.9021303846
2021-01-09 15:30:00,2.69376,0.78568,2.806,0.9369600000000001,0.27328,0.976,1.7568000000000001,0.5124000000000001,1.83,-1.07304,0.19328,1.0903082133,0.9369600000000001,0.27328,0.976,-2.01,-0.08,2.0115914098
2021-01-09 16:00:00,2.82048,0.82264,2.938,0.83328,0.24304,0.868,1.9872,0.5796,2.07,-1.40672,0.21304,1.4227604155,0.83328,0.24304,0.868,-2.24,-0.03,2.2402008838
2021-01-09 16:30:00,3.01056,0.8780800000000001,3.136,0.82176,0.23968000000000003,0.856,2.1888,0.6384000000000001,2.2800000000000002,-1.62824,0.20968,1.6416854754,0.82176,0.23968000000000003,0.856,-2.45,-0.03,2.4501836666
2021-01-09 17:00:00,3.24672,0.94696,3.382,0.8179200000000001,0.23856000000000002,0.852,2.4288,0.7084,2.5300000000000002,-1.89208,0.18856,1.9014524974,0.8179200000000001,0.23856000000000002,0.852,-2.71,-0.05,2.7104612154
2021-01-09 17:30:00,3.43104,1.00072,3.574,0.81984,0.23912000000000003,0.854,2.6112,0.7616,2.7199999999999998,-2.03016,0.52912,2.0979794089,0.81984,0.23912000000000003,0.854,-2.85,0.29,2.8647163908
2021-01-09 18:00:00,3.41616,0.99638,3.5585,0.8145600000000001,0.23758,0.8485,2.6016,0.7588,2.71,-2.12544,0.14758000000000002,2.1305574505,0.8145600000000001,0.23758,0.8485,-2.94,-0.09,2.9413772284
2021-01-09 18:30:00,3.37824,0.9853200000000001,3.519,0.84384,0.24612000000000003,0.879,2.5343999999999998,0.7392000000000001,2.64,-1.9761600000000001,0.35612000000000005,2.007991484,0.84384,0.24612000000000003,0.879,-2.8200000000000003,0.11,2.8221445746000002
2021-01-09 19:00:00,3.21696,0.9382800000000001,3.351,0.8457600000000001,0.24668,0.881,2.3712,0.6916,2.47,-1.80424,0.35668000000000005,1.8391581226,0.8457600000000001,0.24668,0.881,-2.65,0.11,2.6522820363
2021-01-09 19:30:00,3.0744,0.8967,3.2025,0.8568,0.2499,0.8925000000000001,2.2176,0.6468,2.31,-1.6332,0.3799,1.6768023885,0.8568,0.2499,0.8925000000000001,-2.49,0.13,2.4933912649
2021-01-09 20:00:00,2.96112,0.8636600000000001,3.0845,0.85872,0.25046,0.8945000000000001,2.1024,0.6132000000000001,2.19,-1.4712800000000001,0.39046000000000003,1.5222101859000001,0.85872,0.25046,0.8945000000000001,-2.33,0.14,2.3342022192
2021-01-09 20:30:00,2.96256,0.8640800000000001,3.086,0.86016,0.25088000000000005,0.896,2.1024,0.6132000000000001,2.19,-1.47984,0.38088000000000005,1.5280693701999999,0.86016,0.25088000000000005,0.896,-2.34,0.13,2.3436083291
2021-01-09 21:00:00,2.89776,0.84518,3.0185,0.8625600000000001,0.25158,0.8985000000000001,2.0352,0.5936,2.12,-1.39744,0.40158000000000005,1.4539962345,0.8625600000000001,0.25158,0.8985000000000001,-2.26,0.15,2.264972406
2021-01-09 21:30:00,2.69616,0.7863800000000001,2.8085,0.8625600000000001,0.25158,0.8985000000000001,1.8336000000000001,0.5348,1.9100000000000001,-1.17744,0.38158000000000003,1.2377270499,0.8625600000000001,0.25158,0.8985000000000001,-2.04,0.13,2.0441379601
2021-01-09 22:00:00,2.56368,0.7477400000000001,2.6705,0.86448,0.25214000000000003,0.9005000000000001,1.6992,0.49560000000000004,1.77,-1.02552,0.41214,1.1052378251,0.86448,0.25214000000000003,0.9005000000000001,-1.8900000000000001,0.16,1.896760396
2021-01-09 22:30:00,2.36016,0.6883800000000001,2.4585,0.87216,0.25438,0.9085000000000001,1.488,0.434,1.55,-0.7778400000000001,0.45438000000000006,0.9008308665,0.87216,0.25438,0.9085000000000001,-1.65,0.2,1.6620770139
2021-01-09 23:00:00,2.20992,0.64456,2.302,0.86592,0.25256,0.902,1.344,0.392,1.4,-0.6240800000000001,0.45256,0.7708997341,0.86592,0.25256,0.902,-1.49,0.2,1.5033628970000001
2021-01-09 23:30:00,2.11584,0.61712,2.204,0.8678400000000001,0.25312,0.904,1.248,0.364,1.3,-0.47216,0.47312000000000004,0.6684142428000001,0.8678400000000001,0.25312,0.904,-1.34,0.22,1.3579396156999999
2021-01-10 00:00:00,2.02656,0.59108,2.111,0.8649600000000001,0.25228,0.901,1.1616,0.3388,1.21,-0.38504000000000005,0.46228,0.6016299527,0.8649600000000001,0.25228,0.901,-1.25,0.21,1.2675172583
2021-01-10 00:30:00,2.02176,0.5896800000000001,2.106,0.8697600000000001,0.25368,0.906,1.152,0.336,1.2,-0.39024000000000003,0.44368,0.5908800217,0.8697600000000001,0.25368,0.906,-1.26,0.19,1.2742448744
2021-01-10 01:00:00,2.12928,0.62104,2.218,0.8716800000000001,0.25424,0.908,1.2576,0.3668,1.31,-0.51832,0.44424,0.6826454424,0.8716800000000001,0.25424,0.908,-1.3900000000000001,0.19,1.4029255148
2021-01-10 01:30:00,2.14032,0.62426,2.2295,0.8731200000000001,0.25466,0.9095000000000001,1.2671999999999999,0.36960000000000004,1.32,-0.52688,0.44466000000000006,0.6894382133,0.8731200000000001,0.25466,0.9095000000000001,-1.4,0.19,1.4128340313
2021-01-10 02:00:00,2.12016,0.61838,2.2085,0.87216,0.25438,0.9085000000000001,1.248,0.364,1.3,-0.5078400000000001,0.43438000000000004,0.6682719880000001,0.87216,0.25438,0.9085000000000001,-1.38,0.18,1.3916896206
2021-01-10 02:30:00,2.06352,0.6018600000000001,2.1495,0.8731200000000001,0.25466,0.9095000000000001,1.1904,0.3472,1.24,-0.45688000000000006,0.44466000000000006,0.6375436064000001,0.8731200000000001,0.25466,0.9095000000000001,-1.33,0.19,1.3435028843
2021-01-10 03:00:00,2.05536,0.59948,2.141,0.8649600000000001,0.25228,0.901,1.1904,0.3472,1.24,-0.46504000000000006,0.44228000000000006,0.6417739477000001,0.8649600000000001,0.25228,0.901,-1.33,0.19,1.3435028843
2021-01-10 03:30:00,1.98,0.5775,2.0625,0.876,0.2555,0.9125000000000001,1.104,0.322,1.15,-0.374,0.4455,0.581675382,0.876,0.2555,0.9125000000000001,-1.25,0.19,1.2643575444000001
2021-01-10 04:00:00,2.0112,0.5866,2.095,0.8688,0.2534,0.905,1.1424,0.3332,1.19,-0.4312,0.41340000000000005,0.5973550033,0.8688,0.2534,0.905,-1.3,0.16,1.3098091464000001
2021-01-10 04:30:00,1.98528,0.57904,2.068,0.8716800000000001,0.25424,0.908,1.1136,0.32480000000000003,1.16,-0.38832000000000005,0.42424000000000006,0.5751278119000001,0.8716800000000001,0.25424,0.908,-1.26,0.17,1.2714165328
2021-01-10 05:00:00,1.9848,0.5789000000000001,2.0675,0.8712000000000001,0.2541,0.9075000000000001,1.1136,0.32480000000000003,1.16,-0.3688,0.42410000000000003,0.5620269122,0.8712000000000001,0.2541,0.9075000000000001,-1.24,0.17,1.2515989773
2021-01-10 05:30:00,1.97568,0.5762400000000001,2.058,0.8716800000000001,0.25424,0.908,1.104,0.322,1.15,-0.35832,0.41424000000000005,0.5477116029,0.8716800000000001,0.25424,0.908,-1.23,0.16,1.2403628501
2021-01-10 06:00:00,2.16288,0.6308400000000001,2.253,0.87648,0.25564000000000003,0.913,1.2864,0.37520000000000003,1.34,-0.54352,0.39564000000000005,0.6722685475,0.87648,0.25564000000000003,0.913,-1.42,0.14,1.4268847185
2021-01-10 06:30:00,2.06304,0.60172,2.149,0.8726400000000001,0.25452,0.909,1.1904,0.3472,1.24,-0.47736000000000006,0.39452000000000004,0.6192887856,0.8726400000000001,0.25452,0.909,-1.35,0.14,1.3572398462
2021-01-10 07:00:00,2.1312,0.6216,2.22,0.864,0.252,0.9,1.2671999999999999,0.36960000000000004,1.32,-0.556,0.392,0.6802940541,0.864,0.252,0.9,-1.42,0.14,1.4268847185
2021-01-10 07:30:00,2.22096,0.64778,2.3135,0.84816,0.24738000000000002,0.8835000000000001,1.3728,0.40040000000000003,1.43,-0.69184,0.37738000000000005,0.7880724903,0.84816,0.24738000000000002,0.8835000000000001,-1.54,0.13,1.5454772726
2021-01-10 08:00:00,2.23776,0.65268,2.331,0.8457600000000001,0.24668,0.881,1.392,0.406,1.45,-0.6942400000000001,0.37668,0.7898461876,0.8457600000000001,0.24668,0.881,-1.54,0.13,1.5454772726
2021-01-10 08:30:00,2.34816,0.68488,2.446,0.84096,0.24528000000000003,0.876,1.5072,0.43960000000000005,1.57,-0.8090400000000001,0.36528000000000005,0.8876796720000001,0.84096,0.24528000000000003,0.876,-1.65,0.12,1.6543578815000002
2021-01-10 09:00:00,2.4432,0.7126,2.545,0.8592000000000001,0.2506,0.895,1.584,0.462,1.65,-0.9108,0.37060000000000004,0.9833112427,0.8592000000000001,0.2506,0.895,-1.77,0.12,1.774063133
2021-01-10 09:30:00,2.56272,0.74746,2.6695,0.8635200000000001,0.25186000000000003,0.8995000000000001,1.6992,0.49560000000000004,1.77,-1.06648,0.34186000000000005,1.1199320738,0.8635200000000001,0.25186000000000003,0.8995000000000001,-1.9300000000000002,0.09,1.9320973060000002
2021-01-10 10:00:00,2.6246400000000003,0.7655200000000001,2.734,0.9158400000000001,0.26712,0.9540000000000001,1.7088,0.4984,1.78,-1.04416,0.35712000000000005,1.103541934,0.9158400000000001,0.26712,0.9540000000000001,-1.96,0.09,1.9620652385000001
2021-01-10 10:30:00,2.7816,0.8113,2.8975,0.996,0.29050000000000004,1.0375,1.7856,0.5208,1.8599999999999999,-1.044,0.3205,1.092088023,0.996,0.29050000000000004,1.0375,-2.04,0.03,2.0402205763
2021-01-10 11:00:00,2.88384,0.8411200000000001,3.004,0.90624,0.26432,0.9440000000000001,1.9776,0.5768,2.06,-1.35376,-0.26568,1.3795839953,0.90624,0.26432,0.9440000000000001,-2.26,-0.53,2.3213142829
2021-01-10 11:30:00,3.05616,0.8913800000000001,3.1835,1.01136,0.29498,1.0535,2.0448,0.5964,2.13,-1.32864,-0.14502,1.3365309761,1.01136,0.29498,1.0535,-2.34,-0.44,2.3810081898
2021-01-10 12:00:00,3.38112,0.98616,3.5220000000000002,0.9427200000000001,0.27496000000000004,0.982,2.4384,0.7112,2.54,-1.8172800000000002,0.25496,1.835077982,0.9427200000000001,0.27496000000000004,0.982,-2.76,-0.02,2.7600724628
2021-01-10 12:30:00,3.3652800000000003,0.9815400000000001,3.5055,0.9940800000000001,0.28994000000000003,1.0355,2.3712,0.6916,2.47,-1.69592,0.36994000000000005,1.7357995996,0.9940800000000001,0.28994000000000003,1.0355,-2.69,0.08,2.6911893282
2021-01-10 13:00:00,3.3504,0.9772000000000001,3.49,1.0464,0.3052,1.09,2.304,0.672,2.4,-1.6036000000000001,0.3652,1.6446592352,1.0464,0.3052,1.09,-2.65,0.06,2.6506791583
2021-01-10 13:30:00,3.48528,1.01654,3.6305,0.9316800000000001,0.27174000000000004,0.9705,2.5536,0.7448,2.66,-1.95832,0.32174,1.9845739719000002,0.9316800000000001,0.27174000000000004,0.9705,-2.89,0.05,2.8904324936
2021-01-10 14:00:00,3.50304,1.02172,3.649,0.9686400000000001,0.28252000000000005,1.009,2.5343999999999998,0.7392000000000001,2.64,-1.90136,0.37252,1.9375089677,0.9686400000000001,0.28252000000000005,1.009,-2.87,0.09,2.8714108031
2021-01-10 14:30:00,3.44304,1.00422,3.5865,0.9470400000000001,0.27622,0.9865,2.496,0.728,2.6,-1.8829600000000002,0.36622000000000005,1.9182428027,0.9470400000000001,0.27622,0.9865,-2.83,0.09,2.8314307337
2021-01-10 15:00:00,3.40704,0.99372,3.549,0.8726400000000001,0.25452,0.909,2.5343999999999998,0.7392000000000001,2.64,-1.97736,0.35452,2.0088894942,0.8726400000000001,0.25452,0.909,-2.85,0.1,2.8517538463000003
2021-01-10 15:30:00,3.5246399999999998,1.02802,3.6715,0.85584,0.24962,0.8915000000000001,2.6688,0.7784000000000001,2.7800000000000002,-2.10416,0.33962000000000003,2.1313918105,0.85584,0.24962,0.8915000000000001,-2.96,0.09,2.9613679272
2021-01-10 16:00:00,3.47328,1.01304,3.618,0.8620800000000001,0.25144,0.898,2.6112,0.7616,2.7199999999999998,-2.03792,0.34144,2.066325047,0.8620800000000001,0.25144,0.898,-2.9,0.09,2.9013962156
2021-01-10 16:30:00,3.62496,1.05728,3.776,0.8313600000000001,0.24248000000000003,0.866,2.7936,0.8148000000000001,2.91,-2.28864,0.33248000000000005,2.3126642644,0.8313600000000001,0.24248000000000003,0.866,-3.12,0.09,3.121297807
2021-01-10 17:00:00,3.768,1.099,3.925,0.8304,0.2422,0.865,2.9376,0.8568,3.06,-2.4796,0.1522,2.4842666926,0.8304,0.2422,0.865,-3.31,-0.09,3.3112233389
2021-01-10 17:30:00,3.89088,1.13484,4.053,0.83808,0.24444000000000002,0.873,3.0528,0.8904000000000001,3.18,-2.59192,0.15444000000000002,2.5965170903,0.83808,0.24444000000000002,0.873,-3.43,-0.09,3.4311805549
2021-01-10 18:00:00,3.70032,1.07926,3.8545,0.8299200000000001,0.24206000000000003,0.8645,2.8704,0.8372,2.99,-2.4100800000000002,0.22206,2.4202884642,0.8299200000000001,0.24206000000000003,0.8645,-3.24,-0.02,3.2400617278
2021-01-10 18:30:00,3.2376,0.9443,3.3725,0.8376,0.24430000000000002,0.8725,2.4,0.7000000000000001,2.5,-1.8224,0.2743,1.8429276302000002,0.8376,0.24430000000000002,0.8725,-2.66,0.03,2.6601691676
2021-01-10 19:00:00,3.05952,0.89236,3.187,0.8227200000000001,0.23996,0.857,2.2368,0.6524,2.33,-1.66728,0.34996000000000005,1.7036122211,0.8227200000000001,0.23996,0.857,-2.49,0.11,2.4924285346
2021-01-10 19:30:00,2.95248,0.86114,3.0755,0.8404800000000001,0.24514000000000002,0.8755000000000001,2.112,0.616,2.2,-1.4895200000000002,0.37514000000000003,1.5360338050000002,0.8404800000000001,0.24514000000000002,0.8755000000000001,-2.33,0.13,2.3336237914
