Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-01-10 20:00:00,2.89536,0.8444800000000001,3.016,0.84096,0.24528000000000003,0.876,2.0544000000000002,0.5992000000000001,2.14,-1.42904,0.37528000000000006,1.4774946362,0.84096,0.24528000000000003,0.876,-2.27,0.13,2.2737194198
2021-01-10 20:30:00,2.80272,0.8174600000000001,2.9195,0.83472,0.24346,0.8695,1.968,0.5740000000000001,2.05,-1.35528,0.40346000000000004,1.4140593517,0.83472,0.24346,0.8695,-2.19,0.16,2.1958369703
2021-01-10 21:00:00,2.63664,0.76902,2.7465,0.83184,0.24262000000000003,0.8665,1.8048000000000002,0.5264,1.88,-1.16816,0.41262000000000004,1.2388918637,0.83184,0.24262000000000003,0.8665,-2.0,0.17,2.0072119968
2021-01-10 21:30:00,2.47152,0.7208600000000001,2.5745,0.8299200000000001,0.24206000000000003,0.8645,1.6416,0.4788,1.71,-1.00008,0.43206000000000006,1.0894199603,0.8299200000000001,0.24206000000000003,0.8645,-1.83,0.19,1.8398369493
2021-01-10 22:00:00,2.3332800000000002,0.68054,2.4305,0.84528,0.24654,0.8805000000000001,1.488,0.434,1.55,-0.8047200000000001,0.45654000000000006,0.9252043288,0.84528,0.24654,0.8805000000000001,-1.65,0.21,1.6633099531000002
2021-01-10 22:30:00,2.34,0.6825,2.4375,0.852,0.2485,0.8875000000000001,1.488,0.434,1.55,-0.768,0.47850000000000004,0.9048680843,0.852,0.2485,0.8875000000000001,-1.62,0.23,1.6362457028000001
2021-01-10 23:00:00,1.9752,0.5761000000000001,2.0575,0.8424,0.2457,0.8775000000000001,1.1328,0.3304,1.18,-0.3976,0.43570000000000003,0.5898476498,0.8424,0.2457,0.8775000000000001,-1.24,0.19,1.2544720005
2021-01-10 23:30:00,1.89552,0.55286,1.9745,0.8491200000000001,0.24766000000000002,0.8845000000000001,1.0464,0.3052,1.09,-0.30088000000000004,0.45766,0.5477056235000001,0.8491200000000001,0.24766000000000002,0.8845000000000001,-1.15,0.21,1.1690166808
2021-01-11 00:00:00,1.94496,0.56728,2.026,0.8505600000000001,0.24808000000000002,0.886,1.0944,0.31920000000000004,1.1400000000000001,-0.37944000000000006,0.42808,0.572037761,0.8505600000000001,0.24808000000000002,0.886,-1.23,0.18,1.2431009613
2021-01-11 00:30:00,1.8825600000000002,0.54908,1.9609999999999999,0.8553600000000001,0.24948,0.891,1.0272000000000001,0.29960000000000003,1.07,-0.32464000000000004,0.45948000000000006,0.5625948809,0.8553600000000001,0.24948,0.891,-1.18,0.21,1.1985407794
2021-01-11 01:00:00,2.06208,0.6014400000000001,2.148,0.8620800000000001,0.25144,0.898,1.2,0.35000000000000003,1.25,-0.50792,0.46144,0.6862285334,0.8620800000000001,0.25144,0.898,-1.37,0.21,1.386001443
2021-01-11 01:30:00,2.19216,0.6393800000000001,2.2835,0.8577600000000001,0.25018,0.8935000000000001,1.3344,0.38920000000000005,1.3900000000000001,-0.6722400000000001,0.46018000000000003,0.8146608190000001,0.8577600000000001,0.25018,0.8935000000000001,-1.53,0.21,1.5443445211
2021-01-11 02:00:00,1.9771200000000002,0.5766600000000001,2.0595,0.8635200000000001,0.25186000000000003,0.8995000000000001,1.1136,0.32480000000000003,1.16,-0.41648,0.44186000000000003,0.6072033020000001,0.8635200000000001,0.25186000000000003,0.8995000000000001,-1.28,0.19,1.2940247293
2021-01-11 02:30:00,2.01312,0.58716,2.097,0.87072,0.25396,0.907,1.1424,0.3332,1.19,-0.42928000000000005,0.46396000000000004,0.6320919237,0.87072,0.25396,0.907,-1.3,0.21,1.3168523076
2021-01-11 03:00:00,2.10192,0.61306,2.1895,0.8635200000000001,0.25186000000000003,0.8995000000000001,1.2384,0.3612,1.29,-0.5664800000000001,0.45186000000000004,0.7246220049000001,0.8635200000000001,0.25186000000000003,0.8995000000000001,-1.43,0.2,1.4439182802000001
2021-01-11 03:30:00,1.9392,0.5656,2.02,0.8736,0.2548,0.91,1.0656,0.3108,1.11,-0.3564,0.45480000000000004,0.5778096572,0.8736,0.2548,0.91,-1.23,0.2,1.2461540836
2021-01-11 04:00:00,1.97808,0.57694,2.0605,0.86448,0.25214000000000003,0.9005000000000001,1.1136,0.32480000000000003,1.16,-0.41552000000000006,0.45214000000000004,0.6140744662000001,0.86448,0.25214000000000003,0.9005000000000001,-1.28,0.2,1.2955307793
2021-01-11 04:30:00,1.99008,0.5804400000000001,2.073,0.8668800000000001,0.25284,0.903,1.1232,0.3276,1.17,-0.41312000000000004,0.46284000000000003,0.6203942295,0.8668800000000001,0.25284,0.903,-1.28,0.21,1.2971121771
2021-01-11 05:00:00,1.8816000000000002,0.5488000000000001,1.96,0.8736,0.2548,0.91,1.008,0.294,1.05,-0.2664,0.4248,0.501421978,0.8736,0.2548,0.91,-1.1400000000000001,0.17,1.1526057435000001
2021-01-11 05:30:00,1.96032,0.57176,2.042,0.8755200000000001,0.25536000000000003,0.912,1.0848,0.3164,1.13,-0.34448,0.43536,0.5551619584,0.8755200000000001,0.25536000000000003,0.912,-1.22,0.18,1.2332072008
2021-01-11 06:00:00,2.0424,0.5957,2.1275,0.8808,0.2569,0.9175000000000001,1.1616,0.3388,1.21,-0.4592,0.40690000000000004,0.6135407484000001,0.8808,0.2569,0.9175000000000001,-1.34,0.15,1.3483693856
2021-01-11 06:30:00,2.34768,0.68474,2.4455,0.8596800000000001,0.25074,0.8955000000000001,1.488,0.434,1.55,-0.8303200000000001,0.29074,0.8797505612000001,0.8596800000000001,0.25074,0.8955000000000001,-1.69,0.04,1.6904733065
2021-01-11 07:00:00,2.5872,0.7546,2.6950000000000003,0.84,0.245,0.875,1.7472,0.5096,1.82,-1.1400000000000001,0.245,1.166029588,0.84,0.245,0.875,-1.98,0.0,1.98
2021-01-11 07:30:00,2.73216,0.79688,2.846,0.8505600000000001,0.24808000000000002,0.886,1.8816000000000002,0.5488000000000001,1.96,-1.2994400000000002,0.05808000000000001,1.3007373294,0.8505600000000001,0.24808000000000002,0.886,-2.15,-0.19,2.1583790214
2021-01-11 08:00:00,2.9265600000000003,0.8535800000000001,3.0485,0.8241600000000001,0.24038,0.8585,2.1024,0.6132000000000001,2.19,-1.55584,0.06038,1.5570111914,0.8241600000000001,0.24038,0.8585,-2.38,-0.18,2.3867970169
2021-01-11 08:30:00,3.02688,0.8828400000000001,3.153,0.7996800000000001,0.23324000000000003,0.833,2.2272,0.6496000000000001,2.32,-1.71032,0.0032400000000000003,1.7103230689000002,0.7996800000000001,0.23324000000000003,0.833,-2.51,-0.23,2.5205158202
2021-01-11 09:00:00,3.13968,0.9157400000000001,3.2705,0.80688,0.23534000000000002,0.8405,2.3328,0.6804,2.43,-1.80312,-0.09466000000000001,1.8056030156,0.80688,0.23534000000000002,0.8405,-2.61,-0.33,2.6307793522000003
2021-01-11 09:30:00,3.08688,0.90034,3.2155,0.8308800000000001,0.24234000000000003,0.8655,2.2560000000000002,0.658,2.35,-1.70912,-0.06766000000000001,1.710458725,0.8308800000000001,0.24234000000000003,0.8655,-2.54,-0.31,2.5588473968
2021-01-11 10:00:00,3.09936,0.9039800000000001,3.2285,0.8433600000000001,0.24598000000000003,0.8785000000000001,2.2560000000000002,0.658,2.35,-1.73664,-0.07402,1.7382167443,0.8433600000000001,0.24598000000000003,0.8785000000000001,-2.58,-0.32,2.5997692205
2021-01-11 10:30:00,3.084,0.8995000000000001,3.2125,0.9816,0.2863,1.0225,2.1024,0.6132000000000001,2.19,-1.4184,-0.053700000000000005,1.4194161652,0.9816,0.2863,1.0225,-2.4,-0.34,2.4239636961
2021-01-11 11:00:00,3.05328,0.8905400000000001,3.1805,1.19088,0.34734000000000004,1.2405,1.8624,0.5432,1.94,-0.9591200000000001,-0.03266,0.9596759088000001,1.19088,0.34734000000000004,1.2405,-2.15,-0.38,2.1833231552
2021-01-11 11:30:00,3.02304,0.8817200000000001,3.149,1.55424,0.45332000000000006,1.619,1.4688,0.4284,1.53,-0.24576000000000003,0.03332,0.2480084676,1.55424,0.45332000000000006,1.619,-1.8,-0.42,1.8483506161
2021-01-11 12:00:00,3.01104,0.8782200000000001,3.1365,1.29264,0.37702,1.3465,1.7184,0.5012,1.79,-0.74736,-0.03298,0.7480873278,1.29264,0.37702,1.3465,-2.04,-0.41000000000000003,2.080793118
2021-01-11 12:30:00,3.11232,0.9077600000000001,3.242,1.11552,0.32536000000000004,1.162,1.9968,0.5824,2.08,-1.17448,-0.044640000000000006,1.1753280393,1.11552,0.32536000000000004,1.162,-2.29,-0.37,2.3196982562
2021-01-11 13:00:00,3.09216,0.9018800000000001,3.221,1.18176,0.34468000000000004,1.231,1.9104,0.5572,1.99,-1.06824,-0.025320000000000002,1.068540032,1.18176,0.34468000000000004,1.231,-2.25,-0.37,2.2802192877
2021-01-11 13:30:00,3.29088,0.95984,3.428,1.28448,0.37464000000000003,1.338,2.0064,0.5852,2.09,-1.14552,-0.21536000000000002,1.1655882635,1.28448,0.37464000000000003,1.338,-2.43,-0.59,2.500599928
2021-01-11 14:00:00,3.13056,0.9130800000000001,3.261,1.16256,0.33908000000000005,1.211,1.968,0.5740000000000001,2.05,-1.11744,-0.00092,1.1174403787,1.16256,0.33908000000000005,1.211,-2.2800000000000002,-0.34,2.3052114870000002
2021-01-11 14:30:00,3.20448,0.93464,3.338,1.07328,0.31304000000000004,1.118,2.1312,0.6216,2.22,-1.36672,-0.02696,1.3669858814,1.07328,0.31304000000000004,1.118,-2.44,-0.34,2.4635746386
2021-01-11 15:00:00,3.19968,0.9332400000000001,3.333,1.04928,0.30604000000000003,1.093,2.1504,0.6272,2.24,-1.39072,-0.033960000000000004,1.3911345729,1.04928,0.30604000000000003,1.093,-2.44,-0.34,2.4635746386
2021-01-11 15:30:00,3.24288,0.9458400000000001,3.378,1.04448,0.30464,1.088,2.1984,0.6412,2.29,-1.4655200000000002,0.034640000000000004,1.4659293298,1.04448,0.30464,1.088,-2.51,-0.27,2.5244801445
2021-01-11 16:00:00,3.27888,0.9563400000000001,3.4155,1.00368,0.29274,1.0455,2.2752,0.6636000000000001,2.37,-1.57632,-0.007260000000000001,1.5763367185,1.00368,0.29274,1.0455,-2.58,-0.30000000000000004,2.5973832986
2021-01-11 16:30:00,3.33888,0.97384,3.478,0.99648,0.29064,1.038,2.3424,0.6832,2.44,-1.64352,0.01064,1.6435544408,0.99648,0.29064,1.038,-2.64,-0.28,2.6548069610000002
2021-01-11 17:00:00,3.49104,1.01822,3.6365,0.99504,0.29022000000000003,1.0365,2.496,0.728,2.6,-1.8349600000000001,-0.08978000000000001,1.8371550425,0.99504,0.29022000000000003,1.0365,-2.83,-0.38,2.855398396
2021-01-11 17:30:00,3.6336,1.0598,3.785,1.0032,0.2926,1.045,2.6304,0.7672,2.74,-1.9068,0.0626,1.9078272983,1.0032,0.2926,1.045,-2.91,-0.23,2.919075196
2021-01-11 18:00:00,3.68784,1.07562,3.8415,1.00944,0.29442,1.0515,2.6784,0.7812,2.79,-1.94056,0.11442000000000001,1.94393031,1.00944,0.29442,1.0515,-2.95,-0.18,2.9554864236
2021-01-11 18:30:00,3.5136000000000003,1.0248,3.66,1.008,0.294,1.05,2.5056000000000003,0.7308,2.61,-1.752,0.134,1.7571169568,1.008,0.294,1.05,-2.76,-0.16,2.7646337913
2021-01-11 19:00:00,3.42,0.9975,3.5625,1.0104,0.2947,1.0525,2.4096,0.7028,2.51,-1.6696,0.0947,1.6722835434999999,1.0104,0.2947,1.0525,-2.68,-0.2,2.6874523251999998
2021-01-11 19:30:00,3.20928,0.9360400000000001,3.343,1.01088,0.29484000000000005,1.053,2.1984,0.6412,2.29,-1.46912,0.09484000000000001,1.4721780463,1.01088,0.29484000000000005,1.053,-2.48,-0.2,2.4880514464
2021-01-11 20:00:00,3.15936,0.9214800000000001,3.291,1.00896,0.29428000000000004,1.051,2.1504,0.6272,2.24,-1.39104,0.07428000000000001,1.3930218232,1.00896,0.29428000000000004,1.051,-2.4,-0.22,2.4100622399000002
2021-01-11 20:30:00,3.04848,0.88914,3.1755,1.00368,0.29274,1.0455,2.0448,0.5964,2.13,-1.28632,0.10274000000000001,1.2904164638,1.00368,0.29274,1.0455,-2.29,-0.19,2.2978685776
2021-01-11 21:00:00,3.02544,0.8824200000000001,3.1515,0.9998400000000001,0.29162000000000005,1.0415,2.0256,0.5908,2.11,-1.26016,0.10162,1.2642507069,0.9998400000000001,0.29162000000000005,1.0415,-2.26,-0.19,2.267972663
2021-01-11 21:30:00,2.7844800000000003,0.8121400000000001,2.9005,0.9988800000000001,0.29134000000000004,1.0405,1.7856,0.5208,1.8599999999999999,-1.01112,0.13134,1.0196145595,0.9988800000000001,0.29134000000000004,1.0405,-2.01,-0.16,2.0163581031
2021-01-11 22:00:00,2.63184,0.7676200000000001,2.7415000000000003,0.9998400000000001,0.29162000000000005,1.0415,1.6320000000000001,0.47600000000000003,1.7000000000000002,-0.87016,0.11162000000000001,0.8772898324,0.9998400000000001,0.29162000000000005,1.0415,-1.87,-0.18,1.8786431274000002
2021-01-11 22:30:00,2.41632,0.70476,2.517,0.9955200000000001,0.29036,1.037,1.4208,0.41440000000000005,1.48,-0.60448,0.13036,0.618376746,0.9955200000000001,0.29036,1.037,-1.6,-0.16,1.6079800994
2021-01-11 23:00:00,2.2632,0.6601,2.3575,1.0056,0.2933,1.0475,1.2576,0.3668,1.31,-0.41440000000000005,0.1333,0.43531167,1.0056,0.2933,1.0475,-1.42,-0.16,1.4289856542
2021-01-11 23:30:00,2.19696,0.64078,2.2885,1.01616,0.29638000000000003,1.0585,1.1808,0.34440000000000004,1.23,-0.31384,0.10638,0.3313793144,1.01616,0.29638000000000003,1.0585,-1.33,-0.19,1.3435028843
2021-01-12 00:00:00,2.10864,0.61502,2.1965,1.00464,0.29302,1.0465,1.104,0.322,1.15,-0.23536,0.10302000000000001,0.2569191507,1.00464,0.29302,1.0465,-1.24,-0.19,1.2544720005
2021-01-12 00:30:00,2.17296,0.63378,2.2635,1.00176,0.29218000000000005,1.0435,1.1712,0.3416,1.22,-0.31824,0.11218000000000002,0.3374330304,1.00176,0.29218000000000005,1.0435,-1.32,-0.18,1.3322161987
2021-01-12 01:00:00,2.2176,0.6468,2.31,0.9984000000000001,0.2912,1.04,1.2192,0.3556,1.27,-0.3916,0.1512,0.41977613080000004,0.9984000000000001,0.2912,1.04,-1.3900000000000001,-0.14,1.3970325694
2021-01-12 01:30:00,2.37648,0.6931400000000001,2.4755000000000003,0.9940800000000001,0.28994000000000003,1.0355,1.3824,0.4032,1.44,-0.5759200000000001,0.12994,0.5903966887000001,0.9940800000000001,0.28994000000000003,1.0355,-1.57,-0.16,1.5781318069
2021-01-12 02:00:00,2.3856,0.6958000000000001,2.485,0.9936,0.2898,1.035,1.392,0.406,1.45,-0.5764,0.10980000000000001,0.5867648592,0.9936,0.2898,1.035,-1.57,-0.18,1.5802847844999999
2021-01-12 02:30:00,2.30448,0.6721400000000001,2.4005,0.9988800000000001,0.29134000000000004,1.0405,1.3056,0.3808,1.3599999999999999,-0.49112000000000006,0.15134,0.5139091846,0.9988800000000001,0.29134000000000004,1.0405,-1.49,-0.14,1.4965627284
2021-01-12 03:00:00,2.26848,0.66164,2.363,1.00128,0.29204,1.043,1.2671999999999999,0.36960000000000004,1.32,-0.43872000000000005,0.15204,0.4643182099,1.00128,0.29204,1.043,-1.44,-0.14,1.4467895493
2021-01-12 03:30:00,2.14656,0.6260800000000001,2.236,1.00416,0.29288000000000003,1.046,1.1424,0.3332,1.19,-0.30584,0.10288000000000001,0.3226800273,1.00416,0.29288000000000003,1.046,-1.31,-0.19,1.3237069162
2021-01-12 04:00:00,2.18304,0.6367200000000001,2.274,1.00224,0.29232,1.044,1.1808,0.34440000000000004,1.23,-0.33776,-0.13768000000000002,0.3647431973,1.00224,0.29232,1.044,-1.34,-0.43,1.407302384
2021-01-12 04:30:00,2.10528,0.61404,2.193,1.00128,0.29204,1.043,1.104,0.322,1.15,-0.22872,0.39204000000000006,0.453881262,1.00128,0.29204,1.043,-1.23,0.1,1.2340583455
2021-01-12 05:00:00,2.12784,0.6206200000000001,2.2165,1.00464,0.29302,1.0465,1.1232,0.3276,1.17,-0.23536,0.43302,0.49284952060000004,1.00464,0.29302,1.0465,-1.24,0.14,1.2478781992
2021-01-12 05:30:00,2.15328,0.62804,2.243,1.00128,0.29204,1.043,1.152,0.336,1.2,-0.27872,0.40204,0.4892044562,1.00128,0.29204,1.043,-1.28,0.11,1.2847178679
2021-01-12 06:00:00,2.1849600000000002,0.6372800000000001,2.276,1.00416,0.29288000000000003,1.046,1.1808,0.34440000000000004,1.23,-0.31584,0.40288,0.5119249945000001,1.00416,0.29288000000000003,1.046,-1.32,0.11,1.3245754037
2021-01-12 06:30:00,2.43744,0.7109200000000001,2.539,0.9974400000000001,0.29092,1.039,1.44,0.42,1.5,-0.62256,0.25092000000000003,0.6712241056,0.9974400000000001,0.29092,1.039,-1.62,-0.04,1.6204937519
2021-01-12 07:00:00,2.53056,0.7380800000000001,2.636,0.9945600000000001,0.29008,1.036,1.536,0.448,1.6,-0.7154400000000001,0.16008,0.7331302749,0.9945600000000001,0.29008,1.036,-1.71,-0.13,1.7149344011
2021-01-12 07:30:00,2.73456,0.7975800000000001,2.8485,0.9873600000000001,0.28798,1.0285,1.7472,0.5096,1.82,-0.96264,0.15798,0.9755170168,0.9873600000000001,0.28798,1.0285,-1.9500000000000002,-0.13,1.9543285292
2021-01-12 08:00:00,2.81568,0.8212400000000001,2.933,0.9916800000000001,0.28924,1.033,1.824,0.532,1.9,-1.04832,0.10924,1.0539962998,0.9916800000000001,0.28924,1.033,-2.04,-0.18,2.0479257799
2021-01-12 08:30:00,2.95008,0.8604400000000001,3.073,0.9916800000000001,0.28924,1.033,1.9584000000000001,0.5712,2.04,-1.19832,0.09924000000000001,1.2024223052,0.9916800000000001,0.28924,1.033,-2.19,-0.19,2.1982265579
2021-01-12 09:00:00,2.95296,0.86128,3.076,0.9945600000000001,0.29008,1.036,1.9584000000000001,0.5712,2.04,-1.19544,0.11008000000000001,1.2004975635,0.9945600000000001,0.29008,1.036,-2.19,-0.18,2.1973848093
2021-01-12 09:30:00,3.0336,0.8848,3.16,1.0176,0.2968,1.06,2.016,0.588,2.1,-1.2824,-0.053200000000000004,1.2835030191,1.0176,0.2968,1.06,-2.3,-0.35000000000000003,2.3264780248
2021-01-12 10:00:00,2.98992,0.8720600000000001,3.1145,1.03152,0.30086,1.0745,1.9584000000000001,0.5712,2.04,-1.20848,-0.11914000000000001,1.214338606,1.03152,0.30086,1.0745,-2.24,-0.42,2.2790348835
2021-01-12 10:30:00,3.02208,0.8814400000000001,3.148,1.10208,0.32144,1.148,1.92,0.56,2.0,-1.12792,0.07144,1.1301801626,1.10208,0.32144,1.148,-2.23,-0.25,2.2439696968
2021-01-12 11:00:00,2.9352,0.8561000000000001,3.0575,1.2168,0.3549,1.2675,1.7184,0.5012,1.79,-0.8032,0.0949,0.8087869002,1.2168,0.3549,1.2675,-2.02,-0.26,2.0366639389
2021-01-12 11:30:00,2.92464,0.8530200000000001,3.0465,1.47504,0.43022000000000005,1.5365,1.4496,0.4228,1.51,-0.26496000000000003,0.15022000000000002,0.3045814341,1.47504,0.43022000000000005,1.5365,-1.74,-0.28,1.7623847480000001
2021-01-12 12:00:00,2.85888,0.83384,2.9779999999999998,2.03328,0.59304,2.118,0.8256,0.24080000000000001,0.86,0.8932800000000001,0.22304000000000002,0.9207040784,2.03328,0.59304,2.118,-1.1400000000000001,-0.37,1.1985407794
2021-01-12 12:30:00,2.72304,0.79422,2.8365,2.34864,0.6850200000000001,2.4465,0.3744,0.1092,0.39,1.7386400000000002,0.33502000000000004,1.7706234636,2.34864,0.6850200000000001,2.4465,-0.61,-0.35000000000000003,0.7032780389000001
2021-01-12 13:00:00,2.83872,0.82796,2.957,2.27232,0.66276,2.367,0.5664,0.1652,0.59,1.41232,0.30276000000000003,1.4444069371000001,2.27232,0.66276,2.367,-0.86,-0.36,0.9323089617
2021-01-12 13:30:00,2.71536,0.79198,2.8285,1.93776,0.56518,2.0185,0.7776000000000001,0.2268,0.81,0.81776,0.26518,0.8596812491,1.93776,0.56518,2.0185,-1.12,-0.30000000000000004,1.1594826433
2021-01-12 14:00:00,2.6894400000000003,0.7844200000000001,2.8015,1.63344,0.47642000000000007,1.7015,1.056,0.308,1.1,0.22344000000000003,0.23642000000000002,0.3252996311,1.63344,0.47642000000000007,1.7015,-1.4100000000000001,-0.24,1.4302796929000001
2021-01-12 14:30:00,2.79936,0.8164800000000001,2.916,1.17696,0.34328000000000003,1.226,1.6224,0.4732,1.69,-0.71304,0.14328000000000002,0.7272930634,1.17696,0.34328000000000003,1.226,-1.8900000000000001,-0.2,1.9005525512
2021-01-12 15:00:00,2.81952,0.8223600000000001,2.9370000000000003,1.09152,0.31836000000000003,1.137,1.728,0.504,1.8,-0.9084800000000001,0.10836000000000001,0.9149195593,1.09152,0.31836000000000003,1.137,-2.0,-0.21,2.0109947787
2021-01-12 15:30:00,2.90928,0.8485400000000001,3.0305,0.9988800000000001,0.29134000000000004,1.0405,1.9104,0.5572,1.99,-1.16112,0.07134,1.1633095246,0.9988800000000001,0.29134000000000004,1.0405,-2.16,-0.22,2.1711747972
2021-01-12 16:00:00,3.04224,0.8873200000000001,3.169,0.9782400000000001,0.28532,1.019,2.064,0.602,2.15,-1.32176,0.06532,1.3233730389,0.9782400000000001,0.28532,1.019,-2.3,-0.22,2.3104977819
2021-01-12 16:30:00,3.28512,0.9581600000000001,3.422,0.9331200000000001,0.27216,0.972,2.352,0.686,2.45,-1.6768800000000001,0.07216,1.6784318872,0.9331200000000001,0.27216,0.972,-2.61,-0.2,2.6176516193
2021-01-12 17:00:00,3.50016,1.02088,3.646,0.9273600000000001,0.27048,0.966,2.5728,0.7504000000000001,2.68,-1.9126400000000001,0.030480000000000004,1.9128828506,0.9273600000000001,0.27048,0.966,-2.84,-0.24,2.8501228043999998
2021-01-12 17:30:00,3.65952,1.06736,3.8120000000000003,0.9331200000000001,0.27216,0.972,2.7264,0.7952,2.84,-2.09688,0.052160000000000005,2.097528641,0.9331200000000001,0.27216,0.972,-3.03,-0.22,3.0379763001
2021-01-12 18:00:00,3.63552,1.06036,3.787,0.9187200000000001,0.26796000000000003,0.9570000000000001,2.7168,0.7924,2.83,-2.09128,0.057960000000000005,2.0920830289,0.9187200000000001,0.26796000000000003,0.9570000000000001,-3.01,-0.21,3.0173166887
2021-01-12 18:30:00,3.69408,1.07744,3.848,0.9004800000000001,0.26264000000000004,0.9380000000000001,2.7936,0.8148000000000001,2.91,-2.22952,0.06264,2.2303997848,0.9004800000000001,0.26264000000000004,0.9380000000000001,-3.13,-0.2,3.1363832674
2021-01-12 19:00:00,3.6816,1.0738,3.835,0.8976000000000001,0.26180000000000003,0.935,2.784,0.812,2.9,-2.2224,0.0618,2.2232590942,0.8976000000000001,0.26180000000000003,0.935,-3.12,-0.2,3.1264036847
2021-01-12 19:30:00,3.45984,1.00912,3.604,0.8966400000000001,0.26152000000000003,0.934,2.5632,0.7476,2.67,-1.97336,0.17152,1.9808000404000001,0.8966400000000001,0.26152000000000003,0.934,-2.87,-0.09,2.8714108031
2021-01-12 20:00:00,3.24672,0.94696,3.382,0.9139200000000001,0.26656,0.9520000000000001,2.3328,0.6804,2.43,-1.71608,0.14656000000000002,1.7223270305,0.9139200000000001,0.26656,0.9520000000000001,-2.63,-0.12,2.6327362192
2021-01-12 20:30:00,3.14208,0.91644,3.273,0.9724800000000001,0.28364,1.013,2.1696,0.6328,2.26,-1.4375200000000001,0.22364,1.4548122216000001,0.9724800000000001,0.28364,1.013,-2.41,-0.06,2.4107467723
2021-01-12 21:00:00,3.05136,0.8899800000000001,3.1785,0.9681600000000001,0.28238,1.0085,2.0832,0.6076,2.17,-1.3518400000000002,0.15238000000000002,1.3604010622,0.9681600000000001,0.28238,1.0085,-2.32,-0.13,2.3236393868
2021-01-12 21:30:00,2.87088,0.8373400000000001,2.9905,0.9508800000000001,0.27734000000000003,0.9905,1.92,0.56,2.0,-1.20912,0.15734,1.219314172,0.9508800000000001,0.27734000000000003,0.9905,-2.16,-0.12,2.1633307653
2021-01-12 22:00:00,2.64,0.77,2.75,0.96,0.28,1.0,1.6800000000000002,0.49,1.75,-0.93,0.19,0.9492101980000001,0.96,0.28,1.0,-1.8900000000000001,-0.09,1.8921416437
2021-01-12 22:30:00,2.4408,0.7119000000000001,2.5425,0.9528000000000001,0.27790000000000004,0.9925,1.488,0.434,1.55,-0.7172000000000001,0.1379,0.7303370797000001,0.9528000000000001,0.27790000000000004,0.9925,-1.67,-0.14,1.6758579892
2021-01-12 23:00:00,2.30256,0.6715800000000001,2.3985,0.94896,0.27678,0.9885,1.3536000000000001,0.39480000000000004,1.4100000000000001,-0.5610400000000001,0.09678,0.5693261368,0.94896,0.27678,0.9885,-1.51,-0.18,1.5206906326
2021-01-12 23:30:00,2.12016,0.61838,2.2085,0.9585600000000001,0.27958,0.9985,1.1616,0.3388,1.21,-0.33144,0.42958,0.5425785197,0.9585600000000001,0.27958,0.9985,-1.29,0.15,1.2986916493
2021-01-13 00:00:00,2.0112,0.5866,2.095,0.9552,0.2786,0.995,1.056,0.308,1.1,-0.21480000000000002,0.42860000000000004,0.479413183,0.9552,0.2786,0.995,-1.17,0.15,1.1795761951000001
2021-01-13 00:30:00,2.0304,0.5922000000000001,2.115,0.9648,0.28140000000000004,1.005,1.0656,0.3108,1.11,-0.1952,0.4414,0.4826354732,0.9648,0.28140000000000004,1.005,-1.16,0.16,1.1709824935
2021-01-13 01:00:00,2.1552,0.6286,2.245,0.9744,0.2842,1.015,1.1808,0.34440000000000004,1.23,-0.3456,0.43420000000000003,0.5549495473,0.9744,0.2842,1.015,-1.32,0.15,1.3284953895
2021-01-13 01:30:00,2.34384,0.68362,2.4415,0.9710400000000001,0.28322,1.0115,1.3728,0.40040000000000003,1.43,-0.57896,0.24322000000000002,0.6279734469,0.9710400000000001,0.28322,1.0115,-1.55,-0.04,1.5505160431
2021-01-13 02:00:00,2.28192,0.66556,2.377,0.96672,0.28196000000000004,1.007,1.3152,0.3836,1.37,-0.5232800000000001,0.18196,0.5540138987000001,0.96672,0.28196000000000004,1.007,-1.49,-0.1,1.4933519344000001
2021-01-13 02:30:00,2.292,0.6685,2.3875,0.9672000000000001,0.2821,1.0075,1.3248,0.3864,1.38,-0.5528000000000001,0.3421,0.6500924934,0.9672000000000001,0.2821,1.0075,-1.52,0.06,1.5211837496
2021-01-13 03:00:00,2.3064,0.6727000000000001,2.4025,0.9816,0.2863,1.0225,1.3248,0.3864,1.38,-0.5384,0.24630000000000002,0.5920627078,0.9816,0.2863,1.0225,-1.52,-0.04,1.5205262247
2021-01-13 03:30:00,2.1768,0.6349,2.2675,0.9864,0.2877,1.0275,1.1904,0.3472,1.24,-0.3936,0.2577,0.47045749010000004,0.9864,0.2877,1.0275,-1.38,-0.03,1.3803260484
2021-01-13 04:00:00,2.16864,0.6325200000000001,2.259,0.98784,0.28812000000000004,1.029,1.1808,0.34440000000000004,1.23,-0.36216000000000004,0.20812000000000003,0.4177006105,0.98784,0.28812000000000004,1.029,-1.35,-0.08,1.352368293
2021-01-13 04:30:00,2.17248,0.6336400000000001,2.263,1.00128,0.29204,1.043,1.1712,0.3416,1.22,-0.32872,0.37204000000000004,0.49645805460000003,1.00128,0.29204,1.043,-1.33,0.08,1.3324038427
2021-01-13 05:00:00,2.04048,0.59514,2.1255,0.9940800000000001,0.28994000000000003,1.0355,1.0464,0.3052,1.09,-0.19592,0.33994,0.3923567892,0.9940800000000001,0.28994000000000003,1.0355,-1.19,0.05,1.191049957
2021-01-13 05:30:00,2.25504,0.6577200000000001,2.349,0.98784,0.28812000000000004,1.029,1.2671999999999999,0.36960000000000004,1.32,-0.43216000000000004,0.37812,0.5742273069,0.98784,0.28812000000000004,1.029,-1.42,0.09,1.4228492541
2021-01-13 06:00:00,2.20656,0.64358,2.2984999999999998,0.9969600000000001,0.29078000000000004,1.0385,1.2096,0.3528,1.26,-0.35304,0.37078000000000005,0.5119717277,0.9969600000000001,0.29078000000000004,1.0385,-1.35,0.08,1.352368293
2021-01-13 06:30:00,2.37936,0.69398,2.4785,0.9873600000000001,0.28798,1.0285,1.392,0.406,1.45,-0.58264,0.30798000000000003,0.6590303862,0.9873600000000001,0.28798,1.0285,-1.57,0.02,1.5701273834
2021-01-13 07:00:00,2.56896,0.7492800000000001,2.676,0.9849600000000001,0.28728000000000004,1.026,1.584,0.462,1.65,-0.7850400000000001,0.15728,0.8006402438,0.9849600000000001,0.28728000000000004,1.026,-1.77,-0.13,1.7747675904
2021-01-13 07:30:00,2.83536,0.82698,2.9535,0.9441600000000001,0.27538,0.9835,1.8912,0.5516,1.97,-1.16584,0.17538,1.1789576116,0.9441600000000001,0.27538,0.9835,-2.11,-0.1,2.1123683391
2021-01-13 08:00:00,2.92896,0.85428,3.051,0.9513600000000001,0.27748,0.991,1.9776,0.5768,2.06,-1.27864,0.07748000000000001,1.2809853239,0.9513600000000001,0.27748,0.991,-2.23,-0.2,2.2389506471
2021-01-13 08:30:00,3.00432,0.87626,3.1295,0.9307200000000001,0.27146000000000003,0.9695,2.0736,0.6048,2.16,-1.39928,0.06146000000000001,1.4006290908,0.9307200000000001,0.27146000000000003,0.9695,-2.33,-0.21,2.3394443785
2021-01-13 09:00:00,3.156,0.9205000000000001,3.2875,0.9384,0.2737,0.9775,2.2176,0.6468,2.31,-1.5416,0.0137,1.5416608739000002,0.9384,0.2737,0.9775,-2.48,-0.26,2.493591787
2021-01-13 09:30:00,3.10848,0.9066400000000001,3.238,0.93888,0.27384000000000003,0.978,2.1696,0.6328,2.26,-1.51112,0.043840000000000004,1.5117558004,0.93888,0.27384000000000003,0.978,-2.45,-0.23,2.4607722365
2021-01-13 10:00:00,3.14256,0.9165800000000001,3.2735,0.84816,0.24738000000000002,0.8835000000000001,2.2944,0.6692,2.39,-1.73184,-0.012620000000000001,1.7318859807,0.84816,0.24738000000000002,0.8835000000000001,-2.58,-0.26,2.5930676813
2021-01-13 10:30:00,3.25344,0.9489200000000001,3.3890000000000002,0.90144,0.26292000000000004,0.9390000000000001,2.352,0.686,2.45,-1.7485600000000001,-0.01708,1.7486434171,0.90144,0.26292000000000004,0.9390000000000001,-2.65,-0.28,2.6647513955
2021-01-13 11:00:00,3.1968,0.9324,3.33,0.9024000000000001,0.2632,0.9400000000000001,2.2944,0.6692,2.39,-1.6976,-0.1268,1.7023289929,0.9024000000000001,0.2632,0.9400000000000001,-2.6,-0.39,2.6290872941
2021-01-13 11:30:00,3.18096,0.92778,3.3135,0.9633600000000001,0.28098,1.0035,2.2176,0.6468,2.31,-1.58664,-0.05902,1.5877373366,0.9633600000000001,0.28098,1.0035,-2.55,-0.34,2.5725668116
2021-01-13 12:00:00,3.12528,0.9115400000000001,3.2555,1.09008,0.31794,1.1355,2.0352,0.5936,2.12,-1.26992,0.007940000000000001,1.2699448216,1.09008,0.31794,1.1355,-2.36,-0.31,2.3802730936
2021-01-13 12:30:00,3.35712,0.97916,3.497,1.05312,0.30716000000000004,1.097,2.304,0.672,2.4,-1.61688,-0.07284,1.6185198794,1.05312,0.30716000000000004,1.097,-2.67,-0.38,2.6969056342
2021-01-13 13:00:00,3.39936,0.99148,3.541,1.05696,0.30828,1.101,2.3424,0.6832,2.44,-1.62304,-0.10172,1.6262244003,1.05696,0.30828,1.101,-2.68,-0.41000000000000003,2.7111805547000003
2021-01-13 13:30:00,3.39792,0.99106,3.5395,1.06512,0.31066000000000005,1.1095,2.3328,0.6804,2.43,-1.61488,-0.10934,1.6185773537,1.06512,0.31066000000000005,1.1095,-2.68,-0.42,2.7127108213
2021-01-13 14:00:00,3.3456,0.9758,3.485,1.0128,0.2954,1.055,2.3328,0.6804,2.43,-1.6372,-0.1046,1.6405380215,1.0128,0.2954,1.055,-2.65,-0.4,2.6800186567
2021-01-13 14:30:00,3.30384,0.96362,3.4415,0.9998400000000001,0.29162000000000005,1.0415,2.304,0.672,2.4,-1.63016,-0.07838,1.6320432133,0.9998400000000001,0.29162000000000005,1.0415,-2.63,-0.37,2.6558990945
2021-01-13 15:00:00,3.33264,0.9720200000000001,3.4715,0.9806400000000001,0.28602,1.0215,2.352,0.686,2.45,-1.69936,-0.07398,1.7009695618,0.9806400000000001,0.28602,1.0215,-2.68,-0.36,2.7040710050000003
2021-01-13 15:30:00,3.23328,0.9430400000000001,3.368,0.9484800000000001,0.27664,0.988,2.2848,0.6664,2.38,-1.68152,-0.08336,1.6835849845,0.9484800000000001,0.27664,0.988,-2.63,-0.36,2.6545244395000003
2021-01-13 16:00:00,3.25728,0.9500400000000001,3.393,0.93408,0.27244,0.973,2.3232,0.6776,2.42,-1.72592,-0.08756000000000001,1.7281396356,0.93408,0.27244,0.973,-2.66,-0.36,2.6842503609
2021-01-13 16:30:00,3.3816,0.9863000000000001,3.5225,0.924,0.2695,0.9625,2.4576000000000002,0.7168,2.56,-1.846,-0.0005,1.8460000677,0.924,0.2695,0.9625,-2.77,-0.27,2.7831277369
2021-01-13 17:00:00,3.65856,1.06708,3.811,0.92256,0.26908000000000004,0.961,2.7359999999999998,0.798,2.85,-2.10744,0.05908000000000001,2.1082679621000002,0.92256,0.26908000000000004,0.961,-3.03,-0.21,3.0372685097
2021-01-13 17:30:00,3.71616,1.08388,3.871,0.9321600000000001,0.27188,0.971,2.784,0.812,2.9,-2.16784,0.061880000000000004,2.1687229883,0.9321600000000001,0.27188,0.971,-3.1,-0.21,3.1071047617
2021-01-13 18:00:00,3.68208,1.07394,3.8355,0.92688,0.27034,0.9655,2.7552,0.8036000000000001,2.87,-2.15312,0.04034,2.1534978639,0.92688,0.27034,0.9655,-3.08,-0.23,3.0885757235
2021-01-13 18:30:00,3.52992,1.02956,3.677,0.92832,0.27076,0.967,2.6016,0.7588,2.71,-2.01168,0.06076,2.0125973765,0.92832,0.27076,0.967,-2.94,-0.21,2.947490458
2021-01-13 19:00:00,3.4416,1.0038,3.585,0.936,0.273,0.975,2.5056000000000003,0.7308,2.61,-1.884,0.063,1.8850530497,0.936,0.273,0.975,-2.8200000000000003,-0.21,2.8278083386
2021-01-13 19:30:00,3.3192,0.9681000000000001,3.4575,0.9480000000000001,0.2765,0.9875,2.3712,0.6916,2.47,-1.702,0.0965,1.7047334836,0.9480000000000001,0.2765,0.9875,-2.65,-0.18,2.6561061726
2021-01-13 20:00:00,3.12432,0.9112600000000001,3.2545,0.9931200000000001,0.28966000000000003,1.0345,2.1312,0.6216,2.22,-1.39688,0.13966,1.4038442399,0.9931200000000001,0.28966000000000003,1.0345,-2.39,-0.15,2.3947024867
2021-01-13 20:30:00,3.1296,0.9128000000000001,3.26,0.9888,0.2884,1.03,2.1408,0.6244000000000001,2.23,-1.4112,0.12840000000000001,1.4170292869,0.9888,0.2884,1.03,-2.4,-0.16,2.4053274205
2021-01-13 21:00:00,3.01824,0.8803200000000001,3.144,0.9926400000000001,0.28952,1.034,2.0256,0.5908,2.11,-1.26736,0.13952,1.2750165489,0.9926400000000001,0.28952,1.034,-2.26,-0.15,2.264972406
2021-01-13 21:30:00,2.82768,0.82474,2.9455,0.9844800000000001,0.28714,1.0255,1.8432,0.5376000000000001,1.92,-1.08552,0.13714,1.0941485502,0.9844800000000001,0.28714,1.0255,-2.07,-0.15,2.0754276668
2021-01-13 22:00:00,2.60736,0.76048,2.716,0.9849600000000001,0.28728000000000004,1.026,1.6224,0.4732,1.69,-0.8450400000000001,0.15728,0.8595519763,0.9849600000000001,0.28728000000000004,1.026,-1.83,-0.13,1.8346116755000001
2021-01-13 22:30:00,2.39424,0.69832,2.4939999999999998,0.9830400000000001,0.28672000000000003,1.024,1.4112,0.4116,1.47,-0.60696,0.24672000000000002,0.655187912,0.9830400000000001,0.28672000000000003,1.024,-1.5899999999999999,-0.04,1.5905030651
2021-01-13 23:00:00,2.4168,0.7049000000000001,2.5175,0.9864,0.2877,1.0275,1.4304000000000001,0.4172,1.49,-0.6136,0.1477,0.6311261760000001,0.9864,0.2877,1.0275,-1.6,-0.14,1.606113321
2021-01-13 23:30:00,2.22816,0.64988,2.321,0.9897600000000001,0.28868000000000005,1.031,1.2384,0.3612,1.29,-0.41024000000000005,0.13868,0.4330461869,0.9897600000000001,0.28868000000000005,1.031,-1.4,-0.15,1.408012784
2021-01-14 00:00:00,1.96224,0.57232,2.044,0.9830400000000001,0.28672000000000003,1.024,0.9792000000000001,0.2856,1.02,-0.13696,0.15672000000000003,0.20813265,0.9830400000000001,0.28672000000000003,1.024,-1.12,-0.13,1.1275194012
2021-01-14 00:30:00,2.02992,0.59206,2.1145,0.9835200000000001,0.28686,1.0245,1.0464,0.3052,1.09,-0.20648000000000002,0.16686,0.2654736333,0.9835200000000001,0.28686,1.0245,-1.19,-0.12,1.1960351165
2021-01-14 01:00:00,2.3184,0.6762,2.415,0.9936,0.2898,1.035,1.3248,0.3864,1.38,-0.5064000000000001,0.14980000000000002,0.5280918481,0.9936,0.2898,1.035,-1.5,-0.14,1.5065191668
2021-01-14 01:30:00,2.33232,0.6802600000000001,2.4295,0.9883200000000001,0.28826,1.0295,1.344,0.392,1.4,-0.54168,0.16826000000000002,0.5672112922,0.9883200000000001,0.28826,1.0295,-1.53,-0.12,1.5346986675
2021-01-14 02:00:00,2.30304,0.6717200000000001,2.399,0.98784,0.28812000000000004,1.029,1.3152,0.3836,1.37,-0.5221600000000001,0.15812,0.5455758426,0.98784,0.28812000000000004,1.029,-1.51,-0.13,1.5155856954
2021-01-14 02:30:00,2.28048,0.6651400000000001,2.3755,0.9940800000000001,0.28994000000000003,1.0355,1.2864,0.37520000000000003,1.34,-0.48592,0.15994000000000003,0.5115652940000001,0.9940800000000001,0.28994000000000003,1.0355,-1.48,-0.13,1.4856984889
2021-01-14 03:00:00,2.18832,0.63826,2.2795,0.9883200000000001,0.28826,1.0295,1.2,0.35000000000000003,1.25,-0.38168,0.13826000000000002,0.4059500585,0.9883200000000001,0.28826,1.0295,-1.37,-0.15,1.3781872151
2021-01-14 03:30:00,2.10432,0.6137600000000001,2.192,0.99072,0.28896000000000005,1.032,1.1136,0.32480000000000003,1.16,-0.28928000000000004,0.13896,0.3209249133,0.99072,0.28896000000000005,1.032,-1.28,-0.15,1.2887590931
2021-01-14 04:00:00,2.19216,0.6393800000000001,2.2835,0.99216,0.28938,1.0335,1.2,0.35000000000000003,1.25,-0.38784,0.12938000000000002,0.4088508897,0.99216,0.28938,1.0335,-1.38,-0.16,1.3892443989
2021-01-14 04:30:00,2.10576,0.6141800000000001,2.1935000000000002,0.99216,0.28938,1.0335,1.1136,0.32480000000000003,1.16,-0.28784000000000004,0.14938,0.3242934628,0.99216,0.28938,1.0335,-1.28,-0.14,1.2876334882
2021-01-14 05:00:00,2.17296,0.63378,2.2635,0.99216,0.28938,1.0335,1.1808,0.34440000000000004,1.23,-0.35784000000000005,0.12938000000000002,0.3805110379,0.99216,0.28938,1.0335,-1.35,-0.16,1.3594484176
2021-01-14 05:30:00,2.14512,0.6256600000000001,2.2345,0.9931200000000001,0.28966000000000003,1.0345,1.152,0.336,1.2,-0.30688000000000004,0.11966000000000002,0.3293840464,0.9931200000000001,0.28966000000000003,1.0345,-1.3,-0.17,1.3110682667
2021-01-14 06:00:00,2.2056,0.6433,2.2975,0.996,0.29050000000000004,1.0375,1.2096,0.3528,1.26,-0.354,0.12050000000000001,0.37394685450000004,0.996,0.29050000000000004,1.0375,-1.35,-0.17,1.3606616038000001
2021-01-14 06:30:00,2.35392,0.6865600000000001,2.452,0.99072,0.28896000000000005,1.032,1.3632,0.3976,1.42,-0.54928,0.10896000000000002,0.5599828569,0.99072,0.28896000000000005,1.032,-1.54,-0.18,1.5504837955
2021-01-14 07:00:00,2.5848,0.7539,2.6925,0.9816,0.2863,1.0225,1.6032000000000002,0.4676,1.67,-0.8184,0.1263,0.8280883105,0.9816,0.2863,1.0225,-1.8,-0.16,1.8070971196999999
2021-01-14 07:30:00,2.76624,0.8068200000000001,2.8815,0.9710400000000001,0.28322,1.0115,1.7952,0.5236000000000001,1.87,-1.0489600000000001,0.13322,1.0573857622,0.9710400000000001,0.28322,1.0115,-2.02,-0.15,2.0255616505
2021-01-14 08:00:00,2.89488,0.8443400000000001,3.0155,0.94608,0.27594,0.9855,1.9488,0.5684,2.03,-1.18392,0.21594000000000002,1.2034519725,0.94608,0.27594,0.9855,-2.13,-0.06,2.1308449028
2021-01-14 08:30:00,3.04464,0.88802,3.1715,0.91344,0.26642000000000005,0.9515,2.1312,0.6216,2.22,-1.42656,0.04642,1.4273150493,0.91344,0.26642000000000005,0.9515,-2.34,-0.22,2.3503191273
2021-01-14 09:00:00,3.18288,0.92834,3.3155,0.9172800000000001,0.26754,0.9555,2.2656,0.6608,2.36,-1.6227200000000002,-0.12246000000000001,1.6273342158,0.9172800000000001,0.26754,0.9555,-2.54,-0.39,2.5697665264
2021-01-14 09:30:00,3.2088,0.9359000000000001,3.3425000000000002,0.924,0.2695,0.9625,2.2848,0.6664,2.38,-1.6560000000000001,-0.1505,1.6628247803,0.924,0.2695,0.9625,-2.58,-0.42,2.6139625093000003
2021-01-14 10:00:00,3.1848,0.9289000000000001,3.3175,0.9384,0.2737,0.9775,2.2464,0.6552,2.34,-1.6116000000000001,-0.1263,1.616541447,0.9384,0.2737,0.9775,-2.55,-0.4,2.5811818998
2021-01-14 10:30:00,3.16224,0.92232,3.294,0.94464,0.27552000000000004,0.984,2.2176,0.6468,2.31,-1.56536,-0.09448000000000001,1.5682086596,0.94464,0.27552000000000004,0.984,-2.51,-0.37,2.5371243564
2021-01-14 11:00:00,3.31488,0.96684,3.453,0.9436800000000001,0.27524000000000004,0.983,2.3712,0.6916,2.47,-1.72632,-0.10476,1.7294957067999999,0.9436800000000001,0.27524000000000004,0.983,-2.67,-0.38,2.6969056342
2021-01-14 11:30:00,3.33744,0.9734200000000001,3.4765,0.9470400000000001,0.27622,0.9865,2.3904,0.6972,2.49,-1.75296,-0.10378000000000001,1.7560293420000002,0.9470400000000001,0.27622,0.9865,-2.7,-0.38,2.7266096164
2021-01-14 12:00:00,3.2592,0.9506,3.395,0.9936,0.2898,1.035,2.2656,0.6608,2.36,-1.5864,-0.08020000000000001,1.5884259504,0.9936,0.2898,1.035,-2.58,-0.37,2.6063959791
2021-01-14 12:30:00,3.372,0.9835,3.5125,0.9816,0.2863,1.0225,2.3904,0.6972,2.49,-1.7484000000000002,-0.0937,1.7509089782,0.9816,0.2863,1.0225,-2.73,-0.38,2.7563200104
2021-01-14 13:00:00,3.37728,0.98504,3.518,0.9676800000000001,0.28224000000000005,1.008,2.4096,0.7028,2.51,-1.76232,-0.09776000000000001,1.7650294049,0.9676800000000001,0.28224000000000005,1.008,-2.73,-0.38,2.7563200104
2021-01-14 13:30:00,3.38784,0.9881200000000001,3.529,0.9974400000000001,0.29092,1.039,2.3904,0.6972,2.49,-1.7825600000000001,-0.22908,1.7972194635,0.9974400000000001,0.29092,1.039,-2.7800000000000002,-0.52,2.8282149847999998
2021-01-14 14:00:00,3.22896,0.9417800000000001,3.3635,1.05936,0.30898000000000003,1.1035,2.1696,0.6328,2.26,-1.55064,-0.39102000000000003,1.5991813687,1.05936,0.30898000000000003,1.1035,-2.61,-0.7000000000000001,2.7022398117
2021-01-14 14:30:00,3.25488,0.9493400000000001,3.3905,1.04688,0.30534,1.0905,2.208,0.644,2.3,-1.50312,-0.044660000000000005,1.5037833122,1.04688,0.30534,1.0905,-2.55,-0.35000000000000003,2.5739075352
2021-01-14 15:00:00,3.252,0.9485,3.3875,1.0152,0.29610000000000003,1.0575,2.2368,0.6524,2.33,-1.5748,-0.0339,1.5751648326,1.0152,0.29610000000000003,1.0575,-2.59,-0.33,2.6109385286
2021-01-14 15:30:00,3.28896,0.9592800000000001,3.426,0.9273600000000001,0.27048,0.966,2.3616,0.6888000000000001,2.46,-1.7826400000000002,-0.05952,1.7836333704,0.9273600000000001,0.27048,0.966,-2.71,-0.33,2.730018315
2021-01-14 16:00:00,3.3312,0.9716,3.47,0.864,0.252,0.9,2.4672,0.7196,2.5700000000000003,-1.916,-0.068,1.9172063008,0.864,0.252,0.9,-2.7800000000000002,-0.32,2.7983566606
2021-01-14 16:30:00,3.45648,1.00814,3.6005000000000003,0.8356800000000001,0.24374,0.8705,2.6208,0.7644000000000001,2.73,-2.10432,-0.09626000000000001,2.1065205079,0.8356800000000001,0.24374,0.8705,-2.94,-0.34,2.9595945668
2021-01-14 17:00:00,3.67632,1.07226,3.8295,0.83472,0.24346,0.8695,2.8416,0.8288000000000001,2.96,-2.3252800000000002,-0.06654,2.3262318565,0.83472,0.24346,0.8695,-3.16,-0.31,3.1751692868
2021-01-14 17:30:00,3.82416,1.11538,3.9835000000000003,0.8385600000000001,0.24458000000000002,0.8735,2.9856,0.8708,3.11,-2.47144,-0.03542,2.4716938018,0.8385600000000001,0.24458000000000002,0.8735,-3.31,-0.28,3.3218217893
2021-01-14 18:00:00,3.732,1.0885,3.8875,0.8232,0.2401,0.8575,2.9088000000000003,0.8484,3.03,-2.4468,-0.0499,2.447308777,0.8232,0.2401,0.8575,-3.27,-0.29,3.2828341414
2021-01-14 18:30:00,3.62928,1.05854,3.7805,0.82608,0.24094000000000002,0.8605,2.8032,0.8176,2.92,-2.34392,-0.039060000000000004,2.344245433,0.82608,0.24094000000000002,0.8605,-3.17,-0.28,3.1823419049
2021-01-14 19:00:00,3.64704,1.06372,3.799,0.8342400000000001,0.24332,0.869,2.8128,0.8204,2.93,-2.29576,0.06332,2.2966330573000002,0.8342400000000001,0.24332,0.869,-3.13,-0.18,3.1351714467
2021-01-14 19:30:00,3.492,1.0185,3.6375,0.8712000000000001,0.2541,0.9075000000000001,2.6208,0.7644000000000001,2.73,-2.0588,0.08410000000000001,2.0605169861,0.8712000000000001,0.2541,0.9075000000000001,-2.93,-0.17,2.9349275971
2021-01-14 20:00:00,3.33744,0.9734200000000001,3.4765,0.8702400000000001,0.25382000000000005,0.9065000000000001,2.4672,0.7196,2.5700000000000003,-1.9097600000000001,0.09382000000000001,1.9120631396,0.8702400000000001,0.25382000000000005,0.9065000000000001,-2.7800000000000002,-0.16,2.7846005099
2021-01-14 20:30:00,3.19056,0.9305800000000001,3.3235,0.86736,0.25298000000000004,0.9035000000000001,2.3232,0.6776,2.42,-1.7426400000000002,0.09298000000000001,1.7451187495,0.86736,0.25298000000000004,0.9035000000000001,-2.61,-0.16,2.6148996157
2021-01-14 21:00:00,3.096,0.903,3.225,0.8592000000000001,0.2506,0.895,2.2368,0.6524,2.33,-1.6608,0.0906,1.6632693708000001,0.8592000000000001,0.2506,0.895,-2.52,-0.16,2.5250742563
2021-01-14 21:30:00,2.93088,0.85484,3.053,0.83808,0.24444000000000002,0.873,2.0928,0.6104,2.18,-1.5419200000000002,0.07444,1.5437158417,0.83808,0.24444000000000002,0.873,-2.38,-0.17,2.3860637041
2021-01-14 22:00:00,2.71104,0.7907200000000001,2.824,0.8294400000000001,0.24192000000000002,0.864,1.8816000000000002,0.5488000000000001,1.96,-1.32056,0.05192,1.3215802662,0.8294400000000001,0.24192000000000002,0.864,-2.15,-0.19,2.1583790214
2021-01-14 22:30:00,2.54448,0.74214,2.6505,0.80688,0.23534000000000002,0.8405,1.7376,0.5068,1.81,-1.15312,0.09534000000000001,1.1570546443,0.80688,0.23534000000000002,0.8405,-1.96,-0.14,1.9649936387
2021-01-14 23:00:00,2.34288,0.6833400000000001,2.4405,0.80688,0.23534000000000002,0.8405,1.536,0.448,1.6,-0.92312,0.07534,0.9261893165,0.80688,0.23534000000000002,0.8405,-1.73,-0.16,1.7373830896
2021-01-14 23:30:00,2.22,0.6475000000000001,2.3125,0.7992,0.2331,0.8325,1.4208,0.41440000000000005,1.48,-0.8008000000000001,0.08310000000000001,0.805100149,0.7992,0.2331,0.8325,-1.6,-0.15,1.607015868
2021-01-15 00:00:00,2.10384,0.61362,2.1915,0.8078400000000001,0.23562000000000002,0.8415,1.296,0.378,1.35,-0.6521600000000001,0.08562,0.6577563759,0.8078400000000001,0.23562000000000002,0.8415,-1.46,-0.15,1.4676852524
2021-01-15 00:30:00,2.19408,0.6399400000000001,2.2855,0.8116800000000001,0.23674,0.8455,1.3824,0.4032,1.44,-0.7483200000000001,0.12674000000000002,0.7589768442,0.8116800000000001,0.23674,0.8455,-1.56,-0.11,1.5638733964
2021-01-15 01:00:00,2.316,0.6755,2.4125,0.8088000000000001,0.2359,0.8425,1.5072,0.43960000000000005,1.57,-0.9012,0.1159,0.9086221712,0.8088000000000001,0.2359,0.8425,-1.71,-0.12,1.7142053553
2021-01-15 01:30:00,2.35824,0.6878200000000001,2.4565,0.81264,0.23702,0.8465,1.5455999999999999,0.45080000000000003,1.6099999999999999,-0.9573600000000001,0.14702,0.9685830114,0.81264,0.23702,0.8465,-1.77,-0.09,1.7722866585000001
2021-01-15 02:00:00,2.3352,0.6811,2.4325,0.8184,0.23870000000000002,0.8525,1.5168,0.4424,1.58,-0.9116000000000001,0.1087,0.9180578685,0.8184,0.23870000000000002,0.8525,-1.73,-0.13,1.7348775173000002
2021-01-15 02:30:00,2.23056,0.65058,2.3235,0.82896,0.24178000000000002,0.8635,1.4016,0.4088,1.46,-0.7810400000000001,0.19178,0.8042406667,0.82896,0.24178000000000002,0.8635,-1.6099999999999999,-0.05,1.6107762104
2021-01-15 03:00:00,2.26512,0.66066,2.3595,0.83472,0.24346,0.8695,1.4304000000000001,0.4172,1.49,-0.8052800000000001,0.12346000000000001,0.8146890511,0.83472,0.24346,0.8695,-1.6400000000000001,-0.12,1.6443843833
2021-01-15 03:30:00,2.28192,0.66556,2.377,0.8419200000000001,0.24556000000000003,0.877,1.44,0.42,1.5,-0.80808,0.15556,0.8229168852000001,0.8419200000000001,0.24556000000000003,0.877,-1.65,-0.09,1.6524527225
2021-01-15 04:00:00,2.25696,0.6582800000000001,2.351,0.83616,0.24388,0.871,1.4208,0.41440000000000005,1.48,-0.7938400000000001,0.09388,0.7993718784,0.83616,0.24388,0.871,-1.63,-0.15,1.63688729
2021-01-15 04:30:00,2.18064,0.63602,2.2715,0.85584,0.24962,0.8915000000000001,1.3248,0.3864,1.38,-0.6841600000000001,0.10962000000000001,0.6928863182,0.85584,0.24962,0.8915000000000001,-1.54,-0.14,1.5463505424
2021-01-15 05:00:00,2.05392,0.59906,2.1395,0.8443200000000001,0.24626,0.8795000000000001,1.2096,0.3528,1.26,-0.54568,0.08626,0.5524558353,0.8443200000000001,0.24626,0.8795000000000001,-1.3900000000000001,-0.16,1.3991783303
2021-01-15 05:30:00,2.20992,0.64456,2.302,0.8563200000000001,0.24976,0.892,1.3536000000000001,0.39480000000000004,1.4100000000000001,-0.6836800000000001,0.08976,0.6895470977,0.8563200000000001,0.24976,0.892,-1.54,-0.16,1.5482893786
2021-01-15 06:00:00,2.2622400000000003,0.6598200000000001,2.3565,0.8606400000000001,0.25102,0.8965000000000001,1.4016,0.4088,1.46,-0.72936,0.10102000000000001,0.7363226535,0.8606400000000001,0.25102,0.8965000000000001,-1.5899999999999999,-0.15,1.5970597985000001
2021-01-15 06:30:00,2.44512,0.71316,2.547,0.8611200000000001,0.25116,0.897,1.584,0.462,1.65,-0.92888,0.09116,0.9333424881000001,0.8611200000000001,0.25116,0.897,-1.79,-0.16,1.7971366114
2021-01-15 07:00:00,2.5233600000000003,0.7359800000000001,2.6285,0.8625600000000001,0.25158,0.8985000000000001,1.6608,0.4844,1.73,-0.9974400000000001,0.08158,1.0007706281,0.8625600000000001,0.25158,0.8985000000000001,-1.8599999999999999,-0.17,1.8677526602999999
2021-01-15 07:30:00,2.74992,0.8020600000000001,2.8645,0.8491200000000001,0.24766000000000002,0.8845000000000001,1.9008,0.5544,1.98,-1.27088,0.08766,1.2738996232,0.8491200000000001,0.24766000000000002,0.8845000000000001,-2.12,-0.16,2.1260291625
2021-01-15 08:00:00,2.8224,0.8232,2.94,0.8256,0.24080000000000001,0.86,1.9968,0.5824,2.08,-1.4344000000000001,0.0008,1.4344002231,0.8256,0.24080000000000001,0.86,-2.26,-0.24,2.2727076363
2021-01-15 08:30:00,3.07824,0.8978200000000001,3.2065,0.81264,0.23702,0.8465,2.2656,0.6608,2.36,-1.73736,-0.03298,1.7376729986,0.81264,0.23702,0.8465,-2.55,-0.27,2.5642542776
2021-01-15 09:00:00,3.09504,0.9027200000000001,3.224,0.8390400000000001,0.24472000000000002,0.874,2.2560000000000002,0.658,2.35,-1.70096,-0.02528,1.7011478478000002,0.8390400000000001,0.24472000000000002,0.874,-2.54,-0.27,2.554310083
2021-01-15 09:30:00,3.05088,0.8898400000000001,3.178,0.85248,0.24864000000000003,0.888,2.1984,0.6412,2.29,-1.63752,-0.02136,1.6376593052000001,0.85248,0.24864000000000003,0.888,-2.49,-0.27,2.5045957758
2021-01-15 10:00:00,3.19536,0.93198,3.3285,0.8049600000000001,0.23478000000000002,0.8385,2.3904,0.6972,2.49,-1.90504,-0.10522000000000001,1.9079435657000001,0.8049600000000001,0.23478000000000002,0.8385,-2.71,-0.34,2.7312451373
2021-01-15 10:30:00,3.1929600000000002,0.9312800000000001,3.326,0.86016,0.25088000000000005,0.896,2.3328,0.6804,2.43,-1.76984,-0.06912,1.7711892050000002,0.86016,0.25088000000000005,0.896,-2.63,-0.32,2.6493961576
2021-01-15 11:00:00,3.17136,0.92498,3.3035,0.9345600000000001,0.27258000000000004,0.9735,2.2368,0.6524,2.33,-1.6054400000000002,0.012580000000000001,1.6054892868000001,0.9345600000000001,0.27258000000000004,0.9735,-2.54,-0.26,2.5532724101
2021-01-15 11:30:00,3.22128,0.93954,3.3555,0.9940800000000001,0.28994000000000003,1.0355,2.2272,0.6496000000000001,2.32,-1.55592,0.049940000000000005,1.5567212499,0.9940800000000001,0.28994000000000003,1.0355,-2.55,-0.24,2.5612692166
2021-01-15 12:00:00,3.26448,0.9521400000000001,3.4005,0.9412800000000001,0.27454,0.9805,2.3232,0.6776,2.42,-1.72872,0.03454,1.7290650218999999,0.9412800000000001,0.27454,0.9805,-2.67,-0.24,2.6807648162
2021-01-15 12:30:00,3.26064,0.9510200000000001,3.3965,0.95664,0.27902000000000005,0.9965,2.304,0.672,2.4,-1.68336,0.039020000000000006,1.6838121778000001,0.95664,0.27902000000000005,0.9965,-2.64,-0.24,2.6508866441
2021-01-15 13:00:00,3.25392,0.9490600000000001,3.3895,0.9499200000000001,0.27706000000000003,0.9895,2.304,0.672,2.4,-1.69008,0.047060000000000005,1.690735062,0.9499200000000001,0.27706000000000003,0.9895,-2.64,-0.23,2.65
2021-01-15 13:30:00,3.26448,0.9521400000000001,3.4005,0.9412800000000001,0.27454,0.9805,2.3232,0.6776,2.42,-1.71872,0.04454,1.7192970220000001,0.9412800000000001,0.27454,0.9805,-2.66,-0.23,2.6699250925999998
2021-01-15 14:00:00,3.10368,0.90524,3.233,0.91488,0.26684,0.9530000000000001,2.1888,0.6384000000000001,2.2800000000000002,-1.60512,0.036840000000000005,1.605542712,0.91488,0.26684,0.9530000000000001,-2.52,-0.23,2.5304742638
2021-01-15 14:30:00,3.08256,0.8990800000000001,3.211,0.8745600000000001,0.25508000000000003,0.911,2.208,0.644,2.3,-1.63544,0.055080000000000004,1.6363672570999999,0.8745600000000001,0.25508000000000003,0.911,-2.51,-0.2,2.5179555199
2021-01-15 15:00:00,3.09264,0.90202,3.2215,0.83664,0.24402000000000001,0.8715,2.2560000000000002,0.658,2.35,-1.73336,0.03402,1.7336938167,0.83664,0.24402000000000001,0.8715,-2.5700000000000003,-0.21,2.5785654927
