Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-01-15 15:30:00,3.156,0.9205000000000001,3.2875,0.8136,0.2373,0.8475,2.3424,0.6832,2.44,-1.8264,0.0173,1.8264819326000001,0.8136,0.2373,0.8475,-2.64,-0.22,2.6491508073
2021-01-15 16:00:00,3.2088,0.9359000000000001,3.3425000000000002,0.8088000000000001,0.2359,0.8425,2.4,0.7000000000000001,2.5,-1.8812000000000002,0.025900000000000003,1.8813782847,0.8088000000000001,0.2359,0.8425,-2.69,-0.21,2.6981845749
2021-01-15 16:30:00,3.23664,0.9440200000000001,3.3715,0.7982400000000001,0.23282000000000003,0.8315,2.4384,0.7112,2.54,-1.9317600000000001,0.052820000000000006,1.9324819922,0.7982400000000001,0.23282000000000003,0.8315,-2.73,-0.18,2.7359276306
2021-01-15 17:00:00,3.57264,1.04202,3.7215,0.7982400000000001,0.23282000000000003,0.8315,2.7744,0.8092,2.89,-2.3217600000000003,0.09282000000000001,2.3236146518,0.7982400000000001,0.23282000000000003,0.8315,-3.12,-0.14,3.1231394461
2021-01-15 17:30:00,3.68544,1.07492,3.839,0.8150400000000001,0.23772000000000001,0.849,2.8704,0.8372,2.99,-2.4349600000000002,0.09772,2.4369200643,0.8150400000000001,0.23772000000000001,0.849,-3.25,-0.14,3.2530139871
2021-01-15 18:00:00,3.66528,1.06904,3.818,0.83328,0.24304,0.868,2.832,0.8260000000000001,2.95,-2.38672,0.12304000000000001,2.3898893698,0.83328,0.24304,0.868,-3.22,-0.12,3.222235249
2021-01-15 18:30:00,3.66528,1.06904,3.818,0.85248,0.24864000000000003,0.888,2.8128,0.8204,2.93,-2.23752,0.5086400000000001,2.2946046283,0.85248,0.24864000000000003,0.888,-3.09,0.26,3.1009192186
2021-01-15 19:00:00,3.44928,1.00604,3.593,0.56928,0.16604000000000002,0.593,2.88,0.84,3.0,-2.64072,0.18604,2.6472651926,0.56928,0.16604000000000002,0.593,-3.21,0.02,3.2100623047
2021-01-15 19:30:00,3.33696,0.97328,3.476,0.5433600000000001,0.15848,0.5660000000000001,2.7936,0.8148000000000001,2.91,-2.58664,0.24848000000000003,2.5985474404,0.5433600000000001,0.15848,0.5660000000000001,-3.13,0.09,3.1312936624
2021-01-15 20:00:00,3.17616,0.9263800000000001,3.3085,0.7569600000000001,0.22078000000000003,0.7885000000000001,2.4192,0.7056,2.52,-1.9730400000000001,0.29078000000000004,1.9943519875,0.7569600000000001,0.22078000000000003,0.7885000000000001,-2.73,0.07,2.7308972884
2021-01-15 20:30:00,3.08544,0.89992,3.214,0.8390400000000001,0.24472000000000002,0.874,2.2464,0.6552,2.34,-1.70096,0.31472,1.7298305119,0.8390400000000001,0.24472000000000002,0.874,-2.54,0.07,2.5409643839
2021-01-15 21:00:00,3.00912,0.8776600000000001,3.1345,0.82032,0.23926000000000003,0.8545,2.1888,0.6384000000000001,2.2800000000000002,-1.61968,0.33926,1.6548294927,0.82032,0.23926000000000003,0.8545,-2.44,0.1,2.4420483206
2021-01-15 21:30:00,2.84448,0.82964,2.963,0.8092800000000001,0.23604000000000003,0.843,2.0352,0.5936,2.12,-1.52072,0.32604000000000005,1.5552785603000001,0.8092800000000001,0.23604000000000003,0.843,-2.33,0.09,2.3317375496
2021-01-15 22:00:00,2.67072,0.7789600000000001,2.782,0.78912,0.23016000000000003,0.8220000000000001,1.8816000000000002,0.5488000000000001,1.96,-1.36088,0.13016,1.3670903408,0.78912,0.23016000000000003,0.8220000000000001,-2.15,-0.1,2.152324325
2021-01-15 22:30:00,2.39424,0.69832,2.4939999999999998,0.7910400000000001,0.23072,0.8240000000000001,1.6032000000000002,0.4676,1.67,-1.03896,0.33072,1.0903272903,0.7910400000000001,0.23072,0.8240000000000001,-1.83,0.1,1.8327302038000002
2021-01-15 23:00:00,2.24544,0.6549200000000001,2.339,0.7958400000000001,0.23212000000000002,0.8290000000000001,1.4496,0.4228,1.51,-0.84416,0.33212,0.9071437593,0.7958400000000001,0.23212000000000002,0.8290000000000001,-1.6400000000000001,0.1,1.6430459519
2021-01-15 23:30:00,2.25216,0.65688,2.346,0.7929600000000001,0.23128,0.8260000000000001,1.4592,0.42560000000000003,1.52,-0.7970400000000001,-0.08872000000000001,0.8019625926,0.7929600000000001,0.23128,0.8260000000000001,-1.5899999999999999,-0.32,1.6218816233000002
2021-01-16 00:00:00,2.21088,0.6448400000000001,2.303,0.7900800000000001,0.23044,0.8230000000000001,1.4208,0.41440000000000005,1.48,-0.74992,-0.17956000000000003,0.7711172414,0.7900800000000001,0.23044,0.8230000000000001,-1.54,-0.41000000000000003,1.5936436239
2021-01-16 00:30:00,2.12448,0.6196400000000001,2.213,0.7900800000000001,0.23044,0.8230000000000001,1.3344,0.38920000000000005,1.3900000000000001,-0.6899200000000001,0.37044000000000005,0.7830807110000001,0.7900800000000001,0.23044,0.8230000000000001,-1.48,0.14,1.4866068747
2021-01-16 01:00:00,2.36784,0.69062,2.4665,0.79344,0.23142000000000001,0.8265,1.5744,0.4592,1.6400000000000001,-0.9965600000000001,0.36142,1.0600737003,0.79344,0.23142000000000001,0.8265,-1.79,0.13,1.794714462
2021-01-16 01:30:00,2.44272,0.7124600000000001,2.5445,0.7915200000000001,0.23086,0.8245,1.6512,0.48160000000000003,1.72,-1.0884800000000001,0.38086000000000003,1.153188211,0.7915200000000001,0.23086,0.8245,-1.88,0.15,1.8859745491000002
2021-01-16 02:00:00,2.32464,0.6780200000000001,2.4215,0.7886400000000001,0.23002000000000003,0.8215,1.536,0.448,1.6,-0.9613600000000001,0.38002,1.0337447702,0.7886400000000001,0.23002000000000003,0.8215,-1.75,0.15,1.756416807
2021-01-16 02:30:00,2.27184,0.6626200000000001,2.3665,0.7838400000000001,0.22862000000000002,0.8165,1.488,0.434,1.55,-0.8961600000000001,0.40862000000000004,0.984922865,0.7838400000000001,0.22862000000000002,0.8165,-1.6800000000000002,0.18,1.6896153408
2021-01-16 03:00:00,2.29344,0.6689200000000001,2.3890000000000002,0.78624,0.22932000000000002,0.8190000000000001,1.5072,0.43960000000000005,1.57,-0.9037600000000001,0.40932,0.9921315437,0.78624,0.22932000000000002,0.8190000000000001,-1.69,0.18,1.6995587663
2021-01-16 03:30:00,2.19312,0.63966,2.2845,0.7915200000000001,0.23086,0.8245,1.4016,0.4088,1.46,-0.7884800000000001,0.42086,0.8937694613,0.7915200000000001,0.23086,0.8245,-1.58,0.19,1.5913830463
2021-01-16 04:00:00,2.13552,0.6228600000000001,2.2245,0.7915200000000001,0.23086,0.8245,1.344,0.392,1.4,-0.72848,0.42086,0.8413122191,0.7915200000000001,0.23086,0.8245,-1.52,0.19,1.5318289722
2021-01-16 04:30:00,2.1552,0.6286,2.245,0.792,0.231,0.8250000000000001,1.3632,0.3976,1.42,-0.768,0.391,0.8618033418000001,0.792,0.231,0.8250000000000001,-1.56,0.16,1.5681836627
2021-01-16 05:00:00,2.13552,0.6228600000000001,2.2245,0.7915200000000001,0.23086,0.8245,1.344,0.392,1.4,-0.73848,0.37086,0.8263714964000001,0.7915200000000001,0.23086,0.8245,-1.53,0.14,1.5363918771
2021-01-16 05:30:00,2.1552,0.6286,2.245,0.792,0.231,0.8250000000000001,1.3632,0.3976,1.42,-0.738,0.35100000000000003,0.8172178412000001,0.792,0.231,0.8250000000000001,-1.53,0.12,1.5346986675
2021-01-16 06:00:00,2.17392,0.6340600000000001,2.2645,0.7915200000000001,0.23086,0.8245,1.3824,0.4032,1.44,-0.74848,0.20086,0.774962612,0.7915200000000001,0.23086,0.8245,-1.54,-0.03,1.5402921801
2021-01-16 06:30:00,2.2224,0.6482,2.315,0.792,0.231,0.8250000000000001,1.4304000000000001,0.4172,1.49,-0.8280000000000001,0.331,0.8917090333000001,0.792,0.231,0.8250000000000001,-1.62,0.1,1.6230834852
2021-01-16 07:00:00,2.26128,0.65954,2.3555,0.8116800000000001,0.23674,0.8455,1.4496,0.4228,1.51,-0.80832,0.31674,0.8681621104,0.8116800000000001,0.23674,0.8455,-1.62,0.08,1.6219741058000001
2021-01-16 07:30:00,2.25984,0.65912,2.354,0.8102400000000001,0.23632000000000003,0.844,1.4496,0.4228,1.51,-0.82976,0.14632,0.8425622826,0.8102400000000001,0.23632000000000003,0.844,-1.6400000000000001,-0.09,1.6424676557
2021-01-16 08:00:00,2.2704,0.6622,2.365,0.8208000000000001,0.2394,0.855,1.4496,0.4228,1.51,-0.8392000000000001,0.15940000000000001,0.8542043081,0.8208000000000001,0.2394,0.855,-1.6600000000000001,-0.08,1.6619265928
2021-01-16 08:30:00,2.42544,0.70742,2.5265,0.8030400000000001,0.23422,0.8365,1.6224,0.4732,1.69,-1.01696,0.14422000000000001,1.0271353611,0.8030400000000001,0.23422,0.8365,-1.82,-0.09,1.822223916
2021-01-16 09:00:00,2.4744,0.7217,2.5775,0.7944,0.23170000000000002,0.8275,1.6800000000000002,0.49,1.75,-1.1456,0.1017,1.1501053213,0.7944,0.23170000000000002,0.8275,-1.94,-0.13,1.9443507914
2021-01-16 09:30:00,2.62416,0.7653800000000001,2.7335000000000003,0.8001600000000001,0.23338000000000003,0.8335,1.824,0.532,1.9,-1.24984,-0.07662000000000001,1.252186348,0.8001600000000001,0.23338000000000003,0.8335,-2.05,-0.31,2.0733065379
2021-01-16 10:00:00,2.72208,0.7939400000000001,2.8355,0.8212800000000001,0.23954000000000003,0.8555,1.9008,0.5544,1.98,-1.30872,0.10954000000000001,1.3132962537,0.8212800000000001,0.23954000000000003,0.8555,-2.13,-0.13,2.1339634486
2021-01-16 10:30:00,2.96976,0.8661800000000001,3.0935,0.86736,0.25298000000000004,0.9035000000000001,2.1024,0.6132000000000001,2.19,-1.50264,0.10298,1.5061646158,0.86736,0.25298000000000004,0.9035000000000001,-2.37,-0.15,2.3747420913
2021-01-16 11:00:00,2.6769600000000002,0.78078,2.7885,1.60176,0.46718000000000004,1.6684999999999999,1.0752,0.3136,1.12,0.28176,0.24718,0.3748154879,1.60176,0.46718000000000004,1.6684999999999999,-1.32,-0.22,1.3382077567000001
2021-01-16 11:30:00,2.60208,0.7589400000000001,2.7105,1.72848,0.50414,1.8005,0.8736,0.2548,0.91,0.61848,0.29414,0.6848619204,1.72848,0.50414,1.8005,-1.11,-0.21,1.129690223
2021-01-16 12:00:00,2.6448,0.7714000000000001,2.755,1.2912,0.3766,1.345,1.3536000000000001,0.39480000000000004,1.4100000000000001,-0.3388,0.22660000000000002,0.4075941609,1.2912,0.3766,1.345,-1.63,-0.15,1.63688729
2021-01-16 12:30:00,2.68224,0.78232,2.794,1.07904,0.31472,1.124,1.6032000000000002,0.4676,1.67,-0.83096,0.18472000000000002,0.8512437959,1.07904,0.31472,1.124,-1.9100000000000001,-0.13,1.9144189719
2021-01-16 13:00:00,2.7777600000000002,0.81018,2.8935,1.04976,0.30618,1.0935,1.728,0.504,1.8,-0.9902400000000001,0.17618,1.0057905597,1.04976,0.30618,1.0935,-2.04,-0.13,2.0441379601
2021-01-16 13:30:00,2.86512,0.8356600000000001,2.9845,1.05072,0.30646,1.0945,1.8144,0.5292,1.8900000000000001,-1.10928,0.14646,1.1189068996,1.05072,0.30646,1.0945,-2.16,-0.16,2.1659178193
2021-01-16 14:00:00,2.67408,0.7799400000000001,2.7855,0.9844800000000001,0.28714,1.0255,1.6896,0.4928,1.76,-1.01552,0.13714,1.0247381373,0.9844800000000001,0.28714,1.0255,-2.0,-0.15,2.005617112
2021-01-16 14:30:00,2.66112,0.7761600000000001,2.7720000000000002,0.9331200000000001,0.27216,0.972,1.728,0.504,1.8,-1.08688,0.14216,1.0961375826,0.9331200000000001,0.27216,0.972,-2.02,-0.13,2.0241788459
2021-01-16 15:00:00,2.6352,0.7686000000000001,2.745,0.9072,0.2646,0.9450000000000001,1.728,0.504,1.8,-1.0928,0.1646,1.1051266896,0.9072,0.2646,0.9450000000000001,-2.0,-0.1,2.0024984395
2021-01-16 15:30:00,2.70576,0.7891800000000001,2.8185000000000002,0.85296,0.24878000000000003,0.8885000000000001,1.8528,0.5404,1.9300000000000002,-1.28704,0.16878,1.2980595711,0.85296,0.24878000000000003,0.8885000000000001,-2.14,-0.08,2.141494805
2021-01-16 16:00:00,2.7009600000000002,0.78778,2.8135,0.82896,0.24178000000000002,0.8635,1.8719999999999999,0.546,1.9500000000000002,-1.33104,0.22178,1.3493901771,0.82896,0.24178000000000002,0.8635,-2.16,-0.02,2.1600925906
2021-01-16 16:30:00,2.7960000000000003,0.8155,2.9125,0.7992,0.2331,0.8325,1.9968,0.5824,2.08,-1.4808,0.1731,1.4908830437,0.7992,0.2331,0.8325,-2.2800000000000002,-0.06,2.280789337
2021-01-16 17:00:00,2.9592,0.8631000000000001,3.0825,0.7992,0.2331,0.8325,2.16,0.63,2.25,-1.6408,0.19310000000000002,1.6521235577,0.7992,0.2331,0.8325,-2.44,-0.04,2.4403278468
2021-01-16 17:30:00,3.35568,0.97874,3.4955,0.80208,0.23394,0.8355,2.5536,0.7448,2.66,-2.05792,0.10394,2.0605431929,0.80208,0.23394,0.8355,-2.86,-0.13,2.8629530209
2021-01-16 18:00:00,3.4512,1.0066,3.5949999999999998,0.8016000000000001,0.2338,0.835,2.6496,0.7728,2.76,-2.1384,0.3138,2.1613016911,0.8016000000000001,0.2338,0.835,-2.94,0.08,2.941088234
2021-01-16 18:30:00,3.1392,0.9156000000000001,3.27,0.8064,0.23520000000000002,0.84,2.3328,0.6804,2.43,-1.8036,0.1552,1.8102651739,0.8064,0.23520000000000002,0.84,-2.61,-0.08,2.6112257658
2021-01-16 19:00:00,3.01344,0.87892,3.1390000000000002,0.8150400000000001,0.23772000000000001,0.849,2.1984,0.6412,2.29,-1.67496,0.17772000000000002,1.6843620157,0.8150400000000001,0.23772000000000001,0.849,-2.49,-0.06,2.4907227867
2021-01-16 19:30:00,2.88192,0.8405600000000001,3.002,0.82752,0.24136000000000002,0.862,2.0544000000000002,0.5992000000000001,2.14,-1.50248,0.15136000000000002,1.5100847658,0.82752,0.24136000000000002,0.862,-2.33,-0.09,2.3317375496
2021-01-16 20:00:00,2.76096,0.8052800000000001,2.876,0.82176,0.23968000000000003,0.856,1.9392,0.5656,2.02,-1.31824,0.30968,1.3541264343,0.82176,0.23968000000000003,0.856,-2.14,0.07,2.1411445537000002
2021-01-16 20:30:00,2.7528,0.8029000000000001,2.8675,0.8232,0.2401,0.8575,1.9296000000000002,0.5628000000000001,2.01,-1.3068,0.3301,1.3478472651,0.8232,0.2401,0.8575,-2.13,0.09,2.1319005605
2021-01-16 21:00:00,2.78496,0.8122800000000001,2.901,0.8265600000000001,0.24108000000000002,0.861,1.9584000000000001,0.5712,2.04,-1.35344,0.25108,1.3765322372,0.8265600000000001,0.24108000000000002,0.861,-2.18,0.01,2.1800229357
2021-01-16 21:30:00,2.5632,0.7476,2.67,0.8256,0.24080000000000001,0.86,1.7376,0.5068,1.81,-1.1044,0.3608,1.1618416415,0.8256,0.24080000000000001,0.86,-1.9300000000000002,0.12,1.9337269714
2021-01-16 22:00:00,2.36688,0.6903400000000001,2.4655,0.8212800000000001,0.23954000000000003,0.8555,1.5455999999999999,0.45080000000000003,1.6099999999999999,-0.9187200000000001,0.33954,0.9794558949000001,0.8212800000000001,0.23954000000000003,0.8555,-1.74,0.1,1.7428711943000001
2021-01-16 22:30:00,2.14848,0.6266400000000001,2.238,0.83328,0.24304,0.868,1.3152,0.3836,1.37,-0.62672,0.36304000000000003,0.7242761904,0.83328,0.24304,0.868,-1.46,0.12,1.4649232062
2021-01-16 23:00:00,2.01744,0.58842,2.1015,0.81744,0.23842000000000002,0.8515,1.2,0.35000000000000003,1.25,-0.53256,0.34842,0.6364091844,0.81744,0.23842000000000002,0.8515,-1.35,0.11,1.3544740677
2021-01-16 23:30:00,1.9833600000000002,0.57848,2.066,0.8121600000000001,0.23688,0.846,1.1712,0.3416,1.22,-0.48784000000000005,0.35688000000000003,0.604442884,0.8121600000000001,0.23688,0.846,-1.3,0.12,1.3055267136
2021-01-17 00:00:00,1.84944,0.53942,1.9264999999999999,0.8030400000000001,0.23422,0.8365,1.0464,0.3052,1.09,-0.34696000000000005,0.36422000000000004,0.5030282795000001,0.8030400000000001,0.23422,0.8365,-1.15,0.13,1.1573245007
2021-01-17 00:30:00,1.87392,0.54656,1.952,0.8179200000000001,0.23856000000000002,0.852,1.056,0.308,1.1,-0.33208000000000004,0.37856,0.5035720405,0.8179200000000001,0.23856000000000002,0.852,-1.15,0.14,1.158490397
2021-01-17 01:00:00,1.96176,0.57218,2.0435,0.80976,0.23618000000000003,0.8435,1.152,0.336,1.2,-0.50024,0.35618000000000005,0.6140881451,0.80976,0.23618000000000003,0.8435,-1.31,0.12,1.3154847015
2021-01-17 01:30:00,2.02368,0.5902400000000001,2.108,0.8044800000000001,0.23464000000000002,0.838,1.2192,0.3556,1.27,-0.58552,0.32464000000000004,0.6694959298000001,0.8044800000000001,0.23464000000000002,0.838,-1.3900000000000001,0.09,1.3929106217
2021-01-17 02:00:00,1.9891200000000002,0.58016,2.072,0.7987200000000001,0.23296000000000003,0.8320000000000001,1.1904,0.3472,1.24,-0.5312800000000001,0.36296,0.6434270743,0.7987200000000001,0.23296000000000003,0.8320000000000001,-1.33,0.13,1.3363382805000001
2021-01-17 02:30:00,1.9550400000000001,0.5702200000000001,2.0365,0.81264,0.23702,0.8465,1.1424,0.3332,1.19,-0.46736000000000005,0.33702000000000004,0.5762012235,0.81264,0.23702,0.8465,-1.28,0.1,1.2839003077
2021-01-17 03:00:00,1.94592,0.5675600000000001,2.027,0.80352,0.23436,0.837,1.1424,0.3332,1.19,-0.47648,0.33436000000000005,0.5820908864000001,0.80352,0.23436,0.837,-1.28,0.1,1.2839003077
2021-01-17 03:30:00,1.8662400000000001,0.54432,1.944,0.8102400000000001,0.23632000000000003,0.844,1.056,0.308,1.1,-0.38976000000000005,0.32632,0.5083282404,0.8102400000000001,0.23632000000000003,0.844,-1.2,0.09,1.2033702672
2021-01-17 04:00:00,1.8599999999999999,0.5425,1.9375,0.8136,0.2373,0.8475,1.0464,0.3052,1.09,-0.3664,0.32730000000000004,0.4912985345,0.8136,0.2373,0.8475,-1.18,0.09,1.1834272263
2021-01-17 04:30:00,1.8024,0.5257000000000001,1.8775,0.804,0.23450000000000001,0.8375,0.9984000000000001,0.2912,1.04,-0.326,0.3245,0.4599741841,0.804,0.23450000000000001,0.8375,-1.13,0.09,1.1335784049
2021-01-17 05:00:00,1.8403200000000002,0.53676,1.917,0.8131200000000001,0.23716,0.847,1.0272000000000001,0.29960000000000003,1.07,-0.33688,0.33716,0.47661829590000004,0.8131200000000001,0.23716,0.847,-1.15,0.1,1.1543396381
2021-01-17 05:30:00,1.82112,0.5311600000000001,1.897,0.80352,0.23436,0.837,1.0176,0.2968,1.06,-0.33648,0.32436000000000004,0.4673630281,0.80352,0.23436,0.837,-1.1400000000000001,0.09,1.1435471132
2021-01-17 06:00:00,1.85472,0.54096,1.932,0.7987200000000001,0.23296000000000003,0.8320000000000001,1.056,0.308,1.1,-0.37128000000000005,0.33296000000000003,0.4987095347,0.7987200000000001,0.23296000000000003,0.8320000000000001,-1.17,0.1,1.174265728
2021-01-17 06:30:00,2.05008,0.59794,2.1355,0.8116800000000001,0.23674,0.8455,1.2384,0.3612,1.29,-0.5783200000000001,0.33674000000000004,0.6692143528000001,0.8116800000000001,0.23674,0.8455,-1.3900000000000001,0.1,1.3935924799000001
2021-01-17 07:00:00,2.15328,0.62804,2.243,0.7996800000000001,0.23324000000000003,0.833,1.3536000000000001,0.39480000000000004,1.4100000000000001,-0.70032,0.33324000000000004,0.7755623766,0.7996800000000001,0.23324000000000003,0.833,-1.5,0.1,1.5033296378
2021-01-17 07:30:00,2.1048,0.6139,2.1925,0.8088000000000001,0.2359,0.8425,1.296,0.378,1.35,-0.6512,0.3559,0.7421093248,0.8088000000000001,0.2359,0.8425,-1.46,0.12,1.4649232062
2021-01-17 08:00:00,2.18112,0.6361600000000001,2.2720000000000002,0.80832,0.23576000000000003,0.842,1.3728,0.40040000000000003,1.43,-0.75168,0.32576000000000005,0.8192328118000001,0.80832,0.23576000000000003,0.842,-1.56,0.09,1.5625939972
2021-01-17 08:30:00,2.23488,0.6518400000000001,2.328,0.81408,0.23744,0.848,1.4208,0.41440000000000005,1.48,-0.77592,0.32744,0.8421809782,0.81408,0.23744,0.848,-1.5899999999999999,0.09,1.5925451328
2021-01-17 09:00:00,2.24352,0.65436,2.337,0.8611200000000001,0.25116,0.897,1.3824,0.4032,1.44,-0.7188800000000001,0.34116,0.7957252038,0.8611200000000001,0.25116,0.897,-1.58,0.09,1.5825612152000001
2021-01-17 09:30:00,2.3544,0.6867000000000001,2.4525,1.0584,0.30870000000000003,1.1025,1.296,0.378,1.35,-0.44160000000000005,0.37870000000000004,0.5817424258,1.0584,0.30870000000000003,1.1025,-1.5,0.07,1.501632445
2021-01-17 10:00:00,2.41728,0.7050400000000001,2.518,1.22688,0.35784000000000005,1.278,1.1904,0.3472,1.24,-0.21312,0.34784000000000004,0.40793725010000004,1.22688,0.35784000000000005,1.278,-1.44,-0.01,1.4400347218
2021-01-17 10:30:00,2.43168,0.7092400000000001,2.533,1.28928,0.37604000000000004,1.343,1.1424,0.3332,1.19,-0.17072,0.37604000000000004,0.41297869190000003,1.28928,0.37604000000000004,1.343,-1.46,0.0,1.46
2021-01-17 11:00:00,2.90112,0.84616,3.022,1.13472,0.33096000000000003,1.182,1.7664,0.5152,1.8399999999999999,-0.9352800000000001,0.23096000000000003,0.9633749011,1.13472,0.33096000000000003,1.182,-2.07,-0.1,2.0724140513
2021-01-17 11:30:00,3.01104,0.8782200000000001,3.1365,1.10064,0.32102,1.1465,1.9104,0.5572,1.99,-1.13936,0.22102000000000002,1.1605994356,1.10064,0.32102,1.1465,-2.24,-0.1,2.2422310318
2021-01-17 12:00:00,3.1248,0.9114000000000001,3.255,1.1472,0.3346,1.195,1.9776,0.5768,2.06,-1.0928,0.2346,1.1176980809,1.1472,0.3346,1.195,-2.24,-0.1,2.2422310318
2021-01-17 12:30:00,3.2064,0.9352,3.34,1.1232,0.3276,1.17,2.0832,0.6076,2.17,-1.2468,0.22760000000000002,1.2674036453,1.1232,0.3276,1.17,-2.37,-0.1,2.3721087665000002
2021-01-17 13:00:00,3.20064,0.9335200000000001,3.334,0.9926400000000001,0.28952,1.034,2.208,0.644,2.3,-1.55736,-0.02048,1.5574946549000002,0.9926400000000001,0.28952,1.034,-2.55,-0.31,2.5687740267
2021-01-17 13:30:00,3.30288,0.9633400000000001,3.4405,0.9604800000000001,0.28014,1.0005,2.3424,0.6832,2.44,-1.76952,0.16014,1.776751488,0.9604800000000001,0.28014,1.0005,-2.73,-0.12,2.7326360899
2021-01-17 14:00:00,3.22176,0.9396800000000001,3.356,0.9945600000000001,0.29008,1.036,2.2272,0.6496000000000001,2.32,-1.64544,0.16008,1.6532085168,0.9945600000000001,0.29008,1.036,-2.64,-0.13,2.6431988196000002
2021-01-17 14:30:00,3.12528,0.9115400000000001,3.2555,1.01328,0.29554,1.0555,2.112,0.616,2.2,-1.50672,0.18554,1.5181008695,1.01328,0.29554,1.0555,-2.52,-0.11,2.5223996510999998
2021-01-17 15:00:00,3.11712,0.9091600000000001,3.247,0.9859200000000001,0.28756000000000004,1.027,2.1312,0.6216,2.22,-1.48408,0.17756000000000002,1.4946641763000001,0.9859200000000001,0.28756000000000004,1.027,-2.47,-0.11,2.4724481794
2021-01-17 15:30:00,3.20928,0.9360400000000001,3.343,0.89568,0.26124,0.933,2.3136,0.6748000000000001,2.41,-1.8043200000000001,0.13124000000000002,1.8090866756000001,0.89568,0.26124,0.933,-2.7,-0.13,2.7031278179
2021-01-17 16:00:00,3.2544,0.9492,3.39,0.864,0.252,0.9,2.3904,0.6972,2.49,-1.9060000000000001,0.14200000000000002,1.9112822921000001,0.864,0.252,0.9,-2.77,-0.11,2.7721832551
2021-01-17 16:30:00,3.41808,0.99694,3.5605,0.84528,0.24654,0.8805000000000001,2.5728,0.7504000000000001,2.68,-2.09472,0.13654000000000002,2.0991653222,0.84528,0.24654,0.8805000000000001,-2.94,-0.11,2.9420571035
2021-01-17 17:00:00,3.64992,1.06456,3.802,0.84672,0.24696,0.882,2.8032,0.8176,2.92,-2.31328,0.12696000000000002,2.3167613602,0.84672,0.24696,0.882,-3.16,-0.12,3.1622776602
2021-01-17 17:30:00,3.71376,1.08318,3.8685,0.8433600000000001,0.24598000000000003,0.8785000000000001,2.8704,0.8372,2.99,-2.39664,0.11598000000000001,2.3994446545,0.8433600000000001,0.24598000000000003,0.8785000000000001,-3.24,-0.13,3.2426069759000002
2021-01-17 18:00:00,3.65856,1.06708,3.811,0.83616,0.24388,0.871,2.8224,0.8232,2.94,-2.31384,0.14388,2.3183090821,0.83616,0.24388,0.871,-3.15,-0.1,3.1515869019
2021-01-17 18:30:00,3.28368,0.95774,3.4205,0.8548800000000001,0.24934000000000003,0.8905000000000001,2.4288,0.7084,2.5300000000000002,-1.8751200000000001,0.31934,1.9021180431,0.8548800000000001,0.24934000000000003,0.8905000000000001,-2.73,0.07,2.7308972884
2021-01-17 19:00:00,2.976,0.868,3.1,0.8448,0.2464,0.88,2.1312,0.6216,2.22,-1.5652,0.33640000000000003,1.6009422226,0.8448,0.2464,0.88,-2.41,0.09,2.4116799124
2021-01-17 19:30:00,2.86656,0.83608,2.9859999999999998,0.84096,0.24528000000000003,0.876,2.0256,0.5908,2.11,-1.42904,0.36528000000000005,1.4749863728000001,0.84096,0.24528000000000003,0.876,-2.27,0.12,2.2731695933
2021-01-17 20:00:00,2.69328,0.78554,2.8055,0.8500800000000001,0.24794000000000002,0.8855000000000001,1.8432,0.5376000000000001,1.92,-1.2399200000000001,0.35794000000000004,1.2905512969,0.8500800000000001,0.24794000000000002,0.8855000000000001,-2.09,0.11,2.0928927349
2021-01-17 20:30:00,3.0888,0.9009,3.2175,0.8424,0.2457,0.8775000000000001,2.2464,0.6552,2.34,-1.6976,0.2157,1.71124874,0.8424,0.2457,0.8775000000000001,-2.54,-0.03,2.5401771591999998
2021-01-17 21:00:00,2.65632,0.7747600000000001,2.767,0.85152,0.24836000000000003,0.887,1.8048000000000002,0.5264,1.88,-1.19848,0.37836000000000003,1.2567858211,0.85152,0.24836000000000003,0.887,-2.05,0.13,2.0541178155
2021-01-17 21:30:00,2.3736,0.6923,2.4725,0.8376,0.24430000000000002,0.8725,1.536,0.448,1.6,-0.9124,0.3643,0.9824399473000001,0.8376,0.24430000000000002,0.8725,-1.75,0.12,1.7541094607
2021-01-17 22:00:00,2.23392,0.65156,2.327,0.8227200000000001,0.23996,0.857,1.4112,0.4116,1.47,-0.7772800000000001,0.35996,0.8565835628,0.8227200000000001,0.23996,0.857,-1.6,0.12,1.6044936896
2021-01-17 22:30:00,2.18832,0.63826,2.2795,0.83472,0.24346,0.8695,1.3536000000000001,0.39480000000000004,1.4100000000000001,-0.6652800000000001,0.37346,0.7629350234000001,0.83472,0.24346,0.8695,-1.5,0.13,1.5056227947
2021-01-17 23:00:00,2.0832,0.6076,2.17,0.8256,0.24080000000000001,0.86,1.2576,0.3668,1.31,-0.5644,0.40080000000000005,0.6922340645,0.8256,0.24080000000000001,0.86,-1.3900000000000001,0.16,1.3991783303
2021-01-17 23:30:00,1.8984,0.5537000000000001,1.9775,0.8328,0.2429,0.8675,1.0656,0.3108,1.11,-0.3672,0.3829,0.5305169649,0.8328,0.2429,0.8675,-1.2,0.14,1.2081390648
2021-01-18 00:00:00,1.87248,0.5461400000000001,1.9505,0.82608,0.24094000000000002,0.8605,1.0464,0.3052,1.09,-0.37392000000000003,0.37094000000000005,0.5266997722,0.82608,0.24094000000000002,0.8605,-1.2,0.13,1.2070211266
2021-01-18 00:30:00,1.86864,0.5450200000000001,1.9465,0.8222400000000001,0.23982000000000003,0.8565,1.0464,0.3052,1.09,-0.37776000000000004,0.36982000000000004,0.5286487019,0.8222400000000001,0.23982000000000003,0.8565,-1.2,0.13,1.2070211266
2021-01-18 01:00:00,1.992,0.581,2.075,0.8496,0.24780000000000002,0.885,1.1424,0.3332,1.19,-0.46040000000000003,0.38780000000000003,0.6019609622000001,0.8496,0.24780000000000002,0.885,-1.31,0.14,1.3174596768
2021-01-18 01:30:00,2.076,0.6055,2.1625,0.8376,0.24430000000000002,0.8725,1.2384,0.3612,1.29,-0.5924,0.3643,0.6954511126,0.8376,0.24430000000000002,0.8725,-1.43,0.12,1.4350261322
2021-01-18 02:00:00,2.02608,0.59094,2.1105,0.82608,0.24094000000000002,0.8605,1.2,0.35000000000000003,1.25,-0.52392,0.36094000000000004,0.6362152545,0.82608,0.24094000000000002,0.8605,-1.35,0.12,1.3553228398
2021-01-18 02:30:00,2.0352,0.5936,2.12,0.8448,0.2464,0.88,1.1904,0.3472,1.24,-0.5152,0.3864,0.644,0.8448,0.2464,0.88,-1.3599999999999999,0.14,1.3671868929
2021-01-18 03:00:00,2.01792,0.5885600000000001,2.102,0.82752,0.24136000000000002,0.862,1.1904,0.3472,1.24,-0.52248,0.38136000000000003,0.6468545432,0.82752,0.24136000000000002,0.862,-1.35,0.14,1.3572398462
2021-01-18 03:30:00,1.9766400000000002,0.57652,2.059,0.84384,0.24612000000000003,0.879,1.1328,0.3304,1.18,-0.45616,0.38612,0.5976375156,0.84384,0.24612000000000003,0.879,-1.3,0.14,1.3075167303
2021-01-18 04:00:00,1.96224,0.57232,2.044,0.8294400000000001,0.24192000000000002,0.864,1.1328,0.3304,1.18,-0.47056000000000003,0.38192000000000004,0.6060442228,0.8294400000000001,0.24192000000000002,0.864,-1.3,0.14,1.3075167303
2021-01-18 04:30:00,1.91856,0.5595800000000001,1.9985,0.8433600000000001,0.24598000000000003,0.8785000000000001,1.0752,0.3136,1.12,-0.39664000000000005,0.39598000000000005,0.5604671712,0.8433600000000001,0.24598000000000003,0.8785000000000001,-1.24,0.15,1.2490396311
2021-01-18 05:00:00,1.9152,0.5586,1.995,0.84,0.245,0.875,1.0752,0.3136,1.12,-0.38,0.395,0.5481103903,0.84,0.245,0.875,-1.22,0.15,1.229186723
2021-01-18 05:30:00,1.92528,0.56154,2.0055,0.8404800000000001,0.24514000000000002,0.8755000000000001,1.0848,0.3164,1.13,-0.38952000000000003,0.37514000000000003,0.5407918731,0.8404800000000001,0.24514000000000002,0.8755000000000001,-1.23,0.13,1.2368508398
2021-01-18 06:00:00,2.04144,0.5954200000000001,2.1265,0.8414400000000001,0.24542000000000003,0.8765000000000001,1.2,0.35000000000000003,1.25,-0.52856,0.34542,0.6314195515000001,0.8414400000000001,0.24542000000000003,0.8765000000000001,-1.37,0.1,1.3736447867
2021-01-18 06:30:00,2.3688000000000002,0.6909000000000001,2.4675000000000002,0.8328,0.2429,0.8675,1.536,0.448,1.6,-0.9072,0.2429,0.9391550724000001,0.8328,0.2429,0.8675,-1.74,0.0,1.74
2021-01-18 07:00:00,2.56032,0.7467600000000001,2.667,0.8323200000000001,0.24276000000000003,0.867,1.728,0.504,1.8,-1.10768,0.12276000000000001,1.1144617535,0.8323200000000001,0.24276000000000003,0.867,-1.94,-0.12,1.943707797
2021-01-18 07:30:00,2.7456,0.8008000000000001,2.86,0.8160000000000001,0.23800000000000002,0.85,1.9296000000000002,0.5628000000000001,2.01,-1.334,0.068,1.335732009,0.8160000000000001,0.23800000000000002,0.85,-2.15,-0.17,2.1567104581
2021-01-18 08:00:00,2.9203200000000002,0.8517600000000001,3.042,0.80832,0.23576000000000003,0.842,2.112,0.616,2.2,-1.5316800000000002,0.03576,1.5320973859,0.80832,0.23576000000000003,0.842,-2.34,-0.2,2.348531456
2021-01-18 08:30:00,2.97648,0.86814,3.1005,0.7972800000000001,0.23254000000000002,0.8305,2.1792,0.6356,2.27,-1.6227200000000002,-0.01746,1.6228139296,0.7972800000000001,0.23254000000000002,0.8305,-2.42,-0.25,2.432878953
2021-01-18 09:00:00,3.1608,0.9219,3.2925,0.8280000000000001,0.24150000000000002,0.8625,2.3328,0.6804,2.43,-1.752,0.1015,1.754937677,0.8280000000000001,0.24150000000000002,0.8625,-2.58,-0.14,2.5837956576
2021-01-18 09:30:00,3.16848,0.9241400000000001,3.3005,0.8932800000000001,0.26054,0.9305,2.2752,0.6636000000000001,2.37,-1.67672,-0.049460000000000004,1.6774493286,0.8932800000000001,0.26054,0.9305,-2.5700000000000003,-0.31,2.5886289808000003
2021-01-18 10:00:00,3.20928,0.9360400000000001,3.343,0.8860800000000001,0.25844,0.923,2.3232,0.6776,2.42,-1.7639200000000002,-0.061560000000000004,1.764993881,0.8860800000000001,0.25844,0.923,-2.65,-0.32,2.6692508312000003
2021-01-18 10:30:00,3.08064,0.8985200000000001,3.209,1.25664,0.36652,1.309,1.824,0.532,1.9,-0.87336,0.026520000000000002,0.8737625536,1.25664,0.36652,1.309,-2.13,-0.34,2.156965461
2021-01-18 11:00:00,3.18864,0.9300200000000001,3.3215,1.22064,0.35602,1.2715,1.968,0.5740000000000001,2.05,-1.03936,0.016020000000000003,1.0394834535,1.22064,0.35602,1.2715,-2.26,-0.34,2.2854321254
2021-01-18 11:30:00,3.08736,0.9004800000000001,3.216,1.25376,0.36568,1.306,1.8336000000000001,0.5348,1.9100000000000001,-0.87624,0.05568000000000001,0.8780072893,1.25376,0.36568,1.306,-2.13,-0.31,2.1524404754
2021-01-18 12:00:00,3.02832,0.88326,3.1545,1.40592,0.41006000000000004,1.4645000000000001,1.6224,0.4732,1.69,-0.53408,0.08006,0.5400472664,1.40592,0.41006000000000004,1.4645000000000001,-1.94,-0.33,1.9678668654
2021-01-18 12:30:00,3.0984,0.9037000000000001,3.2275,1.3992,0.4081,1.4575,1.6992,0.49560000000000004,1.77,-0.6208,0.0881,0.6270201352,1.3992,0.4081,1.4575,-2.02,-0.32,2.0451894778
2021-01-18 13:00:00,3.08688,0.90034,3.2155,1.30128,0.37954000000000004,1.3555000000000001,1.7856,0.5208,1.8599999999999999,-0.7787200000000001,0.04954,0.7802942073,1.30128,0.37954000000000004,1.3555000000000001,-2.08,-0.33,2.1060151946
2021-01-18 13:30:00,3.1392,0.9156000000000001,3.27,1.248,0.364,1.3,1.8912,0.5516,1.97,-0.962,0.054,0.9635144005,1.248,0.364,1.3,-2.21,-0.31,2.2316361711
2021-01-18 14:00:00,3.08832,0.9007600000000001,3.217,1.1875200000000001,0.34636,1.237,1.9008,0.5544,1.98,-1.01248,0.06636,1.0146523543,1.1875200000000001,0.34636,1.237,-2.2,-0.28,2.2177466041000002
2021-01-18 14:30:00,3.17136,0.92498,3.3035,1.18416,0.34538,1.2335,1.9872,0.5796,2.07,-1.11584,0.06538000000000001,1.117753752,1.18416,0.34538,1.2335,-2.3,-0.28,2.3169807941
2021-01-18 15:00:00,3.13248,0.9136400000000001,3.263,1.11648,0.32564000000000004,1.163,2.016,0.588,2.1,-1.20352,0.05564,1.2048054615,1.11648,0.32564000000000004,1.163,-2.32,-0.27,2.3356583654
2021-01-18 15:30:00,3.15216,0.9193800000000001,3.2835,1.08816,0.31738000000000005,1.1335,2.064,0.602,2.15,-1.26184,0.05738000000000001,1.2631439546,1.08816,0.31738000000000005,1.1335,-2.35,-0.26,2.3643392312
2021-01-18 16:00:00,3.19584,0.9321200000000001,3.329,1.02624,0.29932000000000003,1.069,2.1696,0.6328,2.26,-1.4237600000000001,0.01932,1.4238910773,1.02624,0.29932000000000003,1.069,-2.45,-0.28,2.4659480934999998
2021-01-18 16:30:00,3.29616,0.9613800000000001,3.4335,1.00176,0.29218000000000005,1.0435,2.2944,0.6692,2.39,-1.57824,0.04218,1.5788035502,1.00176,0.29218000000000005,1.0435,-2.58,-0.25,2.5920841036
2021-01-18 17:00:00,3.5376000000000003,1.0318,3.685,1.0224,0.2982,1.065,2.5152,0.7336,2.62,-1.7876,0.1082,1.7908715755,1.0224,0.2982,1.065,-2.81,-0.19,2.8164161624
2021-01-18 17:30:00,3.55776,1.03768,3.706,1.04256,0.30408,1.086,2.5152,0.7336,2.62,-1.7674400000000001,0.16408,1.7750398305,1.04256,0.30408,1.086,-2.81,-0.14,2.8134853829
2021-01-18 18:00:00,3.5544000000000002,1.0367,3.7025,1.0392,0.30310000000000004,1.0825,2.5152,0.7336,2.62,-1.7708,0.1631,1.7782953214,1.0392,0.30310000000000004,1.0825,-2.81,-0.14,2.8134853829
2021-01-18 18:30:00,3.46896,1.01178,3.6135,1.04976,0.30618,1.0935,2.4192,0.7056,2.52,-1.68024,0.15618,1.6874829332,1.04976,0.30618,1.0935,-2.73,-0.15,2.7341177736
2021-01-18 19:00:00,3.4776,1.0143,3.6225,1.0488,0.3059,1.0925,2.4288,0.7084,2.5300000000000002,-1.6812,0.1359,1.6866838026000002,1.0488,0.3059,1.0925,-2.73,-0.17,2.735287919
2021-01-18 19:30:00,3.32544,0.9699200000000001,3.464,1.05984,0.30912,1.104,2.2656,0.6608,2.36,-1.5001600000000002,0.13912000000000002,1.50659696,1.05984,0.30912,1.104,-2.56,-0.17,2.5656383221
2021-01-18 20:00:00,3.15504,0.92022,3.2865,1.06224,0.30982000000000004,1.1065,2.0928,0.6104,2.18,-1.25776,0.22982000000000002,1.2785841584,1.06224,0.30982000000000004,1.1065,-2.32,-0.08,2.3213789006
2021-01-18 20:30:00,3.02496,0.8822800000000001,3.151,1.06656,0.31108,1.111,1.9584000000000001,0.5712,2.04,-1.12344,0.19108000000000003,1.1395740432,1.06656,0.31108,1.111,-2.19,-0.12,2.1932852072
2021-01-18 21:00:00,2.89008,0.84294,3.0105,1.07568,0.31374,1.1205,1.8144,0.5292,1.8900000000000001,-0.9543200000000001,0.29374,0.9985038057000001,1.07568,0.31374,1.1205,-2.03,-0.02,2.0300985198
2021-01-18 21:30:00,2.75232,0.80276,2.867,1.07232,0.31276000000000004,1.117,1.6800000000000002,0.49,1.75,-0.8076800000000001,0.32276000000000005,0.8697821566,1.07232,0.31276000000000004,1.117,-1.88,0.01,1.8800265956
2021-01-18 22:00:00,2.58,0.7525000000000001,2.6875,1.0632,0.31010000000000004,1.1075,1.5168,0.4424,1.58,-0.6468,0.0801,0.6517409378,1.0632,0.31010000000000004,1.1075,-1.71,-0.23,1.7253985047
2021-01-18 22:30:00,2.43504,0.7102200000000001,2.5365,1.05264,0.30702,1.0965,1.3824,0.4032,1.44,-0.46736000000000005,-0.28298,0.5463543264,1.05264,0.30702,1.0965,-1.52,-0.59,1.6304907237
2021-01-18 23:00:00,2.31888,0.67634,2.4155,1.06128,0.30954000000000004,1.1055,1.2576,0.3668,1.31,-0.26872,-0.19046000000000002,0.329371295,1.06128,0.30954000000000004,1.1055,-1.33,-0.5,1.420880009
2021-01-18 23:30:00,2.03232,0.5927600000000001,2.117,1.07232,0.31276000000000004,1.117,0.96,0.28,1.0,-0.007680000000000001,0.19276000000000001,0.1929129337,1.07232,0.31276000000000004,1.117,-1.08,-0.12,1.0866462166
2021-01-19 00:00:00,1.92576,0.5616800000000001,2.006,1.07136,0.31248000000000004,1.116,0.8544,0.2492,0.89,0.11136000000000001,0.19248,0.22237266020000002,1.07136,0.31248000000000004,1.116,-0.96,-0.12,0.9674709298
2021-01-19 00:30:00,1.9233600000000002,0.56098,2.0035,1.06896,0.31178,1.1135,0.8544,0.2492,0.89,0.11896000000000001,0.17178000000000002,0.20894939580000002,1.06896,0.31178,1.1135,-0.9500000000000001,-0.14,0.9602603814
2021-01-19 01:00:00,2.06832,0.60326,2.1545,1.07952,0.31486000000000003,1.1245,0.9888,0.2884,1.03,-0.050480000000000004,0.22486000000000003,0.230456612,1.07952,0.31486000000000003,1.1245,-1.13,-0.09,1.1335784049
2021-01-19 01:30:00,2.16528,0.6315400000000001,2.2555,1.07088,0.31234,1.1155,1.0944,0.31920000000000004,1.1400000000000001,-0.16912000000000002,0.19234,0.25611764870000003,1.07088,0.31234,1.1155,-1.24,-0.12,1.2457929202
2021-01-19 02:00:00,2.08656,0.60858,2.1735,1.06896,0.31178,1.1135,1.0176,0.2968,1.06,-0.08104,0.16178,0.1809426705,1.06896,0.31178,1.1135,-1.15,-0.15,1.1597413505
2021-01-19 02:30:00,2.11296,0.61628,2.201,1.07616,0.31388000000000005,1.121,1.0368,0.3024,1.08,-0.10384,0.16388000000000003,0.1940087627,1.07616,0.31388000000000005,1.121,-1.18,-0.15,1.1894956915
2021-01-19 03:00:00,1.9526400000000002,0.56952,2.034,1.06944,0.31192000000000003,1.114,0.8832000000000001,0.2576,0.92,0.05944000000000001,0.15192,0.1631343005,1.06944,0.31192000000000003,1.114,-1.01,-0.16,1.0225947389
2021-01-19 03:30:00,2.02272,0.58996,2.107,1.07232,0.31276000000000004,1.117,0.9504,0.2772,0.99,-0.007680000000000001,0.17276000000000002,0.1729306219,1.07232,0.31276000000000004,1.117,-1.08,-0.14,1.0890362712
2021-01-19 04:00:00,1.92096,0.56028,2.001,1.06656,0.31108,1.111,0.8544,0.2492,0.89,0.08656000000000001,0.16108,0.1828644307,1.06656,0.31108,1.111,-0.98,-0.15,0.9914131329
2021-01-19 04:30:00,2.01456,0.5875800000000001,2.0985,1.07376,0.31318,1.1185,0.9408000000000001,0.27440000000000003,0.98,-0.006240000000000001,0.16318000000000002,0.16329926520000002,1.07376,0.31318,1.1185,-1.08,-0.15,1.0903669107
2021-01-19 05:00:00,1.99344,0.58142,2.0765,1.08144,0.31542000000000003,1.1265,0.912,0.266,0.9500000000000001,0.041440000000000005,0.16542,0.17053166860000002,1.08144,0.31542000000000003,1.1265,-1.04,-0.15,1.0507616285
2021-01-19 05:30:00,1.94832,0.5682600000000001,2.0295,1.06512,0.31066000000000005,1.1095,0.8832000000000001,0.2576,0.92,0.05512,0.17066,0.1793405977,1.06512,0.31066000000000005,1.1095,-1.01,-0.14,1.019656805
2021-01-19 06:00:00,2.0976,0.6118,2.185,1.032,0.301,1.075,1.0656,0.3108,1.11,-0.158,0.161,0.22557703780000002,1.032,0.301,1.075,-1.19,-0.14,1.1982069938
2021-01-19 06:30:00,2.34,0.6825,2.4375,1.0248,0.2989,1.0675,1.3152,0.3836,1.37,-0.45520000000000005,0.1889,0.4928389696,1.0248,0.2989,1.0675,-1.48,-0.11,1.484082208
2021-01-19 07:00:00,2.44944,0.71442,2.5515,1.05744,0.30842,1.1015,1.392,0.406,1.45,-0.50256,0.16842000000000001,0.5300300463000001,1.05744,0.30842,1.1015,-1.56,-0.14,1.5662694531999999
2021-01-19 07:30:00,2.69904,0.78722,2.8115,1.05744,0.30842,1.1015,1.6416,0.4788,1.71,-0.77256,0.13842000000000002,0.7848624402000001,1.05744,0.30842,1.1015,-1.83,-0.17,1.8378792125999999
2021-01-19 08:00:00,2.78256,0.8115800000000001,2.8985000000000003,1.03536,0.30198,1.0785,1.7472,0.5096,1.82,-0.8946400000000001,0.09198,0.8993559084,1.03536,0.30198,1.0785,-1.9300000000000002,-0.21,1.9413912537
2021-01-19 08:30:00,2.91264,0.84952,3.034,1.00224,0.29232,1.044,1.9104,0.5572,1.99,-1.10776,0.052320000000000005,1.1089948602,1.00224,0.29232,1.044,-2.11,-0.24,2.1236054247
2021-01-19 09:00:00,2.95248,0.86114,3.0755,1.01328,0.29554,1.0555,1.9392,0.5656,2.02,-1.13672,-0.06446,1.1385462002,1.01328,0.29554,1.0555,-2.15,-0.36,2.1799311916
2021-01-19 09:30:00,2.89776,0.84518,3.0185,1.02576,0.29918,1.0685,1.8719999999999999,0.546,1.9500000000000002,-1.06424,-0.010820000000000001,1.0642950014,1.02576,0.29918,1.0685,-2.09,-0.31,2.112865353
2021-01-19 10:00:00,2.83824,0.8278200000000001,2.9565,1.08144,0.31542000000000003,1.1265,1.7568000000000001,0.5124000000000001,1.83,-0.89856,0.03542,0.8992578329,1.08144,0.31542000000000003,1.1265,-1.98,-0.28,1.9996999775000002
2021-01-19 10:30:00,2.8430400000000002,0.8292200000000001,2.9615,1.11504,0.32522,1.1615,1.728,0.504,1.8,-0.82496,0.055220000000000005,0.8268060534,1.11504,0.32522,1.1615,-1.94,-0.27,1.9586985475
2021-01-19 11:00:00,2.808,0.8190000000000001,2.925,1.272,0.371,1.325,1.536,0.448,1.6,-0.468,0.081,0.4749578929,1.272,0.371,1.325,-1.74,-0.29,1.7640011338
2021-01-19 11:30:00,2.7816,0.8113,2.8975,1.524,0.4445,1.5875,1.2576,0.3668,1.31,0.044,0.14450000000000002,0.1510504882,1.524,0.4445,1.5875,-1.48,-0.30000000000000004,1.5100993345
2021-01-19 12:00:00,2.9025600000000003,0.8465800000000001,3.0235,1.19376,0.34818000000000005,1.2435,1.7088,0.4984,1.78,-0.75624,0.04818,0.7577732181,1.19376,0.34818000000000005,1.2435,-1.9500000000000002,-0.30000000000000004,1.9729419657
2021-01-19 12:30:00,2.8617600000000003,0.8346800000000001,2.981,1.15296,0.33628,1.201,1.7088,0.4984,1.78,-0.7770400000000001,-0.013720000000000001,0.7771611159,1.15296,0.33628,1.201,-1.9300000000000002,-0.35000000000000003,1.9614790337999999
2021-01-19 13:00:00,3.00192,0.8755600000000001,3.127,1.08192,0.31556,1.127,1.92,0.56,2.0,-1.07808,-0.034440000000000005,1.0786299644,1.08192,0.31556,1.127,-2.16,-0.35000000000000003,2.1881727537
2021-01-19 13:30:00,3.1296,0.9128000000000001,3.26,1.0464,0.3052,1.09,2.0832,0.6076,2.17,-1.2836,0.005200000000000001,1.2836105328,1.0464,0.3052,1.09,-2.33,-0.30000000000000004,2.3492339177
2021-01-19 14:00:00,3.2640000000000002,0.9520000000000001,3.4,1.0944,0.31920000000000004,1.1400000000000001,2.1696,0.6328,2.26,-1.3256000000000001,0.0292,1.3259215663,1.0944,0.31920000000000004,1.1400000000000001,-2.42,-0.29,2.4373140955
2021-01-19 14:30:00,3.08256,0.8990800000000001,3.211,1.0953600000000001,0.31948000000000004,1.141,1.9872,0.5796,2.07,-1.12464,0.03948,1.1253327508,1.0953600000000001,0.31948000000000004,1.141,-2.22,-0.28,2.2375879871
2021-01-19 15:00:00,2.916,0.8505,3.0375,1.0824,0.31570000000000004,1.1275,1.8336000000000001,0.5348,1.9100000000000001,-0.9576,0.0557,0.9592185622,1.0824,0.31570000000000004,1.1275,-2.04,-0.26,2.0565018843
2021-01-19 15:30:00,2.93376,0.8556800000000001,3.056,1.08096,0.31528,1.126,1.8528,0.5404,1.9300000000000002,-1.01904,0.05528,1.0205382893,1.08096,0.31528,1.126,-2.1,-0.26,2.1160340262
2021-01-19 16:00:00,3.01296,0.8787800000000001,3.1385,1.04496,0.30478000000000005,1.0885,1.968,0.5740000000000001,2.05,-1.17504,0.05478,1.1763162202,1.04496,0.30478000000000005,1.0885,-2.22,-0.25,2.234032229
2021-01-19 16:30:00,3.13104,0.91322,3.2615,1.02864,0.30002,1.0715,2.1024,0.6132000000000001,2.19,-1.32136,-0.01998,1.321511048,1.02864,0.30002,1.0715,-2.35,-0.32,2.3716871632
2021-01-19 17:00:00,3.4944,1.0192,3.64,1.0464,0.3052,1.09,2.448,0.714,2.55,-1.6736,-0.0448,1.6741995102,1.0464,0.3052,1.09,-2.7199999999999998,-0.35000000000000003,2.7424259334
2021-01-19 17:30:00,3.63648,1.06064,3.7880000000000003,1.04448,0.30464,1.088,2.592,0.756,2.7,-1.85552,0.034640000000000004,1.8558433124,1.04448,0.30464,1.088,-2.9,-0.27,2.9125418452
2021-01-19 18:00:00,3.50544,1.02242,3.6515,1.03824,0.30282000000000003,1.0815,2.4672,0.7196,2.5700000000000003,-1.7417600000000002,0.052820000000000006,1.7425607162999999,1.03824,0.30282000000000003,1.0815,-2.7800000000000002,-0.25,2.791218372
2021-01-19 18:30:00,3.54864,1.03502,3.6965,1.04304,0.30422000000000005,1.0865,2.5056000000000003,0.7308,2.61,-1.76696,-0.015780000000000002,1.767030461,1.04304,0.30422000000000005,1.0865,-2.81,-0.32,2.8281619473
2021-01-19 19:00:00,3.3984,0.9912000000000001,3.54,1.0368,0.3024,1.08,2.3616,0.6888000000000001,2.46,-1.5832000000000002,0.12240000000000001,1.5879244315,1.0368,0.3024,1.08,-2.62,-0.18,2.6261759271000003
2021-01-19 19:30:00,3.17952,0.9273600000000001,3.312,1.04832,0.30576000000000003,1.092,2.1312,0.6216,2.22,-1.33168,0.10576,1.3358730479,1.04832,0.30576000000000003,1.092,-2.38,-0.2,2.3883885781
2021-01-19 20:00:00,3.10272,0.9049600000000001,3.232,1.04832,0.30576000000000003,1.092,2.0544000000000002,0.5992000000000001,2.14,-1.2416800000000001,0.10576,1.2461759105,1.04832,0.30576000000000003,1.092,-2.29,-0.2,2.2987170335
2021-01-19 20:30:00,2.9544,0.8617,3.0775,1.0632,0.31010000000000004,1.1075,1.8912,0.5516,1.97,-1.0468,0.1301,1.0548536628,1.0632,0.31010000000000004,1.1075,-2.11,-0.18,2.1176638071
2021-01-19 21:00:00,2.85504,0.83272,2.974,1.07904,0.31472,1.124,1.776,0.518,1.85,-0.8909600000000001,0.11472,0.8983153121,1.07904,0.31472,1.124,-1.97,-0.2,1.9801262586
2021-01-19 21:30:00,2.6424000000000003,0.7707,2.7525,1.0584,0.30870000000000003,1.1025,1.584,0.462,1.65,-0.7016,0.1287,0.713306561,1.0584,0.30870000000000003,1.1025,-1.76,-0.18,1.7691806013
2021-01-19 22:00:00,2.50128,0.7295400000000001,2.6055,1.06128,0.30954000000000004,1.1055,1.44,0.42,1.5,-0.5487200000000001,0.14954,0.5687317909,1.06128,0.30954000000000004,1.1055,-1.6099999999999999,-0.16,1.6179307773
2021-01-19 22:30:00,2.34,0.6825,2.4375,1.0632,0.31010000000000004,1.1075,1.2768,0.3724,1.33,-0.3568,0.2601,0.4415407682,1.0632,0.31010000000000004,1.1075,-1.42,-0.05,1.420880009
2021-01-19 23:00:00,2.2104,0.6447,2.3025,1.0584,0.30870000000000003,1.1025,1.152,0.336,1.2,-0.22160000000000002,0.16870000000000002,0.2785071812,1.0584,0.30870000000000003,1.1025,-1.28,-0.14,1.2876334882
2021-01-19 23:30:00,1.99296,0.58128,2.076,1.06176,0.30968,1.106,0.9312,0.2716,0.97,0.031760000000000004,0.16968000000000003,0.17262676500000002,1.06176,0.30968,1.106,-1.03,-0.14,1.0394710193
2021-01-20 00:00:00,1.9646400000000002,0.5730200000000001,2.0465,1.05264,0.30702,1.0965,0.912,0.266,0.9500000000000001,0.03264,0.15702000000000002,0.1603765881,1.05264,0.30702,1.0965,-1.02,-0.15,1.0309704166
2021-01-20 00:30:00,2.03088,0.5923400000000001,2.1155,1.06128,0.30954000000000004,1.1055,0.9696,0.2828,1.01,-0.01872,0.18954000000000001,0.19046220100000003,1.06128,0.30954000000000004,1.1055,-1.08,-0.12,1.0866462166
2021-01-20 01:00:00,2.0904,0.6097,2.1775,1.0728,0.3129,1.1175,1.0176,0.2968,1.06,-0.0772,0.22290000000000001,0.2358903347,1.0728,0.3129,1.1175,-1.15,-0.09,1.1535163631
2021-01-20 01:30:00,2.1048,0.6139,2.1925,1.068,0.3115,1.1125,1.0368,0.3024,1.08,-0.112,0.18150000000000002,0.2132750571,1.068,0.3115,1.1125,-1.18,-0.13,1.1871394189
2021-01-20 02:00:00,2.12688,0.62034,2.2155,1.06128,0.30954000000000004,1.1055,1.0656,0.3108,1.11,-0.14872000000000002,0.15954000000000002,0.2181069692,1.06128,0.30954000000000004,1.1055,-1.21,-0.15,1.2192620719
2021-01-20 02:30:00,1.99008,0.5804400000000001,2.073,1.08768,0.31724,1.133,0.9024000000000001,0.2632,0.9400000000000001,0.04768000000000001,0.18724000000000002,0.1932154238,1.08768,0.31724,1.133,-1.04,-0.13,1.0480935073
2021-01-20 03:00:00,1.9891200000000002,0.58016,2.072,1.08672,0.31696,1.1320000000000001,0.9024000000000001,0.2632,0.9400000000000001,0.046720000000000005,0.16696000000000003,0.1733735851,1.08672,0.31696,1.1320000000000001,-1.04,-0.15,1.0507616285
2021-01-20 03:30:00,1.98048,0.57764,2.063,1.09728,0.32004000000000005,1.143,0.8832000000000001,0.2576,0.92,0.10728000000000001,0.06004,0.1229381959,1.09728,0.32004000000000005,1.143,-0.99,-0.26,1.0235721763
2021-01-20 04:00:00,1.8719999999999999,0.546,1.9500000000000002,1.0752,0.3136,1.12,0.7968000000000001,0.23240000000000002,0.8300000000000001,0.1852,0.1336,0.2283593659,1.0752,0.3136,1.12,-0.89,-0.18,0.9080198236
2021-01-20 04:30:00,1.84272,0.53746,1.9195000000000002,1.08432,0.31626000000000004,1.1295,0.7584000000000001,0.2212,0.79,0.21432,0.31626000000000004,0.3820385452,1.08432,0.31626000000000004,1.1295,-0.87,0.0,0.87
2021-01-20 05:00:00,1.88976,0.55118,1.9685000000000001,1.08336,0.31598000000000004,1.1285,0.8064,0.23520000000000002,0.84,0.17336000000000001,0.27598,0.325912028,1.08336,0.31598000000000004,1.1285,-0.91,-0.04,0.9108786966
2021-01-20 05:30:00,1.83024,0.5338200000000001,1.9065,1.08144,0.31542000000000003,1.1265,0.7488,0.2184,0.78,0.24144000000000002,0.41542,0.4804862641,1.08144,0.31542000000000003,1.1265,-0.84,0.1,0.8459314393
2021-01-20 06:00:00,1.99728,0.5825400000000001,2.0805,1.08528,0.31654000000000004,1.1305,0.912,0.266,0.9500000000000001,0.05528,0.32654000000000005,0.3311861259,1.08528,0.31654000000000004,1.1305,-1.03,0.01,1.0300485425
2021-01-20 06:30:00,2.19216,0.6393800000000001,2.2835,1.07856,0.31458,1.1235,1.1136,0.32480000000000003,1.16,-0.15144000000000002,0.054580000000000004,0.1609753087,1.07856,0.31458,1.1235,-1.23,-0.26,1.2571793826
2021-01-20 07:00:00,2.35248,0.6861400000000001,2.4505,1.06608,0.31094000000000005,1.1105,1.2864,0.37520000000000003,1.34,-0.36392,0.21094000000000002,0.4206345801,1.06608,0.31094000000000005,1.1105,-1.43,-0.1,1.4334922393
2021-01-20 07:30:00,2.4931200000000002,0.72716,2.597,1.06272,0.30996,1.107,1.4304000000000001,0.4172,1.49,-0.5172800000000001,0.17996,0.5476898758000001,1.06272,0.30996,1.107,-1.58,-0.13,1.5853390804
2021-01-20 08:00:00,2.64672,0.7719600000000001,2.757,1.04352,0.30436,1.087,1.6032000000000002,0.4676,1.67,-0.71648,0.13436,0.7289692723000001,1.04352,0.30436,1.087,-1.76,-0.17,1.7681911661
2021-01-20 08:30:00,2.81184,0.8201200000000001,2.9290000000000003,1.00704,0.29372000000000004,1.049,1.8048000000000002,0.5264,1.88,-1.06296,-0.36628000000000005,1.1242975585,1.00704,0.29372000000000004,1.049,-2.07,-0.66,2.172671167
2021-01-20 09:00:00,2.7249600000000003,0.79478,2.8385,1.00656,0.29358,1.0485,1.7184,0.5012,1.79,-1.01344,-0.55642,1.1561417949,1.00656,0.29358,1.0485,-2.02,-0.85,2.1915519615
2021-01-20 09:30:00,2.83824,0.8278200000000001,2.9565,1.02384,0.29862000000000005,1.0665,1.8144,0.5292,1.8900000000000001,-0.99616,-0.15138000000000001,1.0075964718,1.02384,0.29862000000000005,1.0665,-2.02,-0.45,2.0695168518
2021-01-20 10:00:00,2.87376,0.83818,2.9935,1.04016,0.30338000000000004,1.0835,1.8336000000000001,0.5348,1.9100000000000001,-0.98984,-0.09662000000000001,0.9945444435,1.04016,0.30338000000000004,1.0835,-2.03,-0.4,2.0690335908
2021-01-20 10:30:00,2.84592,0.83006,2.9645,1.05072,0.30646,1.0945,1.7952,0.5236000000000001,1.87,-0.9492800000000001,-0.10354000000000001,0.9549099696000001,1.05072,0.30646,1.0945,-2.0,-0.41000000000000003,2.0415925157
