Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-01-20 11:00:00,2.9275200000000003,0.8538600000000001,3.0495,1.02672,0.29946,1.0695000000000001,1.9008,0.5544,1.98,-1.06328,-0.12054000000000001,1.0700907672,1.02672,0.29946,1.0695000000000001,-2.09,-0.42,2.1317832911
2021-01-20 11:30:00,2.93472,0.85596,3.057,1.02432,0.29876,1.067,1.9104,0.5572,1.99,-1.08568,-0.11124,1.0913640089,1.02432,0.29876,1.067,-2.11,-0.41000000000000003,2.1494650497
2021-01-20 12:00:00,2.99472,0.8734600000000001,3.1195,1.03632,0.30226000000000003,1.0795,1.9584000000000001,0.5712,2.04,-1.14368,-0.12774000000000002,1.1507916623,1.03632,0.30226000000000003,1.0795,-2.18,-0.43,2.2220036004
2021-01-20 12:30:00,3.00864,0.8775200000000001,3.134,1.05024,0.30632000000000004,1.094,1.9584000000000001,0.5712,2.04,-1.13976,-0.07368000000000001,1.1421390458,1.05024,0.30632000000000004,1.094,-2.19,-0.38,2.2227235546
2021-01-20 13:00:00,3.01056,0.8780800000000001,3.136,1.10016,0.32088,1.146,1.9104,0.5572,1.99,-1.03984,-0.049120000000000004,1.0409995197,1.10016,0.32088,1.146,-2.14,-0.37,2.1717504461
2021-01-20 13:30:00,2.96256,0.8640800000000001,3.086,1.06176,0.30968,1.106,1.9008,0.5544,1.98,-1.05824,0.009680000000000001,1.0582842718,1.06176,0.30968,1.106,-2.12,-0.30000000000000004,2.1411212016
2021-01-20 14:00:00,3.00672,0.8769600000000001,3.132,1.05792,0.30856,1.102,1.9488,0.5684,2.03,-1.10208,0.038560000000000004,1.1027543697,1.05792,0.30856,1.102,-2.16,-0.27,2.176809592
2021-01-20 14:30:00,3.04032,0.8867600000000001,3.167,1.04352,0.30436,1.087,1.9968,0.5824,2.08,-1.18648,0.044360000000000004,1.1873089741,1.04352,0.30436,1.087,-2.23,-0.26,2.2451057882
2021-01-20 15:00:00,3.0648,0.8939,3.1925,1.0296,0.3003,1.0725,2.0352,0.5936,2.12,-1.2404,0.00030000000000000003,1.2404000363,1.0296,0.3003,1.0725,-2.27,-0.30000000000000004,2.2897379763
2021-01-20 15:30:00,3.06336,0.89348,3.191,1.02816,0.29988000000000004,1.071,2.0352,0.5936,2.12,-1.26184,-0.00012000000000000002,1.2618400056999999,1.02816,0.29988000000000004,1.071,-2.29,-0.30000000000000004,2.309567059
2021-01-20 16:00:00,3.08976,0.9011800000000001,3.2185,1.02576,0.29918,1.0685,2.064,0.602,2.15,-1.28424,0.019180000000000003,1.2843832177,1.02576,0.29918,1.0685,-2.31,-0.28,2.3269078194
2021-01-20 16:30:00,3.16128,0.9220400000000001,3.293,1.03008,0.30044000000000004,1.073,2.1312,0.6216,2.22,-1.33992,0.00044,1.3399200722,1.03008,0.30044000000000004,1.073,-2.37,-0.30000000000000004,2.3889118862
2021-01-20 17:00:00,3.2904,0.9597,3.4275,1.0536,0.3073,1.0975,2.2368,0.6524,2.33,-1.4163999999999999,0.0873,1.4190878232,1.0536,0.3073,1.0975,-2.47,-0.22,2.4797782159
2021-01-20 17:30:00,3.4718400000000003,1.01262,3.6165000000000003,1.04304,0.30422000000000005,1.0865,2.4288,0.7084,2.5300000000000002,-1.64696,0.11422000000000002,1.6509159427,1.04304,0.30422000000000005,1.0865,-2.69,-0.19,2.6967016891
2021-01-20 18:00:00,3.57024,1.04132,3.719,1.01664,0.29652,1.059,2.5536,0.7448,2.66,-1.84336,-0.08348000000000001,1.8452493056,1.01664,0.29652,1.059,-2.86,-0.38,2.8851343123
2021-01-20 18:30:00,3.47712,1.01416,3.622,1.00992,0.29456000000000004,1.052,2.4672,0.7196,2.5700000000000003,-1.74008,0.08456000000000001,1.7421334048000001,1.00992,0.29456000000000004,1.052,-2.75,-0.21,2.7580065265
2021-01-20 19:00:00,3.38592,0.9875600000000001,3.527,1.00512,0.29316000000000003,1.047,2.3808,0.6944,2.48,-1.60488,0.09316,1.6075815998,1.00512,0.29316000000000003,1.047,-2.61,-0.2,2.6176516193
2021-01-20 19:30:00,3.20352,0.9343600000000001,3.337,1.01472,0.29596,1.057,2.1888,0.6384000000000001,2.2800000000000002,-1.40528,0.11596000000000001,1.41005624,1.01472,0.29596,1.057,-2.42,-0.18,2.4266849816000002
2021-01-20 20:00:00,3.01344,0.87892,3.1390000000000002,1.02624,0.29932000000000003,1.069,1.9872,0.5796,2.07,-1.18376,0.13932,1.1919302832,1.02624,0.29932000000000003,1.069,-2.21,-0.16,2.2157842855
2021-01-20 20:30:00,2.99088,0.8723400000000001,3.1155,1.03248,0.30114,1.0755,1.9584000000000001,0.5712,2.04,-1.15752,0.14114000000000002,1.1660930709,1.03248,0.30114,1.0755,-2.19,-0.16,2.1958369703
2021-01-20 21:00:00,2.75376,0.8031800000000001,2.8685,1.04496,0.30478000000000005,1.0885,1.7088,0.4984,1.78,-0.8450400000000001,0.16478,0.8609558932,1.04496,0.30478000000000005,1.0885,-1.8900000000000001,-0.14,1.8951780919
2021-01-20 21:30:00,2.56032,0.7467600000000001,2.667,1.03392,0.30156000000000005,1.077,1.5264,0.44520000000000004,1.5899999999999999,-0.6460800000000001,0.17156000000000002,0.6684700442,1.03392,0.30156000000000005,1.077,-1.6800000000000002,-0.13,1.685022255
2021-01-20 22:00:00,2.39616,0.6988800000000001,2.496,1.04256,0.30408,1.086,1.3536000000000001,0.39480000000000004,1.4100000000000001,-0.45744,0.17408,0.4894437659,1.04256,0.30408,1.086,-1.5,-0.13,1.5056227947
2021-01-20 22:30:00,2.376,0.6930000000000001,2.475,1.032,0.301,1.075,1.344,0.392,1.4,-0.468,-0.049,0.47055817920000004,1.032,0.301,1.075,-1.5,-0.35000000000000003,1.5402921801
2021-01-20 23:00:00,2.26656,0.66108,2.3609999999999998,1.03776,0.30268,1.081,1.2288000000000001,0.3584,1.28,-0.32224,-0.29732000000000003,0.4384493129,1.03776,0.30268,1.081,-1.3599999999999999,-0.6000000000000001,1.4864723341000001
2021-01-20 23:30:00,2.08608,0.6084400000000001,2.173,1.04928,0.30604000000000003,1.093,1.0368,0.3024,1.08,-0.09072000000000001,-0.30396,0.3172093946,1.04928,0.30604000000000003,1.093,-1.1400000000000001,-0.61,1.2929423808
2021-01-21 00:00:00,1.96944,0.57442,2.0515,1.04784,0.30562,1.0915,0.9216000000000001,0.26880000000000004,0.96,0.027840000000000004,-0.03438,0.0442385578,1.04784,0.30562,1.0915,-1.02,-0.34,1.0751744045
2021-01-21 00:30:00,1.97856,0.57708,2.061,1.03776,0.30268,1.081,0.9408000000000001,0.27440000000000003,0.98,-0.022240000000000003,0.14268,0.14440290860000002,1.03776,0.30268,1.081,-1.06,-0.16,1.0720074627
2021-01-21 01:00:00,2.12256,0.6190800000000001,2.211,1.03776,0.30268,1.081,1.0848,0.3164,1.13,-0.20224,0.16268000000000002,0.2595492246,1.03776,0.30268,1.081,-1.24,-0.14,1.2478781992
2021-01-21 01:30:00,2.22144,0.64792,2.314,1.02144,0.29792,1.064,1.2,0.35000000000000003,1.25,-0.34856000000000004,0.14792000000000002,0.3786481216,1.02144,0.29792,1.064,-1.37,-0.15,1.3781872151
2021-01-21 02:00:00,2.18592,0.63756,2.277,1.02432,0.29876,1.067,1.1616,0.3388,1.21,-0.29568,0.12876,0.3224993023,1.02432,0.29876,1.067,-1.32,-0.17,1.3309019498
2021-01-21 02:30:00,2.2444800000000003,0.65464,2.338,1.02528,0.29904000000000003,1.068,1.2192,0.3556,1.27,-0.37472000000000005,0.14904,0.4032716206,1.02528,0.29904000000000003,1.068,-1.4,-0.15,1.408012784
2021-01-21 03:00:00,2.06064,0.60102,2.1465,1.00464,0.29302,1.0465,1.056,0.308,1.1,-0.21536000000000002,0.13302,0.2531289197,1.00464,0.29302,1.0465,-1.22,-0.16,1.2304470732000001
2021-01-21 03:30:00,2.03712,0.59416,2.122,1.02912,0.30016000000000004,1.072,1.008,0.294,1.05,-0.14088,0.14016,0.1987259419,1.02912,0.30016000000000004,1.072,-1.17,-0.16,1.1808894953
2021-01-21 04:00:00,1.93392,0.56406,2.0145,1.02192,0.29806000000000005,1.0645,0.912,0.266,0.9500000000000001,-0.02808,0.11806000000000001,0.12135340950000001,1.02192,0.29806000000000005,1.0645,-1.05,-0.18,1.0653168543
2021-01-21 04:30:00,1.9296000000000002,0.5628000000000001,2.01,1.0272000000000001,0.29960000000000003,1.07,0.9024000000000001,0.2632,0.9400000000000001,-0.0028,0.1496,0.1496262009,1.0272000000000001,0.29960000000000003,1.07,-1.03,-0.15,1.0408650249
2021-01-21 05:00:00,1.9771200000000002,0.5766600000000001,2.0595,1.02672,0.29946,1.0695000000000001,0.9504,0.2772,0.99,-0.05328,0.16946000000000003,0.1776385375,1.02672,0.29946,1.0695000000000001,-1.08,-0.13,1.0877959367
2021-01-21 05:30:00,2.05248,0.5986400000000001,2.138,1.01568,0.29624,1.058,1.0368,0.3024,1.08,-0.15432,0.24624000000000001,0.2906007571,1.01568,0.29624,1.058,-1.17,-0.05,1.1710678887000001
2021-01-21 06:00:00,2.13264,0.62202,2.2215,1.00944,0.29442,1.0515,1.1232,0.3276,1.17,-0.26056,0.15442,0.3028812474,1.00944,0.29442,1.0515,-1.27,-0.14,1.2776932339
2021-01-21 06:30:00,2.30352,0.67186,2.3995,0.99792,0.29106000000000004,1.0395,1.3056,0.3808,1.3599999999999999,-0.47208000000000006,0.14106000000000002,0.4927042216,0.99792,0.29106000000000004,1.0395,-1.47,-0.15,1.4776332427
2021-01-21 07:00:00,2.45568,0.7162400000000001,2.558,0.99648,0.29064,1.038,1.4592,0.42560000000000003,1.52,-0.6535200000000001,0.11064,0.6628194324000001,0.99648,0.29064,1.038,-1.65,-0.18,1.6597891432
2021-01-21 07:30:00,2.6894400000000003,0.7844200000000001,2.8015,0.9902400000000001,0.28882,1.0315,1.6992,0.49560000000000004,1.77,-0.9097600000000001,0.09882,0.9151112774,0.9902400000000001,0.28882,1.0315,-1.9,-0.19,1.909476368
2021-01-21 08:00:00,2.89488,0.8443400000000001,3.0155,0.9748800000000001,0.28434000000000004,1.0155,1.92,0.56,2.0,-1.18512,0.02434,1.1853699212,0.9748800000000001,0.28434000000000004,1.0155,-2.16,-0.26,2.1755918735
2021-01-21 08:30:00,2.91312,0.8496600000000001,3.0345,0.9643200000000001,0.28126,1.0045,1.9488,0.5684,2.03,-1.22568,-0.008740000000000001,1.2257111609,0.9643200000000001,0.28126,1.0045,-2.19,-0.29,2.2091174708
2021-01-21 09:00:00,3.00048,0.87514,3.1255,0.9940800000000001,0.28994000000000003,1.0355,2.0064,0.5852,2.09,-1.2559200000000001,0.019940000000000003,1.2560782818,0.9940800000000001,0.28994000000000003,1.0355,-2.25,-0.27,2.2661420962
2021-01-21 09:30:00,2.96112,0.8636600000000001,3.0845,1.16592,0.34006000000000003,1.2145000000000001,1.7952,0.5236000000000001,1.87,-0.8740800000000001,0.05006000000000001,0.8755123357,1.16592,0.34006000000000003,1.2145000000000001,-2.04,-0.29,2.0605096457
2021-01-21 10:00:00,3.03696,0.8857800000000001,3.1635,1.12656,0.32858000000000004,1.1735,1.9104,0.5572,1.99,-1.05344,0.00858,1.0534749404000001,1.12656,0.32858000000000004,1.1735,-2.18,-0.32,2.2033610689
2021-01-21 10:30:00,2.94144,0.85792,3.064,1.4630400000000001,0.42672000000000004,1.524,1.4784000000000002,0.4312,1.54,-0.27696000000000004,0.10672000000000001,0.2968097033,1.4630400000000001,0.42672000000000004,1.524,-1.74,-0.32,1.7691806013
2021-01-21 11:00:00,2.9630400000000003,0.8642200000000001,3.0865,1.45584,0.42462000000000005,1.5165000000000002,1.5072,0.43960000000000005,1.57,-0.30416000000000004,0.07462,0.3131795811,1.45584,0.42462000000000005,1.5165000000000002,-1.76,-0.35000000000000003,1.7944637082
2021-01-21 11:30:00,2.87616,0.8388800000000001,2.996,1.74336,0.50848,1.816,1.1328,0.3304,1.18,0.36336,0.10848000000000001,0.3792075949,1.74336,0.50848,1.816,-1.38,-0.4,1.4368020045
2021-01-21 12:00:00,2.808,0.8190000000000001,2.925,2.2128,0.6454000000000001,2.305,0.5952000000000001,0.1736,0.62,1.4028,0.2154,1.4192409943,2.2128,0.6454000000000001,2.305,-0.81,-0.43,0.9170605214
2021-01-21 12:30:00,2.86992,0.83706,2.9895,1.56432,0.45626000000000005,1.6295000000000002,1.3056,0.3808,1.3599999999999999,0.014320000000000001,0.10626000000000001,0.1072205671,1.56432,0.45626000000000005,1.6295000000000002,-1.55,-0.35000000000000003,1.5890248582000002
2021-01-21 13:00:00,2.77344,0.8089200000000001,2.8890000000000002,1.7270400000000001,0.5037200000000001,1.799,1.0464,0.3052,1.09,0.37704000000000004,0.14372000000000001,0.40350291200000005,1.7270400000000001,0.5037200000000001,1.799,-1.35,-0.36,1.3971757227000001
2021-01-21 13:30:00,2.95824,0.86282,3.0815,1.35504,0.39522,1.4115,1.6032000000000002,0.4676,1.67,-0.55496,0.04522,0.5567992906,1.35504,0.39522,1.4115,-1.9100000000000001,-0.35000000000000003,1.9418032856
2021-01-21 14:00:00,3.00528,0.8765400000000001,3.1305,1.08528,0.31654000000000004,1.1305,1.92,0.56,2.0,-1.10472,0.016540000000000003,1.1048438125,1.08528,0.31654000000000004,1.1305,-2.19,-0.30000000000000004,2.2104524424
2021-01-21 14:30:00,3.04368,0.8877400000000001,3.1705,1.06608,0.31094000000000005,1.1105,1.9776,0.5768,2.06,-1.19392,0.01094,1.1939701211,1.06608,0.31094000000000005,1.1105,-2.26,-0.30000000000000004,2.2798245547000002
2021-01-21 15:00:00,3.07968,0.89824,3.208,1.10208,0.32144,1.148,1.9776,0.5768,2.06,-1.13792,0.02144,1.1381219618,1.10208,0.32144,1.148,-2.24,-0.30000000000000004,2.26
2021-01-21 15:30:00,3.0648,0.8939,3.1925,1.0008,0.2919,1.0425,2.064,0.602,2.15,-1.3392,0.0219,1.3393790539000001,1.0008,0.2919,1.0425,-2.34,-0.27,2.3555254191
2021-01-21 16:00:00,3.05664,0.8915200000000001,3.184,0.9734400000000001,0.28392,1.014,2.0832,0.6076,2.17,-1.37656,0.033920000000000006,1.3769778502,0.9734400000000001,0.28392,1.014,-2.35,-0.25,2.3632604596
2021-01-21 16:30:00,3.19344,0.93142,3.3265000000000002,0.95664,0.27902000000000005,0.9965,2.2368,0.6524,2.33,-1.55336,0.04902,1.5541332794,0.95664,0.27902000000000005,0.9965,-2.51,-0.23,2.5205158202
2021-01-21 17:00:00,3.30768,0.96474,3.4455,0.94608,0.27594,0.9855,2.3616,0.6888000000000001,2.46,-1.68392,0.06594,1.6852105655,0.94608,0.27594,0.9855,-2.63,-0.21,2.6383707094
2021-01-21 17:30:00,3.5366400000000002,1.03152,3.684,0.9350400000000001,0.27272,0.974,2.6016,0.7588,2.71,-1.96496,0.032720000000000006,1.9652324036,0.9350400000000001,0.27272,0.974,-2.9,-0.24,2.9099140881
2021-01-21 18:00:00,3.5428800000000003,1.03334,3.6905,0.9316800000000001,0.27174000000000004,0.9705,2.6112,0.7616,2.7199999999999998,-1.97832,-0.00826,1.9783372437,0.9316800000000001,0.27174000000000004,0.9705,-2.91,-0.28,2.9234397548
2021-01-21 18:30:00,3.4152,0.9961000000000001,3.5575,0.9480000000000001,0.2765,0.9875,2.4672,0.7196,2.5700000000000003,-1.802,0.036500000000000005,1.8023696208,0.9480000000000001,0.2765,0.9875,-2.75,-0.24,2.7604528614
2021-01-21 19:00:00,3.33888,0.97384,3.478,0.93888,0.27384000000000003,0.978,2.4,0.7000000000000001,2.5,-1.74112,0.03384,1.7414488221000002,0.93888,0.27384000000000003,0.978,-2.68,-0.24,2.6907248094
2021-01-21 19:30:00,3.25728,0.9500400000000001,3.393,0.9724800000000001,0.28364,1.013,2.2848,0.6664,2.38,-1.59752,0.05364000000000001,1.5984202827,0.9724800000000001,0.28364,1.013,-2.5700000000000003,-0.23,2.5802713036
2021-01-21 20:00:00,3.15216,0.9193800000000001,3.2835,0.97296,0.28378000000000003,1.0135,2.1792,0.6356,2.27,-1.46704,0.08378000000000001,1.4694303148,0.97296,0.28378000000000003,1.0135,-2.44,-0.2,2.4481829997
2021-01-21 20:30:00,3.12768,0.91224,3.258,0.9676800000000001,0.28224000000000005,1.008,2.16,0.63,2.25,-1.43232,0.10224000000000001,1.435964345,0.9676800000000001,0.28224000000000005,1.008,-2.4,-0.18,2.4067405344
2021-01-21 21:00:00,2.94288,0.8583400000000001,3.0655,0.9748800000000001,0.28434000000000004,1.0155,1.968,0.5740000000000001,2.05,-1.23512,0.13434000000000001,1.2424043826,0.9748800000000001,0.28434000000000004,1.0155,-2.21,-0.15,2.2150846485
2021-01-21 21:30:00,2.85072,0.8314600000000001,2.9695,0.95952,0.27986,0.9995,1.8912,0.5516,1.97,-1.16048,0.11986000000000001,1.1666534404,0.95952,0.27986,0.9995,-2.12,-0.16,2.1260291625
2021-01-21 22:00:00,2.6784,0.7812,2.79,0.9696,0.2828,1.01,1.7088,0.4984,1.78,-0.9604,0.1328,0.9695380343000001,0.9696,0.2828,1.01,-1.9300000000000002,-0.15,1.9358202396
2021-01-21 22:30:00,2.50272,0.72996,2.607,0.96672,0.28196000000000004,1.007,1.536,0.448,1.6,-0.73328,-0.10804000000000001,0.7411964652,0.96672,0.28196000000000004,1.007,-1.7000000000000002,-0.39,1.7441616898
2021-01-21 23:00:00,2.38032,0.6942600000000001,2.4795,0.9691200000000001,0.28266,1.0095,1.4112,0.4116,1.47,-0.56088,-0.18734,0.5913397078,0.9691200000000001,0.28266,1.0095,-1.53,-0.47000000000000003,1.6005624012
2021-01-21 23:30:00,2.2272,0.6496000000000001,2.32,0.96,0.28,1.0,1.2671999999999999,0.36960000000000004,1.32,-0.41000000000000003,-0.18,0.4477722635,0.96,0.28,1.0,-1.37,-0.46,1.4451643505
2021-01-22 00:00:00,2.1216,0.6188,2.21,0.9408000000000001,0.27440000000000003,0.98,1.1808,0.34440000000000004,1.23,-0.3292,-0.2056,0.3881288446,0.9408000000000001,0.27440000000000003,0.98,-1.27,-0.48,1.3576818479
2021-01-22 00:30:00,2.17632,0.6347600000000001,2.267,0.94752,0.27636000000000005,0.987,1.2288000000000001,0.3584,1.28,-0.36248,-0.19364,0.4109600954,0.94752,0.27636000000000005,0.987,-1.31,-0.47000000000000003,1.3917614738
2021-01-22 01:00:00,2.33184,0.6801200000000001,2.429,0.9302400000000001,0.27132,0.969,1.4016,0.4088,1.46,-0.6197600000000001,-0.16868000000000002,0.6423047563000001,0.9302400000000001,0.27132,0.969,-1.55,-0.44,1.6112417572000002
2021-01-22 01:30:00,2.31936,0.6764800000000001,2.416,0.9081600000000001,0.26488,0.9460000000000001,1.4112,0.4116,1.47,-0.68184,-0.19512000000000002,0.709209137,0.9081600000000001,0.26488,0.9460000000000001,-1.5899999999999999,-0.46,1.6552039149
2021-01-22 02:00:00,2.23296,0.6512800000000001,2.326,0.8889600000000001,0.25928,0.926,1.344,0.392,1.4,-0.62104,-0.24072000000000002,0.6660606579,0.8889600000000001,0.25928,0.926,-1.51,-0.5,1.5906288065
2021-01-22 02:30:00,2.2968,0.6699,2.3925,0.8952,0.2611,0.9325,1.4016,0.4088,1.46,-0.6848000000000001,-0.27890000000000004,0.7394161548,0.8952,0.2611,0.9325,-1.58,-0.54,1.6697305172
2021-01-22 03:00:00,2.19888,0.64134,2.2905,0.88368,0.25774,0.9205000000000001,1.3152,0.3836,1.37,-0.57632,-0.28226,0.6417284862,0.88368,0.25774,0.9205000000000001,-1.46,-0.54,1.5566630978
2021-01-22 03:30:00,2.2224,0.6482,2.315,0.8784000000000001,0.25620000000000004,0.915,1.344,0.392,1.4,-0.6316,-0.3038,0.700865893,0.8784000000000001,0.25620000000000004,0.915,-1.51,-0.56,1.6104968178
2021-01-22 04:00:00,2.15568,0.6287400000000001,2.2455,0.86928,0.25354000000000004,0.9055000000000001,1.2864,0.37520000000000003,1.34,-0.58072,-0.32646000000000003,0.6661920519,0.86928,0.25354000000000004,0.9055000000000001,-1.45,-0.58,1.5616977941
2021-01-22 04:30:00,2.12928,0.62104,2.218,0.8716800000000001,0.25424,0.908,1.2576,0.3668,1.31,-0.51832,-0.30576000000000003,0.6017846791,0.8716800000000001,0.25424,0.908,-1.3900000000000001,-0.56,1.4985659812
2021-01-22 05:00:00,2.16912,0.63266,2.2595,0.8635200000000001,0.25186000000000003,0.8995000000000001,1.3056,0.3808,1.3599999999999999,-0.5464800000000001,-0.28814,0.617790458,0.8635200000000001,0.25186000000000003,0.8995000000000001,-1.4100000000000001,-0.54,1.5098675439
2021-01-22 05:30:00,2.3064,0.6727000000000001,2.4025,0.8664000000000001,0.25270000000000004,0.9025000000000001,1.44,0.42,1.5,-0.6836,-0.26730000000000004,0.7340015327,0.8664000000000001,0.25270000000000004,0.9025000000000001,-1.55,-0.52,1.6349006086
2021-01-22 06:00:00,2.37168,0.69174,2.4705,0.86448,0.25214000000000003,0.9005000000000001,1.5072,0.43960000000000005,1.57,-0.7955200000000001,-0.30786,0.8530122215,0.86448,0.25214000000000003,0.9005000000000001,-1.6600000000000001,-0.56,1.7519132399
2021-01-22 06:30:00,2.59056,0.75558,2.6985,0.8625600000000001,0.25158,0.8985000000000001,1.728,0.504,1.8,-1.06744,-0.28842,1.1057188838,0.8625600000000001,0.25158,0.8985000000000001,-1.9300000000000002,-0.54,2.0041207548
2021-01-22 07:00:00,2.78208,0.81144,2.898,0.8620800000000001,0.25144,0.898,1.92,0.56,2.0,-1.28792,-0.29856000000000005,1.3220726153,0.8620800000000001,0.25144,0.898,-2.15,-0.55,2.2192341021
2021-01-22 07:30:00,2.9923200000000003,0.8727600000000001,3.117,0.8611200000000001,0.25116,0.897,2.1312,0.6216,2.22,-1.50888,0.09116,1.5116312381,0.8611200000000001,0.25116,0.897,-2.37,-0.16,2.375394704
2021-01-22 08:00:00,3.09264,0.90202,3.2215,0.85584,0.24962,0.8915000000000001,2.2368,0.6524,2.33,-1.62416,-0.03038,1.6244441049,0.85584,0.24962,0.8915000000000001,-2.48,-0.28,2.4957563984
2021-01-22 08:30:00,3.2524800000000003,0.94864,3.388,0.8812800000000001,0.25704000000000005,0.918,2.3712,0.6916,2.47,-1.78872,-0.08296,1.7906427896000001,0.8812800000000001,0.25704000000000005,0.918,-2.67,-0.34,2.6915608854
2021-01-22 09:00:00,3.2328,0.9429000000000001,3.3675,1.0152,0.29610000000000003,1.0575,2.2176,0.6468,2.31,-1.4848,-0.0839,1.4871685345,1.0152,0.29610000000000003,1.0575,-2.5,-0.38,2.5287150887000003
2021-01-22 09:30:00,3.1752,0.9261,3.3075,1.2168,0.3549,1.2675,1.9584000000000001,0.5712,2.04,-1.0332,-0.0351,1.0337960389,1.2168,0.3549,1.2675,-2.25,-0.39,2.2835498681
2021-01-22 10:00:00,3.05664,0.8915200000000001,3.184,1.48224,0.43232000000000004,1.544,1.5744,0.4592,1.6400000000000001,-0.38776000000000005,0.08232,0.3964018163,1.48224,0.43232000000000004,1.544,-1.87,-0.35000000000000003,1.902472076
2021-01-22 10:30:00,2.94912,0.86016,3.072,1.84512,0.5381600000000001,1.9220000000000002,1.104,0.322,1.15,0.44512,0.12816000000000002,0.4632027634,1.84512,0.5381600000000001,1.9220000000000002,-1.4,-0.41000000000000003,1.4588008774
2021-01-22 11:00:00,2.88432,0.8412600000000001,3.0045,2.07792,0.60606,2.1645,0.8064,0.23520000000000002,0.84,0.9879200000000001,0.20606000000000002,1.009181178,2.07792,0.60606,2.1645,-1.09,-0.4,1.1610770862
2021-01-22 11:30:00,2.8512,0.8316,2.9699999999999998,2.2176,0.6468,2.31,0.6336,0.18480000000000002,0.66,1.3176,0.25680000000000003,1.3423918951,2.2176,0.6468,2.31,-0.9,-0.39,0.9808669635
2021-01-22 12:00:00,2.77872,0.8104600000000001,2.8945,2.28912,0.66766,2.3845,0.48960000000000004,0.1428,0.51,1.52912,0.30766000000000004,1.559763652,2.28912,0.66766,2.3845,-0.76,-0.36,0.8409518417
2021-01-22 12:30:00,2.77056,0.80808,2.886,2.31936,0.6764800000000001,2.416,0.45120000000000005,0.1316,0.47000000000000003,1.58936,0.35648,1.6288471997,2.31936,0.6764800000000001,2.416,-0.73,-0.32,0.797057087
2021-01-22 13:00:00,2.77968,0.81074,2.8955,2.30928,0.67354,2.4055,0.47040000000000004,0.13720000000000002,0.49,1.58928,0.33354,1.6239026603000002,2.30928,0.67354,2.4055,-0.72,-0.34,0.7962411695
2021-01-22 13:30:00,2.73792,0.79856,2.852,2.15232,0.6277600000000001,2.242,0.5856,0.1708,0.61,1.2623199999999999,0.29776,1.2969629139,2.15232,0.6277600000000001,2.242,-0.89,-0.33,0.9492101980000001
2021-01-22 14:00:00,2.70144,0.7879200000000001,2.814,1.91424,0.55832,1.994,0.7872,0.2296,0.8200000000000001,0.8242400000000001,0.22832000000000002,0.8552786680000001,1.91424,0.55832,1.994,-1.09,-0.33,1.1388590782
2021-01-22 14:30:00,2.64912,0.77266,2.7595,1.55472,0.45346000000000003,1.6195,1.0944,0.31920000000000004,1.1400000000000001,0.19472,0.17346,0.2607762451,1.55472,0.45346000000000003,1.6195,-1.3599999999999999,-0.28,1.3885243966
2021-01-22 15:00:00,2.71296,0.7912800000000001,2.826,1.07136,0.31248000000000004,1.116,1.6416,0.4788,1.71,-0.8586400000000001,0.09248,0.8636059287000001,1.07136,0.31248000000000004,1.116,-1.9300000000000002,-0.22,1.9424983912
2021-01-22 15:30:00,2.79312,0.81466,2.9095,0.9691200000000001,0.28266,1.0095,1.824,0.532,1.9,-1.11088,0.09266,1.1147377494,0.9691200000000001,0.28266,1.0095,-2.08,-0.19,2.0886598574
2021-01-22 16:00:00,3.09984,0.90412,3.229,0.9398400000000001,0.27412000000000003,0.979,2.16,0.63,2.25,-1.5001600000000002,0.12412000000000001,1.5052859529,0.9398400000000001,0.27412000000000003,0.979,-2.44,-0.15,2.4446063078
2021-01-22 16:30:00,3.5808,1.0444,3.73,0.8928,0.2604,0.93,2.688,0.784,2.8,-2.1372,0.0704,2.138359184,0.8928,0.2604,0.93,-3.03,-0.19,3.0359512513
2021-01-22 17:00:00,3.8352,1.1186,3.995,0.8784000000000001,0.25620000000000004,0.915,2.9568000000000003,0.8624,3.08,-2.4416,0.0562,2.4422467115,0.8784000000000001,0.25620000000000004,0.915,-3.32,-0.2,3.326018641
2021-01-22 17:30:00,3.47232,1.01276,3.617,0.88992,0.25956,0.927,2.5824,0.7532,2.69,-2.00008,-0.030440000000000002,2.0003116257,0.88992,0.25956,0.927,-2.89,-0.29,2.9045137287
2021-01-22 18:00:00,3.4824,1.0157,3.6275,0.8808,0.2569,0.9175000000000001,2.6016,0.7588,2.71,-2.0292,-0.0631,2.0301808417,0.8808,0.2569,0.9175000000000001,-2.91,-0.32,2.9275416308
2021-01-22 18:30:00,3.3624,0.9807,3.5025,0.9048,0.2639,0.9425,2.4576000000000002,0.7168,2.56,-1.8652000000000002,0.0039000000000000003,1.8652040773,0.9048,0.2639,0.9425,-2.77,-0.26,2.7821754078
2021-01-22 19:00:00,3.23808,0.9444400000000001,3.373,0.9244800000000001,0.26964000000000005,0.963,2.3136,0.6748000000000001,2.41,-1.66552,0.07964,1.6674229817000001,0.9244800000000001,0.26964000000000005,0.963,-2.59,-0.19,2.596959761
2021-01-22 19:30:00,3.12816,0.9123800000000001,3.2585,0.9201600000000001,0.26838,0.9585,2.208,0.644,2.3,-1.5698400000000001,0.10838,1.5735767697,0.9201600000000001,0.26838,0.9585,-2.49,-0.16,2.4951352669
2021-01-22 20:00:00,3.0576,0.8918,3.185,0.9264,0.2702,0.965,2.1312,0.6216,2.22,-1.4436,0.25020000000000003,1.4651214967000001,0.9264,0.2702,0.965,-2.37,-0.02,2.3700843867
2021-01-22 20:30:00,3.048,0.889,3.175,0.9264,0.2702,0.965,2.1216,0.6188,2.21,-1.4336,0.17020000000000002,1.4436678981,0.9264,0.2702,0.965,-2.36,-0.1,2.3621176939
2021-01-22 21:00:00,2.86464,0.83552,2.984,0.92544,0.26992000000000005,0.964,1.9392,0.5656,2.02,-1.24456,0.27992,1.2756507359,0.92544,0.26992000000000005,0.964,-2.17,0.01,2.1700230414
2021-01-22 21:30:00,2.70288,0.78834,2.8155,0.92688,0.27034,0.9655,1.776,0.518,1.85,-1.05312,0.19034,1.070182718,0.92688,0.27034,0.9655,-1.98,-0.08,1.9816155026
2021-01-22 22:00:00,2.55024,0.74382,2.6565000000000003,0.9182400000000001,0.26782,0.9565,1.6320000000000001,0.47600000000000003,1.7000000000000002,-0.92176,0.25782,0.9571377383,0.9182400000000001,0.26782,0.9565,-1.8399999999999999,-0.01,1.8400271737
2021-01-22 22:30:00,2.37312,0.6921600000000001,2.472,0.9235200000000001,0.26936000000000004,0.962,1.4496,0.4228,1.51,-0.6864800000000001,0.34936,0.7702643702,0.9235200000000001,0.26936000000000004,0.962,-1.6099999999999999,0.08,1.6119863523
2021-01-22 23:00:00,2.21856,0.6470800000000001,2.311,0.9129600000000001,0.26628,0.9510000000000001,1.3056,0.3808,1.3599999999999999,-0.5470400000000001,0.04628,0.5489941712,0.9129600000000001,0.26628,0.9510000000000001,-1.46,-0.22,1.476482306
2021-01-22 23:30:00,2.10672,0.61446,2.1945,0.91632,0.26726,0.9545,1.1904,0.3472,1.24,-0.38368,0.06726,0.3895308075,0.91632,0.26726,0.9545,-1.3,-0.2,1.3152946438
2021-01-23 00:00:00,2.01312,0.58716,2.097,0.92832,0.27076,0.967,1.0848,0.3164,1.13,-0.27168000000000003,0.36076,0.45161687300000003,0.92832,0.27076,0.967,-1.2,0.09,1.2033702672
2021-01-23 00:30:00,2.16672,0.6319600000000001,2.257,0.9379200000000001,0.27356,0.977,1.2288000000000001,0.3584,1.28,-0.42208,0.39356,0.5770970456,0.9379200000000001,0.27356,0.977,-1.3599999999999999,0.12,1.3652838533
2021-01-23 01:00:00,2.15616,0.6288800000000001,2.246,0.9369600000000001,0.27328,0.976,1.2192,0.3556,1.27,-0.43304000000000004,0.38328,0.5782968096000001,0.9369600000000001,0.27328,0.976,-1.37,0.11,1.3744089639000001
2021-01-23 01:30:00,2.18832,0.63826,2.2795,0.94032,0.27426,0.9795,1.248,0.364,1.3,-0.47968000000000005,0.39426000000000005,0.6209137219,0.94032,0.27426,0.9795,-1.42,0.12,1.4250614021999999
2021-01-23 02:00:00,2.11584,0.61712,2.204,0.94464,0.27552000000000004,0.984,1.1712,0.3416,1.22,-0.39536000000000004,0.40552000000000005,0.5663532467,0.94464,0.27552000000000004,0.984,-1.34,0.13,1.3462912018
2021-01-23 02:30:00,2.08032,0.6067600000000001,2.167,0.9571200000000001,0.27916,0.997,1.1232,0.3276,1.17,-0.33288,0.42916000000000004,0.5431274252,0.9571200000000001,0.27916,0.997,-1.29,0.15,1.2986916493
2021-01-23 03:00:00,2.01984,0.5891200000000001,2.104,0.94464,0.27552000000000004,0.984,1.0752,0.3136,1.12,-0.29536,0.41552000000000006,0.5097983915000001,0.94464,0.27552000000000004,0.984,-1.24,0.14,1.2478781992
2021-01-23 03:30:00,2.02128,0.5895400000000001,2.1055,0.94608,0.27594,0.9855,1.0752,0.3136,1.12,-0.29392,0.42594000000000004,0.5175073429,0.94608,0.27594,0.9855,-1.24,0.15,1.2490396311
2021-01-23 04:00:00,1.9828800000000002,0.5783400000000001,2.0655,0.92688,0.27034,0.9655,1.056,0.308,1.1,-0.30312,0.40034000000000003,0.5021492308000001,0.92688,0.27034,0.9655,-1.23,0.13,1.2368508398
2021-01-23 04:30:00,1.9233600000000002,0.56098,2.0035,0.9249600000000001,0.26978,0.9635,0.9984000000000001,0.2912,1.04,-0.22504000000000002,0.39978,0.4587668798,0.9249600000000001,0.26978,0.9635,-1.15,0.13,1.1573245007
2021-01-23 05:00:00,1.9704000000000002,0.5747,2.0525,0.8952,0.2611,0.9325,1.0752,0.3136,1.12,-0.32480000000000003,0.3911,0.5083839592,0.8952,0.2611,0.9325,-1.22,0.13,1.2269066794
2021-01-23 05:30:00,2.1316800000000002,0.6217400000000001,2.2205,0.86448,0.25214000000000003,0.9005000000000001,1.2671999999999999,0.36960000000000004,1.32,-0.56552,0.38214000000000004,0.6825275452,0.86448,0.25214000000000003,0.9005000000000001,-1.43,0.13,1.4358969322
2021-01-23 06:00:00,2.14656,0.6260800000000001,2.236,0.86016,0.25088000000000005,0.896,1.2864,0.37520000000000003,1.34,-0.57984,0.37088000000000004,0.6883069083000001,0.86016,0.25088000000000005,0.896,-1.44,0.12,1.4449913495
2021-01-23 06:30:00,2.24064,0.6535200000000001,2.334,0.8582400000000001,0.25032000000000004,0.894,1.3824,0.4032,1.44,-0.68176,0.39032000000000006,0.7855866598,0.8582400000000001,0.25032000000000004,0.894,-1.54,0.14,1.5463505424
2021-01-23 07:00:00,2.37024,0.69132,2.469,0.8534400000000001,0.24892000000000003,0.889,1.5168,0.4424,1.58,-0.8265600000000001,0.34892,0.8971881631,0.8534400000000001,0.24892000000000003,0.889,-1.6800000000000002,0.1,1.6829735589
2021-01-23 07:30:00,2.3352,0.6811,2.4325,0.8952,0.2611,0.9325,1.44,0.42,1.5,-0.7148,0.16110000000000002,0.7327293156,0.8952,0.2611,0.9325,-1.6099999999999999,-0.1,1.6131026006
2021-01-23 08:00:00,2.33472,0.68096,2.432,0.8755200000000001,0.25536000000000003,0.912,1.4592,0.42560000000000003,1.52,-0.7744800000000001,0.14536000000000002,0.7880030457,0.8755200000000001,0.25536000000000003,0.912,-1.65,-0.11,1.6536626016
2021-01-23 08:30:00,2.40096,0.70028,2.501,0.8649600000000001,0.25228,0.901,1.536,0.448,1.6,-0.88504,0.12228000000000001,0.8934473683,0.8649600000000001,0.25228,0.901,-1.75,-0.13,1.7548219283000002
2021-01-23 09:00:00,2.50512,0.7306600000000001,2.6095,0.90192,0.26306,0.9395,1.6032000000000002,0.4676,1.67,-0.9080800000000001,0.16306,0.9226038424,0.90192,0.26306,0.9395,-1.81,-0.1,1.8127603261
2021-01-23 09:30:00,2.64528,0.7715400000000001,2.7555,0.9844800000000001,0.28714,1.0255,1.6608,0.4844,1.73,-0.8955200000000001,0.18714000000000003,0.9148647168,0.9844800000000001,0.28714,1.0255,-1.88,-0.1,1.8826576958999999
2021-01-23 10:00:00,2.71488,0.7918400000000001,2.8280000000000003,0.99648,0.29064,1.038,1.7184,0.5012,1.79,-0.96352,0.18064000000000002,0.9803068907,0.99648,0.29064,1.038,-1.96,-0.11,1.9630843079
2021-01-23 10:30:00,2.77968,0.81074,2.8955,0.9748800000000001,0.28434000000000004,1.0155,1.8048000000000002,0.5264,1.88,-1.04512,0.15434,1.0564547553,0.9748800000000001,0.28434000000000004,1.0155,-2.02,-0.13,2.0241788459
2021-01-23 11:00:00,2.82912,0.8251600000000001,2.947,0.9859200000000001,0.28756000000000004,1.027,1.8432,0.5376000000000001,1.92,-1.09408,0.18756,1.1100404497,0.9859200000000001,0.28756000000000004,1.027,-2.08,-0.1,2.0824024587
2021-01-23 11:30:00,2.7542400000000002,0.80332,2.8689999999999998,1.21824,0.35532,1.2690000000000001,1.536,0.448,1.6,-0.54176,0.25532000000000005,0.5989091751,1.21824,0.35532,1.2690000000000001,-1.76,-0.1,1.7628386200000001
2021-01-23 12:00:00,2.6059200000000002,0.7600600000000001,2.7145,1.3771200000000001,0.40166,1.4344999999999999,1.2288000000000001,0.3584,1.28,-0.16288000000000002,0.30166000000000004,0.3428245178,1.3771200000000001,0.40166,1.4344999999999999,-1.54,-0.1,1.5432433379
2021-01-23 12:30:00,2.72016,0.7933800000000001,2.8335,1.15536,0.33698,1.2035,1.5648,0.45640000000000003,1.63,-0.65464,0.24698000000000003,0.6996803913,1.15536,0.33698,1.2035,-1.81,-0.09,1.8122361877
2021-01-23 13:00:00,2.7427200000000003,0.7999600000000001,2.857,1.20672,0.35196000000000005,1.2570000000000001,1.536,0.448,1.6,-0.6332800000000001,0.25196,0.6815624696,1.20672,0.35196000000000005,1.2570000000000001,-1.8399999999999999,-0.1,1.8427153877
2021-01-23 13:30:00,2.8248,0.8239000000000001,2.9425,1.0584,0.30870000000000003,1.1025,1.7664,0.5152,1.8399999999999999,-0.9916,0.22870000000000001,1.0176316868,1.0584,0.30870000000000003,1.1025,-2.05,-0.08,2.0515603818
2021-01-23 14:00:00,2.88528,0.8415400000000001,3.0055,0.9748800000000001,0.28434000000000004,1.0155,1.9104,0.5572,1.99,-1.21512,0.19434,1.2305627371,0.9748800000000001,0.28434000000000004,1.0155,-2.19,-0.09,2.1918485349
2021-01-23 14:30:00,2.7432,0.8001,2.8575,1.188,0.34650000000000003,1.2375,1.5552000000000001,0.4536,1.62,-0.612,0.24650000000000002,0.6597774246,1.188,0.34650000000000003,1.2375,-1.8,-0.1,1.8027756377
2021-01-23 15:00:00,2.69616,0.7863800000000001,2.8085,1.09296,0.31878,1.1385,1.6032000000000002,0.4676,1.67,-0.7970400000000001,0.23878000000000002,0.8320388513,1.09296,0.31878,1.1385,-1.8900000000000001,-0.08,1.891692364
2021-01-23 15:30:00,2.71008,0.79044,2.823,1.00128,0.29204,1.043,1.7088,0.4984,1.78,-1.01872,0.21204,1.0405534105,1.00128,0.29204,1.043,-2.02,-0.08,2.0215835377
2021-01-23 16:00:00,2.77248,0.80864,2.888,1.02528,0.29904000000000003,1.068,1.7472,0.5096,1.82,-0.98472,0.24904,1.0157235844,1.02528,0.29904000000000003,1.068,-2.01,-0.05,2.0106217944
2021-01-23 16:30:00,2.81088,0.81984,2.928,0.9004800000000001,0.26264000000000004,0.9380000000000001,1.9104,0.5572,1.99,-1.23952,0.33264000000000005,1.2833780425,0.9004800000000001,0.26264000000000004,0.9380000000000001,-2.14,0.07,2.1411445537000002
2021-01-23 17:00:00,3.03024,0.88382,3.1565,0.8798400000000001,0.25662,0.9165000000000001,2.1504,0.6272,2.24,-1.5201600000000002,0.33662000000000003,1.5569840879,0.8798400000000001,0.25662,0.9165000000000001,-2.4,0.08,2.4013329632
2021-01-23 17:30:00,3.3264,0.9702000000000001,3.465,0.8688,0.2534,0.905,2.4576000000000002,0.7168,2.56,-1.8512,0.33340000000000003,1.8809829877,0.8688,0.2534,0.905,-2.7199999999999998,0.08,2.7211762163
2021-01-23 18:00:00,3.38256,0.9865800000000001,3.5235000000000003,0.8577600000000001,0.25018,0.8935000000000001,2.5248,0.7364,2.63,-1.94224,0.34018000000000004,1.9718059362,0.8577600000000001,0.25018,0.8935000000000001,-2.8,0.09,2.8014460552
2021-01-23 18:30:00,3.29856,0.96208,3.436,0.86016,0.25088000000000005,0.896,2.4384,0.7112,2.54,-1.82984,0.34088,1.8613203916,0.86016,0.25088000000000005,0.896,-2.69,0.09,2.6915051550999998
2021-01-23 19:00:00,3.22464,0.94052,3.359,0.8534400000000001,0.24892000000000003,0.889,2.3712,0.6916,2.47,-1.7665600000000001,0.33892000000000005,1.7987776405,0.8534400000000001,0.24892000000000003,0.889,-2.62,0.09,2.6215453458
2021-01-23 19:30:00,3.03072,0.8839600000000001,3.157,0.85152,0.24836000000000003,0.887,2.1792,0.6356,2.27,-1.59848,0.32836000000000004,1.6318574080000001,0.85152,0.24836000000000003,0.887,-2.45,0.08,2.4513057745
2021-01-23 20:00:00,2.93232,0.85526,3.0545,0.8683200000000001,0.25326000000000004,0.9045000000000001,2.064,0.602,2.15,-1.43168,0.34326,1.47225509,0.8683200000000001,0.25326000000000004,0.9045000000000001,-2.3,0.09,2.301760196
2021-01-23 20:30:00,2.86464,0.83552,2.984,0.8774400000000001,0.25592000000000004,0.914,1.9872,0.5796,2.07,-1.35256,0.32592000000000004,1.3912736611,0.8774400000000001,0.25592000000000004,0.914,-2.23,0.07,2.2310983842
2021-01-23 21:00:00,2.76192,0.80556,2.877,0.8803200000000001,0.25676000000000004,0.917,1.8816000000000002,0.5488000000000001,1.96,-1.21968,0.32676000000000005,1.262692124,0.8803200000000001,0.25676000000000004,0.917,-2.1,0.07,2.1011663428
2021-01-23 21:30:00,2.67648,0.7806400000000001,2.7880000000000003,0.8620800000000001,0.25144,0.898,1.8144,0.5292,1.8900000000000001,-1.16792,0.32144,1.2113466886,0.8620800000000001,0.25144,0.898,-2.03,0.07,2.031206538
2021-01-23 22:00:00,2.7134400000000003,0.79142,2.8265000000000002,0.8702400000000001,0.25382000000000005,0.9065000000000001,1.8432,0.5376000000000001,1.92,-1.1697600000000001,0.34382,1.2192418341,0.8702400000000001,0.25382000000000005,0.9065000000000001,-2.04,0.09,2.041984329
2021-01-23 22:30:00,2.43936,0.7114800000000001,2.541,0.8649600000000001,0.25228,0.901,1.5744,0.4592,1.6400000000000001,-0.87504,0.33228,0.9360048077,0.8649600000000001,0.25228,0.901,-1.74,0.08,1.7418381096000002
2021-01-23 23:00:00,2.28576,0.66668,2.3810000000000002,0.8553600000000001,0.24948,0.891,1.4304000000000001,0.4172,1.49,-0.71464,0.32948000000000005,0.7869354484000001,0.8553600000000001,0.24948,0.891,-1.57,0.08,1.5720368952000001
2021-01-23 23:30:00,2.14368,0.62524,2.233,0.8476800000000001,0.24724000000000002,0.883,1.296,0.378,1.35,-0.57232,0.37724,0.6854634928000001,0.8476800000000001,0.24724000000000002,0.883,-1.42,0.13,1.4259382876
2021-01-24 00:00:00,2.0232,0.5901000000000001,2.1075,0.8328,0.2429,0.8675,1.1904,0.3472,1.24,-0.4572,0.4329,0.6296302486,0.8328,0.2429,0.8675,-1.29,0.19,1.3039171753
2021-01-24 00:30:00,2.076,0.6055,2.1625,0.8280000000000001,0.24150000000000002,0.8625,1.248,0.364,1.3,-0.462,0.6515000000000001,0.7986840740000001,0.8280000000000001,0.24150000000000002,0.8625,-1.29,0.41000000000000003,1.353587825
2021-01-24 01:00:00,2.17776,0.6351800000000001,2.2685,0.8241600000000001,0.24038,0.8585,1.3536000000000001,0.39480000000000004,1.4100000000000001,-0.6658400000000001,0.46038,0.8095014824000001,0.8241600000000001,0.24038,0.8585,-1.49,0.22,1.5061540426
2021-01-24 01:30:00,2.2392,0.6531,2.3325,0.8184,0.23870000000000002,0.8525,1.4208,0.41440000000000005,1.48,-0.7616,0.3987,0.8596489109000001,0.8184,0.23870000000000002,0.8525,-1.58,0.16,1.5880806025
2021-01-24 02:00:00,2.16768,0.63224,2.258,0.8236800000000001,0.24024,0.858,1.344,0.392,1.4,-0.68632,0.39024000000000003,0.7895076947,0.8236800000000001,0.24024,0.858,-1.51,0.15,1.5174320413
2021-01-24 02:30:00,2.10384,0.61362,2.1915,0.8270400000000001,0.24122000000000002,0.8615,1.2768,0.3724,1.33,-0.6129600000000001,0.39122,0.7271678279,0.8270400000000001,0.24122000000000002,0.8615,-1.44,0.15,1.4477914214
2021-01-24 03:00:00,2.08896,0.60928,2.176,0.82176,0.23968000000000003,0.856,1.2671999999999999,0.36960000000000004,1.32,-0.59824,0.38968,0.7139619037,0.82176,0.23968000000000003,0.856,-1.42,0.15,1.4279005568
2021-01-24 03:30:00,2.06112,0.60116,2.147,0.8227200000000001,0.23996,0.857,1.2384,0.3612,1.29,-0.58728,0.37996,0.6994765185,0.8227200000000001,0.23996,0.857,-1.4100000000000001,0.14,1.4169333082
2021-01-24 04:00:00,2.03952,0.59486,2.1245,0.8107200000000001,0.23646000000000003,0.8445,1.2288000000000001,0.3584,1.28,-0.56928,0.35646000000000005,0.6716721298,0.8107200000000001,0.23646000000000003,0.8445,-1.38,0.12,1.3852075657
2021-01-24 04:30:00,2.05152,0.59836,2.137,0.8227200000000001,0.23996,0.857,1.2288000000000001,0.3584,1.28,-0.56728,0.33996000000000004,0.6613466565,0.8227200000000001,0.23996,0.857,-1.3900000000000001,0.1,1.3935924799000001
2021-01-24 05:00:00,2.08848,0.60914,2.1755,0.8212800000000001,0.23954000000000003,0.8555,1.2671999999999999,0.36960000000000004,1.32,-0.55872,0.009540000000000002,0.5588014406,0.8212800000000001,0.23954000000000003,0.8555,-1.38,-0.23,1.399035382
2021-01-24 05:30:00,2.124,0.6195,2.2125,0.8184,0.23870000000000002,0.8525,1.3056,0.3808,1.3599999999999999,-0.5816,-0.1613,0.6035530217,0.8184,0.23870000000000002,0.8525,-1.4,-0.4,1.4560219779
2021-01-24 06:00:00,2.1216,0.6188,2.21,0.8160000000000001,0.23800000000000002,0.85,1.3056,0.3808,1.3599999999999999,-0.584,-0.192,0.6147519825000001,0.8160000000000001,0.23800000000000002,0.85,-1.4,-0.43,1.4645477118
2021-01-24 06:30:00,2.19888,0.64134,2.2905,0.8164800000000001,0.23814000000000002,0.8505,1.3824,0.4032,1.44,-0.69352,-0.17186,0.7144969209,0.8164800000000001,0.23814000000000002,0.8505,-1.51,-0.41000000000000003,1.5646724897
2021-01-24 07:00:00,2.2800000000000002,0.665,2.375,0.8208000000000001,0.2394,0.855,1.4592,0.42560000000000003,1.52,-0.7792,-0.1806,0.7998556120000001,0.8208000000000001,0.2394,0.855,-1.6,-0.42,1.6542067585
2021-01-24 07:30:00,2.63088,0.76734,2.7405,0.8164800000000001,0.23814000000000002,0.8505,1.8144,0.5292,1.8900000000000001,-1.20352,-0.20186,1.2203310412000001,0.8164800000000001,0.23814000000000002,0.8505,-2.02,-0.44,2.0673654733
2021-01-24 08:00:00,2.66112,0.7761600000000001,2.7720000000000002,0.80832,0.23576000000000003,0.842,1.8528,0.5404,1.9300000000000002,-1.25168,-0.20424,1.2682337324000001,0.80832,0.23576000000000003,0.842,-2.06,-0.44,2.1064662352
2021-01-24 08:30:00,2.76288,0.8058400000000001,2.878,0.81408,0.23744,0.848,1.9488,0.5684,2.03,-1.36592,-0.20256000000000002,1.3808577045,0.81408,0.23744,0.848,-2.18,-0.44,2.2239604313
2021-01-24 09:00:00,2.8785600000000002,0.8395800000000001,2.9985,0.8337600000000001,0.24318,0.8685,2.0448,0.5964,2.13,-1.47624,-0.21682,1.4920775617,0.8337600000000001,0.24318,0.8685,-2.31,-0.46,2.3553555995
2021-01-24 09:30:00,3.0048,0.8764000000000001,3.13,0.8832000000000001,0.2576,0.92,2.1216,0.6188,2.21,-1.5368,-0.2424,1.5557994729,0.8832000000000001,0.2576,0.92,-2.42,-0.5,2.4711131095
2021-01-24 10:00:00,3.11376,0.9081800000000001,3.2435,0.9057600000000001,0.26418,0.9435,2.208,0.644,2.3,-1.6142400000000001,-0.025820000000000003,1.6144464841000001,0.9057600000000001,0.26418,0.9435,-2.52,-0.29,2.5366316248
2021-01-24 10:30:00,3.19104,0.9307200000000001,3.324,0.90624,0.26432,0.9440000000000001,2.2848,0.6664,2.38,-1.68376,0.15432,1.6908170806,0.90624,0.26432,0.9440000000000001,-2.59,-0.11,2.5923348549
2021-01-24 11:00:00,3.36768,0.9822400000000001,3.508,0.9004800000000001,0.26264000000000004,0.9380000000000001,2.4672,0.7196,2.5700000000000003,-1.85952,0.18264000000000002,1.8684678215,0.9004800000000001,0.26264000000000004,0.9380000000000001,-2.76,-0.08,2.7611591769
2021-01-24 11:30:00,3.46224,1.00982,3.6065,0.9278400000000001,0.27062,0.9665,2.5343999999999998,0.7392000000000001,2.64,-1.90216,0.18062,1.9107161615,0.9278400000000001,0.27062,0.9665,-2.83,-0.09,2.8314307337
2021-01-24 12:00:00,3.52608,1.02844,3.673,0.83808,0.24444000000000002,0.873,2.688,0.784,2.8,-2.14192,0.33444,2.1678725516,0.83808,0.24444000000000002,0.873,-2.98,0.09,2.9813587506
2021-01-24 12:30:00,3.61728,1.05504,3.768,0.8620800000000001,0.25144,0.898,2.7552,0.8036000000000001,2.87,-2.19792,0.22144000000000003,2.2090468533,0.8620800000000001,0.25144,0.898,-3.06,-0.03,3.0601470553
2021-01-24 13:00:00,3.13968,0.9157400000000001,3.2705,0.8548800000000001,0.24934000000000003,0.8905000000000001,2.2848,0.6664,2.38,-1.7151200000000002,0.14934,1.721609436,0.8548800000000001,0.24934000000000003,0.8905000000000001,-2.5700000000000003,-0.1,2.5719447895
2021-01-24 13:30:00,3.13248,0.9136400000000001,3.263,0.8284800000000001,0.24164000000000002,0.863,2.304,0.672,2.4,-1.76152,0.14164000000000002,1.7672053078,0.8284800000000001,0.24164000000000002,0.863,-2.59,-0.1,2.591929783
2021-01-24 14:00:00,3.1104,0.9072,3.24,0.8448,0.2464,0.88,2.2656,0.6608,2.36,-1.7252,0.1464,1.7314005891000002,0.8448,0.2464,0.88,-2.5700000000000003,-0.1,2.5719447895
2021-01-24 14:30:00,3.08256,0.8990800000000001,3.211,0.83616,0.24388,0.871,2.2464,0.6552,2.34,-1.70384,0.12388,1.7083374959,0.83616,0.24388,0.871,-2.54,-0.12,2.5428330657
2021-01-24 15:00:00,3.00432,0.87626,3.1295,0.8443200000000001,0.24626,0.8795000000000001,2.16,0.63,2.25,-1.5956800000000002,0.13626000000000002,1.6014872619,0.8443200000000001,0.24626,0.8795000000000001,-2.44,-0.11,2.4424782496
2021-01-24 15:30:00,3.02352,0.8818600000000001,3.1495,0.8443200000000001,0.24626,0.8795000000000001,2.1792,0.6356,2.27,-1.64568,0.13626000000000002,1.6513114334,0.8443200000000001,0.24626,0.8795000000000001,-2.49,-0.11,2.4924285346
2021-01-24 16:00:00,3.11664,0.90902,3.2465,0.85104,0.24822000000000002,0.8865000000000001,2.2656,0.6608,2.36,-1.72896,0.16822,1.7371242471000001,0.85104,0.24822000000000002,0.8865000000000001,-2.58,-0.08,2.5812400121
2021-01-24 16:30:00,3.18336,0.9284800000000001,3.316,0.8697600000000001,0.25368,0.906,2.3136,0.6748000000000001,2.41,-1.7302400000000002,0.16368000000000002,1.7379647868,0.8697600000000001,0.25368,0.906,-2.6,-0.09,2.601557226
2021-01-24 17:00:00,3.37104,0.9832200000000001,3.5115,0.8654400000000001,0.25242000000000003,0.9015000000000001,2.5056000000000003,0.7308,2.61,-1.95456,0.10242000000000001,1.9572415921,0.8654400000000001,0.25242000000000003,0.9015000000000001,-2.8200000000000003,-0.15,2.8239865439000003
2021-01-24 17:30:00,3.588,1.0465,3.7375,0.8712000000000001,0.2541,0.9075000000000001,2.7168,0.7924,2.83,-2.1688,0.0341,2.1690680603,0.8712000000000001,0.2541,0.9075000000000001,-3.04,-0.22,3.0479501308
2021-01-24 18:00:00,3.51456,1.02508,3.661,0.8649600000000001,0.25228,0.901,2.6496,0.7728,2.76,-2.05504,0.31228,2.0786313285,0.8649600000000001,0.25228,0.901,-2.92,0.06,2.9206163733
2021-01-24 18:30:00,3.3816,0.9863000000000001,3.5225,0.876,0.2555,0.9125000000000001,2.5056000000000003,0.7308,2.61,-1.9340000000000002,0.1355,1.938740893,0.876,0.2555,0.9125000000000001,-2.81,-0.12,2.8125611104
2021-01-24 19:00:00,3.22416,0.9403800000000001,3.3585000000000003,0.8817600000000001,0.25718,0.9185000000000001,2.3424,0.6832,2.44,-1.74824,0.14718,1.7544244213,0.8817600000000001,0.25718,0.9185000000000001,-2.63,-0.11,2.6322993751
2021-01-24 19:30:00,3.12624,0.9118200000000001,3.2565,0.8798400000000001,0.25662,0.9165000000000001,2.2464,0.6552,2.34,-1.63016,0.15662,1.6376664648,0.8798400000000001,0.25662,0.9165000000000001,-2.51,-0.1,2.511991242
2021-01-24 20:00:00,2.96592,0.86506,3.0895,0.8731200000000001,0.25466,0.9095000000000001,2.0928,0.6104,2.18,-1.48688,0.19466000000000003,1.4995681545,0.8731200000000001,0.25466,0.9095000000000001,-2.36,-0.06,2.3607625887
2021-01-24 20:30:00,2.9860800000000003,0.87094,3.1105,0.86448,0.25214000000000003,0.9005000000000001,2.1216,0.6188,2.21,-1.5055200000000002,0.14214000000000002,1.5122150145000002,0.86448,0.25214000000000003,0.9005000000000001,-2.37,-0.11,2.3725513693
2021-01-24 21:00:00,3.0144,0.8792000000000001,3.14,0.8544,0.2492,0.89,2.16,0.63,2.25,-1.5655999999999999,0.1492,1.5726932314000002,0.8544,0.2492,0.89,-2.42,-0.1,2.4220652344999998
2021-01-24 21:30:00,2.67408,0.7799400000000001,2.7855,0.8404800000000001,0.24514000000000002,0.8755000000000001,1.8336000000000001,0.5348,1.9100000000000001,-1.21952,0.34514,1.2674188928999999,0.8404800000000001,0.24514000000000002,0.8755000000000001,-2.06,0.1,2.0624257562
2021-01-24 22:00:00,2.56656,0.74858,2.6734999999999998,0.8385600000000001,0.24458000000000002,0.8735,1.728,0.504,1.8,-1.10144,0.27458000000000005,1.1351494395,0.8385600000000001,0.24458000000000002,0.8735,-1.94,0.03,1.9402319449
2021-01-24 22:30:00,2.2560000000000002,0.658,2.35,0.8256,0.24080000000000001,0.86,1.4304000000000001,0.4172,1.49,-0.7944,0.32080000000000003,0.8567286618000001,0.8256,0.24080000000000001,0.86,-1.62,0.08,1.6219741058000001
2021-01-24 23:00:00,2.06304,0.60172,2.149,0.8150400000000001,0.23772000000000001,0.849,1.248,0.364,1.3,-0.57496,0.35772000000000004,0.6771577364,0.8150400000000001,0.23772000000000001,0.849,-1.3900000000000001,0.12,1.3951702405
2021-01-24 23:30:00,2.13648,0.62314,2.2255,0.8116800000000001,0.23674,0.8455,1.3248,0.3864,1.38,-0.66832,0.25674,0.7159378814,0.8116800000000001,0.23674,0.8455,-1.48,0.02,1.480135129
2021-01-25 00:00:00,1.93632,0.56476,2.017,0.8131200000000001,0.23716,0.847,1.1232,0.3276,1.17,-0.42688000000000004,0.35716000000000003,0.5565876391,0.8131200000000001,0.23716,0.847,-1.24,0.12,1.2457929202
2021-01-25 00:30:00,2.55744,0.74592,2.664,0.63744,0.18592,0.664,1.92,0.56,2.0,-1.49256,0.10592000000000001,1.4963136035,0.63744,0.18592,0.664,-2.13,-0.08,2.131501818
2021-01-25 01:00:00,3.03888,0.8863400000000001,3.1655,0.5716800000000001,0.16674000000000003,0.5955,2.4672,0.7196,2.5700000000000003,-2.17832,0.23674,2.1911466975,0.5716800000000001,0.16674000000000003,0.5955,-2.75,0.07,2.7508907648000003
2021-01-25 01:30:00,3.09216,0.9018800000000001,3.221,0.55776,0.16268000000000002,0.581,2.5343999999999998,0.7392000000000001,2.64,-2.27224,0.28268000000000004,2.2897560132,0.55776,0.16268000000000002,0.581,-2.83,0.12,2.832543027
2021-01-25 02:00:00,2.46912,0.72016,2.572,0.56832,0.16576000000000002,0.592,1.9008,0.5544,1.98,-1.5516800000000002,0.28576,1.5777736213,0.56832,0.16576000000000002,0.592,-2.12,0.12,2.1233935104
2021-01-25 02:30:00,2.1696,0.6328,2.26,0.5952000000000001,0.1736,0.62,1.5744,0.4592,1.6400000000000001,-1.1748,0.2636,1.2040099667,0.5952000000000001,0.1736,0.62,-1.77,0.09,1.7722866585000001
2021-01-25 03:00:00,2.15472,0.62846,2.2445,0.7819200000000001,0.22806,0.8145,1.3728,0.40040000000000003,1.43,-0.7580800000000001,0.34806000000000004,0.8341648818,0.7819200000000001,0.22806,0.8145,-1.54,0.12,1.5446682492
2021-01-25 03:30:00,2.19648,0.6406400000000001,2.2880000000000003,0.77568,0.22624000000000002,0.808,1.4208,0.41440000000000005,1.48,-0.7643200000000001,-0.08376,0.7688958317,0.77568,0.22624000000000002,0.808,-1.54,-0.31,1.5708914667
