Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-01-25 04:00:00,2.19408,0.6399400000000001,2.2855,0.7348800000000001,0.21434000000000003,0.7655000000000001,1.4592,0.42560000000000003,1.52,-0.8451200000000001,-0.22566000000000003,0.8747286722000001,0.7348800000000001,0.21434000000000003,0.7655000000000001,-1.58,-0.44,1.6401219466999999
2021-01-25 04:30:00,2.18208,0.63644,2.273,0.73248,0.21364000000000002,0.763,1.4496,0.4228,1.51,-0.82752,-0.22636,0.8579208588,0.73248,0.21364000000000002,0.763,-1.56,-0.44,1.6208639671
2021-01-25 05:00:00,2.26368,0.66024,2.358,0.7276800000000001,0.21224,0.758,1.536,0.448,1.6,-0.94232,-0.20776000000000003,0.9649513977,0.7276800000000001,0.21224,0.758,-1.67,-0.42,1.7220046458
2021-01-25 05:30:00,2.18544,0.6374200000000001,2.2765,0.7262400000000001,0.21182,0.7565000000000001,1.4592,0.42560000000000003,1.52,-0.8837600000000001,0.35182,0.9512145131,0.7262400000000001,0.21182,0.7565000000000001,-1.6099999999999999,0.14,1.6160754932999999
2021-01-25 06:00:00,2.37456,0.6925800000000001,2.4735,0.7233600000000001,0.21098000000000003,0.7535000000000001,1.6512,0.48160000000000003,1.72,-1.13664,0.34098,1.1866835509,0.7233600000000001,0.21098000000000003,0.7535000000000001,-1.8599999999999999,0.13,1.8645374762
2021-01-25 06:30:00,2.5848,0.7539,2.6925,0.7224,0.2107,0.7525000000000001,1.8624,0.5432,1.94,-1.3876,0.2807,1.4157069789,0.7224,0.2107,0.7525000000000001,-2.11,0.07,2.1111608181
2021-01-25 07:00:00,2.748,0.8015,2.8625,0.7224,0.2107,0.7525000000000001,2.0256,0.5908,2.11,-1.5676,0.2107,1.5816966365,0.7224,0.2107,0.7525000000000001,-2.29,0.0,2.29
2021-01-25 07:30:00,2.94144,0.85792,3.064,0.7142400000000001,0.20832,0.744,2.2272,0.6496000000000001,2.32,-1.77576,0.13832,1.7811389615,0.7142400000000001,0.20832,0.744,-2.49,-0.07,2.4909837414
2021-01-25 08:00:00,3.11952,0.9098600000000001,3.2495,0.7099200000000001,0.20706000000000002,0.7395,2.4096,0.7028,2.51,-1.98008,0.05706000000000001,1.9809019789,0.7099200000000001,0.20706000000000002,0.7395,-2.69,-0.15,2.6941789101999998
2021-01-25 08:30:00,3.33888,0.97384,3.478,0.7084800000000001,0.20664000000000002,0.738,2.6304,0.7672,2.74,-2.23152,0.016640000000000002,2.2315820397,0.7084800000000001,0.20664000000000002,0.738,-2.94,-0.19,2.9461330588
2021-01-25 09:00:00,3.39936,0.99148,3.541,0.7113600000000001,0.20748000000000003,0.741,2.688,0.784,2.8,-2.28864,-0.012520000000000002,2.2886742451,0.7113600000000001,0.20748000000000003,0.741,-3.0,-0.22,3.0080558505
2021-01-25 09:30:00,3.42384,0.9986200000000001,3.5665,0.68784,0.20062000000000002,0.7165,2.7359999999999998,0.798,2.85,-2.39216,-0.039380000000000005,2.392484117,0.68784,0.20062000000000002,0.7165,-3.08,-0.24,3.0893364983
2021-01-25 10:00:00,3.55776,1.03768,3.706,0.7065600000000001,0.20608,0.736,2.8512,0.8316,2.9699999999999998,-2.50344,-0.04392,2.5038252334999997,0.7065600000000001,0.20608,0.736,-3.21,-0.25,3.2197204848
2021-01-25 10:30:00,3.44256,1.00408,3.586,0.73536,0.21448,0.766,2.7072000000000003,0.7896000000000001,2.8200000000000003,-2.30464,-0.005520000000000001,2.3046466107,0.73536,0.21448,0.766,-3.04,-0.22,3.0479501308
2021-01-25 11:00:00,3.42672,0.9994600000000001,3.5695,0.75792,0.22106,0.7895000000000001,2.6688,0.7784000000000001,2.7800000000000002,-2.25208,-0.018940000000000002,2.2521596413,0.75792,0.22106,0.7895000000000001,-3.01,-0.24,3.019552947
2021-01-25 11:30:00,3.32928,0.9710400000000001,3.468,0.79488,0.23184000000000002,0.8280000000000001,2.5343999999999998,0.7392000000000001,2.64,-2.04512,-0.02816,2.0453138634,0.79488,0.23184000000000002,0.8280000000000001,-2.84,-0.26,2.8518765752
2021-01-25 12:00:00,3.2784,0.9562,3.415,0.8976000000000001,0.26180000000000003,0.935,2.3808,0.6944,2.48,-1.7924,-0.0082,1.7924187569,0.8976000000000001,0.26180000000000003,0.935,-2.69,-0.27,2.7035162289
2021-01-25 12:30:00,3.29568,0.9612400000000001,3.433,0.9052800000000001,0.26404,0.9430000000000001,2.3904,0.6972,2.49,-1.81472,-0.015960000000000002,1.8147901807,0.9052800000000001,0.26404,0.9430000000000001,-2.7199999999999998,-0.28,2.7343737857
2021-01-25 13:00:00,3.29472,0.96096,3.432,1.11552,0.32536000000000004,1.162,2.1792,0.6356,2.27,-1.33448,0.06536,1.3360796383,1.11552,0.32536000000000004,1.162,-2.45,-0.26,2.4637572932
2021-01-25 13:30:00,3.26592,0.9525600000000001,3.402,1.25952,0.36736,1.312,2.0064,0.5852,2.09,-0.9804800000000001,0.15736,0.9930272907000001,1.25952,0.36736,1.312,-2.24,-0.21,2.2498222152
2021-01-25 14:00:00,3.21408,0.93744,3.348,1.71648,0.5006400000000001,1.788,1.4976,0.4368,1.56,0.01648,0.25064000000000003,0.2511812095,1.71648,0.5006400000000001,1.788,-1.7000000000000002,-0.25,1.7182840277
2021-01-25 14:30:00,3.14016,0.91588,3.271,1.7577600000000002,0.51268,1.831,1.3824,0.4032,1.44,0.17776,0.26268,0.3171740847,1.7577600000000002,0.51268,1.831,-1.58,-0.25,1.5996562131
2021-01-25 15:00:00,3.14448,0.9171400000000001,3.2755,1.47408,0.42994000000000004,1.5354999999999999,1.6703999999999999,0.4872,1.74,-0.41592,0.19994,0.4614817981,1.47408,0.42994000000000004,1.5354999999999999,-1.8900000000000001,-0.23,1.9039432765000002
2021-01-25 15:30:00,3.1248,0.9114000000000001,3.255,1.1280000000000001,0.329,1.175,1.9968,0.5824,2.08,-1.112,0.109,1.1173294053,1.1280000000000001,0.329,1.175,-2.24,-0.22,2.2507776434
2021-01-25 16:00:00,3.1992,0.9331,3.3325,0.8952,0.2611,0.9325,2.304,0.672,2.4,-1.7147999999999999,0.0211,1.7149298091,0.8952,0.2611,0.9325,-2.61,-0.24,2.6210112552
2021-01-25 16:30:00,3.24816,0.9473800000000001,3.3835,0.8769600000000001,0.25578,0.9135000000000001,2.3712,0.6916,2.47,-1.81304,0.00578,1.8130492133,0.8769600000000001,0.25578,0.9135000000000001,-2.69,-0.25,2.7015921232
2021-01-25 17:00:00,3.50976,1.02368,3.656,0.9465600000000001,0.27608000000000005,0.986,2.5632,0.7476,2.67,-1.93344,0.04608,1.9339890382,0.9465600000000001,0.27608000000000005,0.986,-2.88,-0.23,2.8891694308
2021-01-25 17:30:00,3.70704,1.08122,3.8615,0.9806400000000001,0.28602,1.0215,2.7264,0.7952,2.84,-2.12936,-0.02398,2.1294950223,0.9806400000000001,0.28602,1.0215,-3.11,-0.31,3.1254119728
2021-01-25 18:00:00,3.76608,1.09844,3.923,0.9820800000000001,0.28644000000000003,1.023,2.784,0.812,2.9,-2.15792,0.07644000000000001,2.1592734426,0.9820800000000001,0.28644000000000003,1.023,-3.14,-0.21,3.1470144582
2021-01-25 18:30:00,3.70656,1.08108,3.8609999999999998,0.9705600000000001,0.28308,1.011,2.7359999999999998,0.798,2.85,-2.10944,0.08308,2.1110754131,0.9705600000000001,0.28308,1.011,-3.08,-0.2,3.0864866758
2021-01-25 19:00:00,3.61824,1.05532,3.769,0.9590400000000001,0.27972,0.999,2.6592000000000002,0.7756000000000001,2.77,-2.01096,0.08972000000000001,2.0129604566,0.9590400000000001,0.27972,0.999,-2.9699999999999998,-0.19,2.9760712357
2021-01-25 19:30:00,3.35328,0.9780400000000001,3.493,0.93408,0.27244,0.973,2.4192,0.7056,2.52,-1.78592,0.17244,1.7942256826,0.93408,0.27244,0.973,-2.7199999999999998,-0.1,2.7218376146
2021-01-25 20:00:00,3.21936,0.93898,3.3535,0.9249600000000001,0.26978,0.9635,2.2944,0.6692,2.39,-1.63504,0.24978000000000003,1.6540090236,0.9249600000000001,0.26978,0.9635,-2.56,-0.02,2.5600781238
2021-01-25 20:30:00,3.2472,0.9471,3.3825,0.9144,0.2667,0.9525,2.3328,0.6804,2.43,-1.6956,0.1267,1.7003271009,0.9144,0.2667,0.9525,-2.61,-0.14,2.6137520923
2021-01-25 21:00:00,3.08784,0.9006200000000001,3.2165,0.8894400000000001,0.25942000000000004,0.9265,2.1984,0.6412,2.29,-1.59056,0.09942000000000001,1.5936641585,0.8894400000000001,0.25942000000000004,0.9265,-2.48,-0.16,2.4851559307
2021-01-25 21:30:00,2.91936,0.85148,3.041,0.8457600000000001,0.24668,0.881,2.0736,0.6048,2.16,-1.47424,0.08668000000000001,1.4767860373000001,0.8457600000000001,0.24668,0.881,-2.32,-0.16,2.3255106966
2021-01-25 22:00:00,2.80944,0.81942,2.9265,0.83184,0.24262000000000003,0.8665,1.9776,0.5768,2.06,-1.38816,0.17262000000000002,1.3988516183,0.83184,0.24262000000000003,0.8665,-2.22,-0.07,2.2211033294
2021-01-25 22:30:00,2.50224,0.72982,2.6065,0.8222400000000001,0.23982000000000003,0.8565,1.6800000000000002,0.49,1.75,-1.04776,0.36982000000000004,1.1111110881,0.8222400000000001,0.23982000000000003,0.8565,-1.87,0.13,1.8745132702
2021-01-25 23:00:00,2.36448,0.68964,2.463,0.81888,0.23884000000000002,0.853,1.5455999999999999,0.45080000000000003,1.6099999999999999,-0.8711200000000001,0.31884,0.9276362434000001,0.81888,0.23884000000000002,0.853,-1.69,0.08,1.6918924316
2021-01-25 23:30:00,2.23872,0.6529600000000001,2.332,0.8179200000000001,0.23856000000000002,0.852,1.4208,0.41440000000000005,1.48,-0.7420800000000001,0.36856000000000005,0.8285645418,0.8179200000000001,0.23856000000000002,0.852,-1.56,0.13,1.5654072952
2021-01-26 00:00:00,2.09616,0.61138,2.1835,0.80976,0.23618000000000003,0.8435,1.2864,0.37520000000000003,1.34,-0.61024,0.25618,0.6618315873,0.80976,0.23618000000000003,0.8435,-1.42,0.02,1.4201408381
2021-01-26 00:30:00,2.22816,0.64988,2.321,0.8073600000000001,0.23548000000000002,0.841,1.4208,0.41440000000000005,1.48,-0.7626400000000001,0.13548000000000002,0.7745802734,0.8073600000000001,0.23548000000000002,0.841,-1.57,-0.1,1.5731814898
2021-01-26 01:00:00,2.4144,0.7042,2.515,0.8016000000000001,0.2338,0.835,1.6128,0.47040000000000004,1.6800000000000002,-1.0084,0.15380000000000002,1.0200612727,0.8016000000000001,0.2338,0.835,-1.81,-0.08,1.8117670932
2021-01-26 01:30:00,2.4523200000000003,0.71526,2.5545,0.8107200000000001,0.23646000000000003,0.8445,1.6416,0.4788,1.71,-1.02928,0.09646,1.0337900415,0.8107200000000001,0.23646000000000003,0.8445,-1.8399999999999999,-0.14,1.8453184007
2021-01-26 02:00:00,2.43024,0.70882,2.5315,0.81744,0.23842000000000002,0.8515,1.6128,0.47040000000000004,1.6800000000000002,-1.00256,0.09842000000000001,1.007379298,0.81744,0.23842000000000002,0.8515,-1.82,-0.14,1.8253766735
2021-01-26 02:30:00,2.39136,0.6974800000000001,2.491,0.8265600000000001,0.24108000000000002,0.861,1.5648,0.45640000000000003,1.63,-0.9434400000000001,0.10108,0.9488393963,0.8265600000000001,0.24108000000000002,0.861,-1.77,-0.14,1.7755280905
2021-01-26 03:00:00,2.30496,0.6722800000000001,2.401,0.8265600000000001,0.24108000000000002,0.861,1.4784000000000002,0.4312,1.54,-0.8434400000000001,0.12108000000000001,0.852086498,0.8265600000000001,0.24108000000000002,0.861,-1.67,-0.12,1.6743058263
2021-01-26 03:30:00,2.34528,0.6840400000000001,2.443,0.8284800000000001,0.24164000000000002,0.863,1.5168,0.4424,1.58,-0.8915200000000001,0.08164,0.8952502443,0.8284800000000001,0.24164000000000002,0.863,-1.72,-0.16,1.7274258305
2021-01-26 04:00:00,2.29392,0.6690600000000001,2.3895,0.8251200000000001,0.24066,0.8595,1.4688,0.4284,1.53,-0.8448800000000001,0.07066,0.8478296114,0.8251200000000001,0.24066,0.8595,-1.67,-0.17,1.6786303941
2021-01-26 04:30:00,2.31888,0.67634,2.4155,0.8308800000000001,0.24234000000000003,0.8655,1.488,0.434,1.55,-0.8591200000000001,0.08234000000000001,0.8630568058,0.8308800000000001,0.24234000000000003,0.8655,-1.69,-0.16,1.6975570683
2021-01-26 05:00:00,2.25408,0.65744,2.348,0.8236800000000001,0.24024,0.858,1.4304000000000001,0.4172,1.49,-0.79632,0.10024000000000001,0.8026042611,0.8236800000000001,0.24024,0.858,-1.62,-0.14,1.6260381299
2021-01-26 05:30:00,2.30064,0.6710200000000001,2.3965,0.83184,0.24262000000000003,0.8665,1.4688,0.4284,1.53,-0.8281600000000001,0.10262,0.8344937687,0.83184,0.24262000000000003,0.8665,-1.6600000000000001,-0.14,1.6658931538
2021-01-26 06:00:00,2.40144,0.70042,2.5015,0.8270400000000001,0.24122000000000002,0.8615,1.5744,0.4592,1.6400000000000001,-0.9429600000000001,0.08122,0.9464513986,0.8270400000000001,0.24122000000000002,0.8615,-1.77,-0.16,1.7772169253999999
2021-01-26 06:30:00,2.64192,0.77056,2.752,0.82752,0.24136000000000002,0.862,1.8144,0.5292,1.8900000000000001,-1.22248,0.07136,1.2245609826,0.82752,0.24136000000000002,0.862,-2.05,-0.17,2.0570367036
2021-01-26 07:00:00,2.8137600000000003,0.8206800000000001,2.931,0.8073600000000001,0.23548000000000002,0.841,2.0064,0.5852,2.09,-1.46264,0.04548000000000001,1.4633469172,0.8073600000000001,0.23548000000000002,0.841,-2.27,-0.19,2.2779376638
2021-01-26 07:30:00,2.95488,0.86184,3.078,0.7660800000000001,0.22344000000000003,0.798,2.1888,0.6384000000000001,2.2800000000000002,-1.69392,0.08344,1.6959738206,0.7660800000000001,0.22344000000000003,0.798,-2.46,-0.14,2.4639805194
2021-01-26 08:00:00,3.15264,0.9195200000000001,3.284,0.7526400000000001,0.21952000000000002,0.784,2.4,0.7000000000000001,2.5,-1.9273600000000002,0.02952,1.9275860551,0.7526400000000001,0.21952000000000002,0.784,-2.68,-0.19,2.6867266329
2021-01-26 08:30:00,3.3235200000000003,0.9693600000000001,3.462,0.7603200000000001,0.22176,0.792,2.5632,0.7476,2.67,-2.08968,-0.03824,2.0900298562,0.7603200000000001,0.22176,0.792,-2.85,-0.26,2.8618350756
2021-01-26 09:00:00,3.2712,0.9541000000000001,3.4075,0.8328,0.2429,0.8675,2.4384,0.7112,2.54,-1.9072,-0.057100000000000005,1.9080545721000002,0.8328,0.2429,0.8675,-2.74,-0.30000000000000004,2.7563744303
2021-01-26 09:30:00,3.2832,0.9576,3.42,0.9408000000000001,0.27440000000000003,0.98,2.3424,0.6832,2.44,-1.7092,-0.0956,1.7118714905,0.9408000000000001,0.27440000000000003,0.98,-2.65,-0.37,2.6757055144
2021-01-26 10:00:00,3.25824,0.95032,3.394,1.02144,0.29792,1.064,2.2368,0.6524,2.33,-1.55856,-0.28208,1.5838808036,1.02144,0.29792,1.064,-2.58,-0.58,2.6443902889
2021-01-26 10:30:00,3.21456,0.9375800000000001,3.3485,1.05456,0.30758,1.0985,2.16,0.63,2.25,-1.47544,-0.45242000000000004,1.5432456221000002,1.05456,0.30758,1.0985,-2.5300000000000002,-0.76,2.6416850683
2021-01-26 11:00:00,3.3057600000000003,0.96418,3.4435000000000002,1.10736,0.32298000000000004,1.1535,2.1984,0.6412,2.29,-1.49264,-0.47702000000000006,1.5670106094,1.10736,0.32298000000000004,1.1535,-2.6,-0.8,2.7202941017
2021-01-26 11:30:00,3.30768,0.96474,3.4455,1.13808,0.33194,1.1855,2.1696,0.6328,2.26,-1.39192,-0.46806000000000003,1.4685099421,1.13808,0.33194,1.1855,-2.5300000000000002,-0.8,2.653469427
2021-01-26 12:00:00,3.324,0.9695,3.4625,1.164,0.3395,1.2125,2.16,0.63,2.25,-1.376,-0.4505,1.4478695556,1.164,0.3395,1.2125,-2.54,-0.79,2.6600187969
2021-01-26 12:30:00,3.40656,0.9935800000000001,3.5484999999999998,1.18896,0.34678000000000003,1.2385,2.2176,0.6468,2.31,-1.41104,-0.41322000000000003,1.4703008706,1.18896,0.34678000000000003,1.2385,-2.6,-0.76,2.7088004725
2021-01-26 13:00:00,3.31968,0.9682400000000001,3.458,1.11168,0.32424000000000003,1.158,2.208,0.644,2.3,-1.46832,-0.41576,1.5260471814,1.11168,0.32424000000000003,1.158,-2.58,-0.74,2.6840268255
2021-01-26 13:30:00,3.34416,0.97538,3.4835000000000003,1.10736,0.32298000000000004,1.1535,2.2368,0.6524,2.33,-1.52264,-0.43702,1.584114595,1.10736,0.32298000000000004,1.1535,-2.63,-0.76,2.7376084453000002
2021-01-26 14:00:00,3.31872,0.96796,3.457,1.17792,0.34356000000000003,1.227,2.1408,0.6244000000000001,2.23,-1.37208,-0.41644000000000003,1.4338848629,1.17792,0.34356000000000003,1.227,-2.55,-0.76,2.6608457302
2021-01-26 14:30:00,3.36144,0.9804200000000001,3.5015,1.09584,0.31962,1.1415,2.2656,0.6608,2.36,-1.58416,-0.41038,1.6364518477,1.09584,0.31962,1.1415,-2.68,-0.73,2.7776428856
2021-01-26 15:00:00,3.30864,0.9650200000000001,3.4465,1.08144,0.31542000000000003,1.1265,2.2272,0.6496000000000001,2.32,-1.5485600000000002,-0.43458,1.6083836141,1.08144,0.31542000000000003,1.1265,-2.63,-0.75,2.7348491731999998
2021-01-26 15:30:00,3.32064,0.96852,3.459,1.03584,0.30212,1.079,2.2848,0.6664,2.38,-1.66416,-0.44788000000000006,1.7233760472,1.03584,0.30212,1.079,-2.7,-0.75,2.8022312538
2021-01-26 16:00:00,3.38832,0.98826,3.5295,1.02672,0.29946,1.0695000000000001,2.3616,0.6888000000000001,2.46,-1.7332800000000002,-0.46054000000000006,1.7934203774,1.02672,0.29946,1.0695000000000001,-2.76,-0.76,2.8627259736
2021-01-26 16:30:00,3.46128,1.00954,3.6055,1.00368,0.29274,1.0455,2.4576000000000002,0.7168,2.56,-1.86632,-0.44726000000000005,1.9191643624,1.00368,0.29274,1.0455,-2.87,-0.74,2.963865719
2021-01-26 17:00:00,3.67536,1.07198,3.8285,0.9969600000000001,0.29078000000000004,1.0385,2.6784,0.7812,2.79,-2.00304,-0.029220000000000003,2.0032531168,0.9969600000000001,0.29078000000000004,1.0385,-3.0,-0.32,3.0170183957
2021-01-26 17:30:00,3.78048,1.10264,3.938,1.00608,0.29344000000000003,1.048,2.7744,0.8092,2.89,-2.08392,0.023440000000000003,2.0840518228000002,1.00608,0.29344000000000003,1.048,-3.09,-0.27,3.1017736861
2021-01-26 18:00:00,3.76896,1.09928,3.926,1.00416,0.29288000000000003,1.046,2.7648,0.8064,2.88,-2.10584,0.02288,2.1059642922,1.00416,0.29288000000000003,1.046,-3.11,-0.27,3.1216982558
2021-01-26 18:30:00,3.75408,1.09494,3.9105,1.00848,0.29414,1.0505,2.7456,0.8008000000000001,2.86,-2.05152,0.05414000000000001,2.0522342581,1.00848,0.29414,1.0505,-3.06,-0.24,3.069397335
2021-01-26 19:00:00,3.59328,1.04804,3.743,1.01088,0.29484000000000005,1.053,2.5824,0.7532,2.69,-1.8691200000000001,0.07484,1.8706177055,1.01088,0.29484000000000005,1.053,-2.88,-0.22,2.8883905553
2021-01-26 19:30:00,3.43488,1.00184,3.578,1.04448,0.30464,1.088,2.3904,0.6972,2.49,-1.65552,0.11464,1.6594844982999999,1.04448,0.30464,1.088,-2.7,-0.19,2.7066769294
2021-01-26 20:00:00,3.25536,0.9494800000000001,3.391,1.05696,0.30828,1.101,2.1984,0.6412,2.29,-1.43304,0.14828000000000002,1.4406910148,1.05696,0.30828,1.101,-2.49,-0.16,2.4951352669
2021-01-26 20:30:00,3.16224,0.92232,3.294,1.05024,0.30632000000000004,1.094,2.112,0.616,2.2,-1.35976,0.14632,1.3676098858999999,1.05024,0.30632000000000004,1.094,-2.41,-0.16,2.4153053637
2021-01-26 21:00:00,3.06624,0.8943200000000001,3.194,1.04064,0.30352,1.084,2.0256,0.5908,2.11,-1.23936,0.28352000000000005,1.2713759475,1.04064,0.30352,1.084,-2.2800000000000002,-0.02,2.2800877176
2021-01-26 21:30:00,2.90544,0.8474200000000001,3.0265,1.03344,0.30142,1.0765,1.8719999999999999,0.546,1.9500000000000002,-1.07656,0.37142000000000003,1.1388302112,1.03344,0.30142,1.0765,-2.11,0.07,2.1111608181
2021-01-26 22:00:00,2.69328,0.78554,2.8055,1.03248,0.30114,1.0755,1.6608,0.4844,1.73,-0.84752,0.39114000000000004,0.9334241533000001,1.03248,0.30114,1.0755,-1.88,0.09,1.8821530225
2021-01-26 22:30:00,2.42352,0.70686,2.5245,1.02192,0.29806000000000005,1.0645,1.4016,0.4088,1.46,-0.54808,0.43806000000000006,0.7016325605,1.02192,0.29806000000000005,1.0645,-1.57,0.14,1.5762296786999999
2021-01-26 23:00:00,2.2608,0.6594,2.355,1.0032,0.2926,1.045,1.2576,0.3668,1.31,-0.4168,0.19260000000000002,0.4591481242,1.0032,0.2926,1.045,-1.42,-0.1,1.4235167719000001
2021-01-26 23:30:00,2.11728,0.6175400000000001,2.2055,1.00368,0.29274,1.0455,1.1136,0.32480000000000003,1.16,-0.24632,0.34274000000000004,0.4220713802,1.00368,0.29274,1.0455,-1.25,0.05,1.2509996003000001
2021-01-27 00:00:00,1.99248,0.5811400000000001,2.0755,1.00368,0.29274,1.0455,0.9888,0.2884,1.03,-0.09632,0.46274000000000004,0.4726582804,1.00368,0.29274,1.0455,-1.1,0.17,1.1130588484
2021-01-27 00:30:00,2.01072,0.5864600000000001,2.0945,1.00272,0.29246,1.0445,1.008,0.294,1.05,-0.11728000000000001,0.46246000000000004,0.47709941310000004,1.00272,0.29246,1.0445,-1.12,0.17,1.1328283189
2021-01-27 01:00:00,2.24928,0.6560400000000001,2.343,1.00128,0.29204,1.043,1.248,0.364,1.3,-0.40872,0.45204000000000005,0.6094195599000001,1.00128,0.29204,1.043,-1.4100000000000001,0.16,1.4190489773000001
2021-01-27 01:30:00,2.27664,0.66402,2.3715,0.9902400000000001,0.28882,1.0315,1.2864,0.37520000000000003,1.34,-0.45976000000000006,0.41882,0.6219239905,0.9902400000000001,0.28882,1.0315,-1.45,0.13,1.4558159224
2021-01-27 02:00:00,2.2204800000000002,0.6476400000000001,2.313,0.9916800000000001,0.28924,1.033,1.2288000000000001,0.3584,1.28,-0.39832,0.43924,0.5929507568,0.9916800000000001,0.28924,1.033,-1.3900000000000001,0.15,1.3980700984
2021-01-27 02:30:00,2.29488,0.66934,2.3905,0.98928,0.28854,1.0305,1.3056,0.3808,1.3599999999999999,-0.48072000000000004,0.43854000000000004,0.6506988935,0.98928,0.28854,1.0305,-1.47,0.15,1.4776332427
2021-01-27 03:00:00,2.22816,0.64988,2.321,0.9897600000000001,0.28868000000000005,1.031,1.2384,0.3612,1.29,-0.42024000000000006,0.33868000000000004,0.5397275238,0.9897600000000001,0.28868000000000005,1.031,-1.4100000000000001,0.05,1.4108862463
2021-01-27 03:30:00,2.09616,0.61138,2.1835,0.99216,0.28938,1.0335,1.104,0.322,1.15,-0.27784000000000003,0.35938000000000003,0.4542565905,0.99216,0.28938,1.0335,-1.27,0.07,1.2719276709
2021-01-27 04:00:00,2.07744,0.60592,2.164,0.9926400000000001,0.28952,1.034,1.0848,0.3164,1.13,-0.24736000000000002,0.39952000000000004,0.46989701,0.9926400000000001,0.28952,1.034,-1.24,0.11,1.2448694711
2021-01-27 04:30:00,2.03568,0.59374,2.1205,0.9796800000000001,0.28574000000000005,1.0205,1.056,0.308,1.1,-0.22032000000000002,0.41574000000000005,0.47051105190000003,0.9796800000000001,0.28574000000000005,1.0205,-1.2,0.13,1.2070211266
2021-01-27 05:00:00,2.1216,0.6188,2.21,0.9696,0.2828,1.01,1.152,0.336,1.2,-0.3304,0.4128,0.528741903,0.9696,0.2828,1.01,-1.3,0.13,1.3064838307
2021-01-27 05:30:00,2.13984,0.62412,2.229,0.9686400000000001,0.28252000000000005,1.009,1.1712,0.3416,1.22,-0.34136000000000005,0.42252000000000006,0.5431848672,0.9686400000000001,0.28252000000000005,1.009,-1.31,0.14,1.3174596768
2021-01-27 06:00:00,2.23872,0.6529600000000001,2.332,0.97152,0.28336,1.012,1.2671999999999999,0.36960000000000004,1.32,-0.45848000000000005,0.34336000000000005,0.5728001397,0.97152,0.28336,1.012,-1.43,0.06,1.4312581877000001
2021-01-27 06:30:00,2.44752,0.71386,2.5495,0.95952,0.27986,0.9995,1.488,0.434,1.55,-0.74048,0.13986,0.7535724584,0.95952,0.27986,0.9995,-1.7000000000000002,-0.14,1.7057549648
2021-01-27 07:00:00,2.6894400000000003,0.7844200000000001,2.8015,0.9422400000000001,0.27482,0.9815,1.7472,0.5096,1.82,-1.02776,0.10482000000000001,1.0330914045,0.9422400000000001,0.27482,0.9815,-1.97,-0.17,1.9773214205
2021-01-27 07:30:00,2.86656,0.83608,2.9859999999999998,0.9273600000000001,0.27048,0.966,1.9392,0.5656,2.02,-1.23264,0.13048,1.2395266839,0.9273600000000001,0.27048,0.966,-2.16,-0.14,2.164532282
2021-01-27 08:00:00,2.94048,0.8576400000000001,3.063,0.91488,0.26684,0.9530000000000001,2.0256,0.5908,2.11,-1.34512,0.06684000000000001,1.3467796404999999,0.91488,0.26684,0.9530000000000001,-2.26,-0.2,2.2688322988
2021-01-27 08:30:00,3.0312,0.8841,3.1575,0.9,0.2625,0.9375,2.1312,0.6216,2.22,-1.5,0.0325,1.500352042,0.9,0.2625,0.9375,-2.4,-0.23,2.410995645
2021-01-27 09:00:00,3.14976,0.91868,3.281,0.90336,0.26348000000000005,0.9410000000000001,2.2464,0.6552,2.34,-1.64664,0.0034800000000000005,1.6466436773000002,0.90336,0.26348000000000005,0.9410000000000001,-2.55,-0.26,2.5632206304
2021-01-27 09:30:00,3.0672,0.8946000000000001,3.195,0.9264,0.2702,0.965,2.1408,0.6244000000000001,2.23,-1.5236,-0.0098,1.5236315171,0.9264,0.2702,0.965,-2.45,-0.28,2.4659480934999998
2021-01-27 10:00:00,3.05808,0.8919400000000001,3.1855,0.96528,0.28154,1.0055,2.0928,0.6104,2.18,-1.43472,0.011540000000000002,1.4347664096,0.96528,0.28154,1.0055,-2.4,-0.27,2.4151397475
2021-01-27 10:30:00,3.01584,0.8796200000000001,3.1415,1.01904,0.29722000000000004,1.0615,1.9968,0.5824,2.08,-1.28096,0.02722,1.2812491756,1.01904,0.29722000000000004,1.0615,-2.3,-0.27,2.3157936005
2021-01-27 11:00:00,3.06192,0.8930600000000001,3.1895,1.01712,0.29666000000000003,1.0595,2.0448,0.5964,2.13,-1.31288,0.036660000000000005,1.3133917352,1.01712,0.29666000000000003,1.0595,-2.33,-0.26,2.3444615587
2021-01-27 11:30:00,3.06864,0.89502,3.1965,1.10064,0.32102,1.1465,1.968,0.5740000000000001,2.05,-1.18936,-0.03898,1.1899985924,1.10064,0.32102,1.1465,-2.29,-0.36,2.3181242417
2021-01-27 12:00:00,3.05472,0.8909600000000001,3.182,1.12512,0.32816,1.172,1.9296000000000002,0.5628000000000001,2.01,-1.15488,-0.07184,1.1571122677,1.12512,0.32816,1.172,-2.2800000000000002,-0.4,2.3148218074
2021-01-27 12:30:00,2.9472,0.8596,3.07,1.2671999999999999,0.36960000000000004,1.32,1.6800000000000002,0.49,1.75,-0.7328,-0.0004,0.7328001092,1.2671999999999999,0.36960000000000004,1.32,-2.0,-0.37,2.0339370688
2021-01-27 13:00:00,2.88768,0.8422400000000001,3.008,1.35168,0.39424000000000003,1.408,1.536,0.448,1.6,-0.54832,0.02424,0.5488555365000001,1.35168,0.39424000000000003,1.408,-1.9,-0.37,1.9356910911
2021-01-27 13:30:00,2.8857600000000003,0.8416800000000001,3.006,1.16736,0.34048,1.216,1.7184,0.5012,1.79,-0.9026400000000001,0.10048000000000001,0.9082153930000001,1.16736,0.34048,1.216,-2.07,-0.24,2.0838665984
2021-01-27 14:00:00,2.82384,0.82362,2.9415,1.20144,0.35042,1.2515,1.6224,0.4732,1.69,-0.7285600000000001,0.11042,0.7368800784,1.20144,0.35042,1.2515,-1.9300000000000002,-0.24,1.9448650339
2021-01-27 14:30:00,2.83728,0.82754,2.9555,1.15728,0.33754,1.2055,1.6800000000000002,0.49,1.75,-0.84272,0.09754,0.8483460674000001,1.15728,0.33754,1.2055,-2.0,-0.24,2.0143485299
2021-01-27 15:00:00,2.78352,0.81186,2.8995,1.12272,0.32746000000000003,1.1695,1.6608,0.4844,1.73,-0.86728,0.06746,0.8698996781,1.12272,0.32746000000000003,1.1695,-1.99,-0.26,2.0069130524
2021-01-27 15:30:00,2.8732800000000003,0.8380400000000001,2.993,0.9916800000000001,0.28924,1.033,1.8816000000000002,0.5488000000000001,1.96,-1.17832,0.06924000000000001,1.1803525744,0.9916800000000001,0.28924,1.033,-2.17,-0.22,2.1811235637
2021-01-27 16:00:00,2.85744,0.83342,2.9765,0.95664,0.27902000000000005,0.9965,1.9008,0.5544,1.98,-1.23336,0.06902000000000001,1.2352897029,0.95664,0.27902000000000005,0.9965,-2.19,-0.21,2.2000454541
2021-01-27 16:30:00,3.06384,0.8936200000000001,3.1915,0.91344,0.26642000000000005,0.9515,2.1504,0.6272,2.24,-1.52656,0.06642,1.5280042702999999,0.91344,0.26642000000000005,0.9515,-2.44,-0.2,2.4481829997
2021-01-27 17:00:00,3.2856,0.9583,3.4225,0.876,0.2555,0.9125000000000001,2.4096,0.7028,2.51,-1.834,0.0555,1.8348395706,0.876,0.2555,0.9125000000000001,-2.71,-0.2,2.7173700521
2021-01-27 17:30:00,3.47328,1.01304,3.618,0.9004800000000001,0.26264000000000004,0.9380000000000001,2.5728,0.7504000000000001,2.68,-1.95952,0.10264000000000001,1.9622063092,0.9004800000000001,0.26264000000000004,0.9380000000000001,-2.86,-0.16,2.8644720281
2021-01-27 18:00:00,3.53328,1.03054,3.6805,0.9412800000000001,0.27454,0.9805,2.592,0.756,2.7,-1.9487200000000002,0.15454,1.9548381647,0.9412800000000001,0.27454,0.9805,-2.89,-0.12,2.8924902766000002
2021-01-27 18:30:00,3.41088,0.9948400000000001,3.553,0.9436800000000001,0.27524000000000004,0.983,2.4672,0.7196,2.5700000000000003,-1.82632,0.12524000000000002,1.8306091335999999,0.9436800000000001,0.27524000000000004,0.983,-2.77,-0.15,2.7740583988000003
2021-01-27 19:00:00,3.43152,1.00086,3.5745,0.9451200000000001,0.27566,0.9845,2.4864,0.7252000000000001,2.59,-1.86488,0.11566000000000001,1.8684631787,0.9451200000000001,0.27566,0.9845,-2.81,-0.16,2.814551474
2021-01-27 19:30:00,3.35952,0.9798600000000001,3.4995,0.9499200000000001,0.27706000000000003,0.9895,2.4096,0.7028,2.51,-1.78008,0.12706,1.7846089348,0.9499200000000001,0.27706000000000003,0.9895,-2.73,-0.15,2.7341177736
2021-01-27 20:00:00,3.07392,0.89656,3.202,0.95232,0.27776,0.992,2.1216,0.6188,2.21,-1.45768,0.10776000000000001,1.4616576891,0.95232,0.27776,0.992,-2.41,-0.17,2.4159884106
2021-01-27 20:30:00,3.0168,0.8799,3.1425,0.9528000000000001,0.27790000000000004,0.9925,2.064,0.602,2.15,-1.3872,0.10790000000000001,1.3913900424,0.9528000000000001,0.27790000000000004,0.9925,-2.34,-0.17,2.346167087
2021-01-27 21:00:00,2.98752,0.87136,3.112,0.9619200000000001,0.28056000000000003,1.002,2.0256,0.5908,2.11,-1.3380800000000002,0.12056000000000001,1.3435002047,0.9619200000000001,0.28056000000000003,1.002,-2.3,-0.16,2.3055585007
2021-01-27 21:30:00,2.74464,0.8005200000000001,2.859,0.9590400000000001,0.27972,0.999,1.7856,0.5208,1.8599999999999999,-1.06096,0.11972000000000001,1.067693308,0.9590400000000001,0.27972,0.999,-2.02,-0.16,2.0263267259
2021-01-27 22:00:00,2.39472,0.6984600000000001,2.4945,0.9643200000000001,0.28126,1.0045,1.4304000000000001,0.4172,1.49,-0.6756800000000001,0.14126000000000002,0.6902882369000001,0.9643200000000001,0.28126,1.0045,-1.6400000000000001,-0.14,1.6459647627
2021-01-27 22:30:00,2.41536,0.7044800000000001,2.516,0.9753600000000001,0.28448,1.016,1.44,0.42,1.5,-0.6346400000000001,-0.01552,0.634829741,0.9753600000000001,0.28448,1.016,-1.6099999999999999,-0.30000000000000004,1.6377118184000001
2021-01-27 23:00:00,2.16768,0.63224,2.258,0.97728,0.28504,1.018,1.1904,0.3472,1.24,-0.36272000000000004,0.18504,0.4071923378,0.97728,0.28504,1.018,-1.34,-0.1,1.3437261625999999
2021-01-27 23:30:00,1.9238400000000002,0.5611200000000001,2.004,0.9926400000000001,0.28952,1.034,0.9312,0.2716,0.97,-0.05736,0.18952000000000002,0.1980101008,0.9926400000000001,0.28952,1.034,-1.05,-0.1,1.0547511555
2021-01-28 00:00:00,2.02608,0.59094,2.1105,0.9988800000000001,0.29134000000000004,1.0405,1.0272000000000001,0.29960000000000003,1.07,-0.18112,0.12134,0.2180088301,0.9988800000000001,0.29134000000000004,1.0405,-1.18,-0.17,1.1921828719
2021-01-28 00:30:00,1.9833600000000002,0.57848,2.066,0.9945600000000001,0.29008,1.036,0.9888,0.2884,1.03,-0.12544000000000002,0.17008,0.2113348055,0.9945600000000001,0.29008,1.036,-1.12,-0.12,1.1264102272
2021-01-28 01:00:00,2.11008,0.6154400000000001,2.198,0.99648,0.29064,1.038,1.1136,0.32480000000000003,1.16,-0.27352000000000004,0.13064,0.3031171391,0.99648,0.29064,1.038,-1.27,-0.16,1.2800390619
2021-01-28 01:30:00,2.18736,0.6379800000000001,2.2785,0.9969600000000001,0.29078000000000004,1.0385,1.1904,0.3472,1.24,-0.37304000000000004,0.12078000000000001,0.3921054067,0.9969600000000001,0.29078000000000004,1.0385,-1.37,-0.17,1.3805071532
2021-01-28 02:00:00,2.16576,0.63168,2.2560000000000002,1.00416,0.29288000000000003,1.046,1.1616,0.3388,1.21,-0.33584,0.10288000000000001,0.3512446441,1.00416,0.29288000000000003,1.046,-1.34,-0.19,1.3534031181000001
2021-01-28 02:30:00,2.0736,0.6048,2.16,1.0176,0.2968,1.06,1.056,0.308,1.1,-0.2024,0.1168,0.23368354670000002,1.0176,0.2968,1.06,-1.22,-0.18,1.2332072008
2021-01-28 03:00:00,2.06688,0.60284,2.153,1.03008,0.30044000000000004,1.073,1.0368,0.3024,1.08,-0.12992,-0.029560000000000003,0.13324038430000001,1.03008,0.30044000000000004,1.073,-1.16,-0.33,1.2060265337
2021-01-28 03:30:00,2.14176,0.62468,2.231,1.03776,0.30268,1.081,1.104,0.322,1.15,-0.13224000000000002,-0.31732000000000005,0.3437723084,1.03776,0.30268,1.081,-1.17,-0.62,1.3241223508
2021-01-28 04:00:00,2.13312,0.62216,2.222,1.04832,0.30576000000000003,1.092,1.0848,0.3164,1.13,-0.11168000000000002,-0.33424000000000004,0.3524043133,1.04832,0.30576000000000003,1.092,-1.16,-0.64,1.3248396129
2021-01-28 04:30:00,2.13024,0.6213200000000001,2.219,1.04544,0.30492,1.089,1.0848,0.3164,1.13,-0.09456,-0.30508,0.3193984972,1.04544,0.30492,1.089,-1.1400000000000001,-0.61,1.2929423808
2021-01-28 05:00:00,2.12448,0.6196400000000001,2.213,1.04928,0.30604000000000003,1.093,1.0752,0.3136,1.12,-0.06072,-0.29396,0.3001656209,1.04928,0.30604000000000003,1.093,-1.11,-0.6000000000000001,1.2617844507
2021-01-28 05:30:00,2.0366400000000002,0.5940200000000001,2.1215,1.04784,0.30562,1.0915,0.9888,0.2884,1.03,-0.052160000000000005,0.11562000000000001,0.1268410423,1.04784,0.30562,1.0915,-1.1,-0.19,1.1162884932
2021-01-28 06:00:00,2.0496,0.5978,2.135,1.0512,0.30660000000000004,1.095,0.9984000000000001,0.2912,1.04,-0.0688,0.15660000000000002,0.1710467772,1.0512,0.30660000000000004,1.095,-1.12,-0.15,1.13
2021-01-28 06:30:00,2.23968,0.65324,2.333,1.04928,0.30604000000000003,1.093,1.1904,0.3472,1.24,-0.30072000000000004,0.13604000000000002,0.33005969160000004,1.04928,0.30604000000000003,1.093,-1.35,-0.17,1.3606616038000001
2021-01-28 07:00:00,2.51376,0.73318,2.6185,1.02576,0.29918,1.0685,1.488,0.434,1.55,-0.63424,0.07918,0.6391633985,1.02576,0.29918,1.0685,-1.6600000000000001,-0.22,1.6745148551
2021-01-28 07:30:00,2.67648,0.7806400000000001,2.7880000000000003,1.01568,0.29624,1.058,1.6608,0.4844,1.73,-0.82432,0.07624,0.8278381484,1.01568,0.29624,1.058,-1.8399999999999999,-0.22,1.8531055016
2021-01-28 08:00:00,2.88336,0.8409800000000001,3.0035,0.99216,0.28938,1.0335,1.8912,0.5516,1.97,-1.08784,-0.09062,1.0916079195,0.99216,0.28938,1.0335,-2.08,-0.38,2.1144266362
2021-01-28 08:30:00,2.9923200000000003,0.8727600000000001,3.117,0.9571200000000001,0.27916,0.997,2.0352,0.5936,2.12,-1.28288,-0.19084,1.2969969159999999,0.9571200000000001,0.27916,0.997,-2.24,-0.47000000000000003,2.288776966
2021-01-28 09:00:00,3.08208,0.8989400000000001,3.2105,0.9796800000000001,0.28574000000000005,1.0205,2.1024,0.6132000000000001,2.19,-1.35032,-0.23426000000000002,1.3704896388,0.9796800000000001,0.28574000000000005,1.0205,-2.33,-0.52,2.3873206739
2021-01-28 09:30:00,3.05904,0.8922200000000001,3.1865,0.97584,0.28462000000000004,1.0165,2.0832,0.6076,2.17,-1.35416,-0.21538000000000002,1.3711811879,0.97584,0.28462000000000004,1.0165,-2.33,-0.5,2.3830442715
2021-01-28 10:00:00,3.09024,0.9013200000000001,3.219,1.00704,0.29372000000000004,1.049,2.0832,0.6076,2.17,-1.3229600000000001,-0.12628,1.3289732127,1.00704,0.29372000000000004,1.049,-2.33,-0.42,2.3675514778
2021-01-28 10:30:00,3.04224,0.8873200000000001,3.169,1.1222400000000001,0.32732,1.169,1.92,0.56,2.0,-1.02776,-0.09268000000000001,1.0319303271,1.1222400000000001,0.32732,1.169,-2.15,-0.42,2.1906391761
2021-01-28 11:00:00,2.92992,0.8545600000000001,3.052,1.18272,0.34496000000000004,1.232,1.7472,0.5096,1.82,-0.83728,-0.11504,0.8451461412,1.18272,0.34496000000000004,1.232,-2.02,-0.46,2.071714266
2021-01-28 11:30:00,2.9025600000000003,0.8465800000000001,3.0235,1.15536,0.33698,1.2035,1.7472,0.5096,1.82,-0.8546400000000001,-0.12302,0.8634485798,1.15536,0.33698,1.2035,-2.01,-0.46,2.0619650821
2021-01-28 12:00:00,2.84736,0.8304800000000001,2.966,1.37856,0.40208000000000005,1.436,1.4688,0.4284,1.53,-0.36144000000000004,-0.00792,0.3615267625,1.37856,0.40208000000000005,1.436,-1.74,-0.41000000000000003,1.7876520914
2021-01-28 12:30:00,2.9318400000000002,0.8551200000000001,3.054,1.16544,0.33992000000000006,1.214,1.7664,0.5152,1.8399999999999999,-0.8745600000000001,-0.030080000000000003,0.8750771395,1.16544,0.33992000000000006,1.214,-2.04,-0.37,2.0732824217
2021-01-28 13:00:00,2.97552,0.8678600000000001,3.0995,1.26672,0.36946,1.3195000000000001,1.7088,0.4984,1.78,-0.6732800000000001,-0.05054,0.6751742368,1.26672,0.36946,1.3195000000000001,-1.94,-0.42,1.9849433241
2021-01-28 13:30:00,2.95344,0.8614200000000001,3.0765,1.14864,0.33502000000000004,1.1965,1.8048000000000002,0.5264,1.88,-0.9413600000000001,-0.06498000000000001,0.9436000477,1.14864,0.33502000000000004,1.1965,-2.09,-0.4,2.1279332696
2021-01-28 14:00:00,2.84976,0.83118,2.9685,1.11216,0.32438,1.1585,1.7376,0.5068,1.81,-0.8978400000000001,-0.06562000000000001,0.9002347749,1.11216,0.32438,1.1585,-2.01,-0.39,2.0474862637
2021-01-28 14:30:00,2.72352,0.7943600000000001,2.8369999999999997,2.03232,0.5927600000000001,2.117,0.6912,0.2016,0.72,1.15232,0.13276000000000002,1.1599424986,2.03232,0.5927600000000001,2.117,-0.88,-0.46,0.992975327
2021-01-28 15:00:00,2.652,0.7735000000000001,2.7625,1.6056,0.46830000000000005,1.6724999999999999,1.0464,0.3052,1.09,0.3356,0.028300000000000002,0.3367911074,1.6056,0.46830000000000005,1.6724999999999999,-1.27,-0.44,1.3440610105
2021-01-28 15:30:00,2.7408,0.7994,2.855,1.176,0.343,1.225,1.5648,0.45640000000000003,1.63,-0.654,-0.017,0.6542209107,1.176,0.343,1.225,-1.83,-0.36,1.8650737251
2021-01-28 16:00:00,2.85984,0.8341200000000001,2.979,0.9974400000000001,0.29092,1.039,1.8624,0.5432,1.94,-1.10256,-0.02908,1.1029434256,0.9974400000000001,0.29092,1.039,-2.1,-0.32,2.1242410409
2021-01-28 16:30:00,3.01104,0.8782200000000001,3.1365,0.93744,0.27342,0.9765,2.0736,0.6048,2.16,-1.39256,0.0034200000000000003,1.3925641996,0.93744,0.27342,0.9765,-2.33,-0.27,2.3455916098
2021-01-28 17:00:00,3.28128,0.9570400000000001,3.418,0.9100800000000001,0.26544,0.9480000000000001,2.3712,0.6916,2.47,-1.7199200000000001,-0.12456,1.7244245417,0.9100800000000001,0.26544,0.9480000000000001,-2.63,-0.39,2.6587591091
2021-01-28 17:30:00,3.4416,1.0038,3.585,0.9264,0.2702,0.965,2.5152,0.7336,2.62,-1.8736000000000002,-0.14980000000000002,1.8795789422,0.9264,0.2702,0.965,-2.8,-0.42,2.8313247783
2021-01-28 18:00:00,3.36192,0.9805600000000001,3.502,0.9427200000000001,0.27496000000000004,0.982,2.4192,0.7056,2.52,-1.70728,-0.025040000000000003,1.707463616,0.9427200000000001,0.27496000000000004,0.982,-2.65,-0.30000000000000004,2.6669270706
2021-01-28 18:30:00,3.3192,0.9681000000000001,3.4575,0.9672000000000001,0.2821,1.0075,2.352,0.686,2.45,-1.6428,0.012100000000000001,1.6428445605,0.9672000000000001,0.2821,1.0075,-2.61,-0.27,2.6239283527
2021-01-28 19:00:00,3.2304,0.9422,3.365,0.9744,0.2842,1.015,2.2560000000000002,0.658,2.35,-1.5356,0.0342,1.5359807941999999,0.9744,0.2842,1.015,-2.51,-0.25,2.5224194734000003
2021-01-28 19:30:00,3.05856,0.8920800000000001,3.186,0.9753600000000001,0.28448,1.016,2.0832,0.6076,2.17,-1.37464,0.014480000000000002,1.3747162616,0.9753600000000001,0.28448,1.016,-2.35,-0.27,2.3654597862
2021-01-28 20:00:00,2.91984,0.85162,3.0415,0.9806400000000001,0.28602,1.0215,1.9392,0.5656,2.02,-1.20936,-0.013980000000000001,1.2094408005,0.9806400000000001,0.28602,1.0215,-2.19,-0.30000000000000004,2.2104524424
2021-01-28 20:30:00,2.82576,0.82418,2.9435000000000002,0.9825600000000001,0.28658,1.0235,1.8432,0.5376000000000001,1.92,-1.09744,0.01658,1.0975652372,0.9825600000000001,0.28658,1.0235,-2.08,-0.27,2.0974508338
2021-01-28 21:00:00,2.7364800000000002,0.7981400000000001,2.8505000000000003,0.98928,0.28854,1.0305,1.7472,0.5096,1.82,-0.97072,0.00854,0.9707575650000001,0.98928,0.28854,1.0305,-1.96,-0.28,1.9798989873
2021-01-28 21:30:00,2.5766400000000003,0.7515200000000001,2.684,0.9926400000000001,0.28952,1.034,1.584,0.462,1.65,-0.77736,0.05952,0.7796352994,0.9926400000000001,0.28952,1.034,-1.77,-0.23,1.7848809484000001
2021-01-28 22:00:00,2.41296,0.7037800000000001,2.5135,1.00176,0.29218000000000005,1.0435,1.4112,0.4116,1.47,-0.5782400000000001,0.04218,0.5797763793,1.00176,0.29218000000000005,1.0435,-1.58,-0.25,1.5996562131
2021-01-28 22:30:00,2.2056,0.6433,2.2975,1.0056,0.2933,1.0475,1.2,0.35000000000000003,1.25,-0.33440000000000003,0.0833,0.3446189925,1.0056,0.2933,1.0475,-1.34,-0.21,1.3563554107
2021-01-28 23:00:00,2.05296,0.5987800000000001,2.1385,0.9969600000000001,0.29078000000000004,1.0385,1.056,0.308,1.1,-0.19304000000000002,0.06078000000000001,0.202382435,0.9969600000000001,0.29078000000000004,1.0385,-1.19,-0.23,1.2120231021
2021-01-28 23:30:00,1.8931200000000001,0.5521600000000001,1.972,1.00032,0.29176,1.042,0.8928,0.2604,0.93,-0.009680000000000001,0.07176,0.0724099441,1.00032,0.29176,1.042,-1.01,-0.22,1.0336827366
2021-01-29 00:00:00,1.78512,0.52066,1.8595000000000002,1.00752,0.29386,1.0495,0.7776000000000001,0.2268,0.81,0.11752000000000001,0.07386000000000001,0.1388029178,1.00752,0.29386,1.0495,-0.89,-0.22,0.9167878708
2021-01-29 00:30:00,1.85472,0.54096,1.932,1.00032,0.29176,1.042,0.8544,0.2492,0.89,0.02032,0.08176000000000001,0.0842472551,1.00032,0.29176,1.042,-0.98,-0.21,1.0022474744
2021-01-29 01:00:00,2.02128,0.5895400000000001,2.1055,1.00368,0.29274,1.0455,1.0176,0.2968,1.06,-0.15632000000000001,0.09274,0.1817598691,1.00368,0.29274,1.0455,-1.16,-0.2,1.1771151176
2021-01-29 01:30:00,2.04768,0.5972400000000001,2.133,1.00128,0.29204,1.043,1.0464,0.3052,1.09,-0.18872000000000003,0.08204,0.2057809515,1.00128,0.29204,1.043,-1.19,-0.21,1.2083873551
2021-01-29 02:00:00,2.01072,0.5864600000000001,2.0945,0.9931200000000001,0.28966000000000003,1.0345,1.0176,0.2968,1.06,-0.16688,0.059660000000000005,0.1772237287,0.9931200000000001,0.28966000000000003,1.0345,-1.16,-0.23,1.1825819211
2021-01-29 02:30:00,2.01696,0.58828,2.101,0.9897600000000001,0.28868000000000005,1.031,1.0272000000000001,0.29960000000000003,1.07,-0.18024,0.04868,0.18669815210000001,0.9897600000000001,0.28868000000000005,1.031,-1.17,-0.24,1.1943617542
2021-01-29 03:00:00,1.9344000000000001,0.5642,2.015,0.984,0.28700000000000003,1.025,0.9504,0.2772,0.99,-0.096,0.027,0.0997246208,0.984,0.28700000000000003,1.025,-1.08,-0.26,1.1108555262
2021-01-29 03:30:00,1.99056,0.5805800000000001,2.0735,0.99216,0.28938,1.0335,0.9984000000000001,0.2912,1.04,-0.14784,-0.00062,0.14784129999999998,0.99216,0.28938,1.0335,-1.1400000000000001,-0.29,1.1763077829
2021-01-29 04:00:00,1.94976,0.5686800000000001,2.031,0.9897600000000001,0.28868000000000005,1.031,0.96,0.28,1.0,-0.10024000000000001,0.04868,0.11143518300000001,0.9897600000000001,0.28868000000000005,1.031,-1.09,-0.24,1.1161093136
2021-01-29 04:30:00,1.92144,0.56042,2.0015,0.9806400000000001,0.28602,1.0215,0.9408000000000001,0.27440000000000003,0.98,-0.08936000000000001,0.05602000000000001,0.1054677676,0.9806400000000001,0.28602,1.0215,-1.07,-0.23,1.0944404963
2021-01-29 05:00:00,1.8648,0.5439,1.9425,0.9816,0.2863,1.0225,0.8832000000000001,0.2576,0.92,-0.008400000000000001,0.0763,0.0767609927,0.9816,0.2863,1.0225,-0.99,-0.21,1.0120276676
2021-01-29 05:30:00,2.0256,0.5908,2.11,0.9792000000000001,0.2856,1.02,1.0464,0.3052,1.09,-0.18080000000000002,0.0356,0.1842715388,0.9792000000000001,0.2856,1.02,-1.16,-0.25,1.1866338947
2021-01-29 06:00:00,2.00256,0.58408,2.086,0.9849600000000001,0.28728000000000004,1.026,1.0176,0.2968,1.06,-0.15504,0.057280000000000005,0.165282788,0.9849600000000001,0.28728000000000004,1.026,-1.1400000000000001,-0.23,1.162970335
2021-01-29 06:30:00,2.29392,0.6690600000000001,2.3895,0.97872,0.28546000000000005,1.0195,1.3152,0.3836,1.37,-0.5012800000000001,0.035460000000000005,0.5025326358000001,0.97872,0.28546000000000005,1.0195,-1.48,-0.25,1.5009663554000001
2021-01-29 07:00:00,2.46672,0.7194600000000001,2.5695,0.9691200000000001,0.28266,1.0095,1.4976,0.4368,1.56,-0.7008800000000001,0.03266,0.7016405419,0.9691200000000001,0.28266,1.0095,-1.67,-0.25,1.6886088949
2021-01-29 07:30:00,2.5411200000000003,0.74116,2.6470000000000002,0.96672,0.28196000000000004,1.007,1.5744,0.4592,1.6400000000000001,-0.7732800000000001,0.07196000000000001,0.7766210144,0.96672,0.28196000000000004,1.007,-1.74,-0.21,1.7526266003000002
2021-01-29 08:00:00,2.59104,0.7557200000000001,2.699,0.9590400000000001,0.27972,0.999,1.6320000000000001,0.47600000000000003,1.7000000000000002,-0.84096,0.009720000000000001,0.8410161711,0.9590400000000001,0.27972,0.999,-1.8,-0.27,1.8201373575000002
2021-01-29 08:30:00,2.82432,0.82376,2.942,0.9619200000000001,0.28056000000000003,1.002,1.8624,0.5432,1.94,-1.09808,-0.06944,1.1002734206,0.9619200000000001,0.28056000000000003,1.002,-2.06,-0.35000000000000003,2.0895214763
2021-01-29 09:00:00,2.9265600000000003,0.8535800000000001,3.0485,1.01616,0.29638000000000003,1.0585,1.9104,0.5572,1.99,-1.12384,-0.08362000000000001,1.1269466048,1.01616,0.29638000000000003,1.0585,-2.14,-0.38,2.1734764779
2021-01-29 09:30:00,3.50016,1.02088,3.646,1.32096,0.38528,1.376,2.1792,0.6356,2.27,-1.19904,-0.06472,1.2007854096,1.32096,0.38528,1.376,-2.52,-0.45,2.5598632776
2021-01-29 10:00:00,3.6379200000000003,1.06106,3.7895000000000003,1.05552,0.30786,1.0995,2.5824,0.7532,2.69,-1.86448,-0.12214000000000001,1.8684763444999999,1.05552,0.30786,1.0995,-2.92,-0.43,2.9514911486
2021-01-29 10:30:00,3.5376000000000003,1.0318,3.685,1.1856,0.3458,1.235,2.352,0.686,2.45,-1.5344,-0.08420000000000001,1.5367084955,1.1856,0.3458,1.235,-2.7199999999999998,-0.43,2.7537792214
2021-01-29 11:00:00,2.8555200000000003,0.83286,2.9745,1.5499200000000002,0.45206,1.6145,1.3056,0.3808,1.3599999999999999,-0.050080000000000006,0.012060000000000001,0.0515116492,1.5499200000000002,0.45206,1.6145,-1.6,-0.44,1.659397481
2021-01-29 11:30:00,2.7456,0.8008000000000001,2.86,1.3152,0.3836,1.37,1.4304000000000001,0.4172,1.49,-0.33480000000000004,-0.0864,0.3457687088,1.3152,0.3836,1.37,-1.65,-0.47000000000000003,1.7156339936
2021-01-29 12:00:00,2.6904,0.7847000000000001,2.8025,1.26,0.3675,1.3125,1.4304000000000001,0.4172,1.49,-0.39,-0.1325,0.41189349350000004,1.26,0.3675,1.3125,-1.65,-0.5,1.724093965
2021-01-29 12:30:00,2.8176,0.8218000000000001,2.935,1.1088,0.3234,1.155,1.7088,0.4984,1.78,-0.8612000000000001,-0.11660000000000001,0.8690575355,1.1088,0.3234,1.155,-1.97,-0.44,2.0185390757
2021-01-29 13:00:00,2.72016,0.7933800000000001,2.8335,1.2705600000000001,0.37058,1.3235000000000001,1.4496,0.4228,1.51,-0.45944,-0.02942,0.4603809835,1.2705600000000001,0.37058,1.3235000000000001,-1.73,-0.4,1.7756407294
2021-01-29 13:30:00,2.67744,0.7809200000000001,2.789,1.35264,0.39452000000000004,1.409,1.3248,0.3864,1.38,-0.26736000000000004,0.004520000000000001,0.2673982049,1.35264,0.39452000000000004,1.409,-1.62,-0.39,1.6662832892
2021-01-29 14:00:00,2.62128,0.7645400000000001,2.7305,1.13328,0.33054,1.1805,1.488,0.434,1.55,-0.6367200000000001,0.020540000000000003,0.6370512146,1.13328,0.33054,1.1805,-1.77,-0.31,1.7969418466
2021-01-29 14:30:00,2.6496,0.7728,2.76,0.9312,0.2716,0.97,1.7184,0.5012,1.79,-0.9888,0.011600000000000001,0.9888680397,0.9312,0.2716,0.97,-1.92,-0.26,1.9375241934
2021-01-29 15:00:00,2.58624,0.7543200000000001,2.694,1.05984,0.30912,1.104,1.5264,0.44520000000000004,1.5899999999999999,-0.6801600000000001,-0.03088,0.6808606318,1.05984,0.30912,1.104,-1.74,-0.34,1.7729072170000002
2021-01-29 15:30:00,2.54544,0.7424200000000001,2.6515,1.09584,0.31962,1.1415,1.4496,0.4228,1.51,-0.59416,0.029620000000000004,0.5948978484,1.09584,0.31962,1.1415,-1.69,-0.29,1.7147011401
2021-01-29 16:00:00,2.58384,0.7536200000000001,2.6915,0.93264,0.27202000000000004,0.9715,1.6512,0.48160000000000003,1.72,-0.9673600000000001,0.012020000000000001,0.9674346748,0.93264,0.27202000000000004,0.9715,-1.9,-0.26,1.9177069641000002
2021-01-29 16:30:00,2.71488,0.7918400000000001,2.8280000000000003,0.8716800000000001,0.25424,0.908,1.8432,0.5376000000000001,1.92,-1.22832,0.02424,1.2285591561,0.8716800000000001,0.25424,0.908,-2.1,-0.23,2.1125576915
2021-01-29 17:00:00,2.9664,0.8652000000000001,3.09,0.8544,0.2492,0.89,2.112,0.616,2.2,-1.5056,0.019200000000000002,1.505722418,0.8544,0.2492,0.89,-2.36,-0.23,2.3711811403
2021-01-29 17:30:00,3.1728,0.9254,3.305,0.8496,0.24780000000000002,0.885,2.3232,0.6776,2.42,-1.7404000000000002,0.0378,1.7408104434,0.8496,0.24780000000000002,0.885,-2.59,-0.21,2.5984995671
2021-01-29 18:00:00,3.23664,0.9440200000000001,3.3715,0.83664,0.24402000000000001,0.8715,2.4,0.7000000000000001,2.5,-1.83336,0.054020000000000006,1.8341556777,0.83664,0.24402000000000001,0.8715,-2.67,-0.19,2.6767517629
2021-01-29 18:30:00,3.20832,0.93576,3.342,0.8563200000000001,0.24976,0.892,2.352,0.686,2.45,-1.7736800000000001,0.06976,1.7750513232,0.8563200000000001,0.24976,0.892,-2.63,-0.18,2.6361524994
2021-01-29 19:00:00,3.1156800000000002,0.9087400000000001,3.2455,0.8788800000000001,0.25634,0.9155000000000001,2.2368,0.6524,2.33,-1.6311200000000001,0.07634,1.6329054627000001,0.8788800000000001,0.25634,0.9155000000000001,-2.51,-0.18,2.5164459064
2021-01-29 19:30:00,2.9328000000000003,0.8554,3.055,0.8976000000000001,0.26180000000000003,0.935,2.0352,0.5936,2.12,-1.4324,-0.1182,1.4372685901,0.8976000000000001,0.26180000000000003,0.935,-2.33,-0.38,2.3607837682
2021-01-29 20:00:00,2.76288,0.8058400000000001,2.878,0.9100800000000001,0.26544,0.9480000000000001,1.8528,0.5404,1.9300000000000002,-1.19992,0.12544000000000002,1.2064589508,0.9100800000000001,0.26544,0.9480000000000001,-2.11,-0.14,2.1146394492
2021-01-29 20:30:00,2.70768,0.7897400000000001,2.8205,0.9028800000000001,0.26334,0.9405,1.8048000000000002,0.5264,1.88,-1.14712,0.14334000000000002,1.1560409379,0.9028800000000001,0.26334,0.9405,-2.05,-0.12,2.0535091916
2021-01-29 21:00:00,2.58864,0.75502,2.6965,0.9182400000000001,0.26782,0.9565,1.6703999999999999,0.4872,1.74,-0.92176,0.30782000000000004,0.9717996964000001,0.9182400000000001,0.26782,0.9565,-1.8399999999999999,0.04,1.8404347313
2021-01-29 21:30:00,2.45808,0.71694,2.5605,0.9124800000000001,0.26614000000000004,0.9505,1.5455999999999999,0.45080000000000003,1.6099999999999999,-0.83752,0.05614,0.8393994579,0.9124800000000001,0.26614000000000004,0.9505,-1.75,-0.21,1.7625549637
2021-01-29 22:00:00,2.69616,0.7863800000000001,2.8085,0.9201600000000001,0.26838,0.9585,1.776,0.518,1.85,-1.06984,-0.25162,1.0990315055,0.9201600000000001,0.26838,0.9585,-1.99,-0.52,2.0568179307
2021-01-29 22:30:00,2.40528,0.70154,2.5055,0.9172800000000001,0.26754,0.9555,1.488,0.434,1.55,-0.6827200000000001,-0.18246,0.7066811516,0.9172800000000001,0.26754,0.9555,-1.6,-0.45,1.6620770139
