Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-01-29 23:00:00,2.09952,0.61236,2.187,0.90912,0.26516,0.9470000000000001,1.1904,0.3472,1.24,-0.35088,-0.22484,0.41673708740000004,0.90912,0.26516,0.9470000000000001,-1.26,-0.49,1.3519245541
2021-01-29 23:30:00,2.0328,0.5929,2.1175,0.9192,0.2681,0.9575,1.1136,0.32480000000000003,1.16,-0.22080000000000002,-0.22190000000000001,0.3130371384,0.9192,0.2681,0.9575,-1.1400000000000001,-0.49,1.2408464853
2021-01-30 00:00:00,1.95456,0.57008,2.036,0.9273600000000001,0.27048,0.966,1.0272000000000001,0.29960000000000003,1.07,-0.10264000000000001,-0.18952000000000002,0.2155291164,0.9273600000000001,0.27048,0.966,-1.03,-0.46,1.1280514173
2021-01-30 00:30:00,1.992,0.581,2.075,0.9264,0.2702,0.965,1.0656,0.3108,1.11,-0.1436,-0.1898,0.2380021008,0.9264,0.2702,0.965,-1.07,-0.46,1.1646887996
2021-01-30 01:00:00,2.02368,0.5902400000000001,2.108,0.93888,0.27384000000000003,0.978,1.0848,0.3164,1.13,-0.25112,0.19384,0.3172305156,0.93888,0.27384000000000003,0.978,-1.19,-0.08,1.1926860442
2021-01-30 01:30:00,2.00496,0.5847800000000001,2.0885,0.9393600000000001,0.27398,0.9785,1.0656,0.3108,1.11,-0.27064000000000005,0.36398,0.4535718796,0.9393600000000001,0.27398,0.9785,-1.21,0.09,1.2133424908000001
2021-01-30 02:00:00,1.93392,0.56406,2.0145,0.9451200000000001,0.27566,0.9845,0.9888,0.2884,1.03,-0.18488000000000002,0.36566000000000004,0.40974119880000004,0.9451200000000001,0.27566,0.9845,-1.13,0.09,1.1335784049
2021-01-30 02:30:00,1.8700800000000002,0.54544,1.948,0.9484800000000001,0.27664,0.988,0.9216000000000001,0.26880000000000004,0.96,-0.11152000000000001,0.38664000000000004,0.40240178930000003,0.9484800000000001,0.27664,0.988,-1.06,0.11,1.0656922632999999
2021-01-30 03:00:00,1.81968,0.53074,1.8955000000000002,0.94608,0.27594,0.9855,0.8736,0.2548,0.91,-0.07392,0.36594000000000004,0.37333128720000003,0.94608,0.27594,0.9855,-1.02,0.09,1.02396289
2021-01-30 03:30:00,1.78464,0.5205200000000001,1.859,0.9590400000000001,0.27972,0.999,0.8256,0.24080000000000001,0.86,-0.0009600000000000001,0.36972000000000005,0.36972124630000003,0.9590400000000001,0.27972,0.999,-0.96,0.09,0.9642095208
2021-01-30 04:00:00,1.76016,0.5133800000000001,1.8335,0.97296,0.28378000000000003,1.0135,0.7872,0.2296,0.8200000000000001,0.06296,0.35378000000000004,0.3593386286,0.97296,0.28378000000000003,1.0135,-0.91,0.07,0.9126883367
2021-01-30 04:30:00,1.7376,0.5068,1.81,0.9696,0.2828,1.01,0.768,0.224,0.8,0.06960000000000001,0.3528,0.3595997775,0.9696,0.2828,1.01,-0.9,0.07,0.9027181177
2021-01-30 05:00:00,1.7342400000000002,0.50582,1.8065,0.9662400000000001,0.28182,1.0065,0.768,0.224,0.8,0.07624,0.35182,0.3599859025,0.9662400000000001,0.28182,1.0065,-0.89,0.07,0.8927485648
2021-01-30 05:30:00,1.77408,0.51744,1.8479999999999999,0.9676800000000001,0.28224000000000005,1.008,0.8064,0.23520000000000002,0.84,0.06768,0.35224000000000005,0.3586831471,0.9676800000000001,0.28224000000000005,1.008,-0.9,0.07,0.9027181177
2021-01-30 06:00:00,1.812,0.5285000000000001,1.8875000000000002,0.9768,0.2849,1.0175,0.8352,0.2436,0.87,0.0468,0.3749,0.3778098066,0.9768,0.2849,1.0175,-0.93,0.09,0.9343446901
2021-01-30 06:30:00,1.94208,0.56644,2.023,0.9820800000000001,0.28644000000000003,1.023,0.96,0.28,1.0,-0.08792000000000001,0.40644,0.4158405945,0.9820800000000001,0.28644000000000003,1.023,-1.07,0.12,1.0767079455
2021-01-30 07:00:00,2.03328,0.59304,2.118,0.9676800000000001,0.28224000000000005,1.008,1.0656,0.3108,1.11,-0.25232000000000004,0.36224,0.44145577350000004,0.9676800000000001,0.28224000000000005,1.008,-1.22,0.08,1.2226201372
2021-01-30 07:30:00,2.124,0.6195,2.2125,0.9432,0.2751,0.9825,1.1808,0.34440000000000004,1.23,-0.4068,0.29510000000000003,0.5025636776,0.9432,0.2751,0.9825,-1.35,0.02,1.35014814
2021-01-30 08:00:00,2.17728,0.63504,2.268,0.93888,0.27384000000000003,0.978,1.2384,0.3612,1.29,-0.47112000000000004,0.24384000000000003,0.5304827990000001,0.93888,0.27384000000000003,0.978,-1.4100000000000001,-0.03,1.4103191127999999
2021-01-30 08:30:00,2.28288,0.6658400000000001,2.378,0.9100800000000001,0.26544,0.9480000000000001,1.3728,0.40040000000000003,1.43,-0.64992,0.18544000000000002,0.6758579732000001,0.9100800000000001,0.26544,0.9480000000000001,-1.56,-0.08,1.5620499352000001
2021-01-30 09:00:00,2.38368,0.6952400000000001,2.483,0.93408,0.27244,0.973,1.4496,0.4228,1.51,-0.72592,0.16244,0.7438727042000001,0.93408,0.27244,0.973,-1.6600000000000001,-0.11,1.6636405862
2021-01-30 09:30:00,2.53344,0.73892,2.6390000000000002,0.9590400000000001,0.27972,0.999,1.5744,0.4592,1.6400000000000001,-0.84096,0.12972,0.8509059878,0.9590400000000001,0.27972,0.999,-1.8,-0.15,1.8062391868
2021-01-30 10:00:00,2.5512,0.7441,2.6575,1.0056,0.2933,1.0475,1.5455999999999999,0.45080000000000003,1.6099999999999999,-0.7844,0.1433,0.7973821229,1.0056,0.2933,1.0475,-1.79,-0.15,1.7962739212
2021-01-30 10:30:00,2.64192,0.77056,2.752,1.02912,0.30016000000000004,1.072,1.6128,0.47040000000000004,1.6800000000000002,-0.80088,0.15016000000000002,0.8148354435,1.02912,0.30016000000000004,1.072,-1.83,-0.15,1.8361372498000001
2021-01-30 11:00:00,2.67072,0.7789600000000001,2.782,1.02912,0.30016000000000004,1.072,1.6416,0.4788,1.71,-0.8408800000000001,0.16016000000000002,0.855996729,1.02912,0.30016000000000004,1.072,-1.87,-0.14,1.8752333187999999
2021-01-30 11:30:00,2.67648,0.7806400000000001,2.7880000000000003,1.00608,0.29344000000000003,1.048,1.6703999999999999,0.4872,1.74,-0.88392,0.17344,0.9007752217,1.00608,0.29344000000000003,1.048,-1.8900000000000001,-0.12,1.8938056923
2021-01-30 12:00:00,2.6664,0.7777000000000001,2.7775,1.044,0.3045,1.0875,1.6224,0.4732,1.69,-0.8260000000000001,0.1845,0.8463546833000001,1.044,0.3045,1.0875,-1.87,-0.12,1.8738463117
2021-01-30 12:30:00,2.7456,0.8008000000000001,2.86,1.0944,0.31920000000000004,1.1400000000000001,1.6512,0.48160000000000003,1.72,-0.8456,0.19920000000000002,0.868746223,1.0944,0.31920000000000004,1.1400000000000001,-1.94,-0.12,1.943707797
2021-01-30 13:00:00,2.72832,0.79576,2.842,1.06752,0.31136,1.112,1.6608,0.4844,1.73,-0.88248,0.17136,0.8989634030000001,1.06752,0.31136,1.112,-1.9500000000000002,-0.14,1.9550191815
2021-01-30 13:30:00,2.8022400000000003,0.81732,2.919,1.03584,0.30212,1.079,1.7664,0.5152,1.8399999999999999,-1.01416,0.14212000000000002,1.0240696265,1.03584,0.30212,1.079,-2.05,-0.16,2.0562344224
2021-01-30 14:00:00,2.78736,0.81298,2.9035,1.06896,0.31178,1.1135,1.7184,0.5012,1.79,-0.9310400000000001,0.14178000000000002,0.9417733538,1.06896,0.31178,1.1135,-2.0,-0.17,2.0072119968
2021-01-30 14:30:00,2.70864,0.7900200000000001,2.8215,1.18224,0.34482,1.2315,1.5264,0.44520000000000004,1.5899999999999999,-0.66776,0.21482,0.7014635058,1.18224,0.34482,1.2315,-1.85,-0.13,1.8545619429
2021-01-30 15:00:00,2.74176,0.7996800000000001,2.856,1.07136,0.31248000000000004,1.116,1.6703999999999999,0.4872,1.74,-0.9086400000000001,0.20248000000000002,0.93092685,1.07136,0.31248000000000004,1.116,-1.98,-0.11,1.9830532015000002
2021-01-30 15:30:00,2.82912,0.8251600000000001,2.947,0.9763200000000001,0.28476,1.017,1.8528,0.5404,1.9300000000000002,-1.17368,0.17476000000000003,1.1866194841,0.9763200000000001,0.28476,1.017,-2.15,-0.11,2.1528121144
2021-01-30 16:00:00,2.75328,0.8030400000000001,2.868,0.93888,0.27384000000000003,0.978,1.8144,0.5292,1.8900000000000001,-1.18112,0.17384000000000002,1.193844546,0.93888,0.27384000000000003,0.978,-2.12,-0.1,2.1223571801
2021-01-30 16:30:00,2.8075200000000002,0.81886,2.9245,0.9067200000000001,0.26446000000000003,0.9445,1.9008,0.5544,1.98,-1.28328,0.17446,1.2950844953,0.9067200000000001,0.26446000000000003,0.9445,-2.19,-0.09,2.1918485349
2021-01-30 17:00:00,2.96928,0.86604,3.093,0.8476800000000001,0.24724000000000002,0.883,2.1216,0.6188,2.21,-1.55232,0.27724000000000004,1.5768828111,0.8476800000000001,0.24724000000000002,0.883,-2.4,0.03,2.4001874927
2021-01-30 17:30:00,3.18768,0.9297400000000001,3.3205,0.8356800000000001,0.24374,0.8705,2.352,0.686,2.45,-1.77432,0.34374000000000005,1.8073097825,0.8356800000000001,0.24374,0.8705,-2.61,0.1,2.6119150063000003
2021-01-30 18:00:00,3.2952,0.9611000000000001,3.4325,0.8280000000000001,0.24150000000000002,0.8625,2.4672,0.7196,2.5700000000000003,-1.892,0.3415,1.9225728205000001,0.8280000000000001,0.24150000000000002,0.8625,-2.7199999999999998,0.1,2.7218376146
2021-01-30 18:30:00,3.25728,0.9500400000000001,3.393,0.83808,0.24444000000000002,0.873,2.4192,0.7056,2.52,-1.8119200000000002,0.31444000000000005,1.8390015226,0.83808,0.24444000000000002,0.873,-2.65,0.07,2.6509243671
2021-01-30 19:00:00,3.13392,0.9140600000000001,3.2645,0.82032,0.23926000000000003,0.8545,2.3136,0.6748000000000001,2.41,-1.72968,0.14926,1.7361081332000001,0.82032,0.23926000000000003,0.8545,-2.55,-0.09,2.551587741
2021-01-30 19:30:00,2.96352,0.86436,3.087,0.8227200000000001,0.23996,0.857,2.1408,0.6244000000000001,2.23,-1.53728,0.21996000000000002,1.5529366375,0.8227200000000001,0.23996,0.857,-2.36,-0.02,2.3600847442
2021-01-30 20:00:00,2.8487999999999998,0.8309000000000001,2.9675000000000002,0.8136,0.2373,0.8475,2.0352,0.5936,2.12,-1.4464000000000001,0.32730000000000004,1.4829694029,0.8136,0.2373,0.8475,-2.26,0.09,2.2617913255
2021-01-30 20:30:00,2.82864,0.8250200000000001,2.9465,0.81264,0.23702,0.8465,2.016,0.588,2.1,-1.43736,0.32702000000000003,1.4740915338,0.81264,0.23702,0.8465,-2.25,0.09,2.2517992806000002
2021-01-30 21:00:00,2.72832,0.79576,2.842,0.80832,0.23576000000000003,0.842,1.92,0.56,2.0,-1.31168,0.32576000000000005,1.3515265443,0.80832,0.23576000000000003,0.842,-2.12,0.09,2.1219095174
2021-01-30 21:30:00,2.58624,0.7543200000000001,2.694,0.8102400000000001,0.23632000000000003,0.844,1.776,0.518,1.85,-1.15976,0.32632,1.2047937583000001,0.8102400000000001,0.23632000000000003,0.844,-1.97,0.09,1.972054766
2021-01-30 22:00:00,2.46528,0.71904,2.568,0.81408,0.23744,0.848,1.6512,0.48160000000000003,1.72,-1.00592,0.33744,1.0610093308,0.81408,0.23744,0.848,-1.82,0.1,1.8227451824
2021-01-30 22:30:00,2.26176,0.65968,2.356,0.82176,0.23968000000000003,0.856,1.44,0.42,1.5,-0.75824,0.32968000000000003,0.8268112239000001,0.82176,0.23968000000000003,0.856,-1.58,0.09,1.5825612152000001
2021-01-30 23:00:00,2.1096,0.6153000000000001,2.1975,0.8328,0.2429,0.8675,1.2768,0.3724,1.33,-0.5772,0.33290000000000003,0.6663199307000001,0.8328,0.2429,0.8675,-1.4100000000000001,0.09,1.4128694206999999
2021-01-30 23:30:00,2.00448,0.58464,2.088,0.8812800000000001,0.25704000000000005,0.918,1.1232,0.3276,1.17,-0.36872000000000005,0.39704000000000006,0.5418442581,0.8812800000000001,0.25704000000000005,0.918,-1.25,0.14,1.2578155668
2021-01-31 00:00:00,1.8993600000000002,0.55398,1.9785,0.8817600000000001,0.25718,0.9185000000000001,1.0176,0.2968,1.06,-0.22824000000000003,0.39718000000000003,0.4580889106,0.8817600000000001,0.25718,0.9185000000000001,-1.11,0.14,1.1187939935
2021-01-31 00:30:00,1.93248,0.56364,2.013,0.87648,0.25564000000000003,0.913,1.056,0.308,1.1,-0.27352000000000004,0.37564000000000003,0.46467042080000004,0.87648,0.25564000000000003,0.913,-1.15,0.12,1.1562439189
2021-01-31 01:00:00,2.19552,0.64036,2.287,0.8803200000000001,0.25676000000000004,0.917,1.3152,0.3836,1.37,-0.60968,0.38676000000000005,0.7220062327,0.8803200000000001,0.25676000000000004,0.917,-1.49,0.13,1.4956603893
2021-01-31 01:30:00,2.2560000000000002,0.658,2.35,0.8736,0.2548,0.91,1.3824,0.4032,1.44,-0.7064,0.3548,0.7904960468000001,0.8736,0.2548,0.91,-1.58,0.1,1.5831613942
2021-01-31 02:00:00,2.22768,0.6497400000000001,2.3205,0.8740800000000001,0.25494,0.9105000000000001,1.3536000000000001,0.39480000000000004,1.4100000000000001,-0.6859200000000001,0.34494,0.7677693990000001,0.8740800000000001,0.25494,0.9105000000000001,-1.56,0.09,1.5625939972
2021-01-31 02:30:00,2.15136,0.62748,2.241,0.8649600000000001,0.25228,0.901,1.2864,0.37520000000000003,1.34,-0.61504,0.34228000000000003,0.7038677433,0.8649600000000001,0.25228,0.901,-1.48,0.09,1.4827339613000001
2021-01-31 03:00:00,2.11776,0.61768,2.206,0.8505600000000001,0.24808000000000002,0.886,1.2671999999999999,0.36960000000000004,1.32,-0.6094400000000001,0.34808000000000006,0.701838158,0.8505600000000001,0.24808000000000002,0.886,-1.46,0.1,1.4634206504
2021-01-31 03:30:00,2.06784,0.6031200000000001,2.154,0.8486400000000001,0.24752000000000002,0.884,1.2192,0.3556,1.27,-0.5613600000000001,0.38752000000000003,0.6821266745,0.8486400000000001,0.24752000000000002,0.884,-1.4100000000000001,0.14,1.4169333082
2021-01-31 04:00:00,2.04912,0.5976600000000001,2.1345,0.8491200000000001,0.24766000000000002,0.8845000000000001,1.2,0.35000000000000003,1.25,-0.54088,0.36766000000000004,0.6540069189000001,0.8491200000000001,0.24766000000000002,0.8845000000000001,-1.3900000000000001,0.12,1.3951702405
2021-01-31 04:30:00,2.01792,0.5885600000000001,2.102,0.84672,0.24696,0.882,1.1712,0.3416,1.22,-0.49328000000000005,0.37696,0.6208252572,0.84672,0.24696,0.882,-1.34,0.13,1.3462912018
2021-01-31 05:00:00,2.0256,0.5908,2.11,0.8448,0.2464,0.88,1.1808,0.34440000000000004,1.23,-0.49520000000000003,0.3764,0.6220128616,0.8448,0.2464,0.88,-1.34,0.13,1.3462912018
2021-01-31 05:30:00,2.05056,0.5980800000000001,2.136,0.84096,0.24528000000000003,0.876,1.2096,0.3528,1.26,-0.50904,0.35528000000000004,0.6207621122,0.84096,0.24528000000000003,0.876,-1.35,0.11,1.3544740677
2021-01-31 06:00:00,2.05968,0.60074,2.1455,0.8500800000000001,0.24794000000000002,0.8855000000000001,1.2096,0.3528,1.26,-0.48992,0.35794000000000004,0.6067475999,0.8500800000000001,0.24794000000000002,0.8855000000000001,-1.34,0.11,1.3445073447
2021-01-31 06:30:00,2.17008,0.6329400000000001,2.2605,0.8932800000000001,0.26054,0.9305,1.2768,0.3724,1.33,-0.5367200000000001,0.38054000000000004,0.6579354452,0.8932800000000001,0.26054,0.9305,-1.43,0.12,1.4350261322
2021-01-31 07:00:00,2.37264,0.6920200000000001,2.4715,1.09584,0.31962,1.1415,1.2768,0.3724,1.33,-0.33416,0.43962,0.5522034498,1.09584,0.31962,1.1415,-1.43,0.12,1.4350261322
2021-01-31 07:30:00,2.5608,0.7469,2.6675,1.0824,0.31570000000000004,1.1275,1.4784000000000002,0.4312,1.54,-0.5876,0.4157,0.7197779171,1.0824,0.31570000000000004,1.1275,-1.67,0.1,1.6729913329000001
2021-01-31 08:00:00,2.59632,0.75726,2.7045,1.06992,0.31206,1.1145,1.5264,0.44520000000000004,1.5899999999999999,-0.6500800000000001,0.37206000000000006,0.7490211279,1.06992,0.31206,1.1145,-1.72,0.06,1.7210461934999999
2021-01-31 08:30:00,2.59584,0.75712,2.7039999999999997,1.08864,0.31752,1.134,1.5072,0.43960000000000005,1.57,-0.61136,0.40752000000000005,0.7347336933,1.08864,0.31752,1.134,-1.7000000000000002,0.09,1.7023806860000001
2021-01-31 09:00:00,2.5828800000000003,0.75334,2.6905,1.26768,0.36974,1.3205,1.3152,0.3836,1.37,-0.25232000000000004,0.46974000000000005,0.5332176385,1.26768,0.36974,1.3205,-1.52,0.1,1.5232859219
2021-01-31 09:30:00,2.8555200000000003,0.83286,2.9745,1.3771200000000001,0.40166,1.4344999999999999,1.4784000000000002,0.4312,1.54,-0.39288,0.27166,0.47765453,1.3771200000000001,0.40166,1.4344999999999999,-1.77,-0.13,1.7747675904
2021-01-31 10:00:00,3.05088,0.8898400000000001,3.178,1.38048,0.40264000000000005,1.438,1.6703999999999999,0.4872,1.74,-0.59952,0.26264000000000004,0.6545257825,1.38048,0.40264000000000005,1.438,-1.98,-0.14,1.9849433241
2021-01-31 10:30:00,3.14448,0.9171400000000001,3.2755,1.25328,0.36554000000000003,1.3054999999999999,1.8912,0.5516,1.97,-0.9467200000000001,0.26554,0.9832549263,1.25328,0.36554000000000003,1.3054999999999999,-2.2,-0.1,2.2022715546000002
2021-01-31 11:00:00,3.21984,0.9391200000000001,3.354,1.24224,0.36232000000000003,1.294,1.9776,0.5768,2.06,-1.05776,0.32232000000000005,1.1057786397,1.24224,0.36232000000000003,1.294,-2.3,-0.04,2.3003477998
2021-01-31 11:30:00,3.2736,0.9548000000000001,3.41,1.3248,0.3864,1.38,1.9488,0.5684,2.03,-0.9652000000000001,0.2864,1.0067949146,1.3248,0.3864,1.38,-2.29,-0.1,2.2921823662
2021-01-31 12:00:00,3.33552,0.9728600000000001,3.4745,1.27152,0.37086,1.3245,2.064,0.602,2.15,-1.14848,0.28086,1.1823234118000001,1.27152,0.37086,1.3245,-2.42,-0.09,2.4216729754
2021-01-31 12:30:00,3.4718400000000003,1.01262,3.6165000000000003,1.27344,0.37142000000000003,1.3265,2.1984,0.6412,2.29,-1.2865600000000001,0.32142000000000004,1.3261023528,1.27344,0.37142000000000003,1.3265,-2.56,-0.05,2.5604882347
2021-01-31 13:00:00,3.43104,1.00072,3.574,1.27104,0.37072000000000005,1.324,2.16,0.63,2.25,-1.30896,0.20072,1.3242600953,1.27104,0.37072000000000005,1.324,-2.58,-0.17,2.5855947092
2021-01-31 13:30:00,3.456,1.008,3.6,1.296,0.378,1.35,2.16,0.63,2.25,-1.234,0.258,1.2606823549000001,1.296,0.378,1.35,-2.5300000000000002,-0.12,2.532844251
2021-01-31 14:00:00,3.39072,0.9889600000000001,3.532,1.33632,0.38976000000000005,1.392,2.0544000000000002,0.5992000000000001,2.14,-1.13368,0.25976000000000005,1.1630587259,1.33632,0.38976000000000005,1.392,-2.47,-0.13,2.4734186868
2021-01-31 14:30:00,3.36,0.98,3.5,1.2671999999999999,0.36960000000000004,1.32,2.0928,0.6104,2.18,-1.2328000000000001,0.2396,1.2558678274,1.2671999999999999,0.36960000000000004,1.32,-2.5,-0.13,2.5033777182
2021-01-31 15:00:00,3.34512,0.9756600000000001,3.4845,1.27152,0.37086,1.3245,2.0736,0.6048,2.16,-1.18848,0.24086000000000002,1.2126410227,1.27152,0.37086,1.3245,-2.46,-0.13,2.4634325645
2021-01-31 15:30:00,3.37248,0.9836400000000001,3.513,1.15488,0.33684000000000003,1.203,2.2176,0.6468,2.31,-1.4251200000000002,0.20684000000000002,1.4400520129,1.15488,0.33684000000000003,1.203,-2.58,-0.13,2.5832731176
2021-01-31 16:00:00,3.45312,1.00716,3.597,1.09152,0.31836000000000003,1.137,2.3616,0.6888000000000001,2.46,-1.59848,0.20836000000000002,1.6120025434,1.09152,0.31836000000000003,1.137,-2.69,-0.11,2.6922481312
2021-01-31 16:30:00,3.59376,1.04818,3.7435,1.06896,0.31178,1.1135,2.5248,0.7364,2.63,-1.7910400000000002,0.23178,1.8059751521,1.06896,0.31178,1.1135,-2.86,-0.08,2.8611186623
2021-01-31 17:00:00,3.76896,1.09928,3.926,1.04256,0.30408,1.086,2.7264,0.7952,2.84,-1.97744,0.39408000000000004,2.0163253706,1.04256,0.30408,1.086,-3.02,0.09,3.021340762
2021-01-31 17:30:00,3.76656,1.0985800000000001,3.9235,1.03056,0.30058,1.0735000000000001,2.7359999999999998,0.798,2.85,-2.01944,0.11058000000000001,2.0224652902,1.03056,0.30058,1.0735000000000001,-3.05,-0.19,3.0559123024
2021-01-31 18:00:00,3.43104,1.00072,3.574,1.03104,0.30072000000000004,1.074,2.4,0.7000000000000001,2.5,-1.6489600000000002,0.12072000000000001,1.6533730372000002,1.03104,0.30072000000000004,1.074,-2.68,-0.18,2.6860379744
2021-01-31 18:30:00,3.34656,0.9760800000000001,3.4859999999999998,1.05216,0.30688000000000004,1.096,2.2944,0.6692,2.39,-1.47784,0.19688000000000003,1.4908966430000001,1.05216,0.30688000000000004,1.096,-2.5300000000000002,-0.11,2.5323901752999998
2021-01-31 19:00:00,3.21408,0.93744,3.348,1.04448,0.30464,1.088,2.1696,0.6328,2.26,-1.34552,0.18464000000000003,1.3581295962,1.04448,0.30464,1.088,-2.39,-0.12,2.3930106561
2021-01-31 19:30:00,3.03648,0.8856400000000001,3.163,1.01088,0.29484000000000005,1.053,2.0256,0.5908,2.11,-1.23912,0.20484000000000002,1.2559370207,1.01088,0.29484000000000005,1.053,-2.25,-0.09,2.2517992806000002
2021-01-31 20:00:00,2.88912,0.8426600000000001,3.0095,1.02672,0.29946,1.0695000000000001,1.8624,0.5432,1.94,-1.05328,0.28946000000000005,1.0923304674,1.02672,0.29946,1.0695000000000001,-2.08,-0.01,2.0800240383
2021-01-31 20:30:00,3.34368,0.9752400000000001,3.483,1.03968,0.30324,1.083,2.304,0.672,2.4,-1.52032,0.27324000000000004,1.544678931,1.03968,0.30324,1.083,-2.56,-0.03,2.5601757752000003
2021-01-31 21:00:00,2.84112,0.8286600000000001,2.9595000000000002,1.03632,0.30226000000000003,1.0795,1.8048000000000002,0.5264,1.88,-0.9536800000000001,0.42226,1.0429808483,1.03632,0.30226000000000003,1.0795,-1.99,0.12,1.9936148073000002
2021-01-31 21:30:00,2.65536,0.7744800000000001,2.766,1.01376,0.29568,1.056,1.6416,0.4788,1.71,-0.8062400000000001,0.38568,0.8937404545000001,1.01376,0.29568,1.056,-1.82,0.09,1.822223916
2021-01-31 22:00:00,2.54208,0.7414400000000001,2.648,0.99648,0.29064,1.038,1.5455999999999999,0.45080000000000003,1.6099999999999999,-0.72352,0.32064000000000004,0.7913856203,0.99648,0.29064,1.038,-1.72,0.03,1.720261608
2021-01-31 22:30:00,2.31792,0.6760600000000001,2.4145,0.9931200000000001,0.28966000000000003,1.0345,1.3248,0.3864,1.38,-0.46688,0.41966000000000003,0.6277670348000001,0.9931200000000001,0.28966000000000003,1.0345,-1.46,0.13,1.4657762449
2021-01-31 23:00:00,2.17344,0.63392,2.2640000000000002,1.01184,0.29512000000000005,1.054,1.1616,0.3388,1.21,-0.28816,0.41512000000000004,0.5053323659,1.01184,0.29512000000000005,1.054,-1.3,0.12,1.3055267136
2021-01-31 23:30:00,1.9176000000000002,0.5593,1.9975,0.9864,0.2877,1.0275,0.9312,0.2716,0.97,-0.0636,0.4077,0.4126308883,0.9864,0.2877,1.0275,-1.05,0.12,1.0568348972
2021-02-01 00:00:00,1.82448,0.5321400000000001,1.9005,0.9796800000000001,0.28574000000000005,1.0205,0.8448,0.2464,0.88,0.059680000000000004,0.32574000000000003,0.33116196940000003,0.9796800000000001,0.28574000000000005,1.0205,-0.92,0.04,0.9208691547000001
2021-02-01 00:30:00,2.0928,0.6104,2.18,0.9312,0.2716,0.97,1.1616,0.3388,1.21,-0.3488,0.4016,0.5319248067,0.9312,0.2716,0.97,-1.28,0.13,1.2865846261
2021-02-01 01:00:00,2.12544,0.61992,2.214,0.9158400000000001,0.26712,0.9540000000000001,1.2096,0.3528,1.26,-0.42416000000000004,0.39712000000000003,0.5810473303,0.9158400000000001,0.26712,0.9540000000000001,-1.34,0.13,1.3462912018
2021-02-01 01:30:00,2.22816,0.64988,2.321,0.9129600000000001,0.26628,0.9510000000000001,1.3152,0.3836,1.37,-0.5570400000000001,0.39628,0.6836164129,0.9129600000000001,0.26628,0.9510000000000001,-1.47,0.13,1.475737104
2021-02-01 02:00:00,2.20032,0.64176,2.292,0.9139200000000001,0.26656,0.9520000000000001,1.2864,0.37520000000000003,1.34,-0.53608,0.36656000000000005,0.6494212808000001,0.9139200000000001,0.26656,0.9520000000000001,-1.45,0.1,1.4534441854
2021-02-01 02:30:00,2.17008,0.6329400000000001,2.2605,0.9124800000000001,0.26614000000000004,0.9505,1.2576,0.3668,1.31,-0.5075200000000001,0.38614000000000004,0.6377151794,0.9124800000000001,0.26614000000000004,0.9505,-1.42,0.12,1.4250614021999999
2021-02-01 03:00:00,2.17968,0.6357400000000001,2.2705,0.9124800000000001,0.26614000000000004,0.9505,1.2671999999999999,0.36960000000000004,1.32,-0.5175200000000001,0.39614000000000005,0.6517314247,0.9124800000000001,0.26614000000000004,0.9505,-1.43,0.13,1.4358969322
2021-02-01 03:30:00,2.2056,0.6433,2.2975,0.9096000000000001,0.26530000000000004,0.9475,1.296,0.378,1.35,-0.5604,0.39530000000000004,0.6857916958,0.9096000000000001,0.26530000000000004,0.9475,-1.47,0.13,1.475737104
2021-02-01 04:00:00,2.12688,0.62034,2.2155,0.90768,0.26474000000000003,0.9455,1.2192,0.3556,1.27,-0.47232,0.37474,0.602923088,0.90768,0.26474000000000003,0.9455,-1.38,0.11,1.3843771163
2021-02-01 04:30:00,2.19552,0.64036,2.287,0.8995200000000001,0.26236000000000004,0.937,1.296,0.378,1.35,-0.5504800000000001,0.39236000000000004,0.6759989645000001,0.8995200000000001,0.26236000000000004,0.937,-1.45,0.13,1.4558159224
2021-02-01 05:00:00,2.15184,0.6276200000000001,2.2415,0.89424,0.26082,0.9315,1.2576,0.3668,1.31,-0.50576,0.39082000000000006,0.6391662147,0.89424,0.26082,0.9315,-1.4,0.13,1.4060227593999999
2021-02-01 05:30:00,2.25552,0.65786,2.3495,0.8923200000000001,0.26026000000000005,0.9295,1.3632,0.3976,1.42,-0.62768,0.39026000000000005,0.7391109863,0.8923200000000001,0.26026000000000005,0.9295,-1.52,0.13,1.5255490815
2021-02-01 06:00:00,2.32608,0.67844,2.423,0.9436800000000001,0.27524000000000004,0.983,1.3824,0.4032,1.44,-0.5963200000000001,0.29524,0.66540529,0.9436800000000001,0.27524000000000004,0.983,-1.54,0.02,1.5401298647
2021-02-01 06:30:00,2.30304,0.6717200000000001,2.399,0.9494400000000001,0.27692,0.989,1.3536000000000001,0.39480000000000004,1.4100000000000001,-0.5705600000000001,0.33692000000000005,0.6626113491,0.9494400000000001,0.27692,0.989,-1.52,0.06,1.5211837496
2021-02-01 07:00:00,2.73264,0.7970200000000001,2.8465,0.9278400000000001,0.27062,0.9665,1.8048000000000002,0.5264,1.88,-1.10216,0.19062,1.1185225299,0.9278400000000001,0.27062,0.9665,-2.03,-0.08,2.0315757431
2021-02-01 07:30:00,2.88192,0.8405600000000001,3.002,0.9043200000000001,0.26376,0.9420000000000001,1.9776,0.5768,2.06,-1.30568,0.12376000000000001,1.3115322337,0.9043200000000001,0.26376,0.9420000000000001,-2.21,-0.14,2.2144299492
2021-02-01 08:00:00,2.9688,0.8659,3.0925,0.8856,0.25830000000000003,0.9225000000000001,2.0832,0.6076,2.17,-1.4344000000000001,0.07830000000000001,1.4365355025,0.8856,0.25830000000000003,0.9225000000000001,-2.32,-0.18,2.3269722817
2021-02-01 08:30:00,3.04224,0.8873200000000001,3.169,0.8726400000000001,0.25452,0.909,2.1696,0.6328,2.26,-1.53736,0.004520000000000001,1.5373666446,0.8726400000000001,0.25452,0.909,-2.41,-0.25,2.422932108
2021-02-01 09:00:00,3.06912,0.8951600000000001,3.197,0.88992,0.25956,0.927,2.1792,0.6356,2.27,-1.57008,-0.010440000000000001,1.5701147092,0.88992,0.25956,0.927,-2.46,-0.27,2.4747727168
2021-02-01 09:30:00,3.1848,0.9289000000000001,3.3175,0.9288000000000001,0.27090000000000003,0.9675,2.2560000000000002,0.658,2.35,-1.6412,-0.0391,1.6416656937,0.9288000000000001,0.27090000000000003,0.9675,-2.5700000000000003,-0.31,2.5886289808000003
2021-02-01 10:00:00,3.216,0.9380000000000001,3.35,1.2864,0.37520000000000003,1.34,1.9296000000000002,0.5628000000000001,2.01,-1.0036,-0.0148,1.0037091212,1.2864,0.37520000000000003,1.34,-2.29,-0.39,2.322972234
2021-02-01 10:30:00,2.9260800000000002,0.8534400000000001,3.048,1.8988800000000001,0.55384,1.978,1.0272000000000001,0.29960000000000003,1.07,0.51888,0.24384000000000003,0.5733187595,1.8988800000000001,0.55384,1.978,-1.38,-0.31,1.414390328
2021-02-01 11:00:00,2.86848,0.83664,2.988,2.12928,0.62104,2.218,0.7392000000000001,0.2156,0.77,1.03928,0.28104,1.0766087497,2.12928,0.62104,2.218,-1.09,-0.34,1.1417968296
2021-02-01 11:30:00,2.88192,0.8405600000000001,3.002,2.20032,0.64176,2.292,0.6816,0.1988,0.71,1.17032,0.27176,1.2014584471,2.20032,0.64176,2.292,-1.03,-0.37,1.0944404963
2021-02-01 12:00:00,2.8487999999999998,0.8309000000000001,2.9675000000000002,2.2824,0.6657000000000001,2.3775,0.5664,0.1652,0.59,1.3624,0.31570000000000004,1.3984992849,2.2824,0.6657000000000001,2.3775,-0.92,-0.35000000000000003,0.9843271814000001
2021-02-01 12:30:00,2.9275200000000003,0.8538600000000001,3.0495,2.11152,0.6158600000000001,2.1995,0.8160000000000001,0.23800000000000002,0.85,0.9215200000000001,0.26586000000000004,0.9591040872000001,2.11152,0.6158600000000001,2.1995,-1.19,-0.35000000000000003,1.2404031603
2021-02-01 13:00:00,2.82192,0.82306,2.9395,2.16912,0.63266,2.2595,0.6528,0.1904,0.68,1.16912,0.27266,1.2004936693000001,2.16912,0.63266,2.2595,-1.0,-0.36,1.0628264204
2021-02-01 13:30:00,2.72256,0.7940800000000001,2.836,1.8009600000000001,0.5252800000000001,1.876,0.9216000000000001,0.26880000000000004,0.96,0.6409600000000001,0.23528000000000002,0.6827784414,1.8009600000000001,0.5252800000000001,1.876,-1.16,-0.29,1.1957006314
2021-02-01 14:00:00,2.75184,0.8026200000000001,2.8665000000000003,2.15664,0.62902,2.2465,0.5952000000000001,0.1736,0.62,1.22664,0.31902,1.2674460344,2.15664,0.62902,2.2465,-0.93,-0.31,0.9803060747000001
2021-02-01 14:30:00,2.73456,0.7975800000000001,2.8485,1.78416,0.5203800000000001,1.8585,0.9504,0.2772,0.99,0.45416000000000006,0.22038000000000002,0.5048055566,1.78416,0.5203800000000001,1.8585,-1.33,-0.30000000000000004,1.3634148305
2021-02-01 15:00:00,2.75664,0.8040200000000001,2.8715,1.22064,0.35602,1.2715,1.536,0.448,1.6,-0.6893600000000001,0.09602000000000001,0.696015122,1.22064,0.35602,1.2715,-1.9100000000000001,-0.26,1.9276151068
2021-02-01 15:30:00,2.8147200000000003,0.82096,2.932,1.4131200000000002,0.41216,1.472,1.4016,0.4088,1.46,-0.32688,0.13216,0.35258587610000003,1.4131200000000002,0.41216,1.472,-1.74,-0.28,1.7623847480000001
2021-02-01 16:00:00,2.9856,0.8708,3.11,1.104,0.322,1.15,1.8816000000000002,0.5488000000000001,1.96,-1.106,0.112,1.1116564217,1.104,0.322,1.15,-2.21,-0.21,2.2199549545
2021-02-01 16:30:00,3.1872,0.9296000000000001,3.32,0.9312,0.2716,0.97,2.2560000000000002,0.658,2.35,-1.6288,0.041600000000000005,1.6293311511000002,0.9312,0.2716,0.97,-2.56,-0.23,2.5703112652
2021-02-01 17:00:00,3.42816,0.9998800000000001,3.571,0.83616,0.24388,0.871,2.592,0.756,2.7,-2.07384,-0.036120000000000006,2.0741545265,0.83616,0.24388,0.871,-2.91,-0.28,2.9234397548
2021-02-01 17:30:00,3.6796800000000003,1.07324,3.833,0.8284800000000001,0.24164000000000002,0.863,2.8512,0.8316,2.9699999999999998,-2.37152,-0.05836,2.3722379729,0.8284800000000001,0.24164000000000002,0.863,-3.2,-0.30000000000000004,3.214031736
2021-02-01 18:00:00,3.7199999999999998,1.085,3.875,0.8208000000000001,0.2394,0.855,2.8992,0.8456,3.02,-2.4592,-0.10060000000000001,2.4612567928,0.8208000000000001,0.2394,0.855,-3.2800000000000002,-0.34,3.2975748665
2021-02-01 18:30:00,3.7032,1.0801,3.8575,0.8328,0.2429,0.8675,2.8704,0.8372,2.99,-2.4472,-0.1971,2.4551244877,0.8328,0.2429,0.8675,-3.2800000000000002,-0.44,3.3093806067
2021-02-01 19:00:00,3.48768,1.01724,3.633,0.8476800000000001,0.24724000000000002,0.883,2.64,0.77,2.75,-2.19232,-0.32276000000000005,2.2159514886,0.8476800000000001,0.24724000000000002,0.883,-3.04,-0.5700000000000001,3.0929759133
2021-02-01 19:30:00,3.40752,0.9938600000000001,3.5495,0.8539200000000001,0.24906000000000003,0.8895000000000001,2.5536,0.7448,2.66,-2.01608,0.029060000000000002,2.0162894261,0.8539200000000001,0.24906000000000003,0.8895000000000001,-2.87,-0.22,2.8784197053
2021-02-01 20:00:00,3.15792,0.9210600000000001,3.2895,0.8827200000000001,0.25746,0.9195000000000001,2.2752,0.6636000000000001,2.37,-1.70728,0.01746,1.7073692776,0.8827200000000001,0.25746,0.9195000000000001,-2.59,-0.24,2.6010959229
2021-02-01 20:30:00,3.13104,0.91322,3.2615,0.9038400000000001,0.26362,0.9415,2.2272,0.6496000000000001,2.32,-1.61616,0.07362,1.6178359157000002,0.9038400000000001,0.26362,0.9415,-2.52,-0.19,2.5271525478
2021-02-01 21:00:00,3.02208,0.8814400000000001,3.148,0.9292800000000001,0.27104,0.968,2.0928,0.6104,2.18,-1.43072,0.07104,1.4324826002,0.9292800000000001,0.27104,0.968,-2.36,-0.2,2.3684594149000002
2021-02-01 21:30:00,2.80272,0.8174600000000001,2.9195,0.9307200000000001,0.27146000000000003,0.9695,1.8719999999999999,0.546,1.9500000000000002,-1.1892800000000001,0.11146,1.1944916283,0.9307200000000001,0.27146000000000003,0.9695,-2.12,-0.16,2.1260291625
2021-02-01 22:00:00,2.56032,0.7467600000000001,2.667,0.94752,0.27636000000000005,0.987,1.6128,0.47040000000000004,1.6800000000000002,-0.89248,0.13636,0.9028369731,0.94752,0.27636000000000005,0.987,-1.8399999999999999,-0.14,1.8453184007
2021-02-01 22:30:00,2.37312,0.6921600000000001,2.472,0.9331200000000001,0.27216,0.972,1.44,0.42,1.5,-0.7068800000000001,0.17216,0.7275427135,0.9331200000000001,0.27216,0.972,-1.6400000000000001,-0.1,1.6430459519
2021-02-01 23:00:00,2.28144,0.66542,2.3765,0.9470400000000001,0.27622,0.9865,1.3344,0.38920000000000005,1.3900000000000001,-0.57296,0.29622000000000004,0.6450034496,0.9470400000000001,0.27622,0.9865,-1.52,0.02,1.5201315733
2021-02-01 23:30:00,2.05152,0.59836,2.137,0.96672,0.28196000000000004,1.007,1.0848,0.3164,1.13,-0.24328000000000002,0.44196,0.5044936075,0.96672,0.28196000000000004,1.007,-1.21,0.16,1.2205326706
2021-02-02 00:00:00,1.9416,0.5663,2.0225,0.9624,0.2807,1.0025,0.9792000000000001,0.2856,1.02,-0.12760000000000002,0.44070000000000004,0.4588008827,0.9624,0.2807,1.0025,-1.09,0.16,1.1016805345
2021-02-02 00:30:00,1.9713600000000002,0.57498,2.0535,0.95376,0.27818000000000004,0.9935,1.0176,0.2968,1.06,-0.19624000000000003,0.36818,0.4172129552,0.95376,0.27818000000000004,0.9935,-1.15,0.09,1.1535163631
2021-02-02 01:00:00,2.1,0.6125,2.1875,0.9672000000000001,0.2821,1.0075,1.1328,0.3304,1.18,-0.3428,0.36210000000000003,0.4986263631,0.9672000000000001,0.2821,1.0075,-1.31,0.08,1.3124404748
2021-02-02 01:30:00,2.15712,0.62916,2.247,0.96672,0.28196000000000004,1.007,1.1904,0.3472,1.24,-0.41328000000000004,0.21196,0.4644646381,0.96672,0.28196000000000004,1.007,-1.38,-0.07,1.3817742218
2021-02-02 02:00:00,2.13312,0.62216,2.222,0.9811200000000001,0.28616,1.022,1.152,0.336,1.2,-0.35888000000000003,0.14616,0.38750174190000003,0.9811200000000001,0.28616,1.022,-1.34,-0.14,1.3472935834
2021-02-02 02:30:00,2.05152,0.59836,2.137,0.9859200000000001,0.28756000000000004,1.027,1.0656,0.3108,1.11,-0.27408000000000005,0.17756000000000002,0.3265691351,0.9859200000000001,0.28756000000000004,1.027,-1.26,-0.11,1.2647924731
2021-02-02 03:00:00,2.15232,0.6277600000000001,2.242,0.9811200000000001,0.28616,1.022,1.1712,0.3416,1.22,-0.38888000000000006,0.20616,0.4401472481,0.9811200000000001,0.28616,1.022,-1.37,-0.08,1.3723337786
2021-02-02 03:30:00,2.1552,0.6286,2.245,0.984,0.28700000000000003,1.025,1.1712,0.3416,1.22,-0.336,0.197,0.3894932605,0.984,0.28700000000000003,1.025,-1.32,-0.09,1.3230646243
2021-02-02 04:00:00,2.05152,0.59836,2.137,0.9859200000000001,0.28756000000000004,1.027,1.0656,0.3108,1.11,-0.23408,0.37756,0.444235298,0.9859200000000001,0.28756000000000004,1.027,-1.22,0.09,1.2233151679
2021-02-02 04:30:00,2.1024,0.6132000000000001,2.19,0.9888,0.2884,1.03,1.1136,0.32480000000000003,1.16,-0.2812,0.3684,0.46345657830000003,0.9888,0.2884,1.03,-1.27,0.08,1.2725171905
2021-02-02 05:00:00,2.1316800000000002,0.6217400000000001,2.2205,0.98928,0.28854,1.0305,1.1424,0.3332,1.19,-0.31072000000000005,0.40854,0.5132756082000001,0.98928,0.28854,1.0305,-1.3,0.12,1.3055267136
2021-02-02 05:30:00,2.1648,0.6314000000000001,2.255,0.9936,0.2898,1.035,1.1712,0.3416,1.22,-0.3164,0.38980000000000004,0.5020488024,0.9936,0.2898,1.035,-1.31,0.1,1.3138112498
2021-02-02 06:00:00,2.18592,0.63756,2.277,0.9955200000000001,0.29036,1.037,1.1904,0.3472,1.24,-0.34448,0.33036000000000004,0.47728838240000004,0.9955200000000001,0.29036,1.037,-1.34,0.04,1.340596882
2021-02-02 06:30:00,2.41296,0.7037800000000001,2.5135,0.97296,0.28378000000000003,1.0135,1.44,0.42,1.5,-0.6470400000000001,0.10378000000000001,0.6553098885,0.97296,0.28378000000000003,1.0135,-1.62,-0.18,1.6299693249
2021-02-02 07:00:00,2.57472,0.7509600000000001,2.682,0.95232,0.27776,0.992,1.6224,0.4732,1.69,-0.8776800000000001,0.14776,0.8900310107,0.95232,0.27776,0.992,-1.83,-0.13,1.8346116755000001
2021-02-02 07:30:00,2.88768,0.8422400000000001,3.008,0.91968,0.26824000000000003,0.9580000000000001,1.968,0.5740000000000001,2.05,-1.2803200000000001,0.13824,1.2877614686,0.91968,0.26824000000000003,0.9580000000000001,-2.2,-0.13,2.2038375621
2021-02-02 08:00:00,3.05424,0.8908200000000001,3.1815,0.91344,0.26642000000000005,0.9515,2.1408,0.6244000000000001,2.23,-1.45656,0.11642000000000001,1.4612052046000001,0.91344,0.26642000000000005,0.9515,-2.37,-0.15,2.3747420913
2021-02-02 08:30:00,3.13872,0.91546,3.2695,0.92112,0.26866,0.9595,2.2176,0.6468,2.31,-1.57888,0.03866,1.5793532379,0.92112,0.26866,0.9595,-2.5,-0.23,2.5105577070000002
2021-02-02 09:00:00,3.1728,0.9254,3.305,0.936,0.273,0.975,2.2368,0.6524,2.33,-1.5939999999999999,-0.067,1.5954074715000002,0.936,0.273,0.975,-2.5300000000000002,-0.34,2.5527436221
2021-02-02 09:30:00,3.25536,0.9494800000000001,3.391,1.00896,0.29428000000000004,1.051,2.2464,0.6552,2.34,-1.53104,-0.08572,1.5334377718,1.00896,0.29428000000000004,1.051,-2.54,-0.38,2.5682678988000003
2021-02-02 10:00:00,3.1992,0.9331,3.3325,1.0488,0.3059,1.0925,2.1504,0.6272,2.24,-1.4112,-0.0341,1.4116119332000001,1.0488,0.3059,1.0925,-2.46,-0.34,2.4833847869
2021-02-02 10:30:00,3.1704,0.9247000000000001,3.3025,1.068,0.3115,1.1125,2.1024,0.6132000000000001,2.19,-1.332,-0.0385,1.332556284,1.068,0.3115,1.1125,-2.4,-0.35000000000000003,2.4253865671
2021-02-02 11:00:00,3.15216,0.9193800000000001,3.2835,1.04976,0.30618,1.0935,2.1024,0.6132000000000001,2.19,-1.3602400000000001,-0.03382,1.3606603728,1.04976,0.30618,1.0935,-2.41,-0.34,2.4338652387
2021-02-02 11:30:00,3.08736,0.9004800000000001,3.216,1.04256,0.30408,1.086,2.0448,0.5964,2.13,-1.29744,-0.005920000000000001,1.2974535059,1.04256,0.30408,1.086,-2.34,-0.31,2.3604448733
2021-02-02 12:00:00,2.98752,0.87136,3.112,1.12512,0.32816,1.172,1.8624,0.5432,1.94,-1.03488,-0.03184,1.0353696924,1.12512,0.32816,1.172,-2.16,-0.36,2.1897945109
2021-02-02 12:30:00,3.02976,0.88368,3.156,1.59936,0.46648000000000006,1.666,1.4304000000000001,0.4172,1.49,-0.18064000000000002,0.01648,0.1813901872,1.59936,0.46648000000000006,1.666,-1.78,-0.45,1.8360010893
2021-02-02 13:00:00,3.02448,0.88214,3.1505,1.32528,0.38654000000000005,1.3805,1.6992,0.49560000000000004,1.77,-0.70472,0.05654000000000001,0.7069844765000001,1.32528,0.38654000000000005,1.3805,-2.03,-0.33,2.0566477579
2021-02-02 13:30:00,2.8795200000000003,0.83986,2.9995000000000003,1.98672,0.5794600000000001,2.0695,0.8928,0.2604,0.93,0.7767200000000001,0.17946,0.7971824446,1.98672,0.5794600000000001,2.0695,-1.21,-0.4,1.2744018205
2021-02-02 14:00:00,2.93232,0.85526,3.0545,1.49232,0.43526000000000004,1.5545,1.44,0.42,1.5,-0.30768,0.10526,0.3251871,1.49232,0.43526000000000004,1.5545,-1.8,-0.33,1.83
2021-02-02 14:30:00,3.03792,0.8860600000000001,3.1645,1.13712,0.33166,1.1844999999999999,1.9008,0.5544,1.98,-1.03288,0.051660000000000005,1.0341710932,1.13712,0.33166,1.1844999999999999,-2.17,-0.28,2.1879899451
2021-02-02 15:00:00,3.0288,0.8834000000000001,3.155,1.08,0.315,1.125,1.9488,0.5684,2.03,-1.1400000000000001,0.015,1.1400986799,1.08,0.315,1.125,-2.22,-0.30000000000000004,2.2401785643
2021-02-02 15:30:00,3.0096,0.8778,3.135,1.1856,0.3458,1.235,1.824,0.532,1.9,-0.9144,0.0458,0.915546285,1.1856,0.3458,1.235,-2.1,-0.30000000000000004,2.1213203436
2021-02-02 16:00:00,3.15312,0.91966,3.2845,0.9547200000000001,0.27846000000000004,0.9945,2.1984,0.6412,2.29,-1.5152800000000002,-0.02154,1.5154330899000001,0.9547200000000001,0.27846000000000004,0.9945,-2.47,-0.30000000000000004,2.4881519246
2021-02-02 16:30:00,3.28368,0.95774,3.4205,0.9220800000000001,0.26894,0.9605,2.3616,0.6888000000000001,2.46,-1.7179200000000001,-0.01106,1.7179556019,0.9220800000000001,0.26894,0.9605,-2.64,-0.28,2.6548069610000002
2021-02-02 17:00:00,3.49392,1.01906,3.6395,0.9115200000000001,0.26586000000000004,0.9495,2.5824,0.7532,2.69,-1.96848,0.005860000000000001,1.9684887223,0.9115200000000001,0.26586000000000004,0.9495,-2.88,-0.26,2.8917122955
2021-02-02 17:30:00,3.67248,1.07114,3.8255,0.92688,0.27034,0.9655,2.7456,0.8008000000000001,2.86,-2.12312,0.030340000000000002,2.1233367726,0.92688,0.27034,0.9655,-3.05,-0.24,3.0594280511
2021-02-02 18:00:00,3.64224,1.06232,3.794,0.9350400000000001,0.27272,0.974,2.7072000000000003,0.7896000000000001,2.8200000000000003,-2.07496,0.032720000000000006,2.0752179645,0.9350400000000001,0.27272,0.974,-3.01,-0.24,3.019552947
2021-02-02 18:30:00,3.50256,1.02158,3.6485000000000003,0.9585600000000001,0.27958,0.9985,2.544,0.742,2.65,-1.92144,0.07958000000000001,1.9230872705,0.9585600000000001,0.27958,0.9985,-2.88,-0.2,2.8869360921
2021-02-02 19:00:00,3.44496,1.00478,3.5885,0.94896,0.27678,0.9885,2.496,0.728,2.6,-1.84104,0.02678,1.8412347623,0.94896,0.27678,0.9885,-2.79,-0.25,2.8011783235000003
2021-02-02 19:30:00,3.31632,0.9672600000000001,3.4545,0.9547200000000001,0.27846000000000004,0.9945,2.3616,0.6888000000000001,2.46,-1.6852800000000001,0.058460000000000005,1.6862936429,0.9547200000000001,0.27846000000000004,0.9945,-2.64,-0.22,2.6491508073
2021-02-02 20:00:00,3.08112,0.8986600000000001,3.2095000000000002,0.9499200000000001,0.27706000000000003,0.9895,2.1312,0.6216,2.22,-1.44008,0.07706,1.4421403018,0.9499200000000001,0.27706000000000003,0.9895,-2.39,-0.2,2.3983536020000003
2021-02-02 20:30:00,2.98176,0.8696800000000001,3.106,0.9465600000000001,0.27608000000000005,0.986,2.0352,0.5936,2.12,-1.35344,0.10608000000000001,1.3575908073,0.9465600000000001,0.27608000000000005,0.986,-2.3,-0.17,2.3062740514
2021-02-02 21:00:00,2.88624,0.8418200000000001,3.0065,0.9470400000000001,0.27622,0.9865,1.9392,0.5656,2.02,-1.21296,0.11622,1.2185151003999999,0.9470400000000001,0.27622,0.9865,-2.16,-0.16,2.1659178193
2021-02-02 21:30:00,2.76096,0.8052800000000001,2.876,0.9273600000000001,0.27048,0.966,1.8336000000000001,0.5348,1.9100000000000001,-1.13264,0.08048000000000001,1.1354956627,0.9273600000000001,0.27048,0.966,-2.06,-0.19,2.0687435801
2021-02-02 22:00:00,2.51232,0.7327600000000001,2.617,0.92832,0.27076,0.967,1.584,0.462,1.65,-0.8716800000000001,0.09076000000000001,0.8763922638,0.92832,0.27076,0.967,-1.8,-0.18,1.8089776118
2021-02-02 22:30:00,2.27232,0.66276,2.367,0.9187200000000001,0.26796000000000003,0.9570000000000001,1.3536000000000001,0.39480000000000004,1.4100000000000001,-0.61128,0.20796,0.6456861467,0.9187200000000001,0.26796000000000003,0.9570000000000001,-1.53,-0.06,1.5311760186
2021-02-02 23:00:00,2.03088,0.5923400000000001,2.1155,0.8980800000000001,0.26194,0.9355,1.1328,0.3304,1.18,-0.38192000000000004,0.31194000000000005,0.4931221451,0.8980800000000001,0.26194,0.9355,-1.28,0.05,1.2809761903
2021-02-02 23:30:00,1.88592,0.55006,1.9645000000000001,0.8875200000000001,0.25886000000000003,0.9245000000000001,0.9984000000000001,0.2912,1.04,-0.23248000000000002,0.37886000000000003,0.44450179980000004,0.8875200000000001,0.25886000000000003,0.9245000000000001,-1.12,0.12,1.1264102272
2021-02-03 00:00:00,1.84752,0.53886,1.9245,0.8875200000000001,0.25886000000000003,0.9245000000000001,0.96,0.28,1.0,-0.21248000000000003,0.23886000000000002,0.3196902407,0.8875200000000001,0.25886000000000003,0.9245000000000001,-1.1,-0.02,1.1001818032
2021-02-03 00:30:00,1.92,0.56,2.0,0.9024000000000001,0.2632,0.9400000000000001,1.0176,0.2968,1.06,-0.24760000000000001,0.1532,0.2911631845,0.9024000000000001,0.2632,0.9400000000000001,-1.15,-0.11,1.1552488909
2021-02-03 01:00:00,1.97808,0.57694,2.0605,0.8932800000000001,0.26054,0.9305,1.0848,0.3164,1.13,-0.34672000000000003,0.27054,0.43978022920000004,0.8932800000000001,0.26054,0.9305,-1.24,0.01,1.2400403219
2021-02-03 01:30:00,2.06496,0.60228,2.151,0.8937600000000001,0.26068,0.931,1.1712,0.3416,1.22,-0.43624,0.27068000000000003,0.5133936112,0.8937600000000001,0.26068,0.931,-1.33,0.01,1.3300375935
2021-02-03 02:00:00,2.03184,0.59262,2.1165,0.8702400000000001,0.25382000000000005,0.9065000000000001,1.1616,0.3388,1.21,-0.45976000000000006,0.16382000000000002,0.488074021,0.8702400000000001,0.25382000000000005,0.9065000000000001,-1.33,-0.09,1.3330416348
2021-02-03 02:30:00,1.9848,0.5789000000000001,2.0675,0.8712000000000001,0.2541,0.9075000000000001,1.1136,0.32480000000000003,1.16,-0.4188,0.1841,0.4574781416,0.8712000000000001,0.2541,0.9075000000000001,-1.29,-0.07,1.2918978288
2021-02-03 03:00:00,1.94352,0.56686,2.0245,0.8683200000000001,0.25326000000000004,0.9045000000000001,1.0752,0.3136,1.12,-0.37168,0.15326,0.4020381201,0.8683200000000001,0.25326000000000004,0.9045000000000001,-1.24,-0.1,1.2440257232
2021-02-03 03:30:00,1.9118400000000002,0.55762,1.9915,0.87504,0.25522,0.9115000000000001,1.0368,0.3024,1.08,-0.32496,0.15522000000000002,0.3601281022,0.87504,0.25522,0.9115000000000001,-1.2,-0.1,1.2041594579
2021-02-03 04:00:00,1.87488,0.54684,1.953,0.8860800000000001,0.25844,0.923,0.9888,0.2884,1.03,-0.26392000000000004,0.15844000000000003,0.3078262497,0.8860800000000001,0.25844,0.923,-1.15,-0.1,1.1543396381
2021-02-03 04:30:00,1.8648,0.5439,1.9425,0.876,0.2555,0.9125000000000001,0.9888,0.2884,1.03,-0.274,0.3155,0.4178710926,0.876,0.2555,0.9125000000000001,-1.15,0.06,1.1515641537
2021-02-03 05:00:00,1.94304,0.56672,2.024,0.8774400000000001,0.25592000000000004,0.914,1.0656,0.3108,1.11,-0.34256000000000003,0.34592,0.48683467420000004,0.8774400000000001,0.25592000000000004,0.914,-1.22,0.09,1.2233151679
2021-02-03 05:30:00,1.9833600000000002,0.57848,2.066,0.8697600000000001,0.25368,0.906,1.1136,0.32480000000000003,1.16,-0.38024,0.39368000000000003,0.5473265935,0.8697600000000001,0.25368,0.906,-1.25,0.14,1.2578155668
2021-02-03 06:00:00,2.0736,0.6048,2.16,0.864,0.252,0.9,1.2096,0.3528,1.26,-0.516,0.192,0.5505633479,0.864,0.252,0.9,-1.38,-0.06,1.3813037320000001
2021-02-03 06:30:00,2.20032,0.64176,2.292,0.35712000000000005,0.10416,0.372,1.8432,0.5376000000000001,1.92,-1.74288,0.03416,1.7432147315000002,0.35712000000000005,0.10416,0.372,-2.1,-0.07,2.1011663428
2021-02-03 07:00:00,2.37024,0.69132,2.469,0.00864,0.00252,0.009000000000000001,2.3616,0.6888000000000001,2.46,-2.63136,-0.08748,2.632813742,0.00864,0.00252,0.009000000000000001,-2.64,-0.09,2.6415336454
2021-02-03 07:30:00,2.62176,0.76468,2.731,0.0009600000000000001,0.00028000000000000003,0.001,2.6208,0.7644000000000001,2.73,-2.8990400000000003,-0.13972,2.9024049683,0.0009600000000000001,0.00028000000000000003,0.001,-2.9,-0.14,2.9033773437
2021-02-03 08:00:00,2.76912,0.80766,2.8845,0.00432,0.00126,0.0045000000000000005,2.7648,0.8064,2.88,-3.06568,-0.16874,3.0703203497000002,0.00432,0.00126,0.0045000000000000005,-3.07,-0.17,3.0747032377
2021-02-03 08:30:00,2.79264,0.81452,2.909,0.047040000000000005,0.013720000000000001,0.049,2.7456,0.8008000000000001,2.86,-3.04296,-0.15628,3.0469704626,0.047040000000000005,0.013720000000000001,0.049,-3.09,-0.17,3.0946728422
2021-02-03 09:00:00,2.89248,0.8436400000000001,3.013,0.07008,0.020440000000000003,0.073,2.8224,0.8232,2.94,-3.10992,-0.16956000000000002,3.1145389707,0.07008,0.020440000000000003,0.073,-3.18,-0.19,3.1856710439
2021-02-03 09:30:00,3.01344,0.87892,3.1390000000000002,0.05664,0.01652,0.059000000000000004,2.9568000000000003,0.8624,3.08,-3.29336,-0.20348000000000002,3.2996400107,0.05664,0.01652,0.059000000000000004,-3.35,-0.22,3.3572161086
2021-02-03 10:00:00,3.05568,0.89124,3.183,0.09888000000000001,0.02884,0.10300000000000001,2.9568000000000003,0.8624,3.08,-3.24112,-0.24116,3.2500795375,0.09888000000000001,0.02884,0.10300000000000001,-3.34,-0.27,3.3508954027
2021-02-03 10:30:00,2.9808,0.8694000000000001,3.105,0.2832,0.0826,0.295,2.6976,0.7868,2.81,-2.8268,-0.1574,2.8311787298,0.2832,0.0826,0.295,-3.11,-0.24,3.1192467039
2021-02-03 11:00:00,2.87664,0.8390200000000001,2.9965,0.42864,0.12502000000000002,0.4465,2.448,0.714,2.55,-2.43136,-0.11498000000000001,2.4340772071,0.42864,0.12502000000000002,0.4465,-2.86,-0.24,2.8700522643
2021-02-03 11:30:00,2.82384,0.82362,2.9415,0.52944,0.15442,0.5515,2.2944,0.6692,2.39,-2.19056,-0.11558000000000002,2.1936070409,0.52944,0.15442,0.5515,-2.7199999999999998,-0.27,2.733367886
2021-02-03 12:00:00,2.74656,0.80108,2.8609999999999998,1.05696,0.30828,1.101,1.6896,0.4928,1.76,-1.09304,-0.031720000000000005,1.09350016,1.05696,0.30828,1.101,-2.15,-0.34,2.1767177125
2021-02-03 12:30:00,2.8032,0.8176,2.92,1.8432,0.5376000000000001,1.92,0.96,0.28,1.0,0.4832,0.1676,0.5114411012,1.8432,0.5376000000000001,1.92,-1.3599999999999999,-0.37,1.4094325099
2021-02-03 13:00:00,2.87136,0.8374800000000001,2.991,1.85376,0.54068,1.931,1.0176,0.2968,1.06,0.56376,0.20068000000000003,0.5984127338,1.85376,0.54068,1.931,-1.29,-0.34,1.3340539719
2021-02-03 13:30:00,2.7614400000000003,0.80542,2.8765,1.90704,0.55622,1.9865,0.8544,0.2492,0.89,0.8270400000000001,0.17622000000000002,0.8456054931,1.90704,0.55622,1.9865,-1.08,-0.38,1.1449017425
2021-02-03 14:00:00,2.65536,0.7744800000000001,2.766,1.99296,0.58128,2.076,0.6624,0.1932,0.6900000000000001,1.12296,0.22128,1.1445540616,1.99296,0.58128,2.076,-0.87,-0.36,0.9415412896
2021-02-03 14:30:00,2.7072000000000003,0.7896000000000001,2.8200000000000003,1.3152,0.3836,1.37,1.392,0.406,1.45,-0.3148,0.1236,0.3381952099,1.3152,0.3836,1.37,-1.63,-0.26,1.6506059493
2021-02-03 15:00:00,2.7336,0.7973,2.8475,1.2456,0.3633,1.2974999999999999,1.488,0.434,1.55,-0.4844,0.1033,0.49529208550000003,1.2456,0.3633,1.2974999999999999,-1.73,-0.26,1.7494284781
2021-02-03 15:30:00,2.7955200000000002,0.8153600000000001,2.912,1.24992,0.36456000000000005,1.302,1.5455999999999999,0.45080000000000003,1.6099999999999999,-0.57008,0.09456,0.5778691893,1.24992,0.36456000000000005,1.302,-1.82,-0.27,1.8399184765
2021-02-03 16:00:00,2.75472,0.8034600000000001,2.8695,1.17072,0.34146000000000004,1.2195,1.584,0.462,1.65,-0.70928,0.08146,0.7139424697,1.17072,0.34146000000000004,1.2195,-1.88,-0.26,1.8978935692
2021-02-03 16:30:00,2.9088000000000003,0.8484,3.03,1.056,0.308,1.1,1.8528,0.5404,1.9300000000000002,-1.074,0.068,1.0761505471,1.056,0.308,1.1,-2.13,-0.24,2.1434784813
