Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-02-03 17:00:00,3.08544,0.89992,3.214,0.96384,0.28112000000000004,1.004,2.1216,0.6188,2.21,-1.42616,0.011120000000000001,1.4262033516,0.96384,0.28112000000000004,1.004,-2.39,-0.27,2.4052026941999998
2021-02-03 17:30:00,3.36912,0.9826600000000001,3.5095,0.92112,0.26866,0.9595,2.448,0.714,2.55,-1.81888,0.04866,1.8195307774,0.92112,0.26866,0.9595,-2.74,-0.22,2.7488179278000002
2021-02-03 18:00:00,3.45072,1.00646,3.5945,0.9067200000000001,0.26446000000000003,0.9445,2.544,0.742,2.65,-1.90328,0.07446000000000001,1.9047359528,0.9067200000000001,0.26446000000000003,0.9445,-2.81,-0.19,2.8164161624
2021-02-03 18:30:00,3.48,1.015,3.625,0.8976000000000001,0.26180000000000003,0.935,2.5824,0.7532,2.69,-1.9924,0.0618,1.9933582216999999,0.8976000000000001,0.26180000000000003,0.935,-2.89,-0.2,2.8969121492000003
2021-02-03 19:00:00,3.53568,1.03124,3.683,0.8860800000000001,0.25844,0.923,2.6496,0.7728,2.76,-2.05392,0.03844,2.0542796791,0.8860800000000001,0.25844,0.923,-2.94,-0.22,2.9482198018
2021-02-03 19:30:00,3.32544,0.9699200000000001,3.464,0.8774400000000001,0.25592000000000004,0.914,2.448,0.714,2.55,-1.8625600000000002,0.06592,1.8637261601000001,0.8774400000000001,0.25592000000000004,0.914,-2.74,-0.19,2.7465796912
2021-02-03 20:00:00,3.12048,0.9101400000000001,3.2505,0.8740800000000001,0.25494,0.9105000000000001,2.2464,0.6552,2.34,-1.64592,0.07494,1.6476251546,0.8740800000000001,0.25494,0.9105000000000001,-2.52,-0.18,2.5264203926
2021-02-03 20:30:00,3.15168,0.9192400000000001,3.283,0.8668800000000001,0.25284,0.903,2.2848,0.6664,2.38,-1.6831200000000002,0.07284,1.6846954027,0.8668800000000001,0.25284,0.903,-2.55,-0.18,2.5563450470999998
2021-02-03 21:00:00,2.91552,0.8503600000000001,3.037,0.87072,0.25396,0.907,2.0448,0.5964,2.13,-1.4392800000000001,0.07396000000000001,1.4411790312,0.87072,0.25396,0.907,-2.31,-0.18,2.3170023738
2021-02-03 21:30:00,2.652,0.7735000000000001,2.7625,0.8568,0.2499,0.8925000000000001,1.7952,0.5236000000000001,1.87,-1.2032,0.0999,1.2073401551,0.8568,0.2499,0.8925000000000001,-2.06,-0.15,2.0654539453
2021-02-03 22:00:00,2.44368,0.71274,2.5455,0.8500800000000001,0.24794000000000002,0.8855000000000001,1.5936,0.46480000000000005,1.6600000000000001,-0.9799200000000001,0.06794,0.9822723909000001,0.8500800000000001,0.24794000000000002,0.8855000000000001,-1.83,-0.18,1.8388311505
2021-02-03 22:30:00,2.27808,0.66444,2.373,0.8476800000000001,0.24724000000000002,0.883,1.4304000000000001,0.4172,1.49,-0.78232,0.27724000000000004,0.8299919277000001,0.8476800000000001,0.24724000000000002,0.883,-1.63,0.03,1.6302760502
2021-02-03 23:00:00,2.2584,0.6587000000000001,2.3525,0.8472000000000001,0.24710000000000001,0.8825000000000001,1.4112,0.4116,1.47,-0.7528,0.1971,0.7781749482,0.8472000000000001,0.24710000000000001,0.8825000000000001,-1.6,-0.05,1.6007810594
2021-02-03 23:30:00,2.07456,0.6050800000000001,2.161,0.83616,0.24388,0.871,1.2384,0.3612,1.29,-0.58384,0.31388000000000005,0.6628648429,0.83616,0.24388,0.871,-1.42,0.07,1.4217243052000001
2021-02-04 00:00:00,1.98384,0.57862,2.0665,0.83184,0.24262000000000003,0.8665,1.152,0.336,1.2,-0.49816000000000005,0.36262000000000005,0.6161628437000001,0.83184,0.24262000000000003,0.8665,-1.33,0.12,1.335402561
2021-02-04 00:30:00,1.8484800000000001,0.5391400000000001,1.9255,0.8308800000000001,0.24234000000000003,0.8655,1.0176,0.2968,1.06,-0.34912000000000004,0.29234000000000004,0.4553542028,0.8308800000000001,0.24234000000000003,0.8655,-1.18,0.05,1.181058847
2021-02-04 01:00:00,1.98528,0.57904,2.068,0.83328,0.24304,0.868,1.152,0.336,1.2,-0.5167200000000001,0.39304000000000006,0.6492149105,0.83328,0.24304,0.868,-1.35,0.15,1.3583077707
2021-02-04 01:30:00,2.09088,0.60984,2.178,0.83328,0.24304,0.868,1.2576,0.3668,1.31,-0.6467200000000001,0.37304000000000004,0.7465960086,0.83328,0.24304,0.868,-1.48,0.13,1.4856984889
2021-02-04 02:00:00,2.07696,0.6057800000000001,2.1635,0.82896,0.24178000000000002,0.8635,1.248,0.364,1.3,-0.64104,0.35178000000000004,0.7312191532,0.82896,0.24178000000000002,0.8635,-1.47,0.11,1.4741099009
2021-02-04 02:30:00,2.06352,0.6018600000000001,2.1495,0.83472,0.24346,0.8695,1.2288000000000001,0.3584,1.28,-0.61528,0.40346000000000004,0.7357645343,0.83472,0.24346,0.8695,-1.45,0.16,1.4588008774
2021-02-04 03:00:00,2.07696,0.6057800000000001,2.1635,0.8385600000000001,0.24458000000000002,0.8735,1.2384,0.3612,1.29,-0.6214400000000001,0.38458000000000003,0.7308142377,0.8385600000000001,0.24458000000000002,0.8735,-1.46,0.14,1.4666969694
2021-02-04 03:30:00,2.01168,0.58674,2.0955,0.8404800000000001,0.24514000000000002,0.8755000000000001,1.1712,0.3416,1.22,-0.54952,0.38514000000000004,0.6710477256,0.8404800000000001,0.24514000000000002,0.8755000000000001,-1.3900000000000001,0.14,1.3970325694
2021-02-04 04:00:00,2.004,0.5845,2.0875,0.8328,0.2429,0.8675,1.1712,0.3416,1.22,-0.49720000000000003,-0.08710000000000001,0.5047714830000001,0.8328,0.2429,0.8675,-1.33,-0.33,1.3703284278
2021-02-04 04:30:00,1.94592,0.5675600000000001,2.027,0.8323200000000001,0.24276000000000003,0.867,1.1136,0.32480000000000003,1.16,-0.45768000000000003,0.38276000000000004,0.5966374108,0.8323200000000001,0.24276000000000003,0.867,-1.29,0.14,1.2975746607
2021-02-04 05:00:00,1.9704000000000002,0.5747,2.0525,0.8280000000000001,0.24150000000000002,0.8625,1.1424,0.3332,1.19,-0.47200000000000003,0.3915,0.6132342538000001,0.8280000000000001,0.24150000000000002,0.8625,-1.3,0.15,1.3086252328
2021-02-04 05:30:00,2.04576,0.5966800000000001,2.1310000000000002,0.8265600000000001,0.24108000000000002,0.861,1.2192,0.3556,1.27,-0.55344,0.40108000000000005,0.6834917703000001,0.8265600000000001,0.24108000000000002,0.861,-1.38,0.16,1.3892443989
2021-02-04 06:00:00,2.0688,0.6034,2.155,0.8208000000000001,0.2394,0.855,1.248,0.364,1.3,-0.5792,0.3094,0.6566589678,0.8208000000000001,0.2394,0.855,-1.4,0.07,1.4017489076
2021-02-04 06:30:00,2.33808,0.6819400000000001,2.4355,0.8212800000000001,0.23954000000000003,0.8555,1.5168,0.4424,1.58,-0.9087200000000001,0.22954000000000002,0.9372623165,0.8212800000000001,0.23954000000000003,0.8555,-1.73,-0.01,1.7300289014999999
2021-02-04 07:00:00,2.48256,0.7240800000000001,2.586,0.82176,0.23968000000000003,0.856,1.6608,0.4844,1.73,-1.04824,0.11968000000000001,1.0550499514,0.82176,0.23968000000000003,0.856,-1.87,-0.12,1.8738463117
2021-02-04 07:30:00,2.82144,0.8229200000000001,2.939,0.8150400000000001,0.23772000000000001,0.849,2.0064,0.5852,2.09,-1.43496,0.19772,1.4485176561,0.8150400000000001,0.23772000000000001,0.849,-2.25,-0.04,2.2503555275
2021-02-04 08:00:00,2.8248,0.8239000000000001,2.9425,0.8280000000000001,0.24150000000000002,0.8625,1.9968,0.5824,2.08,-1.422,0.051500000000000004,1.4229322718000001,0.8280000000000001,0.24150000000000002,0.8625,-2.25,-0.19,2.2580079716
2021-02-04 08:30:00,3.56112,1.03866,3.7095000000000002,0.8731200000000001,0.25466,0.9095000000000001,2.688,0.784,2.8,-2.19688,-0.08534000000000001,2.198536934,0.8731200000000001,0.25466,0.9095000000000001,-3.07,-0.34,3.0887699817
2021-02-04 09:00:00,3.82944,1.11692,3.989,0.9302400000000001,0.27132,0.969,2.8992,0.8456,3.02,-2.39976,-0.06868,2.4007425934,0.9302400000000001,0.27132,0.969,-3.33,-0.34,3.3473123547
2021-02-04 09:30:00,3.1104,0.9072,3.24,0.9696,0.2828,1.01,2.1408,0.6244000000000001,2.23,-1.5504,-0.06720000000000001,1.5518556634,0.9696,0.2828,1.01,-2.52,-0.35000000000000003,2.5441894584
2021-02-04 10:00:00,3.09936,0.9039800000000001,3.2285,1.00656,0.29358,1.0485,2.0928,0.6104,2.18,-1.45344,-0.056420000000000005,1.4545346507,1.00656,0.29358,1.0485,-2.46,-0.35000000000000003,2.4847736315
2021-02-04 10:30:00,3.06336,0.89348,3.191,0.9993600000000001,0.29148,1.041,2.064,0.602,2.15,-1.4206400000000001,-0.038520000000000006,1.4211621301,0.9993600000000001,0.29148,1.041,-2.42,-0.33,2.4423963642
2021-02-04 11:00:00,3.17808,0.9269400000000001,3.3105,0.9508800000000001,0.27734000000000003,0.9905,2.2272,0.6496000000000001,2.32,-1.57912,-0.07266,1.5807907673,0.9508800000000001,0.27734000000000003,0.9905,-2.5300000000000002,-0.35000000000000003,2.5540947516
2021-02-04 11:30:00,3.14928,0.91854,3.2805,0.9988800000000001,0.29134000000000004,1.0405,2.1504,0.6272,2.24,-1.50112,-0.03866,1.5016177443,0.9988800000000001,0.29134000000000004,1.0405,-2.5,-0.33,2.521685944
2021-02-04 12:00:00,3.14016,0.91588,3.271,0.9513600000000001,0.27748,0.991,2.1888,0.6384000000000001,2.2800000000000002,-1.59864,-0.04252,1.5992053652,0.9513600000000001,0.27748,0.991,-2.55,-0.32,2.5700000000000003
2021-02-04 12:30:00,3.2107200000000002,0.9364600000000001,3.3445,0.9739200000000001,0.28406000000000003,1.0145,2.2368,0.6524,2.33,-1.5960800000000002,-0.03594,1.5964845911999999,0.9739200000000001,0.28406000000000003,1.0145,-2.5700000000000003,-0.32,2.5898455552
2021-02-04 13:00:00,3.0792,0.8981,3.2075,1.0056,0.2933,1.0475,2.0736,0.6048,2.16,-1.3644,-0.046700000000000005,1.3651989782,1.0056,0.2933,1.0475,-2.37,-0.34,2.3942639788
2021-02-04 13:30:00,3.01248,0.8786400000000001,3.138,1.25568,0.36624,1.308,1.7568000000000001,0.5124000000000001,1.83,-0.78432,0.04624,0.7856818695000001,1.25568,0.36624,1.308,-2.04,-0.32,2.0649455199
2021-02-04 14:00:00,2.9928,0.8729,3.1175,1.1016,0.32130000000000003,1.1475,1.8912,0.5516,1.97,-1.1084,0.0413,1.109169171,1.1016,0.32130000000000003,1.1475,-2.21,-0.28,2.227666941
2021-02-04 14:30:00,3.11088,0.90734,3.2405,0.9028800000000001,0.26334,0.9405,2.208,0.644,2.3,-1.60712,0.00334,1.6071234707,0.9028800000000001,0.26334,0.9405,-2.51,-0.26,2.5234302051
2021-02-04 15:00:00,3.14784,0.91812,3.279,0.8918400000000001,0.26012,0.929,2.2560000000000002,0.658,2.35,-1.66816,-0.039880000000000006,1.6686366290999999,0.8918400000000001,0.26012,0.929,-2.56,-0.30000000000000004,2.5775181862
2021-02-04 15:30:00,3.11136,0.9074800000000001,3.241,0.8841600000000001,0.25788,0.921,2.2272,0.6496000000000001,2.32,-1.65584,-0.03212,1.6561515027,0.8841600000000001,0.25788,0.921,-2.54,-0.29,2.5565015157
2021-02-04 16:00:00,3.1584,0.9212,3.29,0.8832000000000001,0.2576,0.92,2.2752,0.6636000000000001,2.37,-1.6868,-0.0224,1.6869487248000001,0.8832000000000001,0.2576,0.92,-2.5700000000000003,-0.28,2.585207922
2021-02-04 16:30:00,3.31824,0.9678200000000001,3.4565,0.8702400000000001,0.25382000000000005,0.9065000000000001,2.448,0.714,2.55,-1.86976,-0.026180000000000002,1.8699432745000002,0.8702400000000001,0.25382000000000005,0.9065000000000001,-2.74,-0.28,2.7542694131000003
2021-02-04 17:00:00,3.38688,0.98784,3.528,0.8716800000000001,0.25424,0.908,2.5152,0.7336,2.62,-1.91832,0.04424,1.9188300602,0.8716800000000001,0.25424,0.908,-2.79,-0.21,2.7978920637
2021-02-04 17:30:00,3.4848,1.0164,3.63,0.8544,0.2492,0.89,2.6304,0.7672,2.74,-2.0656,0.0692,2.0667588151,0.8544,0.2492,0.89,-2.92,-0.18,2.9255426847
2021-02-04 18:00:00,3.56112,1.03866,3.7095000000000002,0.8539200000000001,0.24906000000000003,0.8895000000000001,2.7072000000000003,0.7896000000000001,2.8200000000000003,-2.13608,0.06906000000000001,2.137196072,0.8539200000000001,0.24906000000000003,0.8895000000000001,-2.99,-0.18,2.9954131602
2021-02-04 18:30:00,3.6379200000000003,1.06106,3.7895000000000003,0.8539200000000001,0.24906000000000003,0.8895000000000001,2.784,0.812,2.9,-2.26608,0.039060000000000004,2.26641661,0.8539200000000001,0.24906000000000003,0.8895000000000001,-3.12,-0.21,3.1270593215
2021-02-04 19:00:00,3.43056,1.00058,3.5735,0.8577600000000001,0.25018,0.8935000000000001,2.5728,0.7504000000000001,2.68,-2.01224,0.02018,2.0123411863,0.8577600000000001,0.25018,0.8935000000000001,-2.87,-0.23,2.8792012781
2021-02-04 19:30:00,3.35232,0.9777600000000001,3.492,0.8563200000000001,0.24976,0.892,2.496,0.728,2.6,-1.94368,0.039760000000000004,1.9440866236,0.8563200000000001,0.24976,0.892,-2.8,-0.21,2.8078639568
2021-02-04 20:00:00,3.34896,0.9767800000000001,3.4885,0.85296,0.24878000000000003,0.8885000000000001,2.496,0.728,2.6,-1.94704,0.01878,1.9471305683,0.85296,0.24878000000000003,0.8885000000000001,-2.8,-0.23,2.8094305473
2021-02-04 20:30:00,2.9664,0.8652000000000001,3.09,0.8544,0.2492,0.89,2.112,0.616,2.2,-1.5156,0.0692,1.5171789611,0.8544,0.2492,0.89,-2.37,-0.18,2.3768256141
2021-02-04 21:00:00,2.95008,0.8604400000000001,3.073,0.8668800000000001,0.25284,0.903,2.0832,0.6076,2.17,-1.46312,0.07284,1.4649320121,0.8668800000000001,0.25284,0.903,-2.33,-0.18,2.3369424469
2021-02-04 21:30:00,2.7907200000000003,0.81396,2.907,0.87072,0.25396,0.907,1.92,0.56,2.0,-1.28928,0.06396,1.2908655236,0.87072,0.25396,0.907,-2.16,-0.19,2.1683403792
2021-02-04 22:00:00,2.5584,0.7462000000000001,2.665,0.8688,0.2534,0.905,1.6896,0.4928,1.76,-1.0612,0.0534,1.062542705,0.8688,0.2534,0.905,-1.9300000000000002,-0.2,1.9403350226
2021-02-04 22:30:00,2.36352,0.6893600000000001,2.462,0.86592,0.25256,0.902,1.4976,0.4368,1.56,-0.84408,0.10256000000000001,0.8502879512,0.86592,0.25256,0.902,-1.71,-0.15,1.7165663401
2021-02-04 23:00:00,2.10528,0.61404,2.193,0.8860800000000001,0.25844,0.923,1.2192,0.3556,1.27,-0.50392,0.09844000000000001,0.5134450311000001,0.8860800000000001,0.25844,0.923,-1.3900000000000001,-0.16,1.3991783303
2021-02-04 23:30:00,1.9550400000000001,0.5702200000000001,2.0365,0.8702400000000001,0.25382000000000005,0.9065000000000001,1.0848,0.3164,1.13,-0.36976000000000003,0.12382000000000001,0.38994082880000003,0.8702400000000001,0.25382000000000005,0.9065000000000001,-1.24,-0.13,1.2467958935
2021-02-05 00:00:00,1.87968,0.5482400000000001,1.9580000000000002,0.8620800000000001,0.25144,0.898,1.0176,0.2968,1.06,-0.27792,0.03144,0.2796926885,0.8620800000000001,0.25144,0.898,-1.1400000000000001,-0.22,1.1610340219
2021-02-05 00:30:00,1.8888,0.5509000000000001,1.9675,0.8712000000000001,0.2541,0.9075000000000001,1.0176,0.2968,1.06,-0.2988,0.36410000000000003,0.47100981940000003,0.8712000000000001,0.2541,0.9075000000000001,-1.17,0.11,1.1751595636
2021-02-05 01:00:00,2.09664,0.6115200000000001,2.184,0.88704,0.25872,0.924,1.2096,0.3528,1.26,-0.5029600000000001,0.37872000000000006,0.6296011436,0.88704,0.25872,0.924,-1.3900000000000001,0.12,1.3951702405
2021-02-05 01:30:00,2.1768,0.6349,2.2675,0.8808,0.2569,0.9175000000000001,1.296,0.378,1.35,-0.6092000000000001,0.3869,0.7216760007,0.8808,0.2569,0.9175000000000001,-1.49,0.13,1.4956603893
2021-02-05 02:00:00,2.052,0.5985,2.1375,0.8808,0.2569,0.9175000000000001,1.1712,0.3416,1.22,-0.4792,0.34690000000000004,0.5915845248,0.8808,0.2569,0.9175000000000001,-1.3599999999999999,0.09,1.362974688
2021-02-05 02:30:00,2.03184,0.59262,2.1165,0.8894400000000001,0.25942000000000004,0.9265,1.1424,0.3332,1.19,-0.44056000000000006,0.34942,0.5623054775,0.8894400000000001,0.25942000000000004,0.9265,-1.33,0.09,1.3330416348
2021-02-05 03:00:00,1.98048,0.57764,2.063,0.8860800000000001,0.25844,0.923,1.0944,0.31920000000000004,1.1400000000000001,-0.38392000000000004,0.35844000000000004,0.5252368989,0.8860800000000001,0.25844,0.923,-1.27,0.1,1.2739309243
2021-02-05 03:30:00,1.8479999999999999,0.539,1.925,0.8784000000000001,0.25620000000000004,0.915,0.9696,0.2828,1.01,-0.2616,0.38620000000000004,0.4664600733,0.8784000000000001,0.25620000000000004,0.915,-1.1400000000000001,0.13,1.1473883388
2021-02-05 04:00:00,1.98672,0.5794600000000001,2.0695,0.8827200000000001,0.25746,0.9195000000000001,1.104,0.322,1.15,-0.38728,0.42746000000000006,0.5768083304,0.8827200000000001,0.25746,0.9195000000000001,-1.27,0.17,1.2813274367
2021-02-05 04:30:00,1.86192,0.5430600000000001,1.9395,0.8827200000000001,0.25746,0.9195000000000001,0.9792000000000001,0.2856,1.02,-0.21728000000000003,0.40746000000000004,0.461772942,0.8827200000000001,0.25746,0.9195000000000001,-1.1,0.15,1.1101801656
2021-02-05 05:00:00,2.0721600000000002,0.60438,2.1585,0.8817600000000001,0.25718,0.9185000000000001,1.1904,0.3472,1.24,-0.39824000000000004,0.06718,0.403866624,0.8817600000000001,0.25718,0.9185000000000001,-1.28,-0.19,1.2940247293
2021-02-05 05:30:00,1.9670400000000001,0.57372,2.049,0.8726400000000001,0.25452,0.909,1.0944,0.31920000000000004,1.1400000000000001,-0.34736,0.40452000000000005,0.5331935859,0.8726400000000001,0.25452,0.909,-1.22,0.15,1.229186723
2021-02-05 06:00:00,2.08272,0.60746,2.1695,0.8635200000000001,0.25186000000000003,0.8995000000000001,1.2192,0.3556,1.27,-0.50648,0.26186000000000004,0.5701689662,0.8635200000000001,0.25186000000000003,0.8995000000000001,-1.37,0.01,1.3700364959
2021-02-05 06:30:00,2.28576,0.66668,2.3810000000000002,0.83616,0.24388,0.871,1.4496,0.4228,1.51,-0.82384,0.08388000000000001,0.8280991487,0.83616,0.24388,0.871,-1.6600000000000001,-0.16,1.6676930173
2021-02-05 07:00:00,2.44656,0.7135800000000001,2.5484999999999998,0.8337600000000001,0.24318,0.8685,1.6128,0.47040000000000004,1.6800000000000002,-0.9862400000000001,0.07318000000000001,0.9889512880000001,0.8337600000000001,0.24318,0.8685,-1.82,-0.17,1.8279223178000001
2021-02-05 07:30:00,2.64912,0.77266,2.7595,0.8443200000000001,0.24626,0.8795000000000001,1.8048000000000002,0.5264,1.88,-1.16568,0.15626,1.1761067341,0.8443200000000001,0.24626,0.8795000000000001,-2.01,-0.09,2.0120139165
2021-02-05 08:00:00,2.67024,0.7788200000000001,2.7815000000000003,0.8462400000000001,0.24682,0.8815000000000001,1.824,0.532,1.9,-1.19376,0.09682,1.1976798612,0.8462400000000001,0.24682,0.8815000000000001,-2.04,-0.15,2.045507272
2021-02-05 08:30:00,2.7888,0.8134,2.9050000000000002,0.8496,0.24780000000000002,0.885,1.9392,0.5656,2.02,-1.3604,0.0178,1.3605164461,0.8496,0.24780000000000002,0.885,-2.21,-0.23,2.2219360927
2021-02-05 09:00:00,2.8872,0.8421000000000001,3.0075,0.8904000000000001,0.2597,0.9275,1.9968,0.5824,2.08,-1.3696000000000002,0.0397,1.3701752625,0.8904000000000001,0.2597,0.9275,-2.26,-0.22,2.2706827167
2021-02-05 09:30:00,2.81088,0.81984,2.928,0.9484800000000001,0.27664,0.988,1.8624,0.5432,1.94,-1.1915200000000001,0.07664,1.1939822444,0.9484800000000001,0.27664,0.988,-2.14,-0.2,2.1493254756
2021-02-05 10:00:00,2.84112,0.8286600000000001,2.9595000000000002,0.9691200000000001,0.28266,1.0095,1.8719999999999999,0.546,1.9500000000000002,-1.22088,0.042660000000000003,1.2216250857,0.9691200000000001,0.28266,1.0095,-2.19,-0.24,2.2031114361
2021-02-05 10:30:00,2.8344,0.8267,2.9525,1.0392,0.30310000000000004,1.0825,1.7952,0.5236000000000001,1.87,-1.1108,0.0531,1.1120684556,1.0392,0.30310000000000004,1.0825,-2.15,-0.25,2.1644860822
2021-02-05 11:00:00,2.67984,0.7816200000000001,2.7915,1.24944,0.36442,1.3014999999999999,1.4304000000000001,0.4172,1.49,-0.47056000000000003,0.15442,0.4952496845,1.24944,0.36442,1.3014999999999999,-1.72,-0.21,1.7327723450999999
2021-02-05 11:30:00,2.8377600000000003,0.8276800000000001,2.956,1.18656,0.34608000000000005,1.236,1.6512,0.48160000000000003,1.72,-0.76344,0.13608,0.7754730169,1.18656,0.34608000000000005,1.236,-1.9500000000000002,-0.21,1.9612750954
2021-02-05 12:00:00,2.82912,0.8251600000000001,2.947,1.10112,0.32116,1.147,1.728,0.504,1.8,-0.93888,0.11116000000000001,0.9454375707,1.10112,0.32116,1.147,-2.04,-0.21,2.0507803393
2021-02-05 12:30:00,2.84832,0.83076,2.967,1.12032,0.32676000000000005,1.167,1.728,0.504,1.8,-0.88968,0.09676000000000001,0.8949262539,1.12032,0.32676000000000005,1.167,-2.01,-0.23,2.0231164079
2021-02-05 13:00:00,2.8056,0.8183,2.9225000000000003,1.0776,0.3143,1.1225,1.728,0.504,1.8,-0.9424,0.09430000000000001,0.9471062506000001,1.0776,0.3143,1.1225,-2.02,-0.22,2.0319448811
2021-02-05 13:30:00,3.03024,0.88382,3.1565,1.05264,0.30702,1.0965,1.9776,0.5768,2.06,-1.23736,0.06702000000000001,1.2391736965,1.05264,0.30702,1.0965,-2.29,-0.24,2.3025420734
2021-02-05 14:00:00,2.8512,0.8316,2.9699999999999998,1.2192,0.3556,1.27,1.6320000000000001,0.47600000000000003,1.7000000000000002,-0.7008,0.0656,0.7038636232000001,1.2192,0.3556,1.27,-1.92,-0.29,1.9417775362
2021-02-05 14:30:00,2.74608,0.8009400000000001,2.8605,1.14288,0.33334,1.1905000000000001,1.6032000000000002,0.4676,1.67,-0.78712,0.043340000000000004,0.7883122795,1.14288,0.33334,1.1905000000000001,-1.9300000000000002,-0.29,1.9516659550000002
2021-02-05 15:00:00,2.71104,0.7907200000000001,2.824,1.4726400000000002,0.42952,1.534,1.2384,0.3612,1.29,0.042640000000000004,0.10952,0.11752786900000001,1.4726400000000002,0.42952,1.534,-1.43,-0.32,1.4653668483
2021-02-05 15:30:00,2.5828800000000003,0.75334,2.6905,1.61328,0.47054,1.6804999999999999,0.9696,0.2828,1.01,0.31328,0.20054000000000002,0.3719686143,1.61328,0.47054,1.6804999999999999,-1.3,-0.27,1.3277424449
2021-02-05 16:00:00,2.7192,0.7931,2.8325,1.0296,0.3003,1.0725,1.6896,0.4928,1.76,-0.8904000000000001,0.08030000000000001,0.8940135625000001,1.0296,0.3003,1.0725,-1.92,-0.22,1.9325630649
2021-02-05 16:30:00,2.74464,0.8005200000000001,2.859,0.9206400000000001,0.26852000000000004,0.9590000000000001,1.824,0.532,1.9,-1.15936,0.06852000000000001,1.1613830548,0.9206400000000001,0.26852000000000004,0.9590000000000001,-2.08,-0.2,2.0895932619
2021-02-05 17:00:00,3.06528,0.8940400000000001,3.193,0.87648,0.25564000000000003,0.913,2.1888,0.6384000000000001,2.2800000000000002,-1.58352,0.04564000000000001,1.5841775784,0.87648,0.25564000000000003,0.913,-2.46,-0.21,2.468947144
2021-02-05 17:30:00,3.33264,0.9720200000000001,3.4715,0.87504,0.25522,0.9115000000000001,2.4576000000000002,0.7168,2.56,-1.8549600000000002,0.17522000000000001,1.8632172847000001,0.87504,0.25522,0.9115000000000001,-2.73,-0.08,2.7311719096
2021-02-05 18:00:00,3.47328,1.01304,3.618,0.8620800000000001,0.25144,0.898,2.6112,0.7616,2.7199999999999998,-1.91792,0.47144,1.9750121012,0.8620800000000001,0.25144,0.898,-2.7800000000000002,0.22,2.7886914494
2021-02-05 18:30:00,3.4488,1.0059,3.5925000000000002,0.8568,0.2499,0.8925000000000001,2.592,0.756,2.7,-1.9932,0.22990000000000002,2.0064147752,0.8568,0.2499,0.8925000000000001,-2.85,-0.02,2.8500701746
2021-02-05 19:00:00,3.29472,0.96096,3.432,0.8563200000000001,0.24976,0.892,2.4384,0.7112,2.54,-1.90368,-0.01024,1.9037075406000001,0.8563200000000001,0.24976,0.892,-2.76,-0.26,2.7722193275
2021-02-05 19:30:00,3.1512000000000002,0.9191,3.2825,0.9048,0.2639,0.9425,2.2464,0.6552,2.34,-1.6452,0.0539,1.6460826983999999,0.9048,0.2639,0.9425,-2.55,-0.21,2.5586324472
2021-02-05 20:00:00,3.12048,0.9101400000000001,3.2505,0.9124800000000001,0.26614000000000004,0.9505,2.208,0.644,2.3,-1.38752,0.64614,1.530590948,0.9124800000000001,0.26614000000000004,0.9505,-2.3,0.38,2.3311799587
2021-02-05 20:30:00,3.04512,0.8881600000000001,3.172,0.84672,0.24696,0.882,2.1984,0.6412,2.29,-1.4632800000000001,0.6269600000000001,1.5919381898,0.84672,0.24696,0.882,-2.31,0.38,2.3410467744
2021-02-05 21:00:00,2.85408,0.8324400000000001,2.973,0.8668800000000001,0.25284,0.903,1.9872,0.5796,2.07,-1.22312,0.6328400000000001,1.3771379742,0.8668800000000001,0.25284,0.903,-2.09,0.38,2.1242645786
2021-02-05 21:30:00,2.57232,0.75026,2.6795,0.90192,0.26306,0.9395,1.6703999999999999,0.4872,1.74,-0.9880800000000001,0.12306000000000002,0.995713739,0.90192,0.26306,0.9395,-1.8900000000000001,-0.14,1.8951780919
2021-02-05 22:00:00,2.3112,0.6741,2.4075,0.9,0.2625,0.9375,1.4112,0.4116,1.47,-0.6900000000000001,0.3125,0.757466996,0.9,0.2625,0.9375,-1.5899999999999999,0.05,1.5907859693000002
2021-02-05 22:30:00,2.24736,0.6554800000000001,2.341,0.90336,0.26348000000000005,0.9410000000000001,1.344,0.392,1.4,-0.58664,0.45348000000000005,0.7414786578,0.90336,0.26348000000000005,0.9410000000000001,-1.49,0.19,1.5020652449
2021-02-05 23:00:00,2.2622400000000003,0.6598200000000001,2.3565,0.9086400000000001,0.26502000000000003,0.9465,1.3536000000000001,0.39480000000000004,1.4100000000000001,-0.62136,0.34502000000000005,0.7107229066,0.9086400000000001,0.26502000000000003,0.9465,-1.53,0.08,1.5320900757
2021-02-05 23:30:00,2.0688,0.6034,2.155,0.9072,0.2646,0.9450000000000001,1.1616,0.3388,1.21,-0.40280000000000005,0.3546,0.5366460659,0.9072,0.2646,0.9450000000000001,-1.31,0.09,1.3130879635000001
2021-02-06 00:00:00,2.02176,0.5896800000000001,2.106,0.89856,0.26208000000000004,0.936,1.1232,0.3276,1.17,-0.32144,-0.18792,0.37234070420000004,0.89856,0.26208000000000004,0.936,-1.22,-0.45,1.3003461078
2021-02-06 00:30:00,2.06304,0.60172,2.149,0.86304,0.25172,0.899,1.2,0.35000000000000003,1.25,-0.44696,-0.25828,0.5162187521,0.86304,0.25172,0.899,-1.31,-0.51,1.4057738083
2021-02-06 01:00:00,2.17392,0.6340600000000001,2.2645,0.8491200000000001,0.24766000000000002,0.8845000000000001,1.3248,0.3864,1.38,-0.6008800000000001,-0.21234000000000003,0.6372951043,0.8491200000000001,0.24766000000000002,0.8845000000000001,-1.45,-0.46,1.5212166184
2021-02-06 01:30:00,2.2224,0.6482,2.315,0.84,0.245,0.875,1.3824,0.4032,1.44,-0.74,0.305,0.8003905297,0.84,0.245,0.875,-1.58,0.06,1.5811388301
2021-02-06 02:00:00,2.2444800000000003,0.65464,2.338,0.83328,0.24304,0.868,1.4112,0.4116,1.47,-0.7867200000000001,0.33304,0.8543090776000001,0.83328,0.24304,0.868,-1.62,0.09,1.6224980740000001
2021-02-06 02:30:00,2.02512,0.5906600000000001,2.1095,0.90192,0.26306,0.9395,1.1232,0.3276,1.17,-0.39808000000000004,0.36306000000000005,0.5387766235,0.90192,0.26306,0.9395,-1.3,0.1,1.303840481
2021-02-06 03:00:00,1.94304,0.56672,2.024,0.90624,0.26432,0.9440000000000001,1.0368,0.3024,1.08,-0.31376000000000004,0.36432000000000003,0.48080599,0.90624,0.26432,0.9440000000000001,-1.22,0.1,1.2240914998
2021-02-06 03:30:00,1.9300800000000002,0.56294,2.0105,0.9124800000000001,0.26614000000000004,0.9505,1.0176,0.2968,1.06,-0.27752000000000004,0.34614,0.4436555533,0.9124800000000001,0.26614000000000004,0.9505,-1.19,0.08,1.1926860442
2021-02-06 04:00:00,1.9008,0.5544,1.98,0.912,0.266,0.9500000000000001,0.9888,0.2884,1.03,-0.228,0.34600000000000003,0.41436698710000003,0.912,0.266,0.9500000000000001,-1.1400000000000001,0.08,1.1428035702
2021-02-06 04:30:00,1.8878400000000002,0.55062,1.9665,0.9182400000000001,0.26782,0.9565,0.9696,0.2828,1.01,-0.20176000000000002,0.34782,0.4021017906,0.9182400000000001,0.26782,0.9565,-1.12,0.08,1.1228535078
2021-02-06 05:00:00,1.9195200000000001,0.55986,1.9995,0.92112,0.26866,0.9595,0.9984000000000001,0.2912,1.04,-0.22888000000000003,0.35866000000000003,0.4254680364,0.92112,0.26866,0.9595,-1.15,0.09,1.1535163631
2021-02-06 05:30:00,1.9060800000000002,0.5559400000000001,1.9855,0.90768,0.26474000000000003,0.9455,0.9984000000000001,0.2912,1.04,-0.24232,0.35474000000000006,0.4296038291,0.90768,0.26474000000000003,0.9455,-1.15,0.09,1.1535163631
2021-02-06 06:00:00,1.9348800000000002,0.5643400000000001,2.0155,0.90768,0.26474000000000003,0.9455,1.0272000000000001,0.29960000000000003,1.07,-0.24232,0.36474,0.4378975337,0.90768,0.26474000000000003,0.9455,-1.15,0.1,1.1543396381
2021-02-06 06:30:00,2.0184,0.5887,2.1025,0.9048,0.2639,0.9425,1.1136,0.32480000000000003,1.16,-0.3552,0.3739,0.5157210971,0.9048,0.2639,0.9425,-1.26,0.11,1.2647924731
2021-02-06 07:00:00,2.0832,0.6076,2.17,0.8928,0.2604,0.93,1.1904,0.3472,1.24,-0.44720000000000004,0.3704,0.5806754687,0.8928,0.2604,0.93,-1.34,0.11,1.3445073447
2021-02-06 07:30:00,2.22384,0.6486200000000001,2.3165,0.8702400000000001,0.25382000000000005,0.9065000000000001,1.3536000000000001,0.39480000000000004,1.4100000000000001,-0.64976,0.34382,0.7351192080000001,0.8702400000000001,0.25382000000000005,0.9065000000000001,-1.52,0.09,1.5226621424
2021-02-06 08:00:00,2.2204800000000002,0.6476400000000001,2.313,0.8668800000000001,0.25284,0.903,1.3536000000000001,0.39480000000000004,1.4100000000000001,-0.67312,0.31284,0.7422663942000001,0.8668800000000001,0.25284,0.903,-1.54,0.06,1.5411683879
2021-02-06 08:30:00,2.24832,0.65576,2.342,0.8563200000000001,0.24976,0.892,1.392,0.406,1.45,-0.74368,0.15976,0.7606465671,0.8563200000000001,0.24976,0.892,-1.6,-0.09,1.6025292509
2021-02-06 09:00:00,2.32896,0.6792800000000001,2.426,0.89856,0.26208000000000004,0.936,1.4304000000000001,0.4172,1.49,-0.77144,0.17208,0.7903993927,0.89856,0.26208000000000004,0.936,-1.67,-0.09,1.6724233914000002
2021-02-06 09:30:00,2.4696,0.7203,2.5725,0.9144,0.2667,0.9525,1.5552000000000001,0.4536,1.62,-0.9156000000000001,0.1767,0.9324946381,0.9144,0.2667,0.9525,-1.83,-0.09,1.8322117782
2021-02-06 10:00:00,2.50464,0.7305200000000001,2.609,0.9590400000000001,0.27972,0.999,1.5455999999999999,0.45080000000000003,1.6099999999999999,-0.8809600000000001,0.18972000000000003,0.9011571450000001,0.9590400000000001,0.27972,0.999,-1.8399999999999999,-0.09,1.842199772
2021-02-06 10:30:00,2.57616,0.75138,2.6835,1.04016,0.30338000000000004,1.0835,1.536,0.448,1.6,-0.7698400000000001,0.21338000000000001,0.7988646005000001,1.04016,0.30338000000000004,1.0835,-1.81,-0.09,1.8122361877
2021-02-06 11:00:00,2.5752,0.7511,2.6825,1.116,0.3255,1.1625,1.4592,0.42560000000000003,1.52,-0.664,0.2155,0.6980947285,1.116,0.3255,1.1625,-1.78,-0.11,1.7833956375
2021-02-06 11:30:00,2.57712,0.7516600000000001,2.6845,1.11792,0.32606,1.1645,1.4592,0.42560000000000003,1.52,-0.68208,0.22606,0.7185654111,1.11792,0.32606,1.1645,-1.8,-0.1,1.8027756377
2021-02-06 12:00:00,2.63328,0.7680400000000001,2.743,1.10688,0.32284,1.153,1.5264,0.44520000000000004,1.5899999999999999,-0.7131200000000001,0.24284000000000003,0.7533335251000001,1.10688,0.32284,1.153,-1.82,-0.08,1.8217573933
2021-02-06 12:30:00,2.57808,0.75194,2.6855,1.12848,0.32914000000000004,1.1755,1.4496,0.4228,1.51,-0.60152,0.18914,0.6305555091,1.12848,0.32914000000000004,1.1755,-1.73,-0.14,1.7356554958000001
2021-02-06 13:00:00,2.61168,0.7617400000000001,2.7205,0.9796800000000001,0.28574000000000005,1.0205,1.6320000000000001,0.47600000000000003,1.7000000000000002,-0.95032,0.13574,0.9599653379,0.9796800000000001,0.28574000000000005,1.0205,-1.9300000000000002,-0.15,1.9358202396
2021-02-06 13:30:00,2.68368,0.7827400000000001,2.7955,1.05168,0.30674,1.0955,1.6320000000000001,0.47600000000000003,1.7000000000000002,-0.8883200000000001,0.16674000000000003,0.9038333087,1.05168,0.30674,1.0955,-1.94,-0.14,1.9450449866000001
2021-02-06 14:00:00,2.66832,0.7782600000000001,2.7795,1.05552,0.30786,1.0995,1.6128,0.47040000000000004,1.6800000000000002,-0.85448,0.15786,0.8689394973000001,1.05552,0.30786,1.0995,-1.9100000000000001,-0.15,1.9158809984
2021-02-06 14:30:00,2.61888,0.7638400000000001,2.7279999999999998,0.95808,0.27944,0.998,1.6608,0.4844,1.73,-1.01192,0.17944000000000002,1.0277065729,0.95808,0.27944,0.998,-1.97,-0.1,1.9725364382000001
2021-02-06 15:00:00,2.59488,0.7568400000000001,2.7030000000000003,0.9436800000000001,0.27524000000000004,0.983,1.6512,0.48160000000000003,1.72,-1.01632,0.17524,1.031317313,0.9436800000000001,0.27524000000000004,0.983,-1.96,-0.1,1.9625493623999999
2021-02-06 15:30:00,2.4768,0.7224,2.58,1.0272000000000001,0.29960000000000003,1.07,1.4496,0.4228,1.51,-0.7128,0.21960000000000002,0.7458605768000001,1.0272000000000001,0.29960000000000003,1.07,-1.74,-0.08,1.7418381096000002
2021-02-06 16:00:00,2.5180800000000003,0.7344400000000001,2.623,0.9916800000000001,0.28924,1.033,1.5264,0.44520000000000004,1.5899999999999999,-0.81832,0.19924000000000003,0.8422257417000001,0.9916800000000001,0.28924,1.033,-1.81,-0.09,1.8122361877
2021-02-06 16:30:00,2.57184,0.75012,2.6790000000000003,0.9398400000000001,0.27412000000000003,0.979,1.6320000000000001,0.47600000000000003,1.7000000000000002,-0.9501600000000001,0.35412000000000005,1.0140044379,0.9398400000000001,0.27412000000000003,0.979,-1.8900000000000001,0.08,1.891692364
2021-02-06 17:00:00,2.73168,0.7967400000000001,2.8455,0.88848,0.25914000000000004,0.9255,1.8432,0.5376000000000001,1.92,-1.1915200000000001,0.27914,1.223780638,0.88848,0.25914000000000004,0.9255,-2.08,0.02,2.0800961516
2021-02-06 17:30:00,3.03456,0.8850800000000001,3.161,0.8457600000000001,0.24668,0.881,2.1888,0.6384000000000001,2.2800000000000002,-1.6042399999999999,0.16668000000000002,1.6128757547,0.8457600000000001,0.24668,0.881,-2.45,-0.08,2.4513057745
2021-02-06 18:00:00,3.09024,0.9013200000000001,3.219,0.84384,0.24612000000000003,0.879,2.2464,0.6552,2.34,-1.65616,0.14612,1.6625934560000002,0.84384,0.24612000000000003,0.879,-2.5,-0.1,2.5019992006000003
2021-02-06 18:30:00,3.03984,0.8866200000000001,3.1665,0.8414400000000001,0.24542000000000003,0.8765000000000001,2.1984,0.6412,2.29,-1.61856,0.28542,1.6435330998,0.8414400000000001,0.24542000000000003,0.8765000000000001,-2.46,0.04,2.4603251818
2021-02-06 19:00:00,2.98992,0.8720600000000001,3.1145,0.8491200000000001,0.24766000000000002,0.8845000000000001,2.1408,0.6244000000000001,2.23,-1.55088,0.32766,1.5851150905,0.8491200000000001,0.24766000000000002,0.8845000000000001,-2.4,0.08,2.4013329632
2021-02-06 19:30:00,2.8732800000000003,0.8380400000000001,2.993,0.85728,0.25004000000000004,0.893,2.016,0.588,2.1,-1.43272,0.29004,1.4617830891999999,0.85728,0.25004000000000004,0.893,-2.29,0.04,2.2903493183
2021-02-06 20:00:00,2.81232,0.8202600000000001,2.9295,0.8635200000000001,0.25186000000000003,0.8995000000000001,1.9488,0.5684,2.03,-1.30648,0.37186,1.3583702919,0.8635200000000001,0.25186000000000003,0.8995000000000001,-2.17,0.12,2.1733154396
2021-02-06 20:30:00,2.72544,0.7949200000000001,2.839,0.86304,0.25172,0.899,1.8624,0.5432,1.94,-1.20696,0.37172000000000005,1.2629046678,0.86304,0.25172,0.899,-2.07,0.12,2.0734753435
2021-02-06 21:00:00,2.64912,0.77266,2.7595,0.8539200000000001,0.24906000000000003,0.8895000000000001,1.7952,0.5236000000000001,1.87,-1.14608,0.36906000000000005,1.2040368142,0.8539200000000001,0.24906000000000003,0.8895000000000001,-2.0,0.12,2.0035967658
2021-02-06 21:30:00,2.52288,0.73584,2.628,0.8620800000000001,0.25144,0.898,1.6608,0.4844,1.73,-0.9879200000000001,0.37144000000000005,1.055440003,0.8620800000000001,0.25144,0.898,-1.85,0.12,1.8538878067
2021-02-06 22:00:00,2.37936,0.69398,2.4785,0.8625600000000001,0.25158,0.8985000000000001,1.5168,0.4424,1.58,-0.8474400000000001,0.38158000000000003,0.929385738,0.8625600000000001,0.25158,0.8985000000000001,-1.71,0.13,1.7149344011
2021-02-06 22:30:00,2.23248,0.65114,2.3255,0.8596800000000001,0.25074,0.8955000000000001,1.3728,0.40040000000000003,1.43,-0.67032,0.42074000000000006,0.7914234328,0.8596800000000001,0.25074,0.8955000000000001,-1.53,0.17,1.5394154735
2021-02-06 23:00:00,2.12832,0.6207600000000001,2.217,0.8611200000000001,0.25116,0.897,1.2671999999999999,0.36960000000000004,1.32,-0.55888,0.38116000000000005,0.6764834070000001,0.8611200000000001,0.25116,0.897,-1.42,0.13,1.4259382876
2021-02-06 23:30:00,2.00688,0.5853400000000001,2.0905,0.8740800000000001,0.25494,0.9105000000000001,1.1328,0.3304,1.18,-0.40592000000000006,0.37494000000000005,0.5525857852,0.8740800000000001,0.25494,0.9105000000000001,-1.28,0.12,1.2856126944000001
2021-02-07 00:00:00,1.91616,0.55888,1.996,0.8697600000000001,0.25368,0.906,1.0464,0.3052,1.09,-0.30024,0.37368,0.4793545661,0.8697600000000001,0.25368,0.906,-1.17,0.12,1.176137747
2021-02-07 00:30:00,1.96272,0.5724600000000001,2.0445,0.8683200000000001,0.25326000000000004,0.9045000000000001,1.0944,0.31920000000000004,1.1400000000000001,-0.34168000000000004,0.41326,0.5362173533,0.8683200000000001,0.25326000000000004,0.9045000000000001,-1.21,0.16,1.2205326706
2021-02-07 01:00:00,2.04384,0.5961200000000001,2.129,0.88224,0.25732000000000005,0.919,1.1616,0.3388,1.21,-0.45776000000000006,0.41732,0.6194353881,0.88224,0.25732000000000005,0.919,-1.34,0.16,1.3495184326
2021-02-07 01:30:00,2.11776,0.61768,2.206,0.87936,0.25648000000000004,0.916,1.2384,0.3612,1.29,-0.56064,0.35648,0.6643757973000001,0.87936,0.25648000000000004,0.916,-1.44,0.1,1.4434680461
2021-02-07 02:00:00,2.0856,0.6083000000000001,2.1725,0.876,0.2555,0.9125000000000001,1.2096,0.3528,1.26,-0.534,0.35550000000000004,0.6415109118,0.876,0.2555,0.9125000000000001,-1.4100000000000001,0.1,1.4135416513
2021-02-07 02:30:00,2.04768,0.5972400000000001,2.133,0.8668800000000001,0.25284,0.903,1.1808,0.34440000000000004,1.23,-0.50312,0.35284000000000004,0.6145126524,0.8668800000000001,0.25284,0.903,-1.37,0.1,1.3736447867
2021-02-07 03:00:00,2.0424,0.5957,2.1275,0.8712000000000001,0.2541,0.9075000000000001,1.1712,0.3416,1.22,-0.4988,0.3441,0.6059754533,0.8712000000000001,0.2541,0.9075000000000001,-1.37,0.09,1.3729530218
2021-02-07 03:30:00,2.10528,0.61404,2.193,0.87648,0.25564000000000003,0.913,1.2288000000000001,0.3584,1.28,-0.58352,0.35564,0.6833559834,0.87648,0.25564000000000003,0.913,-1.46,0.1,1.4634206504
2021-02-07 04:00:00,2.09376,0.61068,2.181,0.8649600000000001,0.25228,0.901,1.2288000000000001,0.3584,1.28,-0.58504,0.36228000000000005,0.6881268778,0.8649600000000001,0.25228,0.901,-1.45,0.11,1.4541664279
2021-02-07 04:30:00,2.06928,0.6035400000000001,2.1555,0.8788800000000001,0.25634,0.9155000000000001,1.1904,0.3472,1.24,-0.50112,0.41634000000000004,0.6515061396,0.8788800000000001,0.25634,0.9155000000000001,-1.38,0.16,1.3892443989
2021-02-07 05:00:00,2.05248,0.5986400000000001,2.138,0.8812800000000001,0.25704000000000005,0.918,1.1712,0.3416,1.22,-0.46872,0.41704,0.6273920624,0.8812800000000001,0.25704000000000005,0.918,-1.35,0.16,1.3594484176
2021-02-07 05:30:00,2.0328,0.5929,2.1175,0.8808,0.2569,0.9175000000000001,1.152,0.336,1.2,-0.4292,0.40690000000000004,0.5914222265,0.8808,0.2569,0.9175000000000001,-1.31,0.15,1.3185598204
2021-02-07 06:00:00,2.07456,0.6050800000000001,2.161,0.8745600000000001,0.25508000000000003,0.911,1.2,0.35000000000000003,1.25,-0.47544000000000003,0.42508,0.6377587318,0.8745600000000001,0.25508000000000003,0.911,-1.35,0.17,1.3606616038000001
2021-02-07 06:30:00,2.14176,0.62468,2.231,0.8745600000000001,0.25508000000000003,0.911,1.2671999999999999,0.36960000000000004,1.32,-0.5754400000000001,0.42508,0.7154188983,0.8745600000000001,0.25508000000000003,0.911,-1.45,0.17,1.4599315052000001
2021-02-07 07:00:00,2.2382400000000002,0.6528200000000001,2.3315,0.8846400000000001,0.25802,0.9215000000000001,1.3536000000000001,0.39480000000000004,1.4100000000000001,-0.63536,0.42802,0.7660831874,0.8846400000000001,0.25802,0.9215000000000001,-1.52,0.17,1.5294770348
2021-02-07 07:30:00,2.26176,0.65968,2.356,0.8697600000000001,0.25368,0.906,1.392,0.406,1.45,-0.6902400000000001,0.41368000000000005,0.8047126195000001,0.8697600000000001,0.25368,0.906,-1.56,0.16,1.5681836627
2021-02-07 08:00:00,2.3592,0.6881,2.4575,0.8904000000000001,0.2597,0.9275,1.4688,0.4284,1.53,-0.7796000000000001,0.38970000000000005,0.8715745809000001,0.8904000000000001,0.2597,0.9275,-1.67,0.13,1.6750522380000001
2021-02-07 08:30:00,2.47872,0.72296,2.582,0.9043200000000001,0.26376,0.9420000000000001,1.5744,0.4592,1.6400000000000001,-0.88568,0.41376,0.9775614559,0.9043200000000001,0.26376,0.9420000000000001,-1.79,0.15,1.7962739212
2021-02-07 09:00:00,2.59584,0.75712,2.7039999999999997,0.9542400000000001,0.27832,0.994,1.6416,0.4788,1.71,-0.94576,0.44832000000000005,1.0466388107,0.9542400000000001,0.27832,0.994,-1.9,0.17,1.9075901027
2021-02-07 09:30:00,2.71824,0.7928200000000001,2.8315,1.04784,0.30562,1.0915,1.6703999999999999,0.4872,1.74,-0.9121600000000001,0.40562000000000004,0.9982802462,1.04784,0.30562,1.0915,-1.96,0.1,1.9625493623999999
2021-02-07 10:00:00,2.8272,0.8246,2.9450000000000003,1.2528000000000001,0.3654,1.305,1.5744,0.4592,1.6400000000000001,-0.6772,0.3554,0.7647934362000001,1.2528000000000001,0.3654,1.305,-1.9300000000000002,-0.01,1.9300259066
2021-02-07 10:30:00,2.9736000000000002,0.8673000000000001,3.0975,1.428,0.41650000000000004,1.4875,1.5455999999999999,0.45080000000000003,1.6099999999999999,-0.47200000000000003,0.34650000000000003,0.5855307421,1.428,0.41650000000000004,1.4875,-1.9,-0.07,1.9012890364000001
2021-02-07 11:00:00,3.06864,0.89502,3.1965,1.1102400000000001,0.32382000000000005,1.1565,1.9584000000000001,0.5712,2.04,-1.17976,0.42382000000000003,1.2535777,1.1102400000000001,0.32382000000000005,1.1565,-2.29,0.1,2.2921823662
2021-02-07 11:30:00,3.0192,0.8806,3.145,1.0704,0.31220000000000003,1.115,1.9488,0.5684,2.03,-1.1496,0.4122,1.2212653274,1.0704,0.31220000000000003,1.115,-2.22,0.1,2.2222511109
2021-02-07 12:00:00,3.02976,0.88368,3.156,1.12896,0.32928,1.176,1.9008,0.5544,1.98,-1.12104,0.31928,1.1656201783,1.12896,0.32928,1.176,-2.25,-0.01,2.2500222221
2021-02-07 12:30:00,3.11712,0.9091600000000001,3.247,1.16832,0.34076,1.217,1.9488,0.5684,2.03,-1.18168,-0.12924000000000002,1.1887264614,1.16832,0.34076,1.217,-2.35,-0.47000000000000003,2.3965391714
2021-02-07 13:00:00,3.22176,0.9396800000000001,3.356,1.09056,0.31808000000000003,1.1360000000000001,2.1312,0.6216,2.22,-1.43944,-0.15192,1.4474346963,1.09056,0.31808000000000003,1.1360000000000001,-2.5300000000000002,-0.47000000000000003,2.5732858372000003
2021-02-07 13:30:00,2.9985600000000003,0.87458,3.1235,1.1457600000000001,0.33418000000000003,1.1935,1.8528,0.5404,1.9300000000000002,-1.13424,-0.18582,1.1493604526,1.1457600000000001,0.33418000000000003,1.1935,-2.2800000000000002,-0.52,2.3385465572
2021-02-07 14:00:00,2.9568000000000003,0.8624,3.08,1.1424,0.3332,1.19,1.8144,0.5292,1.8900000000000001,-1.0476,0.08320000000000001,1.050898663,1.1424,0.3332,1.19,-2.19,-0.25,2.2042232192
2021-02-07 14:30:00,2.90304,0.84672,3.024,1.10784,0.32312,1.154,1.7952,0.5236000000000001,1.87,-1.07216,0.22312,1.0951299466,1.10784,0.32312,1.154,-2.18,-0.1,2.1822923727
2021-02-07 15:00:00,2.96064,0.8635200000000001,3.084,1.05024,0.30632000000000004,1.094,1.9104,0.5572,1.99,-1.20976,0.20632,1.2272274443,1.05024,0.30632000000000004,1.094,-2.26,-0.1,2.2622113075
2021-02-07 15:30:00,2.99328,0.87304,3.118,1.00608,0.29344000000000003,1.048,1.9872,0.5796,2.07,-1.31392,0.33344,1.3555692531,1.00608,0.29344000000000003,1.048,-2.32,0.04,2.320344802
2021-02-07 16:00:00,3.04992,0.88956,3.177,0.96672,0.28196000000000004,1.007,2.0832,0.6076,2.17,-1.41328,0.37196,1.4614084302,0.96672,0.28196000000000004,1.007,-2.38,0.09,2.3817010728
2021-02-07 16:30:00,3.15456,0.9200800000000001,3.286,0.9369600000000001,0.27328,0.976,2.2176,0.6468,2.31,-1.57304,0.40328,1.6239118203,0.9369600000000001,0.27328,0.976,-2.51,0.13,2.5133642792
2021-02-07 17:00:00,3.27264,0.95452,3.409,0.9110400000000001,0.26572,0.9490000000000001,2.3616,0.6888000000000001,2.46,-1.75896,0.38572,1.8007554526,0.9110400000000001,0.26572,0.9490000000000001,-2.67,0.12,2.6726952688
2021-02-07 17:30:00,3.40656,0.9935800000000001,3.5484999999999998,0.91056,0.26558000000000004,0.9485,2.496,0.728,2.6,-1.90944,0.35558,1.9422662665,0.91056,0.26558000000000004,0.9485,-2.8200000000000003,0.09,2.8214358047
2021-02-07 18:00:00,3.48528,1.01654,3.6305,0.9028800000000001,0.26334,0.9405,2.5824,0.7532,2.69,-1.96712,0.36334000000000005,2.0003942236,0.9028800000000001,0.26334,0.9405,-2.87,0.1,2.8717416318
2021-02-07 18:30:00,3.31392,0.9665600000000001,3.452,0.9139200000000001,0.26656,0.9520000000000001,2.4,0.7000000000000001,2.5,-1.77608,0.37656,1.8155598586,0.9139200000000001,0.26656,0.9520000000000001,-2.69,0.11,2.6922481312
2021-02-07 19:00:00,3.17664,0.9265200000000001,3.309,0.90144,0.26292000000000004,0.9390000000000001,2.2752,0.6636000000000001,2.37,-1.67856,0.33292000000000005,1.7112566727,0.90144,0.26292000000000004,0.9390000000000001,-2.58,0.07,2.5809494377
2021-02-07 19:30:00,3.02976,0.88368,3.156,0.9081600000000001,0.26488,0.9460000000000001,2.1216,0.6188,2.21,-1.48184,0.40488,1.5361567628000001,0.9081600000000001,0.26488,0.9460000000000001,-2.39,0.14,2.394096907
2021-02-07 20:00:00,2.9318400000000002,0.8551200000000001,3.054,0.9158400000000001,0.26712,0.9540000000000001,2.016,0.588,2.1,-1.33416,0.41712000000000005,1.397845485,0.9158400000000001,0.26712,0.9540000000000001,-2.25,0.15,2.2549944568
2021-02-07 20:30:00,3.01248,0.8786400000000001,3.138,0.9100800000000001,0.26544,0.9480000000000001,2.1024,0.6132000000000001,2.19,-1.4699200000000001,0.42544000000000004,1.5302496528,0.9100800000000001,0.26544,0.9480000000000001,-2.38,0.16,2.3853720884
2021-02-07 21:00:00,2.75712,0.8041600000000001,2.872,0.9139200000000001,0.26656,0.9520000000000001,1.8432,0.5376000000000001,1.92,-1.15608,0.42656000000000005,1.2322639328,0.9139200000000001,0.26656,0.9520000000000001,-2.07,0.16,2.0761743665
2021-02-07 21:30:00,2.70384,0.7886200000000001,2.8165,0.8990400000000001,0.26222,0.9365,1.8048000000000002,0.5264,1.88,-1.14096,0.44222000000000006,1.2236618201,0.8990400000000001,0.26222,0.9365,-2.04,0.18,2.0479257799
2021-02-07 22:00:00,2.49648,0.72814,2.6005000000000003,0.9124800000000001,0.26614000000000004,0.9505,1.584,0.462,1.65,-0.8775200000000001,0.41614,0.9711919738,0.9124800000000001,0.26614000000000004,0.9505,-1.79,0.15,1.7962739212
2021-02-07 22:30:00,2.33472,0.68096,2.432,0.9139200000000001,0.26656,0.9520000000000001,1.4208,0.41440000000000005,1.48,-0.71608,0.40656000000000003,0.8234449587,0.9139200000000001,0.26656,0.9520000000000001,-1.63,0.14,1.6360012225
2021-02-07 23:00:00,2.09712,0.6116600000000001,2.1845,0.91632,0.26726,0.9545,1.1808,0.34440000000000004,1.23,-0.42368000000000006,0.43726000000000004,0.6088522399,0.91632,0.26726,0.9545,-1.34,0.17,1.3507405376000001
2021-02-07 23:30:00,1.9656,0.5733,2.0475,0.9192,0.2681,0.9575,1.0464,0.3052,1.09,-0.27080000000000004,0.4481,0.5235706734,0.9192,0.2681,0.9575,-1.19,0.18,1.2035364556
2021-02-08 00:00:00,2.3712,0.6916,2.47,0.9024000000000001,0.2632,0.9400000000000001,1.4688,0.4284,1.53,-0.7776000000000001,0.44320000000000004,0.8950351948,0.9024000000000001,0.2632,0.9400000000000001,-1.6800000000000002,0.18,1.6896153408
2021-02-08 00:30:00,2.84736,0.8304800000000001,2.966,0.9081600000000001,0.26488,0.9460000000000001,1.9392,0.5656,2.02,-1.3118400000000001,0.44488000000000005,1.3852228702,0.9081600000000001,0.26488,0.9460000000000001,-2.22,0.18,2.2272853432
2021-02-08 01:00:00,3.00096,0.8752800000000001,3.126,0.9273600000000001,0.27048,0.966,2.0736,0.6048,2.16,-1.4526400000000002,0.45048000000000005,1.5208863205,0.9273600000000001,0.27048,0.966,-2.38,0.18,2.3867970169
2021-02-08 01:30:00,2.77632,0.80976,2.892,0.9235200000000001,0.26936000000000004,0.962,1.8528,0.5404,1.9300000000000002,-1.22648,0.42936,1.2994626582,0.9235200000000001,0.26936000000000004,0.962,-2.15,0.16,2.1559452683
2021-02-08 02:00:00,2.208,0.644,2.3,0.9216000000000001,0.26880000000000004,0.96,1.2864,0.37520000000000003,1.34,-0.6284000000000001,0.3788,0.7337410988,0.9216000000000001,0.26880000000000004,0.96,-1.55,0.11,1.5538983236
2021-02-08 02:30:00,2.14224,0.62482,2.2315,0.93264,0.27202000000000004,0.9715,1.2096,0.3528,1.26,-0.47736000000000006,0.41202000000000005,0.6305815173,0.93264,0.27202000000000004,0.9715,-1.4100000000000001,0.14,1.4169333082
2021-02-08 03:00:00,2.11344,0.6164200000000001,2.2015000000000002,0.9230400000000001,0.26922,0.9615,1.1904,0.3472,1.24,-0.44696,0.43922000000000005,0.6266477878000001,0.9230400000000001,0.26922,0.9615,-1.37,0.17,1.3805071532
2021-02-08 03:30:00,2.12208,0.61894,2.2105,0.9220800000000001,0.26894,0.9605,1.2,0.35000000000000003,1.25,-0.46792000000000006,0.43894000000000005,0.6415741968,0.9220800000000001,0.26894,0.9605,-1.3900000000000001,0.17,1.4003570973000001
2021-02-08 04:00:00,2.0712,0.6041000000000001,2.1575,0.9096000000000001,0.26530000000000004,0.9475,1.1616,0.3388,1.21,-0.40040000000000003,0.4353,0.591444207,0.9096000000000001,0.26530000000000004,0.9475,-1.31,0.17,1.3209844814
2021-02-08 04:30:00,2.02464,0.59052,2.109,0.9110400000000001,0.26572,0.9490000000000001,1.1136,0.32480000000000003,1.16,-0.36896,0.43572000000000005,0.5709495599000001,0.9110400000000001,0.26572,0.9490000000000001,-1.28,0.17,1.2912397144
2021-02-08 05:00:00,2.06736,0.6029800000000001,2.1535,0.9249600000000001,0.26978,0.9635,1.1424,0.3332,1.19,-0.36504000000000003,0.44978,0.5792721726,0.9249600000000001,0.26978,0.9635,-1.29,0.18,1.3024976008
2021-02-08 05:30:00,2.14128,0.6245400000000001,2.2305,0.9220800000000001,0.26894,0.9605,1.2192,0.3556,1.27,-0.43792000000000003,0.44894000000000006,0.6271531312,0.9220800000000001,0.26894,0.9605,-1.3599999999999999,0.18,1.3718600512
2021-02-08 06:00:00,2.2382400000000002,0.6528200000000001,2.3315,0.89424,0.26082,0.9315,1.344,0.392,1.4,-0.6157600000000001,0.42082,0.7458215939,0.89424,0.26082,0.9315,-1.51,0.16,1.5184531603
2021-02-08 06:30:00,2.46096,0.7177800000000001,2.5635,0.86736,0.25298000000000004,0.9035000000000001,1.5936,0.46480000000000005,1.6600000000000001,-0.96264,0.36298,1.0288003937,0.86736,0.25298000000000004,0.9035000000000001,-1.83,0.11,1.8333030301000002
