Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-02-08 07:00:00,2.67984,0.7816200000000001,2.7915,0.75024,0.21882000000000001,0.7815000000000001,1.9296000000000002,0.5628000000000001,2.01,-1.4397600000000002,0.30882000000000004,1.4725076061,0.75024,0.21882000000000001,0.7815000000000001,-2.19,0.09,2.1918485349
2021-02-08 07:30:00,3.03984,0.8866200000000001,3.1665,0.8030400000000001,0.23422,0.8365,2.2368,0.6524,2.33,-1.5969600000000002,0.67422,1.7334514270999999,0.8030400000000001,0.23422,0.8365,-2.4,0.44,2.44
2021-02-08 08:00:00,3.10176,0.90468,3.231,0.8073600000000001,0.23548000000000002,0.841,2.2944,0.6692,2.39,-1.79264,0.06548000000000001,1.7938354997000001,0.8073600000000001,0.23548000000000002,0.841,-2.6,-0.17,2.605551765
2021-02-08 08:30:00,3.19152,0.93086,3.3245,0.80112,0.23366,0.8345,2.3904,0.6972,2.49,-1.90888,-0.05634,1.9097112478,0.80112,0.23366,0.8345,-2.71,-0.29,2.7254724361
2021-02-08 09:00:00,3.3216,0.9688,3.46,0.8160000000000001,0.23800000000000002,0.85,2.5056000000000003,0.7308,2.61,-2.074,-0.112,2.0770219065,0.8160000000000001,0.23800000000000002,0.85,-2.89,-0.35000000000000003,2.9111166243
2021-02-08 09:30:00,3.4992,1.0206,3.645,0.8496,0.24780000000000002,0.885,2.6496,0.7728,2.76,-2.1904,-0.1322,2.1943857911,0.8496,0.24780000000000002,0.885,-3.04,-0.38,3.0636579444
2021-02-08 10:00:00,3.54336,1.03348,3.691,1.07616,0.31388000000000005,1.121,2.4672,0.7196,2.5700000000000003,-1.77384,-0.05612,1.7747275284000001,1.07616,0.31388000000000005,1.121,-2.85,-0.37,2.8739171874
2021-02-08 10:30:00,3.53424,1.03082,3.6814999999999998,0.9230400000000001,0.26922,0.9615,2.6112,0.7616,2.7199999999999998,-2.03696,-0.06078000000000001,2.0378665928,0.9230400000000001,0.26922,0.9615,-2.96,-0.33,2.978338463
2021-02-08 11:00:00,3.40992,0.9945600000000001,3.552,0.9811200000000001,0.28616,1.022,2.4288,0.7084,2.5300000000000002,-1.78888,-0.013840000000000002,1.7889335371000001,0.9811200000000001,0.28616,1.022,-2.77,-0.30000000000000004,2.7861981265
2021-02-08 11:30:00,3.41184,0.9951200000000001,3.5540000000000003,1.17504,0.34272,1.224,2.2368,0.6524,2.33,-1.40496,-0.007280000000000001,1.4049788611,1.17504,0.34272,1.224,-2.58,-0.35000000000000003,2.6036320785
2021-02-08 12:00:00,3.37536,0.9844800000000001,3.516,1.46496,0.42728000000000005,1.526,1.9104,0.5572,1.99,-0.7950400000000001,0.03728,0.7959135631,1.46496,0.42728000000000005,1.526,-2.26,-0.39,2.2934035842
2021-02-08 12:30:00,3.4056,0.9933000000000001,3.5475,1.1784,0.3437,1.2275,2.2272,0.6496000000000001,2.32,-1.4216,0.0037,1.421604815,1.1784,0.3437,1.2275,-2.6,-0.34,2.6221365334
2021-02-08 13:00:00,3.4656000000000002,1.0108,3.61,1.1136,0.32480000000000003,1.16,2.352,0.686,2.45,-1.6264,0.0148,1.6264673375,1.1136,0.32480000000000003,1.16,-2.74,-0.31,2.7574807343
2021-02-08 13:30:00,3.4958400000000003,1.01962,3.6415,1.16304,0.33922,1.2115,2.3328,0.6804,2.43,-1.58696,0.05922,1.588064561,1.16304,0.33922,1.2115,-2.75,-0.28,2.7642177917
2021-02-08 14:00:00,3.23232,0.94276,3.367,1.27392,0.37156000000000006,1.327,1.9584000000000001,0.5712,2.04,-1.09608,0.07156000000000001,1.0984134923,1.27392,0.37156000000000006,1.327,-2.37,-0.30000000000000004,2.3889118862
2021-02-08 14:30:00,3.20832,0.93576,3.342,1.23072,0.35896000000000006,1.282,1.9776,0.5768,2.06,-1.1892800000000001,0.06896000000000001,1.1912776335,1.23072,0.35896000000000006,1.282,-2.42,-0.29,2.4373140955
2021-02-08 15:00:00,3.28704,0.9587200000000001,3.424,1.26144,0.36792,1.314,2.0256,0.5908,2.11,-1.19856,0.07792,1.2010901715,1.26144,0.36792,1.314,-2.46,-0.29,2.4770345173
2021-02-08 15:30:00,3.3912,0.9891000000000001,3.5324999999999998,1.164,0.3395,1.2125,2.2272,0.6496000000000001,2.32,-1.486,0.029500000000000002,1.4862927874,1.164,0.3395,1.2125,-2.65,-0.31,2.6680704638
2021-02-08 16:00:00,3.24336,0.94598,3.3785,0.89136,0.25998000000000004,0.9285,2.352,0.686,2.45,-1.87864,-2e-05,1.8786400000999999,0.89136,0.25998000000000004,0.9285,-2.77,-0.26,2.7821754078
2021-02-08 16:30:00,3.44736,1.00548,3.591,0.9993600000000001,0.29148,1.041,2.448,0.714,2.55,-1.83064,0.03148,1.8309106477000001,0.9993600000000001,0.29148,1.041,-2.83,-0.26,2.8419183662
2021-02-08 17:00:00,3.63888,1.06134,3.7905,0.9316800000000001,0.27174000000000004,0.9705,2.7072000000000003,0.7896000000000001,2.8200000000000003,-2.13832,0.07174000000000001,2.1395230894,0.9316800000000001,0.27174000000000004,0.9705,-3.07,-0.2,3.0765077604
2021-02-08 17:30:00,3.64032,1.06176,3.792,0.95232,0.27776,0.992,2.688,0.784,2.8,-2.07768,0.17776,2.0852704381,0.95232,0.27776,0.992,-3.03,-0.1,3.0316497159
2021-02-08 18:00:00,3.70176,1.07968,3.856,0.9465600000000001,0.27608000000000005,0.986,2.7552,0.8036000000000001,2.87,-2.19344,0.12608,2.1970605818,0.9465600000000001,0.27608000000000005,0.986,-3.14,-0.15,3.1435807609
2021-02-08 18:30:00,3.9624,1.1557,4.1275,0.9288000000000001,0.27090000000000003,0.9675,3.0336,0.8848,3.16,-2.5312,0.09090000000000001,2.5328316663,0.9288000000000001,0.27090000000000003,0.9675,-3.46,-0.18,3.4646789173
2021-02-08 19:00:00,3.77856,1.10208,3.936,0.9273600000000001,0.27048,0.966,2.8512,0.8316,2.9699999999999998,-2.28264,0.15048,2.2875947194,0.9273600000000001,0.27048,0.966,-3.21,-0.12,3.2122422076
2021-02-08 19:30:00,3.4944,1.0192,3.64,0.9216000000000001,0.26880000000000004,0.96,2.5728,0.7504000000000001,2.68,-2.0084,0.1388,2.0131905027,0.9216000000000001,0.26880000000000004,0.96,-2.93,-0.13,2.9328825411
2021-02-08 20:00:00,3.33312,0.97216,3.472,0.9139200000000001,0.26656,0.9520000000000001,2.4192,0.7056,2.52,-1.85608,0.12656,1.8603898516,0.9139200000000001,0.26656,0.9520000000000001,-2.77,-0.14,2.7735356497
2021-02-08 20:30:00,3.3048,0.9639000000000001,3.4425,0.8952,0.2611,0.9325,2.4096,0.7028,2.51,-1.8348,0.16110000000000002,1.8418589115000001,0.8952,0.2611,0.9325,-2.73,-0.1,2.7318308879
2021-02-08 21:00:00,3.13392,0.9140600000000001,3.2645,0.8875200000000001,0.25886000000000003,0.9245000000000001,2.2464,0.6552,2.34,-1.6524800000000002,0.35886,1.6909969397,0.8875200000000001,0.25886000000000003,0.9245000000000001,-2.54,0.1,2.5419677417
2021-02-08 21:30:00,2.93712,0.8566600000000001,3.0595,0.8731200000000001,0.25466,0.9095000000000001,2.064,0.602,2.15,-1.50688,0.29466000000000003,1.5354191122,0.8731200000000001,0.25466,0.9095000000000001,-2.38,0.04,2.3803361107
2021-02-08 22:00:00,2.75856,0.8045800000000001,2.8735,0.8769600000000001,0.25578,0.9135000000000001,1.8816000000000002,0.5488000000000001,1.96,-1.29304,0.30578000000000005,1.3287038233000001,0.8769600000000001,0.25578,0.9135000000000001,-2.17,0.05,2.1705759604
2021-02-08 22:30:00,2.56944,0.7494200000000001,2.6765,0.8606400000000001,0.25102,0.8965000000000001,1.7088,0.4984,1.78,-1.09936,0.33102000000000004,1.1481143889,0.8606400000000001,0.25102,0.8965000000000001,-1.96,0.08,1.9616319736
2021-02-08 23:00:00,2.32896,0.6792800000000001,2.426,0.86016,0.25088000000000005,0.896,1.4688,0.4284,1.53,-0.84984,0.35088,0.9194263429,0.86016,0.25088000000000005,0.896,-1.71,0.1,1.712921481
2021-02-08 23:30:00,2.11824,0.61782,2.2065,0.8606400000000001,0.25102,0.8965000000000001,1.2576,0.3668,1.31,-0.60936,0.35102000000000005,0.7032315764,0.8606400000000001,0.25102,0.8965000000000001,-1.47,0.1,1.4733974345
2021-02-09 00:00:00,2.20032,0.64176,2.292,0.86592,0.25256,0.902,1.3344,0.38920000000000005,1.3900000000000001,-0.6540800000000001,0.39256,0.7628394326,0.86592,0.25256,0.902,-1.52,0.14,1.5264337522
2021-02-09 00:30:00,2.07408,0.60494,2.1605,0.8740800000000001,0.25494,0.9105000000000001,1.2,0.35000000000000003,1.25,-0.51592,0.41494000000000003,0.6620790361000001,0.8740800000000001,0.25494,0.9105000000000001,-1.3900000000000001,0.16,1.3991783303
2021-02-09 01:00:00,2.25648,0.6581400000000001,2.3505000000000003,0.8740800000000001,0.25494,0.9105000000000001,1.3824,0.4032,1.44,-0.7159200000000001,0.42494000000000004,0.8325355548000001,0.8740800000000001,0.25494,0.9105000000000001,-1.5899999999999999,0.17,1.5990622252
2021-02-09 01:30:00,2.40192,0.7005600000000001,2.502,0.8755200000000001,0.25536000000000003,0.912,1.5264,0.44520000000000004,1.5899999999999999,-0.88448,0.41536,0.9771534168,0.8755200000000001,0.25536000000000003,0.912,-1.76,0.16,1.7672577627
2021-02-09 02:00:00,2.48016,0.72338,2.5835,0.86736,0.25298000000000004,0.9035000000000001,1.6128,0.47040000000000004,1.6800000000000002,-0.9726400000000001,0.41298,1.0566839878,0.86736,0.25298000000000004,0.9035000000000001,-1.8399999999999999,0.16,1.8469434209000002
2021-02-09 02:30:00,2.364,0.6895,2.4625,0.8664000000000001,0.25270000000000004,0.9025000000000001,1.4976,0.4368,1.56,-0.8536,0.4027,0.9438221496,0.8664000000000001,0.25270000000000004,0.9025000000000001,-1.72,0.15,1.7265283085
2021-02-09 03:00:00,2.29344,0.6689200000000001,2.3890000000000002,0.86304,0.25172,0.899,1.4304000000000001,0.4172,1.49,-0.7969600000000001,0.38172,0.8836602288000001,0.86304,0.25172,0.899,-1.6600000000000001,0.13,1.6650825805
2021-02-09 03:30:00,2.24352,0.65436,2.337,0.8611200000000001,0.25116,0.897,1.3824,0.4032,1.44,-0.7488800000000001,0.37116000000000005,0.8358115816,0.8611200000000001,0.25116,0.897,-1.6099999999999999,0.12,1.6144658559
2021-02-09 04:00:00,2.21472,0.6459600000000001,2.307,0.85152,0.24836000000000003,0.887,1.3632,0.3976,1.42,-0.71848,0.37836000000000003,0.8120158865,0.85152,0.24836000000000003,0.887,-1.57,0.13,1.5753729717
2021-02-09 04:30:00,2.17152,0.63336,2.262,0.8371200000000001,0.24416000000000002,0.872,1.3344,0.38920000000000005,1.3900000000000001,-0.7028800000000001,0.37416000000000005,0.7962637754,0.8371200000000001,0.24416000000000002,0.872,-1.54,0.13,1.5454772726
2021-02-09 05:00:00,2.18688,0.6378400000000001,2.278,0.77568,0.22624000000000002,0.808,1.4112,0.4116,1.47,-0.8343200000000001,0.37624,0.9152302443,0.77568,0.22624000000000002,0.808,-1.6099999999999999,0.15,1.6169724797
2021-02-09 05:30:00,2.2204800000000002,0.6476400000000001,2.313,0.81888,0.23884000000000002,0.853,1.4016,0.4088,1.46,-0.77112,0.38884,0.8636102130000001,0.81888,0.23884000000000002,0.853,-1.5899999999999999,0.15,1.5970597985000001
2021-02-09 06:00:00,2.31408,0.6749400000000001,2.4105,0.8164800000000001,0.23814000000000002,0.8505,1.4976,0.4368,1.56,-0.8935200000000001,0.35814,0.9626225896,0.8164800000000001,0.23814000000000002,0.8505,-1.71,0.12,1.7142053553
2021-02-09 06:30:00,2.59632,0.75726,2.7045,0.9739200000000001,0.28406000000000003,1.0145,1.6224,0.4732,1.69,-0.8860800000000001,0.19406,0.9070816115,0.9739200000000001,0.28406000000000003,1.0145,-1.8599999999999999,-0.09,1.8621761463
2021-02-09 07:00:00,2.8536,0.8323,2.9725,1.0584,0.30870000000000003,1.1025,1.7952,0.5236000000000001,1.87,-0.9816,0.1587,0.9943461419,1.0584,0.30870000000000003,1.1025,-2.04,-0.15,2.045507272
2021-02-09 07:30:00,3.19584,0.9321200000000001,3.329,1.03584,0.30212,1.079,2.16,0.63,2.25,-1.43416,0.13212000000000002,1.4402328284,1.03584,0.30212,1.079,-2.47,-0.17,2.4758432907
2021-02-09 08:00:00,3.24768,0.9472400000000001,3.383,1.03008,0.30044000000000004,1.073,2.2176,0.6468,2.31,-1.47992,0.13044,1.4856573629,1.03008,0.30044000000000004,1.073,-2.51,-0.17,2.5157503851
2021-02-09 08:30:00,3.33168,0.97174,3.4705,0.9796800000000001,0.28574000000000005,1.0205,2.352,0.686,2.45,-1.67032,0.01574,1.6703941600999999,0.9796800000000001,0.28574000000000005,1.0205,-2.65,-0.27,2.6637192044
2021-02-09 09:00:00,3.48912,1.01766,3.6345,0.7819200000000001,0.22806,0.8145,2.7072000000000003,0.7896000000000001,2.8200000000000003,-2.24808,-0.03194,2.2483068852,0.7819200000000001,0.22806,0.8145,-3.03,-0.26,3.0411346567
2021-02-09 09:30:00,3.40944,0.9944200000000001,3.5515,0.7790400000000001,0.22722,0.8115,2.6304,0.7672,2.74,-2.18096,-0.06278,2.1818633894,0.7790400000000001,0.22722,0.8115,-2.96,-0.29,2.9741721537
2021-02-09 10:00:00,3.46224,1.00982,3.6065,0.8798400000000001,0.25662,0.9165000000000001,2.5824,0.7532,2.69,-2.04016,-0.00338,2.0401627999,0.8798400000000001,0.25662,0.9165000000000001,-2.92,-0.26,2.9315524897
2021-02-09 10:30:00,3.35328,0.9780400000000001,3.493,0.9916800000000001,0.28924,1.033,2.3616,0.6888000000000001,2.46,-1.71832,0.029240000000000002,1.718568765,0.9916800000000001,0.28924,1.033,-2.71,-0.26,2.7224437552
2021-02-09 11:00:00,3.38208,0.9864400000000001,3.523,1.00128,0.29204,1.043,2.3808,0.6944,2.48,-1.74872,-0.027960000000000002,1.7489435097000001,1.00128,0.29204,1.043,-2.75,-0.32,2.7685555801
2021-02-09 11:30:00,3.42912,1.00016,3.572,1.11552,0.32536000000000004,1.162,2.3136,0.6748000000000001,2.41,-1.54448,-0.024640000000000002,1.5446765357,1.11552,0.32536000000000004,1.162,-2.66,-0.35000000000000003,2.6829275055
2021-02-09 12:00:00,3.42912,1.00016,3.572,1.33632,0.38976000000000005,1.392,2.0928,0.6104,2.18,-1.15368,0.019760000000000003,1.1538492103,1.33632,0.38976000000000005,1.392,-2.49,-0.37,2.5173398658
2021-02-09 12:30:00,3.43776,1.00268,3.581,1.22976,0.35868000000000005,1.2810000000000001,2.208,0.644,2.3,-1.37024,-0.01132,1.3702867583,1.22976,0.35868000000000005,1.2810000000000001,-2.6,-0.37,2.6261949661
2021-02-09 13:00:00,3.4752,1.0136,3.62,1.2,0.35000000000000003,1.25,2.2752,0.6636000000000001,2.37,-1.48,-0.03,1.4803040228,1.2,0.35000000000000003,1.25,-2.68,-0.38,2.7068062361000003
2021-02-09 13:30:00,3.46656,1.01108,3.6109999999999998,1.27776,0.37268,1.331,2.1888,0.6384000000000001,2.2800000000000002,-1.34224,0.00268,1.3422426755,1.27776,0.37268,1.331,-2.62,-0.37,2.6459969766
2021-02-09 14:00:00,3.16992,0.92456,3.302,1.8643200000000002,0.54376,1.9420000000000002,1.3056,0.3808,1.3599999999999999,0.05432000000000001,-0.13624,0.1466696969,1.8643200000000002,0.54376,1.9420000000000002,-1.81,-0.68,1.9335201059
2021-02-09 14:30:00,3.144,0.917,3.275,1.6272,0.4746,1.695,1.5168,0.4424,1.58,-0.4728,-0.2154,0.519554617,1.6272,0.4746,1.695,-2.1,-0.6900000000000001,2.2104524424
2021-02-09 15:00:00,3.10512,0.90566,3.2345,1.7515200000000002,0.5108600000000001,1.8245,1.3536000000000001,0.39480000000000004,1.4100000000000001,-0.03848,0.14086,0.1460214025,1.7515200000000002,0.5108600000000001,1.8245,-1.79,-0.37,1.8278402556
2021-02-09 15:30:00,3.29568,0.9612400000000001,3.433,1.36608,0.39844,1.423,1.9296000000000002,0.5628000000000001,2.01,-0.9539200000000001,0.09844000000000001,0.9589858185000001,1.36608,0.39844,1.423,-2.32,-0.30000000000000004,2.3393161394
2021-02-09 16:00:00,3.3264,0.9702000000000001,3.465,1.0512,0.30660000000000004,1.095,2.2752,0.6636000000000001,2.37,-1.6088,0.026600000000000002,1.6090198880000002,1.0512,0.30660000000000004,1.095,-2.66,-0.28,2.6746962443999998
2021-02-09 16:30:00,3.39552,0.9903600000000001,3.537,0.9379200000000001,0.27356,0.977,2.4576000000000002,0.7168,2.56,-1.8820800000000002,0.0035600000000000002,1.8820833668999999,0.9379200000000001,0.27356,0.977,-2.8200000000000003,-0.27,2.8328960447
2021-02-09 17:00:00,3.50592,1.02256,3.652,0.8755200000000001,0.25536000000000003,0.912,2.6304,0.7672,2.74,-2.11448,0.03536,2.1147756382,0.8755200000000001,0.25536000000000003,0.912,-2.99,-0.22,2.9980827207000003
2021-02-09 17:30:00,3.71568,1.08374,3.8705,0.84528,0.24654,0.8805000000000001,2.8704,0.8372,2.99,-2.36472,0.08654,2.366302992,0.84528,0.24654,0.8805000000000001,-3.21,-0.16,3.2139850653
2021-02-09 18:00:00,3.8376,1.1193,3.9975,0.852,0.2485,0.8875000000000001,2.9856,0.8708,3.11,-2.488,0.1285,2.4913161682,0.852,0.2485,0.8875000000000001,-3.34,-0.12,3.3421549934
2021-02-09 18:30:00,3.8164800000000003,1.11314,3.9755000000000003,0.8596800000000001,0.25074,0.8955000000000001,2.9568000000000003,0.8624,3.08,-2.45032,0.13074000000000002,2.4538054222,0.8596800000000001,0.25074,0.8955000000000001,-3.31,-0.12,3.3121745123
2021-02-09 19:00:00,3.72912,1.08766,3.8845,0.8683200000000001,0.25326000000000004,0.9045000000000001,2.8608000000000002,0.8344,2.98,-2.35168,0.14326,2.3560395264,0.8683200000000001,0.25326000000000004,0.9045000000000001,-3.22,-0.11,3.2218783341
2021-02-09 19:30:00,3.6681600000000003,1.06988,3.821,0.8649600000000001,0.25228,0.901,2.8032,0.8176,2.92,-2.29504,0.11228,2.2977848898,0.8649600000000001,0.25228,0.901,-3.16,-0.14,3.1630997455
2021-02-09 20:00:00,3.336,0.973,3.475,0.8688,0.2534,0.905,2.4672,0.7196,2.5700000000000003,-1.9312,0.12340000000000001,1.9351384963,0.8688,0.2534,0.905,-2.8,-0.13,2.8030162326
2021-02-09 20:30:00,3.28128,0.9570400000000001,3.418,0.8620800000000001,0.25144,0.898,2.4192,0.7056,2.52,-1.87792,0.09144000000000001,1.880144888,0.8620800000000001,0.25144,0.898,-2.74,-0.16,2.7446675573
2021-02-09 21:00:00,3.18816,0.92988,3.321,0.8649600000000001,0.25228,0.901,2.3232,0.6776,2.42,-1.7750400000000002,0.14228000000000002,1.7807331636,0.8649600000000001,0.25228,0.901,-2.64,-0.11,2.6422906728999997
2021-02-09 21:30:00,3.01248,0.8786400000000001,3.138,0.8620800000000001,0.25144,0.898,2.1504,0.6272,2.24,-1.5779200000000002,0.28144,1.6028225104,0.8620800000000001,0.25144,0.898,-2.44,0.03,2.4401844193
2021-02-09 22:00:00,2.77248,0.80864,2.888,0.8716800000000001,0.25424,0.908,1.9008,0.5544,1.98,-1.29832,0.35424000000000005,1.3457788823,0.8716800000000001,0.25424,0.908,-2.17,0.1,2.1723029255
2021-02-09 22:30:00,2.5233600000000003,0.7359800000000001,2.6285,0.87216,0.25438,0.9085000000000001,1.6512,0.48160000000000003,1.72,-0.97784,0.38438000000000005,1.0506755208,0.87216,0.25438,0.9085000000000001,-1.85,0.13,1.8545619429
2021-02-09 23:00:00,2.44848,0.7141400000000001,2.5505,0.8740800000000001,0.25494,0.9105000000000001,1.5744,0.4592,1.6400000000000001,-0.86592,-0.17506000000000002,0.8834384246,0.8740800000000001,0.25494,0.9105000000000001,-1.74,-0.43,1.7923448329
2021-02-09 23:30:00,2.25648,0.6581400000000001,2.3505000000000003,0.8740800000000001,0.25494,0.9105000000000001,1.3824,0.4032,1.44,-0.63592,-0.04506,0.6375144312000001,0.8740800000000001,0.25494,0.9105000000000001,-1.51,-0.30000000000000004,1.53951291
2021-02-10 00:00:00,2.0256,0.5908,2.11,0.864,0.252,0.9,1.1616,0.3388,1.21,-0.466,0.432,0.6354368576,0.864,0.252,0.9,-1.33,0.18,1.3421251805
2021-02-10 00:30:00,2.0952,0.6111,2.1825,0.8664000000000001,0.25270000000000004,0.9025000000000001,1.2288000000000001,0.3584,1.28,-0.5436,0.43270000000000003,0.6947879173,0.8664000000000001,0.25270000000000004,0.9025000000000001,-1.4100000000000001,0.18,1.4214429289
2021-02-10 01:00:00,2.40336,0.70098,2.5035,0.8769600000000001,0.25578,0.9135000000000001,1.5264,0.44520000000000004,1.5899999999999999,-0.88304,0.40578000000000003,0.9718112214,0.8769600000000001,0.25578,0.9135000000000001,-1.76,0.15,1.76638048
2021-02-10 01:30:00,2.3448,0.6839000000000001,2.4425,0.876,0.2555,0.9125000000000001,1.4688,0.4284,1.53,-0.8140000000000001,0.3955,0.9049951657,0.876,0.2555,0.9125000000000001,-1.69,0.14,1.695788902
2021-02-10 02:00:00,2.3424,0.6832,2.44,0.8736,0.2548,0.91,1.4688,0.4284,1.53,-0.8064,0.38480000000000003,0.8935054561,0.8736,0.2548,0.91,-1.6800000000000002,0.13,1.685022255
2021-02-10 02:30:00,2.44848,0.7141400000000001,2.5505,0.8740800000000001,0.25494,0.9105000000000001,1.5744,0.4592,1.6400000000000001,-0.9459200000000001,0.38494,1.0212460281,0.8740800000000001,0.25494,0.9105000000000001,-1.82,0.13,1.8246369502
2021-02-10 03:00:00,2.3424,0.6832,2.44,0.864,0.252,0.9,1.4784000000000002,0.4312,1.54,-0.856,0.392,0.9414881837,0.864,0.252,0.9,-1.72,0.14,1.7256882685
2021-02-10 03:30:00,2.21136,0.64498,2.3035,0.8577600000000001,0.25018,0.8935000000000001,1.3536000000000001,0.39480000000000004,1.4100000000000001,-0.7022400000000001,0.42018000000000005,0.8183472674000001,0.8577600000000001,0.25018,0.8935000000000001,-1.56,0.17,1.5692354826
2021-02-10 04:00:00,2.26128,0.65954,2.3555,0.8500800000000001,0.24794000000000002,0.8855000000000001,1.4112,0.4116,1.47,-0.7799200000000001,0.39794,0.8755749254,0.8500800000000001,0.24794000000000002,0.8855000000000001,-1.63,0.15,1.63688729
2021-02-10 04:30:00,2.22864,0.65002,2.3215,0.83664,0.24402000000000001,0.8715,1.392,0.406,1.45,-0.76336,0.40402000000000005,0.8636843463,0.83664,0.24402000000000001,0.8715,-1.6,0.16,1.6079800994
2021-02-10 05:00:00,2.29248,0.66864,2.388,0.81408,0.23744,0.848,1.4784000000000002,0.4312,1.54,-0.86592,0.39744,0.9527727956,0.81408,0.23744,0.848,-1.6800000000000002,0.16,1.6876018488
2021-02-10 05:30:00,2.28192,0.66556,2.377,0.80352,0.23436,0.837,1.4784000000000002,0.4312,1.54,-0.86648,0.41436000000000006,0.9604591610000001,0.80352,0.23436,0.837,-1.67,0.18,1.6796725871
2021-02-10 06:00:00,2.3328,0.6804,2.43,0.7968000000000001,0.23240000000000002,0.8300000000000001,1.536,0.448,1.6,-0.9332,0.40240000000000004,1.0162617773,0.7968000000000001,0.23240000000000002,0.8300000000000001,-1.73,0.17,1.7383325344
2021-02-10 06:30:00,2.74512,0.80066,2.8595,0.7867200000000001,0.22946000000000003,0.8195,1.9584000000000001,0.5712,2.04,-1.4432800000000001,0.19946000000000003,1.4569974091,0.7867200000000001,0.22946000000000003,0.8195,-2.23,-0.03,2.2302017846
2021-02-10 07:00:00,2.78736,0.81298,2.9035,0.7809600000000001,0.22778,0.8135,2.0064,0.5852,2.09,-1.4890400000000001,0.13778,1.4954007657,0.7809600000000001,0.22778,0.8135,-2.27,-0.09,2.2717834404
2021-02-10 07:30:00,3.12144,0.9104200000000001,3.2515,0.76944,0.22442,0.8015,2.352,0.686,2.45,-1.92056,0.034420000000000006,1.9208684104,0.76944,0.22442,0.8015,-2.69,-0.19,2.6967016891
2021-02-10 08:00:00,3.15504,0.92022,3.2865,0.7646400000000001,0.22302000000000002,0.7965,2.3904,0.6972,2.49,-1.9353600000000002,-0.04698,1.9359301253,0.7646400000000001,0.22302000000000002,0.7965,-2.7,-0.27,2.7134664177000003
2021-02-10 08:30:00,3.35184,0.97762,3.4915000000000003,0.7598400000000001,0.22162,0.7915000000000001,2.592,0.756,2.7,-2.16016,-0.06838000000000001,2.1612420156,0.7598400000000001,0.22162,0.7915000000000001,-2.92,-0.29,2.9343653488
2021-02-10 09:00:00,3.35952,0.9798600000000001,3.4995,0.8251200000000001,0.24066,0.8595,2.5343999999999998,0.7392000000000001,2.64,-2.04488,-0.09934000000000001,2.0472915401,0.8251200000000001,0.24066,0.8595,-2.87,-0.34,2.8900692033
2021-02-10 09:30:00,3.3432,0.9751000000000001,3.4825,0.924,0.2695,0.9625,2.4192,0.7056,2.52,-1.826,-0.1305,1.8306573273,0.924,0.2695,0.9625,-2.75,-0.4,2.7789386463
2021-02-10 10:00:00,3.3412800000000002,0.9745400000000001,3.4805,1.13328,0.33054,1.1805,2.208,0.644,2.3,-1.34672,-0.06946000000000001,1.3485100852,1.13328,0.33054,1.1805,-2.48,-0.4,2.5120509549
2021-02-10 10:30:00,3.1824,0.9282,3.315,1.9344000000000001,0.5642,2.015,1.248,0.364,1.3,0.5344,0.08420000000000001,0.5409926062,1.9344000000000001,0.5642,2.015,-1.4,-0.48,1.48
2021-02-10 11:00:00,3.25776,0.95018,3.3935,2.28816,0.6673800000000001,2.3835,0.9696,0.2828,1.01,1.18816,0.19738000000000003,1.2044430456,2.28816,0.6673800000000001,2.3835,-1.1,-0.47000000000000003,1.196202324
2021-02-10 11:30:00,3.2688,0.9534,3.4050000000000002,2.472,0.721,2.575,0.7968000000000001,0.23240000000000002,0.8300000000000001,1.612,0.171,1.6210444164000002,2.472,0.721,2.575,-0.86,-0.55,1.0208329932
2021-02-10 12:00:00,3.29136,0.95998,3.4285,2.5713600000000003,0.7499800000000001,2.6785,0.72,0.21,0.75,1.7213600000000002,0.19998000000000002,1.7329374628,2.5713600000000003,0.7499800000000001,2.6785,-0.85,-0.55,1.0124228366
2021-02-10 12:30:00,3.15936,0.9214800000000001,3.291,2.60256,0.7590800000000001,2.711,0.5568000000000001,0.16240000000000002,0.58,1.8225600000000002,0.19908,1.8334006109,2.60256,0.7590800000000001,2.711,-0.78,-0.56,0.9602083107
2021-02-10 13:00:00,3.11664,0.90902,3.2465,2.55984,0.7466200000000001,2.6665,0.5568000000000001,0.16240000000000002,0.58,1.70984,0.28662000000000004,1.7336965853000001,2.55984,0.7466200000000001,2.6665,-0.85,-0.46,0.9664884893000001
2021-02-10 13:30:00,2.9558400000000002,0.8621200000000001,3.079,2.17824,0.6353200000000001,2.269,0.7776000000000001,0.2268,0.81,1.05824,0.32532000000000005,1.1071156218,2.17824,0.6353200000000001,2.269,-1.12,-0.31,1.1621101497
2021-02-10 14:00:00,3.0216,0.8813000000000001,3.1475,1.2648000000000001,0.3689,1.3175,1.7568000000000001,0.5124000000000001,1.83,-0.8152,0.10890000000000001,0.8224416393,1.2648000000000001,0.3689,1.3175,-2.08,-0.26,2.0961870146
2021-02-10 14:30:00,3.15408,0.9199400000000001,3.2855,1.09008,0.31794,1.1355,2.064,0.602,2.15,-1.30992,0.07794000000000001,1.3122366592999999,1.09008,0.31794,1.1355,-2.4,-0.24,2.4119701491
2021-02-10 15:00:00,3.14208,0.91644,3.273,1.55808,0.45444,1.623,1.584,0.462,1.65,-0.45192000000000004,0.19444000000000003,0.4919741863,1.55808,0.45444,1.623,-2.01,-0.26,2.0267461607
2021-02-10 15:30:00,3.2880000000000003,0.9590000000000001,3.425,1.2912,0.3766,1.345,1.9968,0.5824,2.08,-1.0288,-0.0234,1.0290660815,1.2912,0.3766,1.345,-2.32,-0.4,2.3542302351
2021-02-10 16:00:00,3.42384,0.9986200000000001,3.5665,0.8798400000000001,0.25662,0.9165000000000001,2.544,0.742,2.65,-2.02016,-0.04338,2.0206257075,0.8798400000000001,0.25662,0.9165000000000001,-2.9,-0.30000000000000004,2.9154759474
2021-02-10 16:30:00,3.38352,0.9868600000000001,3.5245,0.9067200000000001,0.26446000000000003,0.9445,2.4768,0.7224,2.58,-1.9532800000000001,0.05446,1.9540390605,0.9067200000000001,0.26446000000000003,0.9445,-2.86,-0.21,2.8676994264
2021-02-10 17:00:00,3.59664,1.04902,3.7465,0.8702400000000001,0.25382000000000005,0.9065000000000001,2.7264,0.7952,2.84,-2.20976,0.06382,2.2106813995,0.8702400000000001,0.25382000000000005,0.9065000000000001,-3.08,-0.19,3.0858548248
2021-02-10 17:30:00,3.68688,1.07534,3.8405,0.8548800000000001,0.24934000000000003,0.8905000000000001,2.832,0.8260000000000001,2.95,-2.33512,0.09934000000000001,2.3372320916,0.8548800000000001,0.24934000000000003,0.8905000000000001,-3.19,-0.15,3.1935246985
2021-02-10 18:00:00,3.77088,1.09984,3.928,0.85248,0.24864000000000003,0.888,2.9184,0.8512000000000001,3.04,-2.42752,0.11864000000000001,2.4304174127,0.85248,0.24864000000000003,0.888,-3.2800000000000002,-0.13,3.2825752086
2021-02-10 18:30:00,3.75984,1.09662,3.9165,0.8606400000000001,0.25102,0.8965000000000001,2.8992,0.8456,3.02,-2.40936,0.16102000000000002,2.4147345713,0.8606400000000001,0.25102,0.8965000000000001,-3.27,-0.09,3.2712382976
2021-02-10 19:00:00,3.61824,1.05532,3.769,0.84384,0.24612000000000003,0.879,2.7744,0.8092,2.89,-2.26616,0.20612000000000003,2.2755145792,0.84384,0.24612000000000003,0.879,-3.11,-0.04,3.1102572241
2021-02-10 19:30:00,3.47904,1.01472,3.624,0.8486400000000001,0.24752000000000002,0.884,2.6304,0.7672,2.74,-2.13136,0.10752,2.1340702894,0.8486400000000001,0.24752000000000002,0.884,-2.98,-0.14,2.983286778
2021-02-10 20:00:00,3.47952,1.01486,3.6245000000000003,0.8299200000000001,0.24206000000000003,0.8645,2.6496,0.7728,2.76,-2.13008,0.13206,2.13416978,0.8299200000000001,0.24206000000000003,0.8645,-2.96,-0.11,2.9620432137
2021-02-10 20:30:00,3.25728,0.9500400000000001,3.393,0.8092800000000001,0.23604000000000003,0.843,2.448,0.714,2.55,-1.9407200000000002,0.24604,1.9562540224,0.8092800000000001,0.23604000000000003,0.843,-2.75,0.01,2.7500181818
2021-02-10 21:00:00,3.3816,0.9863000000000001,3.5225,0.8184,0.23870000000000002,0.8525,2.5632,0.7476,2.67,-2.0616,0.2587,2.0777680934,0.8184,0.23870000000000002,0.8525,-2.88,0.02,2.8800694436
2021-02-10 21:30:00,3.02448,0.88214,3.1505,0.8164800000000001,0.23814000000000002,0.8505,2.208,0.644,2.3,-1.69352,0.20814000000000002,1.7062626556,0.8164800000000001,0.23814000000000002,0.8505,-2.51,-0.03,2.5101792765
2021-02-10 22:00:00,2.73936,0.79898,2.8535,0.8193600000000001,0.23898000000000003,0.8535,1.92,0.56,2.0,-1.36064,0.35898,1.4071985823,0.8193600000000001,0.23898000000000003,0.8535,-2.18,0.12,2.1833002542
2021-02-10 22:30:00,2.52192,0.7355600000000001,2.627,0.8227200000000001,0.23996,0.857,1.6992,0.49560000000000004,1.77,-1.07728,0.39996000000000004,1.1491301928,0.8227200000000001,0.23996,0.857,-1.9,0.16,1.9067249408
2021-02-10 23:00:00,2.34384,0.68362,2.4415,0.81744,0.23842000000000002,0.8515,1.5264,0.44520000000000004,1.5899999999999999,-0.89256,0.37842000000000003,0.9694663738,0.81744,0.23842000000000002,0.8515,-1.71,0.14,1.7157214226000002
2021-02-10 23:30:00,2.36592,0.69006,2.4645,0.8107200000000001,0.23646000000000003,0.8445,1.5552000000000001,0.4536,1.62,-0.9392800000000001,0.28646000000000005,0.9819909623,0.8107200000000001,0.23646000000000003,0.8445,-1.75,0.05,1.75071414
2021-02-11 00:00:00,2.33088,0.6798400000000001,2.428,0.8044800000000001,0.23464000000000002,0.838,1.5264,0.44520000000000004,1.5899999999999999,-0.8655200000000001,-0.09536000000000001,0.8707573715,0.8044800000000001,0.23464000000000002,0.838,-1.67,-0.33,1.7022925718000002
2021-02-11 00:30:00,2.31696,0.67578,2.4135,0.80976,0.23618000000000003,0.8435,1.5072,0.43960000000000005,1.57,-0.88024,0.38618,0.9612270543,0.80976,0.23618000000000003,0.8435,-1.69,0.15,1.6966437457999999
2021-02-11 01:00:00,2.4624,0.7182000000000001,2.565,0.8112,0.2366,0.845,1.6512,0.48160000000000003,1.72,-1.0788,0.3766,1.1426447392,0.8112,0.2366,0.845,-1.8900000000000001,0.14,1.8951780919
2021-02-11 01:30:00,2.53872,0.74046,2.6445,0.80112,0.23366,0.8345,1.7376,0.5068,1.81,-1.18888,0.36366000000000004,1.2432555047,0.80112,0.23366,0.8345,-1.99,0.13,1.9942417104999999
2021-02-11 02:00:00,2.37984,0.6941200000000001,2.479,0.7958400000000001,0.23212000000000002,0.8290000000000001,1.584,0.462,1.65,-1.02416,0.36212000000000005,1.0862939749,0.7958400000000001,0.23212000000000002,0.8290000000000001,-1.82,0.13,1.8246369502
2021-02-11 02:30:00,2.4696,0.7203,2.5725,0.7992,0.2331,0.8325,1.6703999999999999,0.4872,1.74,-1.1308,0.3931,1.1971784537,0.7992,0.2331,0.8325,-1.9300000000000002,0.16,1.9366207682
2021-02-11 03:00:00,2.27472,0.66346,2.3695,0.7867200000000001,0.22946000000000003,0.8195,1.488,0.434,1.55,-0.9432800000000001,0.36946,1.0130537251,0.7867200000000001,0.22946000000000003,0.8195,-1.73,0.14,1.7356554958000001
2021-02-11 03:30:00,2.33136,0.67998,2.4285,0.7953600000000001,0.23198000000000002,0.8285,1.536,0.448,1.6,-0.9946400000000001,0.39198000000000005,1.0690916939,0.7953600000000001,0.23198000000000002,0.8285,-1.79,0.16,1.7971366114
2021-02-11 04:00:00,2.3472,0.6846,2.445,0.792,0.231,0.8250000000000001,1.5552000000000001,0.4536,1.62,-0.9580000000000001,0.551,1.1051538354,0.792,0.231,0.8250000000000001,-1.75,0.32,1.7790165823000001
2021-02-11 04:30:00,2.50608,0.73094,2.6105,0.7972800000000001,0.23254000000000002,0.8305,1.7088,0.4984,1.78,-1.01272,0.8625400000000001,1.3302545057000001,0.7972800000000001,0.23254000000000002,0.8305,-1.81,0.63,1.9165072397
2021-02-11 05:00:00,2.42592,0.7075600000000001,2.527,0.78432,0.22876000000000002,0.8170000000000001,1.6416,0.4788,1.71,-0.9456800000000001,0.8787600000000001,1.2909414394,0.78432,0.22876000000000002,0.8170000000000001,-1.73,0.65,1.8480800848
2021-02-11 05:30:00,2.40528,0.70154,2.5055,0.78288,0.22834000000000002,0.8155,1.6224,0.4732,1.69,-0.91712,0.88834,1.2768151981,0.78288,0.22834000000000002,0.8155,-1.7000000000000002,0.66,1.823622768
2021-02-11 06:00:00,2.48448,0.7246400000000001,2.588,0.77568,0.22624000000000002,0.808,1.7088,0.4984,1.78,-1.02432,0.8362400000000001,1.3223194773,0.77568,0.22624000000000002,0.808,-1.8,0.61,1.9005525512
2021-02-11 06:30:00,2.70864,0.7900200000000001,2.8215,0.7790400000000001,0.22722,0.8115,1.9296000000000002,0.5628000000000001,2.01,-1.44096,0.30722000000000005,1.47334648,0.7790400000000001,0.22722,0.8115,-2.22,0.08,2.2214409738
2021-02-11 07:00:00,2.91024,0.84882,3.0315,0.76944,0.22442,0.8015,2.1408,0.6244000000000001,2.23,-1.67056,0.34442,1.7056951222,0.76944,0.22442,0.8015,-2.44,0.12,2.4429490375
2021-02-11 07:30:00,3.0768,0.8974000000000001,3.205,0.7632,0.22260000000000002,0.795,2.3136,0.6748000000000001,2.41,-1.9168,0.0826,1.9185789012,0.7632,0.22260000000000002,0.795,-2.68,-0.14,2.6836542251
2021-02-11 08:00:00,3.14928,0.91854,3.2805,0.7780800000000001,0.22694000000000003,0.8105,2.3712,0.6916,2.47,-1.96192,0.056940000000000004,1.9627460991999999,0.7780800000000001,0.22694000000000003,0.8105,-2.74,-0.17,2.7452686572
2021-02-11 08:30:00,3.25872,0.9504600000000001,3.3945,0.9259200000000001,0.27006,0.9645,2.3328,0.6804,2.43,-1.78408,0.040060000000000005,1.7845296999,0.9259200000000001,0.27006,0.9645,-2.71,-0.23,2.7197426349000002
2021-02-11 09:00:00,3.26832,0.9532600000000001,3.4045,1.31952,0.38486000000000004,1.3745,1.9488,0.5684,2.03,-1.03048,0.12486000000000001,1.0380168833,1.31952,0.38486000000000004,1.3745,-2.35,-0.26,2.3643392312
2021-02-11 09:30:00,3.23856,0.9445800000000001,3.3735,1.73136,0.5049800000000001,1.8035,1.5072,0.43960000000000005,1.57,-0.16864,0.15498,0.2290376607,1.73136,0.5049800000000001,1.8035,-1.9,-0.35000000000000003,1.9319679086
2021-02-11 10:00:00,3.18336,0.9284800000000001,3.316,2.01216,0.5868800000000001,2.096,1.1712,0.3416,1.22,0.45216000000000006,0.18688000000000002,0.4892573965,2.01216,0.5868800000000001,2.096,-1.56,-0.4,1.6104657710999999
2021-02-11 10:30:00,2.96928,0.86604,3.093,2.23008,0.65044,2.323,0.7392000000000001,0.2156,0.77,1.06008,0.33044,1.1103874099,2.23008,0.65044,2.323,-1.17,-0.32,1.2129715578
2021-02-11 11:00:00,3.0168,0.8799,3.1425,1.9704000000000002,0.5747,2.0525,1.0464,0.3052,1.09,0.41040000000000004,0.2147,0.4631676262,1.9704000000000002,0.5747,2.0525,-1.56,-0.36,1.6009996877
2021-02-11 11:30:00,3.05952,0.89236,3.187,1.6867200000000002,0.49196000000000006,1.7570000000000001,1.3728,0.40040000000000003,1.43,-0.20328000000000002,0.16196000000000002,0.2599111387,1.6867200000000002,0.49196000000000006,1.7570000000000001,-1.8900000000000001,-0.33,1.9185932346
2021-02-11 12:00:00,3.08592,0.9000600000000001,3.2145,1.7035200000000001,0.49686,1.7745000000000002,1.3824,0.4032,1.44,-0.12648,0.18686000000000003,0.2256409759,1.7035200000000001,0.49686,1.7745000000000002,-1.83,-0.31,1.8560711193000001
2021-02-11 12:30:00,3.04704,0.8887200000000001,3.174,1.65504,0.48272000000000004,1.724,1.392,0.406,1.45,-0.15496000000000001,0.19272,0.2472925393,1.65504,0.48272000000000004,1.724,-1.81,-0.29,1.8330848316
2021-02-11 13:00:00,3.1152,0.9086000000000001,3.245,1.9727999999999999,0.5754,2.055,1.1424,0.3332,1.19,0.4128,0.2454,0.48023431780000003,1.9727999999999999,0.5754,2.055,-1.56,-0.33,1.5945218719
2021-02-11 13:30:00,3.06144,0.89292,3.189,1.8518400000000002,0.54012,1.929,1.2096,0.3528,1.26,0.12184,0.20012000000000002,0.2342925522,1.8518400000000002,0.54012,1.929,-1.73,-0.34,1.7630938716
2021-02-11 14:00:00,2.86656,0.83608,2.9859999999999998,2.00256,0.58408,2.086,0.864,0.252,0.9,0.6025600000000001,0.27408000000000005,0.661965558,2.00256,0.58408,2.086,-1.4,-0.31,1.4339107364
2021-02-11 14:30:00,2.88912,0.8426600000000001,3.0095,1.56432,0.45626000000000005,1.6295000000000002,1.3248,0.3864,1.38,-0.29568,0.19626000000000002,0.3548868129,1.56432,0.45626000000000005,1.6295000000000002,-1.8599999999999999,-0.26,1.8780841302
2021-02-11 15:00:00,3.11088,0.90734,3.2405,1.41168,0.41174000000000005,1.4705,1.6992,0.49560000000000004,1.77,-0.7583200000000001,0.14174,0.7714528177000001,1.41168,0.41174000000000005,1.4705,-2.17,-0.27,2.1867327226
2021-02-11 15:30:00,3.09648,0.90314,3.2255,1.28208,0.37394000000000005,1.3355000000000001,1.8144,0.5292,1.8900000000000001,-0.9879200000000001,0.13394,0.9969582990000001,1.28208,0.37394000000000005,1.3355000000000001,-2.27,-0.24,2.2826519665
2021-02-11 16:00:00,3.25728,0.9500400000000001,3.393,1.13568,0.33124000000000003,1.183,2.1216,0.6188,2.21,-1.37432,0.10124000000000001,1.3780439035,1.13568,0.33124000000000003,1.183,-2.51,-0.23,2.5205158202
2021-02-11 16:30:00,2.40288,0.70084,2.503,0.10848000000000001,0.03164,0.113,2.2944,0.6692,2.39,-2.39152,0.56164,2.4565844989,0.10848000000000001,0.03164,0.113,-2.5,0.53,2.5555625604000003
2021-02-11 17:00:00,3.0528,0.8904000000000001,3.18,0.038400000000000004,0.0112,0.04,3.0144,0.8792000000000001,3.14,-3.3016,0.20120000000000002,3.3077248979,0.038400000000000004,0.0112,0.04,-3.34,0.19,3.3453998266
2021-02-11 17:30:00,4.11984,1.2016200000000001,4.2915,0.00144,0.00042,0.0015,4.1184,1.2012,4.29,-4.62856,-0.20958000000000002,4.6333024345,0.00144,0.00042,0.0015,-4.63,-0.21,4.6347599722
2021-02-11 18:00:00,4.4544,1.2992,4.64,0.0,0.0,0.0,4.4544,1.2992,4.64,-5.0,-0.27,5.0072846933,0.0,0.0,0.0,-5.0,-0.27,5.0072846933
2021-02-11 18:30:00,3.72384,1.08612,3.879,0.027840000000000004,0.00812,0.029,3.696,1.078,3.85,-4.16216,-0.21188,4.1675495198,0.027840000000000004,0.00812,0.029,-4.19,-0.22,4.1957716811
2021-02-11 19:00:00,3.56448,1.03964,3.713,0.11808,0.034440000000000005,0.123,3.4464,1.0052,3.59,-3.80192,-0.16556,3.8055230652,0.11808,0.034440000000000005,0.123,-3.92,-0.2,3.9250987249
2021-02-11 19:30:00,3.43248,1.00114,3.5755,0.8404800000000001,0.24514000000000002,0.8755000000000001,2.592,0.756,2.7,-2.14952,0.09514,2.1516244677,0.8404800000000001,0.24514000000000002,0.8755000000000001,-2.99,-0.15,2.9937601774
2021-02-11 20:00:00,3.20256,0.93408,3.336,1.08096,0.31528,1.126,2.1216,0.6188,2.21,-1.34904,0.15528,1.3579472744,1.08096,0.31528,1.126,-2.43,-0.16,2.4352617929
2021-02-11 20:30:00,3.0576,0.8918,3.185,1.08,0.315,1.125,1.9776,0.5768,2.06,-1.2,0.155,1.2099690079,1.08,0.315,1.125,-2.2800000000000002,-0.16,2.2856071403
2021-02-11 21:00:00,2.95776,0.8626800000000001,3.081,1.08576,0.31668,1.131,1.8719999999999999,0.546,1.9500000000000002,-1.05424,0.18668,1.0706406493,1.08576,0.31668,1.131,-2.14,-0.13,2.143944962
2021-02-11 21:30:00,2.74656,0.80108,2.8609999999999998,1.07616,0.31388000000000005,1.121,1.6703999999999999,0.4872,1.74,-0.85384,0.16388000000000003,0.8694247524000001,1.07616,0.31388000000000005,1.121,-1.9300000000000002,-0.15,1.9358202396
2021-02-11 22:00:00,2.60016,0.75838,2.7085,1.06416,0.31038000000000004,1.1085,1.536,0.448,1.6,-0.71584,0.35038,0.7969899937,1.06416,0.31038000000000004,1.1085,-1.78,0.04,1.7804493815
2021-02-11 22:30:00,2.3664,0.6902,2.465,1.032,0.301,1.075,1.3344,0.38920000000000005,1.3900000000000001,-0.518,0.401,0.6550763314,1.032,0.301,1.075,-1.55,0.1,1.5532224567
2021-02-11 23:00:00,2.11776,0.61768,2.206,1.01376,0.29568,1.056,1.104,0.322,1.15,-0.26624000000000003,0.38568,0.468649976,1.01376,0.29568,1.056,-1.28,0.09,1.2831601615000001
2021-02-11 23:30:00,2.1264,0.6202000000000001,2.215,1.0032,0.2926,1.045,1.1232,0.3276,1.17,-0.2768,0.4126,0.49684705900000004,1.0032,0.2926,1.045,-1.28,0.12,1.2856126944000001
2021-02-12 00:00:00,2.04816,0.59738,2.1335,0.99216,0.28938,1.0335,1.056,0.308,1.1,-0.19784000000000002,0.41938000000000003,0.4637027604,0.99216,0.28938,1.0335,-1.19,0.13,1.1970797801
2021-02-12 00:30:00,1.94256,0.5665800000000001,2.0235,0.99216,0.28938,1.0335,0.9504,0.2772,0.99,-0.08784,0.43938000000000005,0.44807438,0.99216,0.28938,1.0335,-1.08,0.15,1.0903669107
2021-02-12 01:00:00,2.2176,0.6468,2.31,0.9792000000000001,0.2856,1.02,1.2384,0.3612,1.29,-0.4408,0.0656,0.44565457480000004,0.9792000000000001,0.2856,1.02,-1.42,-0.22,1.4369411957
2021-02-12 01:30:00,2.31264,0.67452,2.409,0.9590400000000001,0.27972,0.999,1.3536000000000001,0.39480000000000004,1.4100000000000001,-0.56096,-0.06028000000000001,0.5641895072,0.9590400000000001,0.27972,0.999,-1.52,-0.34,1.5575621978
2021-02-12 02:00:00,2.20464,0.64302,2.2965,0.9470400000000001,0.27622,0.9865,1.2576,0.3668,1.31,-0.55296,0.37622000000000005,0.6688095768,0.9470400000000001,0.27622,0.9865,-1.5,0.1,1.5033296378
2021-02-12 02:30:00,2.11008,0.6154400000000001,2.198,0.93888,0.27384000000000003,0.978,1.1712,0.3416,1.22,-0.47112000000000004,0.38384,0.6076900526,0.93888,0.27384000000000003,0.978,-1.4100000000000001,0.11,1.4142842713000001
2021-02-12 03:00:00,2.05056,0.5980800000000001,2.136,0.91776,0.26768000000000003,0.9560000000000001,1.1328,0.3304,1.18,-0.45224000000000003,0.36768,0.5828461203,0.91776,0.26768000000000003,0.9560000000000001,-1.37,0.1,1.3736447867
2021-02-12 03:30:00,2.12976,0.6211800000000001,2.2185,0.91056,0.26558000000000004,0.9485,1.2192,0.3556,1.27,-0.54944,0.32558000000000004,0.6386600426,0.91056,0.26558000000000004,0.9485,-1.46,0.06,1.4612323566
2021-02-12 04:00:00,2.09424,0.61082,2.1815,0.9038400000000001,0.26362,0.9415,1.1904,0.3472,1.24,-0.50616,0.40362000000000003,0.6473847774,0.9038400000000001,0.26362,0.9415,-1.4100000000000001,0.14,1.4169333082
2021-02-12 04:30:00,2.09904,0.6122200000000001,2.1865,0.9086400000000001,0.26502000000000003,0.9465,1.1904,0.3472,1.24,-0.50136,0.37502,0.6261005111,0.9086400000000001,0.26502000000000003,0.9465,-1.4100000000000001,0.11,1.4142842713000001
2021-02-12 05:00:00,2.12784,0.6206200000000001,2.2165,0.9086400000000001,0.26502000000000003,0.9465,1.2192,0.3556,1.27,-0.52136,0.38502000000000003,0.6481177748,0.9086400000000001,0.26502000000000003,0.9465,-1.43,0.12,1.4350261322
2021-02-12 05:30:00,2.18688,0.6378400000000001,2.278,0.9100800000000001,0.26544,0.9480000000000001,1.2768,0.3724,1.33,-0.5799200000000001,0.38544,0.6963269347000001,0.9100800000000001,0.26544,0.9480000000000001,-1.49,0.12,1.4948244044
2021-02-12 06:00:00,2.28576,0.66668,2.3810000000000002,0.90336,0.26348000000000005,0.9410000000000001,1.3824,0.4032,1.44,-0.71664,0.35348,0.7990750903,0.90336,0.26348000000000005,0.9410000000000001,-1.62,0.09,1.6224980740000001
2021-02-12 06:30:00,2.5358400000000003,0.73962,2.6415,0.9038400000000001,0.26362,0.9415,1.6320000000000001,0.47600000000000003,1.7000000000000002,-0.98616,0.18362,1.0031090918,0.9038400000000001,0.26362,0.9415,-1.8900000000000001,-0.08,1.891692364
2021-02-12 07:00:00,2.71296,0.7912800000000001,2.826,0.87936,0.25648000000000004,0.916,1.8336000000000001,0.5348,1.9100000000000001,-1.24064,0.16648000000000002,1.2517600409,0.87936,0.25648000000000004,0.916,-2.12,-0.09,2.1219095174
2021-02-12 07:30:00,2.90448,0.8471400000000001,3.0255,0.8980800000000001,0.26194,0.9355,2.0064,0.5852,2.09,-1.38192,0.19194000000000003,1.3951859553000001,0.8980800000000001,0.26194,0.9355,-2.2800000000000002,-0.07,2.2810743083
2021-02-12 08:00:00,3.05424,0.8908200000000001,3.1815,0.8846400000000001,0.25802,0.9215000000000001,2.1696,0.6328,2.26,-1.6053600000000001,0.01802,1.6054611331,0.8846400000000001,0.25802,0.9215000000000001,-2.49,-0.24,2.501539526
2021-02-12 08:30:00,3.03936,0.88648,3.166,0.9081600000000001,0.26488,0.9460000000000001,2.1312,0.6216,2.22,-1.5818400000000001,-0.015120000000000001,1.5819122605,0.9081600000000001,0.26488,0.9460000000000001,-2.49,-0.28,2.5056935168
2021-02-12 09:00:00,3.10128,0.9045400000000001,3.2305,0.8932800000000001,0.26054,0.9305,2.208,0.644,2.3,-1.70672,0.00054,1.7067200854,0.8932800000000001,0.26054,0.9305,-2.6,-0.26,2.6129676615
2021-02-12 09:30:00,3.144,0.917,3.275,0.7344,0.2142,0.765,2.4096,0.7028,2.51,-2.1356,-0.0558,2.1363288605,0.7344,0.2142,0.765,-2.87,-0.27,2.8826723713
2021-02-12 10:00:00,3.02112,0.88116,3.147,0.85152,0.24836000000000003,0.887,2.1696,0.6328,2.26,-1.8484800000000001,-0.37164,1.8854693315,0.85152,0.24836000000000003,0.887,-2.7,-0.62,2.7702707449
2021-02-12 10:30:00,3.07008,0.8954400000000001,3.198,1.25568,0.36624,1.308,1.8144,0.5292,1.8900000000000001,-0.9743200000000001,0.09624,0.9790615915,1.25568,0.36624,1.308,-2.23,-0.27,2.2462858233
2021-02-12 11:00:00,3.00768,0.87724,3.133,1.6444800000000002,0.47964000000000007,1.713,1.3632,0.3976,1.42,-0.09552000000000001,0.15964,0.186034943,1.6444800000000002,0.47964000000000007,1.713,-1.74,-0.32,1.7691806013
2021-02-12 11:30:00,2.96016,0.86338,3.0835,1.7217600000000002,0.5021800000000001,1.7934999999999999,1.2384,0.3612,1.29,0.08176000000000001,0.20218000000000003,0.2180858776,1.7217600000000002,0.5021800000000001,1.7934999999999999,-1.6400000000000001,-0.30000000000000004,1.6672132437
2021-02-12 12:00:00,2.96688,0.8653400000000001,3.0905,1.8340800000000002,0.5349400000000001,1.9105,1.1328,0.3304,1.18,0.24408000000000002,0.21494000000000002,0.3252295343,1.8340800000000002,0.5349400000000001,1.9105,-1.5899999999999999,-0.32,1.6218816233000002
2021-02-12 12:30:00,3.02304,0.8817200000000001,3.149,1.5254400000000001,0.44492000000000004,1.589,1.4976,0.4368,1.56,-0.41456000000000004,0.17492000000000002,0.4499522197,1.5254400000000001,0.44492000000000004,1.589,-1.94,-0.27,1.9586985475
2021-02-12 13:00:00,2.90064,0.8460200000000001,3.0215,1.9118400000000002,0.55762,1.9915,0.9888,0.2884,1.03,0.46184000000000003,0.24762,0.5240342069,1.9118400000000002,0.55762,1.9915,-1.45,-0.31,1.4827676824
2021-02-12 13:30:00,2.9505600000000003,0.8605800000000001,3.0735,2.24976,0.6561800000000001,2.3435,0.7008,0.2044,0.73,1.19976,0.32618,1.2433090726,2.24976,0.6561800000000001,2.3435,-1.05,-0.33,1.1006361797
2021-02-12 14:00:00,2.916,0.8505,3.0375,1.2744,0.37170000000000003,1.3275000000000001,1.6416,0.4788,1.71,-0.7156,0.1517,0.7315027341,1.2744,0.37170000000000003,1.3275000000000001,-1.99,-0.22,2.0021238723
2021-02-12 14:30:00,2.99088,0.8723400000000001,3.1155,1.00368,0.29274,1.0455,1.9872,0.5796,2.07,-1.38632,0.07274,1.3882270167000001,1.00368,0.29274,1.0455,-2.39,-0.22,2.4001041644
2021-02-12 15:00:00,2.9592,0.8631000000000001,3.0825,1.0104,0.2947,1.0525,1.9488,0.5684,2.03,-1.3496000000000001,0.0847,1.3522552459,1.0104,0.2947,1.0525,-2.36,-0.21,2.3693247983
2021-02-12 15:30:00,2.93424,0.85582,3.0565,1.37904,0.40222,1.4365,1.5552000000000001,0.4536,1.62,-0.48096000000000005,0.16222,0.5075803877,1.37904,0.40222,1.4365,-1.8599999999999999,-0.24,1.8754199530000002
2021-02-12 16:00:00,2.95296,0.86128,3.076,1.04256,0.30408,1.086,1.9104,0.5572,1.99,-1.20744,0.09408000000000001,1.2110996656,1.04256,0.30408,1.086,-2.25,-0.21,2.2597787502
2021-02-12 16:30:00,3.21024,0.93632,3.344,0.8486400000000001,0.24752000000000002,0.884,2.3616,0.6888000000000001,2.46,-1.8613600000000001,0.05752,1.8622485334,0.8486400000000001,0.24752000000000002,0.884,-2.71,-0.19,2.7166523517
2021-02-12 17:00:00,3.30192,0.96306,3.4395,0.81552,0.23786000000000002,0.8495,2.4864,0.7252000000000001,2.59,-2.03448,0.027860000000000003,2.0346707473,0.81552,0.23786000000000002,0.8495,-2.85,-0.21,2.857726369
2021-02-12 17:30:00,3.42336,0.99848,3.566,0.7929600000000001,0.23128,0.8260000000000001,2.6304,0.7672,2.74,-2.20704,0.03128,2.2072616519,0.7929600000000001,0.23128,0.8260000000000001,-3.0,-0.2,3.0066592757
2021-02-12 18:00:00,3.32688,0.9703400000000001,3.4655,0.7924800000000001,0.23114,0.8255,2.5343999999999998,0.7392000000000001,2.64,-2.12752,0.01114,2.1275491651,0.7924800000000001,0.23114,0.8255,-2.92,-0.22,2.9282759433
2021-02-12 18:30:00,3.432,1.001,3.575,0.792,0.231,0.8250000000000001,2.64,0.77,2.75,-2.248,-0.019,2.2480802922,0.792,0.231,0.8250000000000001,-3.04,-0.25,3.0502622838
2021-02-12 19:00:00,3.3456,0.9758,3.485,0.792,0.231,0.8250000000000001,2.5536,0.7448,2.66,-2.118,0.021,2.1181041051,0.792,0.231,0.8250000000000001,-2.91,-0.21,2.9175674798999998
2021-02-12 19:30:00,3.1392,0.9156000000000001,3.27,0.8064,0.23520000000000002,0.84,2.3328,0.6804,2.43,-1.8636,0.0952,1.8660300105,0.8064,0.23520000000000002,0.84,-2.67,-0.14,2.6736678926
2021-02-12 20:00:00,3.0048,0.8764000000000001,3.13,0.8352,0.2436,0.87,2.1696,0.6328,2.26,-1.6448,0.033600000000000005,1.6451431549,0.8352,0.2436,0.87,-2.48,-0.21,2.4888752480000003
2021-02-12 20:30:00,2.93664,0.8565200000000001,3.059,0.8342400000000001,0.24332,0.869,2.1024,0.6132000000000001,2.19,-1.59576,0.12332000000000001,1.6005179787000001,0.8342400000000001,0.24332,0.869,-2.43,-0.12,2.4329611588
2021-02-12 21:00:00,2.88096,0.84028,3.001,0.8457600000000001,0.24668,0.881,2.0352,0.5936,2.12,-1.51424,0.13668000000000002,1.5203960668,0.8457600000000001,0.24668,0.881,-2.36,-0.11,2.3625621685000002
2021-02-12 21:30:00,2.69088,0.7848400000000001,2.803,0.8476800000000001,0.24724000000000002,0.883,1.8432,0.5376000000000001,1.92,-1.30232,0.17724,1.3143254544,0.8476800000000001,0.24724000000000002,0.883,-2.15,-0.07,2.1511392331
2021-02-12 22:00:00,2.45568,0.7162400000000001,2.558,0.8620800000000001,0.25144,0.898,1.5936,0.46480000000000005,1.6600000000000001,-0.9779200000000001,0.39144,1.0533531222,0.8620800000000001,0.25144,0.898,-1.8399999999999999,0.14,1.8453184007
2021-02-12 22:30:00,2.26896,0.66178,2.3635,0.8577600000000001,0.25018,0.8935000000000001,1.4112,0.4116,1.47,-0.77224,0.39018,0.8652138753,0.8577600000000001,0.25018,0.8935000000000001,-1.63,0.14,1.6360012225
2021-02-12 23:00:00,2.13072,0.62146,2.2195,0.8635200000000001,0.25186000000000003,0.8995000000000001,1.2671999999999999,0.36960000000000004,1.32,-0.61648,0.40186000000000005,0.7358933686,0.8635200000000001,0.25186000000000003,0.8995000000000001,-1.48,0.15,1.4875819305
