Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-02-17 15:00:00,2.85216,0.8318800000000001,2.971,1.05696,0.30828,1.101,1.7952,0.5236000000000001,1.87,-1.05304,-0.5117200000000001,1.1707905876,1.05696,0.30828,1.101,-2.11,-0.8200000000000001,2.2637358503
2021-02-17 15:30:00,2.87136,0.8374800000000001,2.991,0.98016,0.28588,1.021,1.8912,0.5516,1.97,-1.20984,-0.47412000000000004,1.2994239493,0.98016,0.28588,1.021,-2.19,-0.76,2.3181242417
2021-02-17 16:00:00,2.91168,0.8492400000000001,3.033,0.9820800000000001,0.28644000000000003,1.023,1.9296000000000002,0.5628000000000001,2.01,-1.2679200000000002,-0.51356,1.3679784355,0.9820800000000001,0.28644000000000003,1.023,-2.25,-0.8,2.3879907873
2021-02-17 16:30:00,3.00048,0.87514,3.1255,0.9556800000000001,0.27874000000000004,0.9955,2.0448,0.5964,2.13,-1.46432,-0.5612600000000001,1.5681982815,0.9556800000000001,0.27874000000000004,0.9955,-2.42,-0.84,2.5616400996
2021-02-17 17:00:00,3.12816,0.9123800000000001,3.2585,0.9201600000000001,0.26838,0.9585,2.208,0.644,2.3,-1.61984,-0.5116200000000001,1.698716177,0.9201600000000001,0.26838,0.9585,-2.54,-0.78,2.6570660511
2021-02-17 17:30:00,3.26352,0.95186,3.3995,0.9115200000000001,0.26586000000000004,0.9495,2.352,0.686,2.45,-1.76848,-0.46414000000000005,1.8283728969,0.9115200000000001,0.26586000000000004,0.9495,-2.68,-0.73,2.7776428856
2021-02-17 18:00:00,3.3672,0.9821000000000001,3.5075000000000003,0.9192,0.2681,0.9575,2.448,0.714,2.55,-1.8808,-0.4519,1.9343273379,0.9192,0.2681,0.9575,-2.8,-0.72,2.8910897599
2021-02-17 18:30:00,3.36624,0.98182,3.5065,0.93744,0.27342,0.9765,2.4288,0.7084,2.5300000000000002,-1.85256,-0.44658000000000003,1.9056264718,0.93744,0.27342,0.9765,-2.79,-0.72,2.8814059068
2021-02-17 19:00:00,3.30672,0.9644600000000001,3.4445,0.9547200000000001,0.27846000000000004,0.9945,2.352,0.686,2.45,-1.75528,-0.46154000000000006,1.8149454675,0.9547200000000001,0.27846000000000004,0.9945,-2.71,-0.74,2.8092169728
2021-02-17 19:30:00,3.21696,0.9382800000000001,3.351,0.9513600000000001,0.27748,0.991,2.2656,0.6608,2.36,-1.6586400000000001,-0.46252000000000004,1.7219208460000002,0.9513600000000001,0.27748,0.991,-2.61,-0.74,2.712876702
2021-02-17 20:00:00,3.1128,0.9079,3.2425,0.972,0.28350000000000003,1.0125,2.1408,0.6244000000000001,2.23,-1.448,-0.1665,1.4575411658,0.972,0.28350000000000003,1.0125,-2.42,-0.45,2.4614832927
2021-02-17 20:30:00,2.9952,0.8736,3.12,0.9504,0.2772,0.99,2.0448,0.5964,2.13,-1.3696000000000002,0.06720000000000001,1.3712476071,0.9504,0.2772,0.99,-2.32,-0.21,2.3294849216
2021-02-17 21:00:00,2.89296,0.8437800000000001,3.0135,0.9633600000000001,0.28098,1.0035,1.9296000000000002,0.5628000000000001,2.01,-1.20664,0.09098,1.2100650602,0.9633600000000001,0.28098,1.0035,-2.17,-0.19,2.1783020911
2021-02-17 21:30:00,2.74704,0.80122,2.8615,0.9614400000000001,0.28042,1.0015,1.7856,0.5208,1.8599999999999999,-1.04856,0.12042000000000001,1.0554520595,0.9614400000000001,0.28042,1.0015,-2.01,-0.16,2.0163581031
2021-02-17 22:00:00,2.54832,0.74326,2.6545,0.9643200000000001,0.28126,1.0045,1.584,0.462,1.65,-0.8156800000000001,0.14126000000000002,0.8278213877,0.9643200000000001,0.28126,1.0045,-1.78,-0.14,1.7854971297
2021-02-17 22:30:00,2.3112,0.6741,2.4075,0.9576,0.2793,0.9975,1.3536000000000001,0.39480000000000004,1.4100000000000001,-0.5724,0.1893,0.6028899153,0.9576,0.2793,0.9975,-1.53,-0.09,1.5326447729
2021-02-17 23:00:00,2.16576,0.63168,2.2560000000000002,0.9369600000000001,0.27328,0.976,1.2288000000000001,0.3584,1.28,-0.45304000000000005,0.19328,0.49254685060000003,0.9369600000000001,0.27328,0.976,-1.3900000000000001,-0.08,1.392300255
2021-02-17 23:30:00,1.99776,0.5826800000000001,2.081,0.9705600000000001,0.28308,1.011,1.0272000000000001,0.29960000000000003,1.07,-0.17944000000000002,0.19308000000000003,0.263587936,0.9705600000000001,0.28308,1.011,-1.15,-0.09,1.1535163631
2021-02-18 00:00:00,1.9872,0.5796,2.07,0.9696,0.2828,1.01,1.0176,0.2968,1.06,-0.1804,0.1428,0.2300782476,0.9696,0.2828,1.01,-1.15,-0.14,1.158490397
2021-02-18 00:30:00,1.9656,0.5733,2.0475,0.9672000000000001,0.2821,1.0075,0.9984000000000001,0.2912,1.04,-0.15280000000000002,0.37210000000000004,0.4022514761,0.9672000000000001,0.2821,1.0075,-1.12,0.09,1.1236102527
2021-02-18 01:00:00,2.11872,0.6179600000000001,2.207,0.9763200000000001,0.28476,1.017,1.1424,0.3332,1.19,-0.32368,0.33476,0.46565330450000003,0.9763200000000001,0.28476,1.017,-1.3,0.05,1.3009611831
2021-02-18 01:30:00,2.21184,0.64512,2.304,0.9734400000000001,0.28392,1.014,1.2384,0.3612,1.29,-0.43656000000000006,0.21392000000000003,0.48615470790000004,0.9734400000000001,0.28392,1.014,-1.4100000000000001,-0.07,1.4117365193
2021-02-18 02:00:00,2.14848,0.6266400000000001,2.238,0.97728,0.28504,1.018,1.1712,0.3416,1.22,-0.36272000000000004,0.20504000000000003,0.4166619733,0.97728,0.28504,1.018,-1.34,-0.08,1.3423859356
2021-02-18 02:30:00,2.09136,0.6099800000000001,2.1785,0.9969600000000001,0.29078000000000004,1.0385,1.0944,0.31920000000000004,1.1400000000000001,-0.26304,0.41078000000000003,0.4877809447,0.9969600000000001,0.29078000000000004,1.0385,-1.26,0.12,1.2657013866
2021-02-18 03:00:00,2.0088,0.5859,2.0925,1.0008,0.2919,1.0425,1.008,0.294,1.05,-0.1592,0.40190000000000003,0.43228260430000004,1.0008,0.2919,1.0425,-1.16,0.11,1.1652038448
2021-02-18 03:30:00,1.9531200000000002,0.56966,2.0345,1.00272,0.29246,1.0445,0.9504,0.2772,0.99,-0.09728,0.36246,0.3752874232,1.00272,0.29246,1.0445,-1.1,0.07,1.1022250224
2021-02-18 04:00:00,1.94352,0.56686,2.0245,0.9931200000000001,0.28966000000000003,1.0345,0.9504,0.2772,0.99,-0.10688,0.35966000000000004,0.3752048107,0.9931200000000001,0.28966000000000003,1.0345,-1.1,0.07,1.1022250224
2021-02-18 04:30:00,1.9291200000000002,0.56266,2.0095,1.00752,0.29386,1.0495,0.9216000000000001,0.26880000000000004,0.96,-0.052480000000000006,0.40386000000000005,0.4072555095,1.00752,0.29386,1.0495,-1.06,0.11,1.0656922632999999
2021-02-18 05:00:00,1.99152,0.58086,2.0745,1.01232,0.29526,1.0545,0.9792000000000001,0.2856,1.02,-0.09768,0.43526000000000004,0.44608592220000004,1.01232,0.29526,1.0545,-1.11,0.14,1.1187939935
2021-02-18 05:30:00,2.05584,0.59962,2.1415,1.01904,0.29722000000000004,1.0615,1.0368,0.3024,1.08,-0.14096,0.44722000000000006,0.4689087864,1.01904,0.29722000000000004,1.0615,-1.16,0.15,1.1696580697
2021-02-18 06:00:00,2.09136,0.6099800000000001,2.1785,1.01616,0.29638000000000003,1.0585,1.0752,0.3136,1.12,-0.20384000000000002,0.27638,0.3434190589,1.01616,0.29638000000000003,1.0585,-1.22,-0.02,1.2201639234
2021-02-18 06:30:00,2.2344,0.6517000000000001,2.3275,1.0248,0.2989,1.0675,1.2096,0.3528,1.26,-0.3352,0.4289,0.5443475452000001,1.0248,0.2989,1.0675,-1.3599999999999999,0.13,1.366199107
2021-02-18 07:00:00,2.37936,0.69398,2.4785,1.01616,0.29638000000000003,1.0585,1.3632,0.3976,1.42,-0.5338400000000001,0.41638000000000003,0.6770210115,1.01616,0.29638000000000003,1.0585,-1.55,0.12,1.5546382215999999
2021-02-18 07:30:00,2.5651200000000003,0.74816,2.672,1.00992,0.29456000000000004,1.052,1.5552000000000001,0.4536,1.62,-0.7400800000000001,0.37456,0.8294658522,1.00992,0.29456000000000004,1.052,-1.75,0.08,1.7518276171
2021-02-18 08:00:00,2.68272,0.78246,2.7945,0.9739200000000001,0.28406000000000003,1.0145,1.7088,0.4984,1.78,-0.95608,0.054060000000000004,0.9576071481,0.9739200000000001,0.28406000000000003,1.0145,-1.9300000000000002,-0.23,1.9436563482
2021-02-18 08:30:00,2.7187200000000002,0.7929600000000001,2.832,0.97152,0.28336,1.012,1.7472,0.5096,1.82,-1.00848,0.053360000000000005,1.0098906872,0.97152,0.28336,1.012,-1.98,-0.23,1.9933138237999999
2021-02-18 09:00:00,2.79936,0.8164800000000001,2.916,0.9753600000000001,0.28448,1.016,1.824,0.532,1.9,-1.16464,-0.35552,1.2176948715,0.9753600000000001,0.28448,1.016,-2.14,-0.64,2.2336517186
2021-02-18 09:30:00,2.9376,0.8568,3.06,0.9696,0.2828,1.01,1.968,0.5740000000000001,2.05,-1.3504,-0.44720000000000004,1.4225217046,0.9696,0.2828,1.01,-2.32,-0.73,2.4321389763
2021-02-18 10:00:00,3.036,0.8855000000000001,3.1625,1.0008,0.2919,1.0425,2.0352,0.5936,2.12,-1.3992,-0.4581,1.4722826665,1.0008,0.2919,1.0425,-2.4,-0.75,2.5144581921
2021-02-18 10:30:00,2.8963200000000002,0.8447600000000001,3.017,1.07232,0.31276000000000004,1.117,1.824,0.532,1.9,-1.11768,-0.41724000000000006,1.1930204524999999,1.07232,0.31276000000000004,1.117,-2.19,-0.73,2.3084626919
2021-02-18 11:00:00,2.78784,0.8131200000000001,2.904,1.18464,0.34552000000000005,1.234,1.6032000000000002,0.4676,1.67,-0.73536,-0.42448,0.8490804438,1.18464,0.34552000000000005,1.234,-1.92,-0.77,2.0686469008
2021-02-18 11:30:00,2.7264,0.7952,2.84,1.4976,0.4368,1.56,1.2288000000000001,0.3584,1.28,-0.0824,-0.38320000000000004,0.39195918150000003,1.4976,0.4368,1.56,-1.58,-0.8200000000000001,1.780112356
2021-02-18 12:00:00,2.71824,0.7928200000000001,2.8315,1.63344,0.47642000000000007,1.7015,1.0848,0.3164,1.13,0.31344000000000005,-0.08358,0.3243921238,1.63344,0.47642000000000007,1.7015,-1.32,-0.56,1.4338758663
2021-02-18 12:30:00,2.6716800000000003,0.77924,2.783,1.86528,0.5440400000000001,1.943,0.8064,0.23520000000000002,0.84,0.85528,0.14404,0.8673242762000001,1.86528,0.5440400000000001,1.943,-1.01,-0.4,1.0863240769
2021-02-18 13:00:00,2.92368,0.85274,3.0455,2.43408,0.70994,2.5355,0.48960000000000004,0.1428,0.51,2.04408,0.25994,2.06054164,2.43408,0.70994,2.5355,-0.39,-0.45,0.5954829972
2021-02-18 13:30:00,2.86944,0.8369200000000001,2.989,2.44704,0.71372,2.549,0.4224,0.1232,0.44,2.01704,0.38372,2.0532148938,2.44704,0.71372,2.549,-0.43,-0.33,0.5420332093
2021-02-18 14:00:00,2.79312,0.81466,2.9095,2.34192,0.68306,2.4395,0.45120000000000005,0.1316,0.47000000000000003,1.8519200000000002,0.35306000000000004,1.8852742639,2.34192,0.68306,2.4395,-0.49,-0.33,0.5907622195000001
2021-02-18 14:30:00,2.73504,0.7977200000000001,2.849,1.61184,0.47012000000000004,1.679,1.1232,0.3276,1.17,0.20184000000000002,-0.08988,0.2209475051,1.61184,0.47012000000000004,1.679,-1.4100000000000001,-0.56,1.5171354586999999
2021-02-18 15:00:00,2.62128,0.7645400000000001,2.7305,1.93968,0.56574,2.0205,0.6816,0.1988,0.71,1.09968,0.19574000000000003,1.1169647488,1.93968,0.56574,2.0205,-0.84,-0.37,0.9178779875
2021-02-18 15:30:00,2.61696,0.7632800000000001,2.726,1.58976,0.46368000000000004,1.6560000000000001,1.0272000000000001,0.29960000000000003,1.07,0.34976,0.19368000000000002,0.3998049524,1.58976,0.46368000000000004,1.6560000000000001,-1.24,-0.27,1.2690547664
2021-02-18 16:00:00,2.72064,0.7935200000000001,2.834,1.09824,0.32032000000000005,1.1440000000000001,1.6224,0.4732,1.69,-0.78176,0.060320000000000006,0.784083669,1.09824,0.32032000000000005,1.1440000000000001,-1.88,-0.26,1.8978935692
2021-02-18 16:30:00,2.8262400000000003,0.82432,2.944,1.11744,0.32592000000000004,1.164,1.7088,0.4984,1.78,-0.8625600000000001,0.10592000000000001,0.8690390095,1.11744,0.32592000000000004,1.164,-1.98,-0.22,1.9921847304
2021-02-18 17:00:00,3.00336,0.8759800000000001,3.1285,0.9585600000000001,0.27958,0.9985,2.0448,0.5964,2.13,-1.38144,0.05958000000000001,1.3827242133,0.9585600000000001,0.27958,0.9985,-2.34,-0.22,2.3503191273
2021-02-18 17:30:00,3.0984,0.9037000000000001,3.2275,0.9192,0.2681,0.9575,2.1792,0.6356,2.27,-1.5308000000000002,0.0881,1.5333330525000002,0.9192,0.2681,0.9575,-2.45,-0.18,2.4566033461
2021-02-18 18:00:00,3.30096,0.9627800000000001,3.4385,0.9009600000000001,0.26278,0.9385,2.4,0.7000000000000001,2.5,-1.8190400000000002,0.08278,1.8209225821000001,0.9009600000000001,0.26278,0.9385,-2.7199999999999998,-0.18,2.7259493759
2021-02-18 18:30:00,3.3144,0.9667,3.4525,0.9336000000000001,0.2723,0.9725,2.3808,0.6944,2.48,-1.7664,0.09230000000000001,1.7688098399999999,0.9336000000000001,0.2723,0.9725,-2.7,-0.18,2.7059933481
2021-02-18 19:00:00,3.28224,0.9573200000000001,3.419,0.9302400000000001,0.27132,0.969,2.352,0.686,2.45,-1.7497600000000002,0.08132,1.751648652,0.9302400000000001,0.27132,0.969,-2.68,-0.19,2.6867266329
2021-02-18 19:30:00,3.09744,0.9034200000000001,3.2265,0.9278400000000001,0.27062,0.9665,2.1696,0.6328,2.26,-1.57216,0.08062000000000001,1.5742257303,0.9278400000000001,0.27062,0.9665,-2.5,-0.19,2.5072096043
2021-02-18 20:00:00,3.0024,0.8757,3.1275,0.9288000000000001,0.27090000000000003,0.9675,2.0736,0.6048,2.16,-1.4212,0.1009,1.4247772633,0.9288000000000001,0.27090000000000003,0.9675,-2.35,-0.17,2.3561409126
2021-02-18 20:30:00,2.9088000000000003,0.8484,3.03,0.9216000000000001,0.26880000000000004,0.96,1.9872,0.5796,2.07,-1.3084,0.1588,1.3180015174,0.9216000000000001,0.26880000000000004,0.96,-2.23,-0.11,2.2327113562
2021-02-18 21:00:00,2.77344,0.8089200000000001,2.8890000000000002,0.9206400000000001,0.26852000000000004,0.9590000000000001,1.8528,0.5404,1.9300000000000002,-1.15936,0.12852000000000002,1.1664617439,0.9206400000000001,0.26852000000000004,0.9590000000000001,-2.08,-0.14,2.0847062143
2021-02-18 21:30:00,2.61984,0.76412,2.729,0.9206400000000001,0.26852000000000004,0.9590000000000001,1.6992,0.49560000000000004,1.77,-0.9893600000000001,0.12852000000000002,0.9976725916,0.9206400000000001,0.26852000000000004,0.9590000000000001,-1.9100000000000001,-0.14,1.9151240169000001
2021-02-18 22:00:00,2.42784,0.7081200000000001,2.529,0.9206400000000001,0.26852000000000004,0.9590000000000001,1.5072,0.43960000000000005,1.57,-0.75936,0.16852,0.7778345582,0.9206400000000001,0.26852000000000004,0.9590000000000001,-1.6800000000000002,-0.1,1.6829735589
2021-02-18 22:30:00,2.24208,0.6539400000000001,2.3355,0.92688,0.27034,0.9655,1.3152,0.3836,1.37,-0.5531200000000001,0.15034,0.5731874475000001,0.92688,0.27034,0.9655,-1.48,-0.12,1.4848568955
2021-02-18 23:00:00,2.06928,0.6035400000000001,2.1555,0.92688,0.27034,0.9655,1.1424,0.3332,1.19,-0.34312000000000004,0.27034,0.4368238203,0.92688,0.27034,0.9655,-1.27,0.0,1.27
2021-02-18 23:30:00,2.0112,0.5866,2.095,0.9456,0.2758,0.985,1.0656,0.3108,1.11,-0.2144,0.4258,0.4767315807,0.9456,0.2758,0.985,-1.16,0.15,1.1696580697
2021-02-19 00:00:00,1.8825600000000002,0.54908,1.9609999999999999,0.9513600000000001,0.27748,0.991,0.9312,0.2716,0.97,-0.04864,0.40748,0.4103727574,0.9513600000000001,0.27748,0.991,-1.0,0.13,1.0084145973
2021-02-19 00:30:00,2.04528,0.5965400000000001,2.1305,0.9508800000000001,0.27734000000000003,0.9905,1.0944,0.31920000000000004,1.1400000000000001,-0.25912,0.31734,0.4096923846,0.9508800000000001,0.27734000000000003,0.9905,-1.21,0.04,1.2106609765
2021-02-19 01:00:00,2.18976,0.63868,2.281,0.9513600000000001,0.27748,0.991,1.2384,0.3612,1.29,-0.42864,0.19748000000000002,0.4719434288,0.9513600000000001,0.27748,0.991,-1.38,-0.08,1.3823168957
2021-02-19 01:30:00,2.15616,0.6288800000000001,2.246,0.9561600000000001,0.27888,0.996,1.2,0.35000000000000003,1.25,-0.40384000000000003,0.18888000000000002,0.4458277694,0.9561600000000001,0.27888,0.996,-1.3599999999999999,-0.09,1.362974688
2021-02-19 02:00:00,2.11728,0.6175400000000001,2.2055,0.9556800000000001,0.27874000000000004,0.9955,1.1616,0.3388,1.21,-0.37432000000000004,0.14874,0.4027890887,0.9556800000000001,0.27874000000000004,0.9955,-1.33,-0.13,1.3363382805000001
2021-02-19 02:30:00,2.06304,0.60172,2.149,0.9590400000000001,0.27972,0.999,1.104,0.322,1.15,-0.29096,0.40972000000000003,0.5025218403,0.9590400000000001,0.27972,0.999,-1.25,0.13,1.2567418191
2021-02-19 03:00:00,2.01792,0.5885600000000001,2.102,0.9619200000000001,0.28056000000000003,1.002,1.056,0.308,1.1,-0.24808000000000002,0.38056,0.45427920930000004,0.9619200000000001,0.28056000000000003,1.002,-1.21,0.1,1.2141251995
2021-02-19 03:30:00,2.01408,0.5874400000000001,2.098,0.9676800000000001,0.28224000000000005,1.008,1.0464,0.3052,1.09,-0.24232,0.30224,0.38738611230000003,0.9676800000000001,0.28224000000000005,1.008,-1.21,0.02,1.210165278
2021-02-19 04:00:00,2.0328,0.5929,2.1175,0.9672000000000001,0.2821,1.0075,1.0656,0.3108,1.11,-0.2828,0.1521,0.3211078479,0.9672000000000001,0.2821,1.0075,-1.25,-0.13,1.2567418191
2021-02-19 04:30:00,2.05008,0.59794,2.1355,0.9844800000000001,0.28714,1.0255,1.0656,0.3108,1.11,-0.24552000000000002,0.30714,0.3932112028,0.9844800000000001,0.28714,1.0255,-1.23,0.02,1.2301625909
2021-02-19 05:00:00,2.04624,0.59682,2.1315,0.9806400000000001,0.28602,1.0215,1.0656,0.3108,1.11,-0.24936000000000003,0.31602,0.40255316420000004,0.9806400000000001,0.28602,1.0215,-1.23,0.03,1.2303657993
2021-02-19 05:30:00,2.08992,0.6095600000000001,2.177,0.9859200000000001,0.28756000000000004,1.027,1.104,0.322,1.15,-0.24408000000000002,0.39756,0.4665072347,0.9859200000000001,0.28756000000000004,1.027,-1.23,0.11,1.2349089035
2021-02-19 06:00:00,2.17968,0.6357400000000001,2.2705,0.98928,0.28854,1.0305,1.1904,0.3472,1.24,-0.33072,0.42854000000000003,0.5413152963,0.98928,0.28854,1.0305,-1.32,0.14,1.3274034805000001
2021-02-19 06:30:00,2.27088,0.66234,2.3655,1.00368,0.29274,1.0455,1.2671999999999999,0.36960000000000004,1.32,-0.42632000000000003,0.44274,0.6146278956,1.00368,0.29274,1.0455,-1.43,0.15,1.4378456106
2021-02-19 07:00:00,2.424,0.707,2.525,0.9936,0.2898,1.035,1.4304000000000001,0.4172,1.49,-0.6564,0.3698,0.7534009557,0.9936,0.2898,1.035,-1.65,0.08,1.6519382555000002
2021-02-19 07:30:00,2.55312,0.7446600000000001,2.6595,0.9691200000000001,0.28266,1.0095,1.584,0.462,1.65,-0.8508800000000001,0.27266,0.8934988808000001,0.9691200000000001,0.28266,1.0095,-1.82,-0.01,1.8200274723
2021-02-19 08:00:00,2.59584,0.75712,2.7039999999999997,0.9542400000000001,0.27832,0.994,1.6416,0.4788,1.71,-0.92576,0.14832,0.937566211,0.9542400000000001,0.27832,0.994,-1.88,-0.13,1.8844893207000002
2021-02-19 08:30:00,2.82096,0.8227800000000001,2.9385,0.94896,0.27678,0.9885,1.8719999999999999,0.546,1.9500000000000002,-1.2310400000000001,0.06678,1.2328499706,0.94896,0.27678,0.9885,-2.18,-0.21,2.1900913223
2021-02-19 09:00:00,2.83728,0.82754,2.9555,0.94608,0.27594,0.9855,1.8912,0.5516,1.97,-1.23392,0.06594,1.2356806424,0.94608,0.27594,0.9855,-2.18,-0.21,2.1900913223
2021-02-19 09:30:00,2.77728,0.8100400000000001,2.893,0.9724800000000001,0.28364,1.013,1.8048000000000002,0.5264,1.88,-1.11752,0.07364000000000001,1.1199436593,0.9724800000000001,0.28364,1.013,-2.09,-0.21,2.1005237442
2021-02-19 10:00:00,2.85744,0.83342,2.9765,1.03344,0.30142,1.0765,1.824,0.532,1.9,-1.08656,0.09142,1.0903991242,1.03344,0.30142,1.0765,-2.12,-0.21,2.1303755537
2021-02-19 10:30:00,2.86896,0.8367800000000001,2.9885,1.06416,0.31038000000000004,1.1085,1.8048000000000002,0.5264,1.88,-1.02584,0.12038000000000001,1.0328790103,1.06416,0.31038000000000004,1.1085,-2.09,-0.19,2.0986185933
2021-02-19 11:00:00,2.91072,0.84896,3.032,1.06752,0.31136,1.112,1.8432,0.5376000000000001,1.92,-1.04248,0.10136,1.0473960092,1.06752,0.31136,1.112,-2.11,-0.21,2.1204244858
2021-02-19 11:30:00,2.89296,0.8437800000000001,3.0135,1.05936,0.30898000000000003,1.1035,1.8336000000000001,0.5348,1.9100000000000001,-1.06064,0.07898000000000001,1.063576537,1.05936,0.30898000000000003,1.1035,-2.12,-0.23,2.1324399171
2021-02-19 12:00:00,2.8464,0.8302,2.965,1.1184,0.3262,1.165,1.728,0.504,1.8,-0.9116000000000001,0.11620000000000001,0.9189760606,1.1184,0.3262,1.165,-2.03,-0.21,2.0408331632
2021-02-19 12:30:00,2.94864,0.8600200000000001,3.0715,1.08624,0.31682000000000005,1.1315,1.8624,0.5432,1.94,-1.08376,0.09682,1.0880762152,1.08624,0.31682000000000005,1.1315,-2.17,-0.22,2.1811235637
2021-02-19 13:00:00,3.02352,0.8818600000000001,3.1495,1.02672,0.29946,1.0695000000000001,1.9968,0.5824,2.08,-1.27328,0.029460000000000004,1.2736207637999999,1.02672,0.29946,1.0695000000000001,-2.3,-0.27,2.3157936005
2021-02-19 13:30:00,3.05232,0.89026,3.1795,1.14192,0.33306,1.1895,1.9104,0.5572,1.99,-1.08808,0.05306,1.0893729618,1.14192,0.33306,1.1895,-2.23,-0.28,2.2475097330000002
2021-02-19 14:00:00,3.02784,0.8831200000000001,3.154,1.08864,0.31752,1.134,1.9392,0.5656,2.02,-1.14136,0.09752000000000001,1.1455185724999999,1.08864,0.31752,1.134,-2.23,-0.22,2.2408257407
2021-02-19 14:30:00,3.0024,0.8757,3.1275,1.0536,0.3073,1.0975,1.9488,0.5684,2.03,-1.1564,0.1073,1.1613674053,1.0536,0.3073,1.0975,-2.21,-0.2,2.2190313202
2021-02-19 15:00:00,2.92464,0.8530200000000001,3.0465,1.01424,0.29582,1.0565,1.9104,0.5572,1.99,-1.1457600000000001,0.07582000000000001,1.1482659317,1.01424,0.29582,1.0565,-2.16,-0.22,2.1711747972
2021-02-19 15:30:00,2.83008,0.8254400000000001,2.948,0.99648,0.29064,1.038,1.8336000000000001,0.5348,1.9100000000000001,-1.10352,0.07064000000000001,1.1057786397,0.99648,0.29064,1.038,-2.1,-0.22,2.1114923632
2021-02-19 16:00:00,2.75184,0.8026200000000001,2.8665000000000003,0.9854400000000001,0.28742,1.0265,1.7664,0.5152,1.8399999999999999,-1.03456,0.09742,1.0391366849,0.9854400000000001,0.28742,1.0265,-2.02,-0.19,2.0289159667
2021-02-19 16:30:00,2.78736,0.81298,2.9035,0.95376,0.27818000000000004,0.9935,1.8336000000000001,0.5348,1.9100000000000001,-1.14624,0.08818000000000001,1.1496268308,0.95376,0.27818000000000004,0.9935,-2.1,-0.19,2.1085777197
2021-02-19 17:00:00,2.93424,0.85582,3.0565,0.93744,0.27342,0.9765,1.9968,0.5824,2.08,-1.31256,0.08342000000000001,1.3152082155,0.93744,0.27342,0.9765,-2.25,-0.19,2.2580079716
2021-02-19 17:30:00,3.15024,0.9188200000000001,3.2815,0.9422400000000001,0.27482,0.9815,2.208,0.644,2.3,-1.52776,0.12482000000000001,1.5328504983,0.9422400000000001,0.27482,0.9815,-2.47,-0.15,2.4745504642
2021-02-19 18:00:00,3.25152,0.9483600000000001,3.387,0.9187200000000001,0.26796000000000003,0.9570000000000001,2.3328,0.6804,2.43,-1.7612800000000002,0.027960000000000002,1.761501916,0.9187200000000001,0.26796000000000003,0.9570000000000001,-2.68,-0.24,2.6907248094
2021-02-19 18:30:00,3.24,0.9450000000000001,3.375,0.9168000000000001,0.2674,0.9550000000000001,2.3232,0.6776,2.42,-1.7432,-0.0026000000000000003,1.743201939,0.9168000000000001,0.2674,0.9550000000000001,-2.66,-0.27,2.6736678926
2021-02-19 19:00:00,3.18528,0.9290400000000001,3.318,0.9100800000000001,0.26544,0.9480000000000001,2.2752,0.6636000000000001,2.37,-1.67992,0.04544,1.6805344388,0.9100800000000001,0.26544,0.9480000000000001,-2.59,-0.22,2.5993268359
2021-02-19 19:30:00,3.0552,0.8911,3.1825,0.924,0.2695,0.9625,2.1312,0.6216,2.22,-1.486,0.0695,1.4876243645,0.924,0.2695,0.9625,-2.41,-0.2,2.4182845159
2021-02-19 20:00:00,2.97504,0.86772,3.099,0.9398400000000001,0.27412000000000003,0.979,2.0352,0.5936,2.12,-1.39016,0.06412000000000001,1.3916379558,0.9398400000000001,0.27412000000000003,0.979,-2.33,-0.21,2.3394443785
2021-02-19 20:30:00,2.71056,0.7905800000000001,2.8235,0.95376,0.27818000000000004,0.9935,1.7568000000000001,0.5124000000000001,1.83,-1.05624,0.09818,1.0607932174,0.95376,0.27818000000000004,0.9935,-2.01,-0.18,2.0180436071
2021-02-19 21:00:00,2.55024,0.74382,2.6565000000000003,0.95664,0.27902000000000005,0.9965,1.5936,0.46480000000000005,1.6600000000000001,-0.88336,0.11902000000000001,0.8913420499,0.95664,0.27902000000000005,0.9965,-1.8399999999999999,-0.16,1.8469434209000002
2021-02-19 21:30:00,2.48112,0.7236600000000001,2.5845000000000002,0.9547200000000001,0.27846000000000004,0.9945,1.5264,0.44520000000000004,1.5899999999999999,-0.8052800000000001,0.12846000000000002,0.8154617404000001,0.9547200000000001,0.27846000000000004,0.9945,-1.76,-0.15,1.76638048
2021-02-19 22:00:00,2.24496,0.65478,2.3385,0.9585600000000001,0.27958,0.9985,1.2864,0.37520000000000003,1.34,-0.52144,0.26958000000000004,0.5870034497000001,0.9585600000000001,0.27958,0.9985,-1.48,-0.01,1.4800337834000001
2021-02-19 22:30:00,2.06736,0.6029800000000001,2.1535,0.9633600000000001,0.28098,1.0035,1.104,0.322,1.15,-0.29664,0.41098,0.5068528879,0.9633600000000001,0.28098,1.0035,-1.26,0.13,1.2666885963
2021-02-19 23:00:00,1.9152,0.5586,1.995,0.9552,0.2786,0.995,0.96,0.28,1.0,-0.1448,0.3786,0.40534553160000003,0.9552,0.2786,0.995,-1.1,0.1,1.1045361017
2021-02-19 23:30:00,1.8192,0.5306000000000001,1.895,0.9552,0.2786,0.995,0.864,0.252,0.9,-0.034800000000000005,0.3986,0.4001162331,0.9552,0.2786,0.995,-0.99,0.12,0.9972462083
2021-02-20 00:00:00,1.78368,0.52024,1.858,0.95808,0.27944,0.998,0.8256,0.24080000000000001,0.86,0.00808,0.41944000000000004,0.41951781850000003,0.95808,0.27944,0.998,-0.9500000000000001,0.14,0.9602603814
2021-02-20 00:30:00,1.8820800000000002,0.5489400000000001,1.9605000000000001,0.9604800000000001,0.28014,1.0005,0.9216000000000001,0.26880000000000004,0.96,-0.08952,0.39014000000000004,0.40027871540000004,0.9604800000000001,0.28014,1.0005,-1.05,0.11,1.0557461816
2021-02-20 01:00:00,1.94448,0.5671400000000001,2.0255,0.96528,0.28154,1.0055,0.9792000000000001,0.2856,1.02,-0.16472,0.39154000000000005,0.42477788310000003,0.96528,0.28154,1.0055,-1.13,0.11,1.1353413584
2021-02-20 01:30:00,1.95648,0.57064,2.038,0.95808,0.27944,0.998,0.9984000000000001,0.2912,1.04,-0.20192000000000002,0.39944,0.4475756919,0.95808,0.27944,0.998,-1.16,0.12,1.166190379
2021-02-20 02:00:00,1.8518400000000002,0.54012,1.929,0.9494400000000001,0.27692,0.989,0.9024000000000001,0.2632,0.9400000000000001,-0.09056,0.38692000000000004,0.3973766475,0.9494400000000001,0.27692,0.989,-1.04,0.11,1.0458011283
2021-02-20 02:30:00,1.80048,0.52514,1.8755000000000002,0.9556800000000001,0.27874000000000004,0.9955,0.8448,0.2464,0.88,-0.02432,0.40874000000000005,0.4094628799,0.9556800000000001,0.27874000000000004,0.9955,-0.98,0.13,0.9885848471
2021-02-20 03:00:00,1.74144,0.50792,1.814,0.9542400000000001,0.27832,0.994,0.7872,0.2296,0.8200000000000001,0.03424,0.33832,0.3400482319,0.9542400000000001,0.27832,0.994,-0.92,0.06,0.9219544457000001
2021-02-20 03:30:00,1.8662400000000001,0.54432,1.944,0.9542400000000001,0.27832,0.994,0.912,0.266,0.9500000000000001,0.09424,-0.19168000000000002,0.2135940074,0.9542400000000001,0.27832,0.994,-0.86,-0.47000000000000003,0.9800510191
2021-02-20 04:00:00,1.6526399999999999,0.48202000000000006,1.7215,0.9518400000000001,0.27762000000000003,0.9915,0.7008,0.2044,0.73,0.18184,0.32762,0.3747007473,0.9518400000000001,0.27762000000000003,0.9915,-0.77,0.05,0.7716216690000001
2021-02-20 04:30:00,1.6262400000000001,0.47432,1.694,0.96384,0.28112000000000004,1.004,0.6624,0.1932,0.6900000000000001,0.23384000000000002,0.45112,0.5081243942,0.96384,0.28112000000000004,1.004,-0.73,0.17,0.7495331881
2021-02-20 05:00:00,1.67712,0.48916000000000004,1.7469999999999999,0.96672,0.28196000000000004,1.007,0.7104,0.20720000000000002,0.74,0.21672000000000002,0.46196000000000004,0.5102691447000001,0.96672,0.28196000000000004,1.007,-0.75,0.18,0.7712976079
2021-02-20 05:30:00,1.67808,0.48944000000000004,1.748,0.9676800000000001,0.28224000000000005,1.008,0.7104,0.20720000000000002,0.74,0.21768,0.46224000000000004,0.5109309151,0.9676800000000001,0.28224000000000005,1.008,-0.75,0.18,0.7712976079
2021-02-20 06:00:00,1.70208,0.49644000000000005,1.7730000000000001,0.9628800000000001,0.28084000000000003,1.003,0.7392000000000001,0.2156,0.77,0.19288000000000002,0.45084,0.4903665976,0.9628800000000001,0.28084000000000003,1.003,-0.77,0.17,0.7885429601
2021-02-20 06:30:00,1.9584000000000001,0.5712,2.04,0.9504,0.2772,0.99,1.008,0.294,1.05,-0.009600000000000001,-0.042800000000000005,0.0438634244,0.9504,0.2772,0.99,-0.96,-0.32,1.0119288513
2021-02-20 07:00:00,2.06448,0.60214,2.1505,0.9508800000000001,0.27734000000000003,0.9905,1.1136,0.32480000000000003,1.16,-0.16912000000000002,-0.20266,0.2639557728,0.9508800000000001,0.27734000000000003,0.9905,-1.12,-0.48,1.2185236969
2021-02-20 07:30:00,2.11152,0.6158600000000001,2.1995,0.92112,0.26866,0.9595,1.1904,0.3472,1.24,-0.33888,-0.26134,0.4279465504,0.92112,0.26866,0.9595,-1.26,-0.53,1.3669308688
2021-02-20 08:00:00,2.09952,0.61236,2.187,0.92832,0.27076,0.967,1.1712,0.3416,1.22,-0.32168,-0.17924,0.36824584180000003,0.92832,0.27076,0.967,-1.25,-0.45,1.3285330256
2021-02-20 08:30:00,2.06208,0.6014400000000001,2.148,0.9484800000000001,0.27664,0.988,1.1136,0.32480000000000003,1.16,-0.35152000000000005,0.17664000000000002,0.39340564310000004,0.9484800000000001,0.27664,0.988,-1.3,-0.1,1.303840481
2021-02-20 09:00:00,2.1168,0.6174000000000001,2.205,0.9936,0.2898,1.035,1.1232,0.3276,1.17,-0.33640000000000003,0.20980000000000001,0.3964605907,0.9936,0.2898,1.035,-1.33,-0.08,1.3324038427
2021-02-20 09:30:00,2.20464,0.64302,2.2965,1.02384,0.29862000000000005,1.0665,1.1808,0.34440000000000004,1.23,-0.37616000000000005,0.16862000000000002,0.4122245141,1.02384,0.29862000000000005,1.0665,-1.4,-0.13,1.4060227593999999
2021-02-20 10:00:00,2.27952,0.66486,2.3745,1.06032,0.30926000000000003,1.1045,1.2192,0.3556,1.27,-0.40968000000000004,0.15926,0.4395468689,1.06032,0.30926000000000003,1.1045,-1.47,-0.15,1.4776332427
2021-02-20 10:30:00,2.2368,0.6524,2.33,1.2288000000000001,0.3584,1.28,1.008,0.294,1.05,-0.0512,0.1784,0.1856017241,1.2288000000000001,0.3584,1.28,-1.28,-0.18,1.2925942906
2021-02-20 11:00:00,2.1849600000000002,0.6372800000000001,2.276,1.42656,0.41608000000000006,1.486,0.7584000000000001,0.2212,0.79,0.38656,0.15608000000000002,0.4168807983,1.42656,0.41608000000000006,1.486,-1.04,-0.26,1.0720074627
2021-02-20 11:30:00,2.20944,0.6444200000000001,2.3015,1.23024,0.35882000000000003,1.2815,0.9792000000000001,0.2856,1.02,-0.019760000000000003,0.09882,0.1007762373,1.23024,0.35882000000000003,1.2815,-1.25,-0.26,1.2767536959
2021-02-20 12:00:00,2.1648,0.6314000000000001,2.255,1.4256,0.4158,1.4849999999999999,0.7392000000000001,0.2156,0.77,0.3856,0.1658,0.41973443990000003,1.4256,0.4158,1.4849999999999999,-1.04,-0.25,1.0696261029
2021-02-20 12:30:00,2.19216,0.6393800000000001,2.2835,1.28976,0.37618,1.3435000000000001,0.9024000000000001,0.2632,0.9400000000000001,0.09976,0.16618000000000002,0.1938242761,1.28976,0.37618,1.3435000000000001,-1.19,-0.21,1.2083873551
2021-02-20 13:00:00,2.31072,0.67396,2.407,1.1875200000000001,0.34636,1.237,1.1232,0.3276,1.17,-0.17248000000000002,0.14636000000000002,0.22620919520000002,1.1875200000000001,0.34636,1.237,-1.3599999999999999,-0.2,1.3746272222
2021-02-20 13:30:00,2.32272,0.6774600000000001,2.4195,1.36272,0.39746000000000004,1.4195,0.96,0.28,1.0,0.15272000000000002,0.25746,0.2993477075,1.36272,0.39746000000000004,1.4195,-1.21,-0.14,1.2180722474
2021-02-20 14:00:00,2.4,0.7000000000000001,2.5,1.344,0.392,1.4,1.056,0.308,1.1,0.20400000000000001,0.862,0.8858103635000001,1.344,0.392,1.4,-1.1400000000000001,0.47000000000000003,1.2330855607
2021-02-20 14:30:00,2.25264,0.65702,2.3465,1.27344,0.37142000000000003,1.3265,0.9792000000000001,0.2856,1.02,0.043440000000000006,0.30142,0.30453415240000004,1.27344,0.37142000000000003,1.3265,-1.23,-0.07,1.2319902597
2021-02-20 15:00:00,2.20032,0.64176,2.292,1.24992,0.36456000000000005,1.302,0.9504,0.2772,0.99,0.06992000000000001,0.24456000000000003,0.2543588017,1.24992,0.36456000000000005,1.302,-1.18,-0.12,1.1860860003
2021-02-20 15:30:00,2.2344,0.6517000000000001,2.3275,1.2072,0.3521,1.2575,1.0272000000000001,0.29960000000000003,1.07,-0.0328,0.2321,0.23440616460000002,1.2072,0.3521,1.2575,-1.24,-0.12,1.2457929202
2021-02-20 16:00:00,2.2248,0.6489,2.3175,1.1112,0.3241,1.1575,1.1136,0.32480000000000003,1.16,-0.1588,0.2341,0.2828785075,1.1112,0.3241,1.1575,-1.27,-0.09,1.2731849826000001
2021-02-20 16:30:00,2.33472,0.68096,2.432,1.04832,0.30576000000000003,1.092,1.2864,0.37520000000000003,1.34,-0.39168000000000003,0.23576000000000003,0.4571608032,1.04832,0.30576000000000003,1.092,-1.44,-0.07,1.441700385
2021-02-20 17:00:00,2.43792,0.71106,2.5395,1.00752,0.29386,1.0495,1.4304000000000001,0.4172,1.49,-0.59248,0.37386,0.7005739433,1.00752,0.29386,1.0495,-1.6,0.08,1.6019987516
2021-02-20 17:30:00,2.61312,0.7621600000000001,2.722,0.99072,0.28896000000000005,1.032,1.6224,0.4732,1.69,-0.8092800000000001,0.38896000000000003,0.8978997717,0.99072,0.28896000000000005,1.032,-1.8,0.1,1.8027756377
2021-02-20 18:00:00,2.75136,0.8024800000000001,2.866,0.9753600000000001,0.28448,1.016,1.776,0.518,1.85,-1.01464,0.34448,1.0715226549,0.9753600000000001,0.28448,1.016,-1.99,0.06,1.9909043171
2021-02-20 18:30:00,2.82432,0.82376,2.942,0.97152,0.28336,1.012,1.8528,0.5404,1.9300000000000002,-1.0884800000000001,0.24336000000000002,1.1153532176,0.97152,0.28336,1.012,-2.06,-0.04,2.0603883129
2021-02-20 19:00:00,2.70768,0.7897400000000001,2.8205,0.9604800000000001,0.28014,1.0005,1.7472,0.5096,1.82,-1.00952,0.19014,1.0272700959,0.9604800000000001,0.28014,1.0005,-1.97,-0.09,1.972054766
2021-02-20 19:30:00,2.57712,0.7516600000000001,2.6845,0.9547200000000001,0.27846000000000004,0.9945,1.6224,0.4732,1.69,-0.84528,0.34846000000000005,0.9142880564,0.9547200000000001,0.27846000000000004,0.9945,-1.8,0.07,1.8013605969
2021-02-20 20:00:00,2.47392,0.7215600000000001,2.577,0.94752,0.27636000000000005,0.987,1.5264,0.44520000000000004,1.5899999999999999,-0.74248,0.37636000000000003,0.8324202064,0.94752,0.27636000000000005,0.987,-1.69,0.1,1.6929559947000001
2021-02-20 20:30:00,2.45664,0.71652,2.559,0.9398400000000001,0.27412000000000003,0.979,1.5168,0.4424,1.58,-0.75016,0.38412,0.8427859752,0.9398400000000001,0.27412000000000003,0.979,-1.69,0.11,1.6935760980999999
2021-02-20 21:00:00,2.38704,0.6962200000000001,2.4865,0.93744,0.27342,0.9765,1.4496,0.4228,1.51,-0.64256,0.40342000000000006,0.7587035323,0.93744,0.27342,0.9765,-1.58,0.13,1.5853390804
2021-02-20 21:30:00,2.24544,0.6549200000000001,2.339,0.9302400000000001,0.27132,0.969,1.3152,0.3836,1.37,-0.50976,0.43132000000000004,0.6677516005,0.9302400000000001,0.27132,0.969,-1.44,0.16,1.4488616221
2021-02-20 22:00:00,2.08896,0.60928,2.176,0.9081600000000001,0.26488,0.9460000000000001,1.1808,0.34440000000000004,1.23,-0.38184,0.38488000000000006,0.5421571728,0.9081600000000001,0.26488,0.9460000000000001,-1.29,0.12,1.2955693729
2021-02-20 22:30:00,1.9550400000000001,0.5702200000000001,2.0365,0.9182400000000001,0.26782,0.9565,1.0368,0.3024,1.08,-0.22176,0.40782,0.4642140131,0.9182400000000001,0.26782,0.9565,-1.1400000000000001,0.14,1.1485643212
2021-02-20 23:00:00,1.7812800000000002,0.51954,1.8555000000000001,0.9172800000000001,0.26754,0.9555,0.864,0.252,0.9,-0.032720000000000006,0.37754000000000004,0.3789552084,0.9172800000000001,0.26754,0.9555,-0.9500000000000001,0.11,0.9563472173
2021-02-20 23:30:00,1.68288,0.49084000000000005,1.7530000000000001,0.91488,0.26684,0.9530000000000001,0.768,0.224,0.8,0.07488,0.36684000000000005,0.37440432690000003,0.91488,0.26684,0.9530000000000001,-0.84,0.1,0.8459314393
2021-02-21 00:00:00,1.6209600000000002,0.47278000000000003,1.6885,0.9009600000000001,0.26278,0.9385,0.72,0.21,0.75,0.12096000000000001,0.25278,0.2802303517,0.9009600000000001,0.26278,0.9385,-0.78,-0.01,0.7800640999
2021-02-21 00:30:00,1.64016,0.47838,1.7085,0.9009600000000001,0.26278,0.9385,0.7392000000000001,0.2156,0.77,0.09096000000000001,0.33278,0.34498731860000004,0.9009600000000001,0.26278,0.9385,-0.81,0.07,0.8130190650000001
2021-02-21 01:00:00,1.74048,0.5076400000000001,1.8130000000000002,0.9052800000000001,0.26404,0.9430000000000001,0.8352,0.2436,0.87,-0.054720000000000005,0.33404,0.33849224510000003,0.9052800000000001,0.26404,0.9430000000000001,-0.96,0.07,0.9625487001
2021-02-21 01:30:00,1.79136,0.52248,1.866,0.89856,0.26208000000000004,0.936,0.8928,0.2604,0.93,-0.13144,0.33208000000000004,0.3571464686,0.89856,0.26208000000000004,0.936,-1.03,0.07,1.0323759005
2021-02-21 02:00:00,1.7745600000000001,0.51758,1.8485,0.8817600000000001,0.25718,0.9185000000000001,0.8928,0.2604,0.93,-0.14824,0.16718000000000002,0.2234373514,0.8817600000000001,0.25718,0.9185000000000001,-1.03,-0.09,1.033924562
2021-02-21 02:30:00,1.8288000000000002,0.5334,1.905,0.888,0.259,0.925,0.9408000000000001,0.27440000000000003,0.98,-0.10200000000000001,-0.001,0.1020049018,0.888,0.259,0.925,-0.99,-0.26,1.0235721763
2021-02-21 03:00:00,1.65408,0.48244000000000004,1.7229999999999999,0.8860800000000001,0.25844,0.923,0.768,0.224,0.8,0.01608,0.36844000000000005,0.3687907266,0.8860800000000001,0.25844,0.923,-0.87,0.11,0.8769264507000001
2021-02-21 03:30:00,1.60416,0.46788,1.671,0.8841600000000001,0.25788,0.921,0.72,0.21,0.75,0.06416000000000001,0.36788000000000004,0.3734329927,0.8841600000000001,0.25788,0.921,-0.8200000000000001,0.11,0.8273451517
2021-02-21 04:00:00,1.73088,0.5048400000000001,1.803,0.87648,0.25564000000000003,0.913,0.8544,0.2492,0.89,-0.053520000000000005,0.41564,0.4190715929,0.87648,0.25564000000000003,0.913,-0.93,0.16,0.9436630755000001
2021-02-21 04:30:00,1.97568,0.5762400000000001,2.058,0.8908800000000001,0.25984,0.928,1.0848,0.3164,1.13,-0.29912,0.39984000000000003,0.49934437010000005,0.8908800000000001,0.25984,0.928,-1.19,0.14,1.1982069938
2021-02-21 05:00:00,1.7856,0.5208,1.8599999999999999,0.8832000000000001,0.2576,0.92,0.9024000000000001,0.2632,0.9400000000000001,-0.1168,0.4076,0.42400471700000003,0.8832000000000001,0.2576,0.92,-1.0,0.15,1.0111874208
2021-02-21 05:30:00,1.64016,0.47838,1.7085,0.87216,0.25438,0.9085000000000001,0.768,0.224,0.8,0.01216,0.37438000000000005,0.37457742860000004,0.87216,0.25438,0.9085000000000001,-0.86,0.12,0.8683317338000001
2021-02-21 06:00:00,1.6512,0.48160000000000003,1.72,0.8736,0.2548,0.91,0.7776000000000001,0.2268,0.81,0.013600000000000001,0.3648,0.3650534207,0.8736,0.2548,0.91,-0.86,0.11,0.8670063437000001
2021-02-21 06:30:00,1.78992,0.5220600000000001,1.8645,0.87792,0.25606,0.9145000000000001,0.912,0.266,0.9500000000000001,-0.10208,0.36606000000000005,0.3800266438,0.87792,0.25606,0.9145000000000001,-0.98,0.11,0.9861541462000001
2021-02-21 07:00:00,1.8988800000000001,0.55384,1.978,0.8812800000000001,0.25704000000000005,0.918,1.0176,0.2968,1.06,-0.21872000000000003,0.41704,0.4709148543,0.8812800000000001,0.25704000000000005,0.918,-1.1,0.16,1.1115754585
2021-02-21 07:30:00,1.9492800000000001,0.56854,2.0305,0.86448,0.25214000000000003,0.9005000000000001,1.0848,0.3164,1.13,-0.34552000000000005,0.39214000000000004,0.5226450516,0.86448,0.25214000000000003,0.9005000000000001,-1.21,0.14,1.2180722474
2021-02-21 08:00:00,1.96656,0.5735800000000001,2.0485,0.8625600000000001,0.25158,0.8985000000000001,1.104,0.322,1.15,-0.36744000000000004,0.37158,0.5225742531,0.8625600000000001,0.25158,0.8985000000000001,-1.23,0.12,1.2358397954
2021-02-21 08:30:00,2.06064,0.60102,2.1465,0.9086400000000001,0.26502000000000003,0.9465,1.152,0.336,1.2,-0.40136000000000005,0.36502,0.5425213821,0.9086400000000001,0.26502000000000003,0.9465,-1.31,0.1,1.3138112498
2021-02-21 09:00:00,2.13456,0.62258,2.2235,1.00176,0.29218000000000005,1.0435,1.1328,0.3304,1.18,-0.30824,0.38218,0.4909923115,1.00176,0.29218000000000005,1.0435,-1.31,0.09,1.3130879635000001
2021-02-21 09:30:00,2.2248,0.6489,2.3175,1.0536,0.3073,1.0975,1.1712,0.3416,1.22,-0.3264,0.39730000000000004,0.5141830900000001,1.0536,0.3073,1.0975,-1.38,0.09,1.3829316686
2021-02-21 10:00:00,2.31072,0.67396,2.407,1.08192,0.31556,1.127,1.2288000000000001,0.3584,1.28,-0.36808,0.40556000000000003,0.5476876847000001,1.08192,0.31556,1.127,-1.45,0.09,1.4527904185
2021-02-21 10:30:00,2.3928000000000003,0.6979000000000001,2.4925,1.0488,0.3059,1.0925,1.344,0.392,1.4,-0.5212,0.39590000000000003,0.654512223,1.0488,0.3059,1.0925,-1.57,0.09,1.5725775021000001
2021-02-21 11:00:00,2.53056,0.7380800000000001,2.636,1.08096,0.31528,1.126,1.4496,0.4228,1.51,-0.5390400000000001,0.40528000000000003,0.6744004745000001,1.08096,0.31528,1.126,-1.62,0.09,1.6224980740000001
2021-02-21 11:30:00,2.65872,0.77546,2.7695,1.11312,0.32466,1.1595,1.5455999999999999,0.45080000000000003,1.6099999999999999,-0.6168800000000001,0.42466000000000004,0.7489172518,1.11312,0.32466,1.1595,-1.73,0.1,1.7328877632
2021-02-21 12:00:00,2.7302400000000002,0.79632,2.844,1.15584,0.33712000000000003,1.204,1.5744,0.4592,1.6400000000000001,-0.62416,0.38712,0.7344641584,1.15584,0.33712000000000003,1.204,-1.78,0.05,1.7807021087
2021-02-21 12:30:00,2.77392,0.8090600000000001,2.8895,1.11312,0.32466,1.1595,1.6608,0.4844,1.73,-0.77688,0.24466000000000002,0.8144943523,1.11312,0.32466,1.1595,-1.8900000000000001,-0.08,1.891692364
2021-02-21 13:00:00,2.44176,0.71218,2.5435,1.15536,0.33698,1.2035,1.2864,0.37520000000000003,1.34,-0.37464000000000003,0.22698000000000002,0.43803544380000003,1.15536,0.33698,1.2035,-1.53,-0.11,1.5339491517
2021-02-21 13:30:00,2.4888,0.7259,2.5925000000000002,1.2216,0.3563,1.2725,1.2671999999999999,0.36960000000000004,1.32,-0.3284,0.1963,0.38259671980000004,1.2216,0.3563,1.2725,-1.55,-0.16,1.5582361824
2021-02-21 14:00:00,2.42064,0.7060200000000001,2.5215,1.2110400000000001,0.35322000000000003,1.2615,1.2096,0.3528,1.26,-0.23896,0.31322,0.3939652903,1.2110400000000001,0.35322000000000003,1.2615,-1.45,-0.04,1.4505516192
2021-02-21 14:30:00,2.46144,0.7179200000000001,2.564,1.07904,0.31472,1.124,1.3824,0.4032,1.44,-0.37096,0.6647200000000001,0.7612253280000001,1.07904,0.31472,1.124,-1.45,0.35000000000000003,1.491643389
2021-02-21 15:00:00,2.2704,0.6622,2.365,1.3488,0.3934,1.405,0.9216000000000001,0.26880000000000004,0.96,0.2288,0.3034,0.3800013158,1.3488,0.3934,1.405,-1.12,-0.09,1.1236102527
2021-02-21 15:30:00,2.42448,0.7071400000000001,2.5255,1.07088,0.31234,1.1155,1.3536000000000001,0.39480000000000004,1.4100000000000001,-0.35912000000000005,0.7223400000000001,0.8066859674,1.07088,0.31234,1.1155,-1.43,0.41000000000000003,1.4876155417
2021-02-21 16:00:00,2.50272,0.72996,2.607,0.9955200000000001,0.29036,1.037,1.5072,0.43960000000000005,1.57,-0.62448,0.7103600000000001,0.9458258825,0.9955200000000001,0.29036,1.037,-1.62,0.42,1.6735590817000001
2021-02-21 16:30:00,2.5348800000000002,0.7393400000000001,2.6405000000000003,0.9796800000000001,0.28574000000000005,1.0205,1.5552000000000001,0.4536,1.62,-0.78032,0.36574,0.8617801634000001,0.9796800000000001,0.28574000000000005,1.0205,-1.76,0.08,1.7618172436
2021-02-21 17:00:00,2.61408,0.7624400000000001,2.723,0.93408,0.27244,0.973,1.6800000000000002,0.49,1.75,-0.9459200000000001,0.38244000000000006,1.0203063266,0.93408,0.27244,0.973,-1.88,0.11,1.8832153355
2021-02-21 17:30:00,2.72352,0.7943600000000001,2.8369999999999997,0.8995200000000001,0.26236000000000004,0.937,1.824,0.532,1.9,-1.14048,0.34236000000000005,1.1907581618,0.8995200000000001,0.26236000000000004,0.937,-2.04,0.08,2.0415680248
2021-02-21 18:00:00,2.8368,0.8274,2.955,0.8784000000000001,0.25620000000000004,0.915,1.9584000000000001,0.5712,2.04,-1.2916,0.23620000000000002,1.3130198017999999,0.8784000000000001,0.25620000000000004,0.915,-2.17,-0.02,2.1700921639
2021-02-21 18:30:00,2.8416,0.8288000000000001,2.96,0.8832000000000001,0.2576,0.92,1.9584000000000001,0.5712,2.04,-1.2868,0.1976,1.3018832513,0.8832000000000001,0.2576,0.92,-2.17,-0.06,2.1708293346
2021-02-21 19:00:00,2.68224,0.78232,2.794,0.8486400000000001,0.24752000000000002,0.884,1.8336000000000001,0.5348,1.9100000000000001,-1.20136,0.32752000000000003,1.2452048827,0.8486400000000001,0.24752000000000002,0.884,-2.05,0.08,2.0515603818
2021-02-21 19:30:00,2.5651200000000003,0.74816,2.672,0.82752,0.24136000000000002,0.862,1.7376,0.5068,1.81,-1.10248,0.24136000000000002,1.1285906255,0.82752,0.24136000000000002,0.862,-1.9300000000000002,0.0,1.9300000000000002
2021-02-21 20:00:00,2.47968,0.7232400000000001,2.583,0.8284800000000001,0.24164000000000002,0.863,1.6512,0.48160000000000003,1.72,-1.00152,0.11164,1.007723077,0.8284800000000001,0.24164000000000002,0.863,-1.83,-0.13,1.8346116755000001
2021-02-21 20:30:00,2.75664,0.8040200000000001,2.8715,0.8270400000000001,0.24122000000000002,0.8615,1.9296000000000002,0.5628000000000001,2.01,-1.3029600000000001,0.15122000000000002,1.311705855,0.8270400000000001,0.24122000000000002,0.8615,-2.13,-0.09,2.1319005605
2021-02-21 21:00:00,2.30208,0.67144,2.398,0.81408,0.23744,0.848,1.488,0.434,1.55,-0.8459200000000001,0.29744000000000004,0.8966890208,0.81408,0.23744,0.848,-1.6600000000000001,0.06,1.6610839834000002
2021-02-21 21:30:00,2.16912,0.63266,2.2595,0.8251200000000001,0.24066,0.8595,1.344,0.392,1.4,-0.65488,0.40066,0.7677214664,0.8251200000000001,0.24066,0.8595,-1.48,0.16,1.4886235253
2021-02-21 22:00:00,2.05968,0.60074,2.1455,0.8308800000000001,0.24234000000000003,0.8655,1.2288000000000001,0.3584,1.28,-0.50912,0.39234,0.6427548911000001,0.8308800000000001,0.24234000000000003,0.8655,-1.34,0.15,1.3483693856
2021-02-21 22:30:00,1.9003200000000002,0.5542600000000001,1.9795,0.8251200000000001,0.24066,0.8595,1.0752,0.3136,1.12,-0.31488000000000005,0.44066000000000005,0.5416000831000001,0.8251200000000001,0.24066,0.8595,-1.1400000000000001,0.2,1.1574109037
2021-02-21 23:00:00,1.8696000000000002,0.5453,1.9475,0.8424,0.2457,0.8775000000000001,1.0272000000000001,0.29960000000000003,1.07,-0.2676,0.4257,0.5028222847,0.8424,0.2457,0.8775000000000001,-1.11,0.18,1.1244998888
2021-02-21 23:30:00,1.75392,0.51156,1.827,0.8323200000000001,0.24276000000000003,0.867,0.9216000000000001,0.26880000000000004,0.96,-0.15768000000000001,0.42276,0.45120837760000004,0.8323200000000001,0.24276000000000003,0.867,-0.99,0.18,1.0062305899
2021-02-22 00:00:00,1.66128,0.48454,1.7305000000000001,0.8164800000000001,0.23814000000000002,0.8505,0.8448,0.2464,0.88,-0.06352000000000001,0.43814000000000003,0.44272051,0.8164800000000001,0.23814000000000002,0.8505,-0.88,0.2,0.9024411338
2021-02-22 00:30:00,1.70592,0.49756000000000006,1.7770000000000001,0.8131200000000001,0.23716,0.847,0.8928,0.2604,0.93,-0.13688,0.42716000000000004,0.4485552363,0.8131200000000001,0.23716,0.847,-0.9500000000000001,0.19,0.9688137076000001
2021-02-22 01:00:00,1.83264,0.53452,1.909,0.8150400000000001,0.23772000000000001,0.849,1.0176,0.2968,1.06,-0.28496000000000005,0.39772,0.4892682291,0.8150400000000001,0.23772000000000001,0.849,-1.1,0.16,1.1115754585
2021-02-22 01:30:00,1.88016,0.5483800000000001,1.9585,0.8145600000000001,0.23758,0.8485,1.0656,0.3108,1.11,-0.35544000000000003,0.40758000000000005,0.5407948317,0.8145600000000001,0.23758,0.8485,-1.17,0.17,1.1822859214
2021-02-22 02:00:00,1.8479999999999999,0.539,1.925,0.8112,0.2366,0.845,1.0368,0.3024,1.08,-0.3388,0.4066,0.5292532475,0.8112,0.2366,0.845,-1.15,0.17,1.1624973118
2021-02-22 02:30:00,1.8105600000000002,0.52808,1.8860000000000001,0.82176,0.23968000000000003,0.856,0.9888,0.2884,1.03,-0.26824000000000003,0.40968000000000004,0.4896839797,0.82176,0.23968000000000003,0.856,-1.09,0.17,1.1031772296
2021-02-22 03:00:00,1.7990400000000002,0.5247200000000001,1.874,0.81984,0.23912000000000003,0.854,0.9792000000000001,0.2856,1.02,-0.26016,0.40912000000000004,0.48483234220000004,0.81984,0.23912000000000003,0.854,-1.08,0.17,1.0932977636
2021-02-22 03:30:00,1.72992,0.50456,1.802,0.82752,0.24136000000000002,0.862,0.9024000000000001,0.2632,0.9400000000000001,-0.17248000000000002,0.41136000000000006,0.4460564987,0.82752,0.24136000000000002,0.862,-1.0,0.17,1.0143470806
2021-02-22 04:00:00,1.75632,0.51226,1.8295,0.81552,0.23786000000000002,0.8495,0.9408000000000001,0.27440000000000003,0.98,-0.21448,0.41786,0.46968995090000004,0.81552,0.23786000000000002,0.8495,-1.03,0.18,1.0456098699
2021-02-22 04:30:00,1.66032,0.48426,1.7295,0.8251200000000001,0.24066,0.8595,0.8352,0.2436,0.87,-0.08488000000000001,0.43066000000000004,0.43894492820000003,0.8251200000000001,0.24066,0.8595,-0.91,0.19,0.9296235797
2021-02-22 05:00:00,1.7630400000000002,0.51422,1.8365,0.81264,0.23702,0.8465,0.9504,0.2772,0.99,-0.22736,0.38702000000000003,0.4488619498,0.81264,0.23702,0.8465,-1.04,0.15,1.0507616285
2021-02-22 05:30:00,1.8312,0.5341,1.9075000000000002,0.8232,0.2401,0.8575,1.008,0.294,1.05,-0.26680000000000004,0.42010000000000003,0.497660778,0.8232,0.2401,0.8575,-1.09,0.18,1.1047624179
2021-02-22 06:00:00,1.8768,0.5474,1.955,0.8112,0.2366,0.845,1.0656,0.3108,1.11,-0.3388,0.4066,0.5292532475,0.8112,0.2366,0.845,-1.15,0.17,1.1624973118
2021-02-22 06:30:00,2.07072,0.60396,2.157,0.8131200000000001,0.23716,0.847,1.2576,0.3668,1.31,-0.5868800000000001,0.35716000000000003,0.6870163026,0.8131200000000001,0.23716,0.847,-1.4,0.12,1.4051334456
2021-02-22 07:00:00,2.30208,0.67144,2.398,0.8044800000000001,0.23464000000000002,0.838,1.4976,0.4368,1.56,-0.84552,0.18464000000000003,0.86544555,0.8044800000000001,0.23464000000000002,0.838,-1.65,-0.05,1.6507574019
2021-02-22 07:30:00,2.65968,0.7757400000000001,2.7705,0.7972800000000001,0.23254000000000002,0.8305,1.8624,0.5432,1.94,-1.27272,0.20254000000000003,1.2887352909,0.7972800000000001,0.23254000000000002,0.8305,-2.07,-0.03,2.0702173799
2021-02-22 08:00:00,2.69328,0.78554,2.8055,0.80208,0.23394,0.8355,1.8912,0.5516,1.97,-1.30792,0.10394,1.3120435397,0.80208,0.23394,0.8355,-2.11,-0.13,2.1140009461
