Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-02-22 08:30:00,2.7984,0.8162,2.915,0.8016000000000001,0.2338,0.835,1.9968,0.5824,2.08,-1.3984,0.0738,1.4003460287,0.8016000000000001,0.2338,0.835,-2.2,-0.16,2.2058105086
2021-02-22 09:00:00,3.00624,0.87682,3.1315,0.81744,0.23842000000000002,0.8515,2.1888,0.6384000000000001,2.2800000000000002,-1.60256,0.03842,1.6030204771,0.81744,0.23842000000000002,0.8515,-2.42,-0.2,2.4282503989
2021-02-22 09:30:00,2.97264,0.8670200000000001,3.0965,0.8414400000000001,0.24542000000000003,0.8765000000000001,2.1312,0.6216,2.22,-1.5285600000000001,-0.014580000000000001,1.5286295333000002,0.8414400000000001,0.24542000000000003,0.8765000000000001,-2.37,-0.26,2.3842189497
2021-02-22 10:00:00,3.00816,0.87738,3.1335,0.8865600000000001,0.25858000000000003,0.9235000000000001,2.1216,0.6188,2.21,-1.45344,0.03858,1.4539519421,0.8865600000000001,0.25858000000000003,0.9235000000000001,-2.34,-0.22,2.3503191273
2021-02-22 10:30:00,3.02496,0.8822800000000001,3.151,0.9321600000000001,0.27188,0.971,2.0928,0.6104,2.18,-1.41784,0.09188,1.4208139217,0.9321600000000001,0.27188,0.971,-2.35,-0.18,2.3568835355
2021-02-22 11:00:00,2.76768,0.8072400000000001,2.883,1.20288,0.35084000000000004,1.2530000000000001,1.5648,0.45640000000000003,1.63,-0.64712,0.16084,0.6668086682000001,1.20288,0.35084000000000004,1.2530000000000001,-1.85,-0.19,1.8597311634
2021-02-22 11:30:00,2.6246400000000003,0.7655200000000001,2.734,1.21344,0.35392,1.264,1.4112,0.4116,1.47,-0.47656000000000004,0.12392000000000002,0.4924079609,1.21344,0.35392,1.264,-1.69,-0.23,1.7055790805000002
2021-02-22 12:00:00,2.73456,0.7975800000000001,2.8485,1.2465600000000001,0.36358,1.2985,1.488,0.434,1.55,-0.53344,0.12358000000000001,0.5475675757,1.2465600000000001,0.36358,1.2985,-1.78,-0.24,1.7961069011
2021-02-22 12:30:00,2.52816,0.73738,2.6335,1.63536,0.47698,1.7035,0.8928,0.2604,0.93,0.36536,0.18698,0.4104259373,1.63536,0.47698,1.7035,-1.27,-0.29,1.3026895256
2021-02-22 13:00:00,2.6808,0.7819,2.7925,1.5384,0.44870000000000004,1.6025,1.1424,0.3332,1.19,-0.0516,0.1587,0.1668779494,1.5384,0.44870000000000004,1.6025,-1.5899999999999999,-0.29,1.6162301816
2021-02-22 13:30:00,2.6299200000000003,0.7670600000000001,2.7395,1.4011200000000001,0.40866,1.4595,1.2288000000000001,0.3584,1.28,-0.14888,0.15866000000000002,0.21757355080000002,1.4011200000000001,0.40866,1.4595,-1.55,-0.25,1.5700318468
2021-02-22 14:00:00,2.58672,0.75446,2.6945,1.3771200000000001,0.40166,1.4344999999999999,1.2096,0.3528,1.26,-0.21288,0.10166000000000001,0.2359081389,1.3771200000000001,0.40166,1.4344999999999999,-1.5899999999999999,-0.30000000000000004,1.6180543872
2021-02-22 14:30:00,2.6544,0.7742,2.765,1.2816,0.3738,1.335,1.3728,0.40040000000000003,1.43,-0.39840000000000003,0.1038,0.4117001336,1.2816,0.3738,1.335,-1.6800000000000002,-0.27,1.7015581095
2021-02-22 15:00:00,2.58192,0.7530600000000001,2.6895,1.35312,0.39466,1.4095,1.2288000000000001,0.3584,1.28,-0.17688,0.11466000000000001,0.21079243350000001,1.35312,0.39466,1.4095,-1.53,-0.28,1.5554099138000002
2021-02-22 15:30:00,2.45136,0.7149800000000001,2.5535,1.88496,0.54978,1.9635,0.5664,0.1652,0.59,1.00496,-0.10022,1.0099448747,1.88496,0.54978,1.9635,-0.88,-0.65,1.0940292501
2021-02-22 16:00:00,2.50224,0.72982,2.6065,1.5518399999999999,0.45262,1.6165,0.9504,0.2772,0.99,0.31184,-0.19738000000000003,0.36905697390000003,1.5518399999999999,0.45262,1.6165,-1.24,-0.65,1.4000357138
2021-02-22 16:30:00,2.5248,0.7364,2.63,1.3152,0.3836,1.37,1.2096,0.3528,1.26,-0.1648,-0.2164,0.2720073528,1.3152,0.3836,1.37,-1.48,-0.6000000000000001,1.5969971822
2021-02-22 17:00:00,2.72112,0.79366,2.8345000000000002,0.9355200000000001,0.27286000000000005,0.9745,1.7856,0.5208,1.8599999999999999,-1.14448,0.022860000000000002,1.1447082816,0.9355200000000001,0.27286000000000005,0.9745,-2.08,-0.25,2.0949701669
2021-02-22 17:30:00,2.98656,0.8710800000000001,3.111,0.8073600000000001,0.23548000000000002,0.841,2.1792,0.6356,2.27,-1.63264,0.08548,1.6348762033000002,0.8073600000000001,0.23548000000000002,0.841,-2.44,-0.15,2.4446063078
2021-02-22 18:00:00,3.26448,0.9521400000000001,3.4005,0.8164800000000001,0.23814000000000002,0.8505,2.448,0.714,2.55,-1.9335200000000001,0.07814,1.935098305,0.8164800000000001,0.23814000000000002,0.8505,-2.75,-0.16,2.7546506131
2021-02-22 18:30:00,3.3264,0.9702000000000001,3.465,0.84,0.245,0.875,2.4864,0.7252000000000001,2.59,-1.94,0.095,1.9423246382000001,0.84,0.245,0.875,-2.7800000000000002,-0.15,2.7840438215
2021-02-22 19:00:00,3.3312,0.9716,3.47,0.8352,0.2436,0.87,2.496,0.728,2.6,-1.9548,0.0936,1.957039601,0.8352,0.2436,0.87,-2.79,-0.15,2.7940293485
2021-02-22 19:30:00,3.19536,0.93198,3.3285,0.85296,0.24878000000000003,0.8885000000000001,2.3424,0.6832,2.44,-1.75704,0.10878000000000002,1.7604041155,0.85296,0.24878000000000003,0.8885000000000001,-2.61,-0.14,2.6137520923
2021-02-22 20:00:00,3.02784,0.8831200000000001,3.154,0.8582400000000001,0.25032000000000004,0.894,2.1696,0.6328,2.26,-1.59176,0.10032,1.5949181797,0.8582400000000001,0.25032000000000004,0.894,-2.45,-0.15,2.4545875417
2021-02-22 20:30:00,2.94288,0.8583400000000001,3.0655,0.8596800000000001,0.25074,0.8955000000000001,2.0832,0.6076,2.17,-1.51032,0.11074,1.5143744088000002,0.8596800000000001,0.25074,0.8955000000000001,-2.37,-0.14,2.3741314201
2021-02-22 21:00:00,2.8368,0.8274,2.955,0.8784000000000001,0.25620000000000004,0.915,1.9584000000000001,0.5712,2.04,-1.3216,0.1562,1.3307986324,0.8784000000000001,0.25620000000000004,0.915,-2.2,-0.1,2.2022715546000002
2021-02-22 21:30:00,2.68176,0.7821800000000001,2.7935,0.86736,0.25298000000000004,0.9035000000000001,1.8144,0.5292,1.8900000000000001,-1.1826400000000001,0.23298000000000002,1.2053700884,0.86736,0.25298000000000004,0.9035000000000001,-2.05,-0.02,2.0500975587
2021-02-22 22:00:00,2.45568,0.7162400000000001,2.558,0.8716800000000001,0.25424,0.908,1.584,0.462,1.65,-0.91832,0.25424,0.9528638937,0.8716800000000001,0.25424,0.908,-1.79,0.0,1.79
2021-02-22 22:30:00,2.27232,0.66276,2.367,0.87072,0.25396,0.907,1.4016,0.4088,1.46,-0.71928,0.15396,0.7355728380000001,0.87072,0.25396,0.907,-1.5899999999999999,-0.1,1.5931415505
2021-02-22 23:00:00,2.00256,0.58408,2.086,0.86016,0.25088000000000005,0.896,1.1424,0.3332,1.19,-0.45984,0.09088,0.4687344664,0.86016,0.25088000000000005,0.896,-1.32,-0.16,1.3296616111000001
2021-02-22 23:30:00,1.9776,0.5768,2.06,0.864,0.252,0.9,1.1136,0.32480000000000003,1.16,-0.396,0.242,0.4640905084,0.864,0.252,0.9,-1.26,-0.01,1.2600396819
2021-02-23 00:00:00,1.9358400000000002,0.56462,2.0165,0.8606400000000001,0.25102,0.8965000000000001,1.0752,0.3136,1.12,-0.37936000000000003,0.14102,0.40472292990000003,0.8606400000000001,0.25102,0.8965000000000001,-1.24,-0.11,1.2448694711
2021-02-23 00:30:00,1.9790400000000001,0.5772200000000001,2.0615,0.8654400000000001,0.25242000000000003,0.9015000000000001,1.1136,0.32480000000000003,1.16,-0.39456,0.34242,0.5224261192,0.8654400000000001,0.25242000000000003,0.9015000000000001,-1.26,0.09,1.2632101963
2021-02-23 01:00:00,2.0424,0.5957,2.1275,0.8712000000000001,0.2541,0.9075000000000001,1.1712,0.3416,1.22,-0.46880000000000005,0.3841,0.6060579593000001,0.8712000000000001,0.2541,0.9075000000000001,-1.34,0.13,1.3462912018
2021-02-23 01:30:00,2.05584,0.59962,2.1415,0.8846400000000001,0.25802,0.9215000000000001,1.1712,0.3416,1.22,-0.44536000000000003,0.39802000000000004,0.5972984597000001,0.8846400000000001,0.25802,0.9215000000000001,-1.33,0.14,1.3373481221999999
2021-02-23 02:00:00,1.9752,0.5761000000000001,2.0575,0.8808,0.2569,0.9175000000000001,1.0944,0.31920000000000004,1.1400000000000001,-0.36920000000000003,0.33690000000000003,0.49981021400000003,0.8808,0.2569,0.9175000000000001,-1.25,0.08,1.2525573839
2021-02-23 02:30:00,1.96656,0.5735800000000001,2.0485,0.89136,0.25998000000000004,0.9285,1.0752,0.3136,1.12,-0.34864,0.34998,0.49399984820000004,0.89136,0.25998000000000004,0.9285,-1.24,0.09,1.2432618389
2021-02-23 03:00:00,2.01984,0.5891200000000001,2.104,0.8966400000000001,0.26152000000000003,0.934,1.1232,0.3276,1.17,-0.41336000000000006,0.23152000000000003,0.4737805399,0.8966400000000001,0.26152000000000003,0.934,-1.31,-0.03,1.3103434664
2021-02-23 03:30:00,1.9939200000000001,0.5815600000000001,2.077,0.88992,0.25956,0.927,1.104,0.322,1.15,-0.38008000000000003,0.33956000000000003,0.5096683235,0.88992,0.25956,0.927,-1.27,0.08,1.2725171905
2021-02-23 04:00:00,2.01264,0.5870200000000001,2.0965,0.8990400000000001,0.26222,0.9365,1.1136,0.32480000000000003,1.16,-0.38096,0.13222,0.4032525883,0.8990400000000001,0.26222,0.9365,-1.28,-0.13,1.2865846261
2021-02-23 04:30:00,2.0016,0.5838,2.085,0.9264,0.2702,0.965,1.0752,0.3136,1.12,-0.30360000000000004,0.38020000000000004,0.48654393430000004,0.9264,0.2702,0.965,-1.23,0.11,1.2349089035
2021-02-23 05:00:00,1.9896,0.5803,2.0725,0.924,0.2695,0.9625,1.0656,0.3108,1.11,-0.276,0.3995,0.4855679664,0.924,0.2695,0.9625,-1.2,0.13,1.2070211266
2021-02-23 05:30:00,1.9833600000000002,0.57848,2.066,0.91776,0.26768000000000003,0.9560000000000001,1.0656,0.3108,1.11,-0.30224,0.38768,0.49157379910000004,0.91776,0.26768000000000003,0.9560000000000001,-1.22,0.12,1.2258874337
2021-02-23 06:00:00,2.05296,0.5987800000000001,2.1385,0.91056,0.26558000000000004,0.9485,1.1424,0.3332,1.19,-0.39944,0.40558000000000005,0.5692516579,0.91056,0.26558000000000004,0.9485,-1.31,0.14,1.3174596768
2021-02-23 06:30:00,2.21952,0.64736,2.312,0.9139200000000001,0.26656,0.9520000000000001,1.3056,0.3808,1.3599999999999999,-0.59608,0.39656,0.7159407797,0.9139200000000001,0.26656,0.9520000000000001,-1.51,0.13,1.5155856954
2021-02-23 07:00:00,2.38368,0.6952400000000001,2.483,0.91488,0.26684,0.9530000000000001,1.4688,0.4284,1.53,-0.76512,0.26684,0.8103161112,0.91488,0.26684,0.9530000000000001,-1.6800000000000002,0.0,1.6800000000000002
2021-02-23 07:30:00,2.52624,0.73682,2.6315,0.9038400000000001,0.26362,0.9415,1.6224,0.4732,1.69,-0.9561600000000001,0.11362000000000001,0.9628870391000001,0.9038400000000001,0.26362,0.9415,-1.8599999999999999,-0.15,1.8660385848
2021-02-23 08:00:00,2.61552,0.7628600000000001,2.7245,0.91632,0.26726,0.9545,1.6992,0.49560000000000004,1.77,-1.03368,0.04726,1.034759803,0.91632,0.26726,0.9545,-1.9500000000000002,-0.22,1.9623710149
2021-02-23 08:30:00,2.67744,0.7809200000000001,2.789,0.9494400000000001,0.27692,0.989,1.728,0.504,1.8,-1.05056,-0.023080000000000003,1.0508134944,0.9494400000000001,0.27692,0.989,-2.0,-0.30000000000000004,2.0223748416
2021-02-23 09:00:00,2.57952,0.75236,2.6870000000000003,0.8803200000000001,0.25676000000000004,0.917,1.6992,0.49560000000000004,1.77,-1.19968,-0.07324,1.2019135576,0.8803200000000001,0.25676000000000004,0.917,-2.08,-0.33,2.1060151946
2021-02-23 09:30:00,2.6236800000000002,0.76524,2.733,0.38688000000000006,0.11284000000000001,0.403,2.2368,0.6524,2.33,-2.29312,-0.17716,2.2999532604,0.38688000000000006,0.11284000000000001,0.403,-2.68,-0.29,2.6956446353
2021-02-23 10:00:00,2.66976,0.77868,2.781,0.31776000000000004,0.09268000000000001,0.331,2.352,0.686,2.45,-2.41224,-0.14732,2.4167343669,0.31776000000000004,0.09268000000000001,0.331,-2.73,-0.24,2.740529146
2021-02-23 10:30:00,2.35968,0.6882400000000001,2.458,1.47648,0.43064,1.538,0.8832000000000001,0.2576,0.92,0.16648000000000002,0.13064,0.2116185247,1.47648,0.43064,1.538,-1.31,-0.30000000000000004,1.3439121995
2021-02-23 11:00:00,2.3112,0.6741,2.4075,1.5336,0.44730000000000003,1.5975000000000001,0.7776000000000001,0.2268,0.81,0.3236,0.0873,0.3351689872,1.5336,0.44730000000000003,1.5975000000000001,-1.21,-0.36,1.2624183142
2021-02-23 11:30:00,2.40816,0.70238,2.5085,1.05456,0.30758,1.0985,1.3536000000000001,0.39480000000000004,1.4100000000000001,-0.79544,-0.13242,0.8063869109,1.05456,0.30758,1.0985,-1.85,-0.44,1.9016045856
2021-02-23 12:00:00,2.55696,0.7457800000000001,2.6635,0.32976000000000005,0.09618,0.3435,2.2272,0.6496000000000001,2.32,-2.30024,-0.19382000000000002,2.3083912688,0.32976000000000005,0.09618,0.3435,-2.63,-0.29,2.6459402866
2021-02-23 12:30:00,2.69856,0.7870800000000001,2.811,0.27936,0.08148000000000001,0.291,2.4192,0.7056,2.52,-2.51064,-0.18852000000000002,2.5177078862,0.27936,0.08148000000000001,0.291,-2.79,-0.27,2.8030340704
2021-02-23 13:00:00,2.7729600000000003,0.80878,2.8885,0.21936000000000003,0.06398000000000001,0.2285,2.5536,0.7448,2.66,-2.70064,-0.21602000000000002,2.7092657769,0.21936000000000003,0.06398000000000001,0.2285,-2.92,-0.28,2.9333939388
2021-02-23 13:30:00,2.7427200000000003,0.7999600000000001,2.857,0.26592000000000005,0.07756,0.277,2.4768,0.7224,2.58,-2.60408,-0.15244000000000002,2.6085380197,0.26592000000000005,0.07756,0.277,-2.87,-0.23,2.8792012781
2021-02-23 14:00:00,2.6664,0.7777000000000001,2.7775,0.7368,0.2149,0.7675000000000001,1.9296000000000002,0.5628000000000001,2.01,-1.5832000000000002,-0.0451,1.5838422427999999,0.7368,0.2149,0.7675000000000001,-2.32,-0.26,2.334523506
2021-02-23 14:30:00,2.73216,0.79688,2.846,0.7833600000000001,0.22848000000000002,0.8160000000000001,1.9488,0.5684,2.03,-1.53664,0.008480000000000001,1.5366633984,0.7833600000000001,0.22848000000000002,0.8160000000000001,-2.32,-0.22,2.3304076897
2021-02-23 15:00:00,2.6841600000000003,0.78288,2.7960000000000003,1.18656,0.34608000000000005,1.236,1.4976,0.4368,1.56,-0.5834400000000001,0.07608000000000001,0.5883794694000001,1.18656,0.34608000000000005,1.236,-1.77,-0.27,1.7904747974
2021-02-23 15:30:00,2.67552,0.78036,2.787,1.10112,0.32116,1.147,1.5744,0.4592,1.6400000000000001,-0.7088800000000001,0.061160000000000006,0.7115134574,1.10112,0.32116,1.147,-1.81,-0.26,1.828578683
2021-02-23 16:00:00,2.73888,0.7988400000000001,2.8529999999999998,1.07808,0.31444000000000005,1.123,1.6608,0.4844,1.73,-0.86192,0.06444000000000001,0.8643255174000001,1.07808,0.31444000000000005,1.123,-1.94,-0.25,1.9560419218
2021-02-23 16:30:00,2.81568,0.8212400000000001,2.933,1.04928,0.30604000000000003,1.093,1.7664,0.5152,1.8399999999999999,-1.00072,0.056040000000000006,1.0022878828,1.04928,0.30604000000000003,1.093,-2.05,-0.25,2.0651876428
2021-02-23 17:00:00,3.00768,0.87724,3.133,1.02048,0.29764,1.063,1.9872,0.5796,2.07,-1.23952,0.07764,1.2419491938,1.02048,0.29764,1.063,-2.26,-0.22,2.2706827167
2021-02-23 17:30:00,3.11232,0.9077600000000001,3.242,1.00992,0.29456000000000004,1.052,2.1024,0.6132000000000001,2.19,-1.35008,0.13456,1.3567691034,1.00992,0.29456000000000004,1.052,-2.36,-0.16,2.3654175107
2021-02-23 18:00:00,3.2697599999999998,0.9536800000000001,3.406,1.02336,0.29848,1.066,2.2464,0.6552,2.34,-1.51664,0.15848,1.5248976359,1.02336,0.29848,1.066,-2.54,-0.14,2.5438553418
2021-02-23 18:30:00,3.3648,0.9814,3.505,1.0416,0.3038,1.085,2.3232,0.6776,2.42,-1.5684,0.18380000000000002,1.57913299,1.0416,0.3038,1.085,-2.61,-0.12,2.6127571644
2021-02-23 19:00:00,3.29424,0.9608200000000001,3.4314999999999998,1.03824,0.30282000000000003,1.0815,2.2560000000000002,0.658,2.35,-1.52176,0.15282,1.5294140872000002,1.03824,0.30282000000000003,1.0815,-2.56,-0.15,2.5643907659
2021-02-23 19:30:00,3.15456,0.9200800000000001,3.286,1.05216,0.30688000000000004,1.096,2.1024,0.6132000000000001,2.19,-1.28784,0.18688000000000002,1.3013285519,1.05216,0.30688000000000004,1.096,-2.34,-0.12,2.3430749028
2021-02-23 20:00:00,3.00192,0.8755600000000001,3.127,1.06272,0.30996,1.107,1.9392,0.5656,2.02,-1.12728,0.14996,1.1372107105,1.06272,0.30996,1.107,-2.19,-0.16,2.1958369703
2021-02-23 20:30:00,3.09072,0.90146,3.2195,1.05552,0.30786,1.0995,2.0352,0.5936,2.12,-1.24448,0.11786,1.2500485791,1.05552,0.30786,1.0995,-2.3,-0.19,2.3078344828
2021-02-23 21:00:00,2.9064,0.8477,3.0275,1.0728,0.3129,1.1175,1.8336000000000001,0.5348,1.9100000000000001,-0.9972000000000001,0.1429,1.0073868423,1.0728,0.3129,1.1175,-2.07,-0.17,2.0769689454
2021-02-23 21:30:00,2.75616,0.80388,2.871,1.05696,0.30828,1.101,1.6992,0.49560000000000004,1.77,-0.86304,0.13828000000000001,0.8740477104000001,1.05696,0.30828,1.101,-1.92,-0.17,1.9275113489
2021-02-23 22:00:00,2.50368,0.7302400000000001,2.608,1.07328,0.31304000000000004,1.118,1.4304000000000001,0.4172,1.49,-0.5467200000000001,0.16304000000000002,0.5705127518,1.07328,0.31304000000000004,1.118,-1.62,-0.15,1.6269296236000002
2021-02-23 22:30:00,2.31696,0.67578,2.4135,1.06896,0.31178,1.1135,1.248,0.364,1.3,-0.33104,0.39178,0.5129123219,1.06896,0.31178,1.1135,-1.4,0.08,1.4022838514
2021-02-23 23:00:00,2.16144,0.6304200000000001,2.2515,1.05744,0.30842,1.1015,1.104,0.322,1.15,-0.18256000000000003,0.32842000000000005,0.3757497172,1.05744,0.30842,1.1015,-1.24,0.02,1.2401612798000001
2021-02-23 23:30:00,2.04288,0.59584,2.128,1.05408,0.30744000000000005,1.098,0.9888,0.2884,1.03,-0.055920000000000004,0.35744000000000004,0.36178778310000004,1.05408,0.30744000000000005,1.098,-1.11,0.05,1.1111255555
2021-02-24 00:00:00,1.9358400000000002,0.56462,2.0165,1.03344,0.30142,1.0765,0.9024000000000001,0.2632,0.9400000000000001,0.01344,0.16142,0.161978548,1.03344,0.30142,1.0765,-1.02,-0.14,1.0295630141
2021-02-24 00:30:00,1.94256,0.5665800000000001,2.0235,1.03056,0.30058,1.0735000000000001,0.912,0.266,0.9500000000000001,0.0005600000000000001,0.17058,0.17058091920000001,1.03056,0.30058,1.0735000000000001,-1.03,-0.13,1.0381714695
2021-02-24 01:00:00,2.05104,0.5982200000000001,2.1365,1.04304,0.30422000000000005,1.0865,1.008,0.294,1.05,-0.10696000000000001,0.25422,0.2758047316,1.04304,0.30422000000000005,1.0865,-1.15,-0.05,1.1510864433
2021-02-24 01:30:00,2.02896,0.5917800000000001,2.1135,1.03056,0.30058,1.0735000000000001,0.9984000000000001,0.2912,1.04,-0.11944,0.35058,0.3703677227,1.03056,0.30058,1.0735000000000001,-1.15,0.05,1.1510864433
2021-02-24 02:00:00,2.01888,0.58884,2.103,1.01088,0.29484000000000005,1.053,1.008,0.294,1.05,-0.15912,0.38484,0.4164384708,1.01088,0.29484000000000005,1.053,-1.17,0.09,1.1734564329000001
2021-02-24 02:30:00,2.016,0.588,2.1,0.9984000000000001,0.2912,1.04,1.0176,0.2968,1.06,-0.1816,0.2712,0.3263862742,0.9984000000000001,0.2912,1.04,-1.18,-0.02,1.1801694794
2021-02-24 03:00:00,1.97856,0.57708,2.061,0.98016,0.28588,1.021,0.9984000000000001,0.2912,1.04,-0.15984,0.15588000000000002,0.22326531300000002,0.98016,0.28588,1.021,-1.1400000000000001,-0.13,1.1473883388
2021-02-24 03:30:00,1.94016,0.56588,2.021,0.9705600000000001,0.28308,1.011,0.9696,0.2828,1.01,-0.15944000000000003,0.19308000000000003,0.2504016773,0.9705600000000001,0.28308,1.011,-1.13,-0.09,1.1335784049
2021-02-24 04:00:00,1.98624,0.5793200000000001,2.069,0.9494400000000001,0.27692,0.989,1.0368,0.3024,1.08,-0.24056000000000002,0.17692000000000002,0.29861312760000003,0.9494400000000001,0.27692,0.989,-1.19,-0.1,1.1941942891
2021-02-24 04:30:00,1.88064,0.54852,1.959,0.9398400000000001,0.27412000000000003,0.979,0.9408000000000001,0.27440000000000003,0.98,-0.14016,0.31412,0.3439712197,0.9398400000000001,0.27412000000000003,0.979,-1.08,0.04,1.0807404869
2021-02-24 05:00:00,1.8883200000000002,0.55076,1.967,0.9187200000000001,0.26796000000000003,0.9570000000000001,0.9696,0.2828,1.01,-0.18128000000000002,0.16796000000000003,0.24712952070000002,0.9187200000000001,0.26796000000000003,0.9570000000000001,-1.1,-0.1,1.1045361017
2021-02-24 05:30:00,1.9992,0.5831000000000001,2.0825,0.8856,0.25830000000000003,0.9225000000000001,1.1136,0.32480000000000003,1.16,-0.3744,0.17830000000000001,0.4146881358,0.8856,0.25830000000000003,0.9225000000000001,-1.26,-0.08,1.2625371282
2021-02-24 06:00:00,1.94976,0.5686800000000001,2.031,0.9705600000000001,0.28308,1.011,0.9792000000000001,0.2856,1.02,-0.13944,0.28308,0.3155595031,0.9705600000000001,0.28308,1.011,-1.11,0.0,1.11
2021-02-24 06:30:00,2.22288,0.64834,2.3155,0.96528,0.28154,1.0055,1.2576,0.3668,1.31,-0.47472000000000003,0.28154,0.5519273956,0.96528,0.28154,1.0055,-1.44,0.0,1.44
2021-02-24 07:00:00,2.304,0.672,2.4,0.9504,0.2772,0.99,1.3536000000000001,0.39480000000000004,1.4100000000000001,-0.5896,0.1772,0.6156524994,0.9504,0.2772,0.99,-1.54,-0.1,1.5432433379
2021-02-24 07:30:00,2.47152,0.7208600000000001,2.5745,0.9451200000000001,0.27566,0.9845,1.5264,0.44520000000000004,1.5899999999999999,-0.79488,0.13566,0.8063732696,0.9451200000000001,0.27566,0.9845,-1.74,-0.14,1.7456230979
2021-02-24 08:00:00,2.54352,0.7418600000000001,2.6495,0.9883200000000001,0.28826,1.0295,1.5552000000000001,0.4536,1.62,-0.78168,0.12826,0.7921327225,0.9883200000000001,0.28826,1.0295,-1.77,-0.16,1.7772169253999999
2021-02-24 08:30:00,2.67888,0.78134,2.7905,0.98928,0.28854,1.0305,1.6896,0.4928,1.76,-0.9407200000000001,0.01854,0.9409026783000001,0.98928,0.28854,1.0305,-1.9300000000000002,-0.27,1.9487944992
2021-02-24 09:00:00,2.79744,0.8159200000000001,2.914,1.00224,0.29232,1.044,1.7952,0.5236000000000001,1.87,-1.04776,-0.04768000000000001,1.0488443164,1.00224,0.29232,1.044,-2.05,-0.34,2.0780038499
2021-02-24 09:30:00,2.92176,0.85218,3.0435,1.06896,0.31178,1.1135,1.8528,0.5404,1.9300000000000002,-1.03104,-0.038220000000000004,1.0317481524,1.06896,0.31178,1.1135,-2.1,-0.35000000000000003,2.1289668856
2021-02-24 10:00:00,2.92224,0.8523200000000001,3.044,1.11744,0.32592000000000004,1.164,1.8048000000000002,0.5264,1.88,-0.9525600000000001,-0.04408,0.9535793622000001,1.11744,0.32592000000000004,1.164,-2.07,-0.37,2.1028076469
2021-02-24 10:30:00,2.8152,0.8211,2.9325,1.1256,0.32830000000000004,1.1725,1.6896,0.4928,1.76,-0.8344,0.0083,0.8344412801000001,1.1256,0.32830000000000004,1.1725,-1.96,-0.32,1.985950654
2021-02-24 11:00:00,2.80656,0.8185800000000001,2.9235,1.23216,0.35938000000000003,1.2835,1.5744,0.4592,1.6400000000000001,-0.6278400000000001,0.01938,0.6281390372,1.23216,0.35938000000000003,1.2835,-1.8599999999999999,-0.34,1.890819928
2021-02-24 11:30:00,2.87568,0.83874,2.9955,1.29168,0.37674,1.3455,1.584,0.462,1.65,-0.6083200000000001,-0.023260000000000003,0.6087645275,1.29168,0.37674,1.3455,-1.9,-0.4,1.9416487839
2021-02-24 12:00:00,2.84352,0.8293600000000001,2.9619999999999997,1.4131200000000002,0.41216,1.472,1.4304000000000001,0.4172,1.49,-0.30688000000000004,0.022160000000000003,0.30767905360000003,1.4131200000000002,0.41216,1.472,-1.72,-0.39,1.7636609652000002
2021-02-24 12:30:00,3.27408,0.9549400000000001,3.4105,1.8408,0.5369,1.9175,1.43328,0.41804,1.4929999999999999,0.1178,0.1439,0.1859678736,1.8408,0.5369,1.9175,-1.7229999999999999,-0.393,1.7672515384
2021-02-24 13:00:00,2.63328,0.7680400000000001,2.743,1.26048,0.36764,1.313,1.3728,0.40040000000000003,1.43,-0.32952000000000004,0.057640000000000004,0.3345232428,1.26048,0.36764,1.313,-1.5899999999999999,-0.31,1.6199382704
2021-02-24 13:30:00,2.68272,0.78246,2.7945,1.3003200000000001,0.37926000000000004,1.3545,1.3824,0.4032,1.44,-0.31968,0.06926,0.32709669820000004,1.3003200000000001,0.37926000000000004,1.3545,-1.62,-0.31,1.649393828
2021-02-24 14:00:00,2.62416,0.7653800000000001,2.7335000000000003,1.19376,0.34818000000000005,1.2435,1.4304000000000001,0.4172,1.49,-0.47624000000000005,0.07818,0.4826143906,1.19376,0.34818000000000005,1.2435,-1.67,-0.27,1.6916855499999999
2021-02-24 14:30:00,2.59248,0.75614,2.7005,1.28688,0.37534,1.3405,1.3056,0.3808,1.3599999999999999,-0.28312000000000004,0.14534000000000002,0.3182462097,1.28688,0.37534,1.3405,-1.57,-0.23,1.5867577005
2021-02-24 15:00:00,2.5848,0.7539,2.6925,1.164,0.3395,1.2125,1.4208,0.41440000000000005,1.48,-0.496,0.0495,0.4984638904,1.164,0.3395,1.2125,-1.6600000000000001,-0.29,1.6851409437
2021-02-24 15:30:00,2.64528,0.7715400000000001,2.7555,1.06128,0.30954000000000004,1.1055,1.584,0.462,1.65,-0.7887200000000001,-0.30046,0.8440115224,1.06128,0.30954000000000004,1.1055,-1.85,-0.61,1.9479733058000002
2021-02-24 16:00:00,2.63232,0.7677600000000001,2.742,1.05792,0.30856,1.102,1.5744,0.4592,1.6400000000000001,-0.7920800000000001,-0.36144000000000004,0.8706489534,1.05792,0.30856,1.102,-1.85,-0.67,1.9675873551
2021-02-24 16:30:00,2.72256,0.7940800000000001,2.836,1.03296,0.30128000000000005,1.076,1.6896,0.4928,1.76,-0.9370400000000001,-0.34872000000000003,0.9998247846,1.03296,0.30128000000000005,1.076,-1.97,-0.65,2.0744637861
2021-02-24 17:00:00,2.76624,0.8068200000000001,2.8815,1.00944,0.29442,1.0515,1.7568000000000001,0.5124000000000001,1.83,-1.00056,-0.20558,1.0214614285,1.00944,0.29442,1.0515,-2.01,-0.5,2.0712556578
2021-02-24 17:30:00,3.02784,0.8831200000000001,3.154,0.9734400000000001,0.28392,1.014,2.0544000000000002,0.5992000000000001,2.14,-1.32656,0.10392000000000001,1.3306242144,0.9734400000000001,0.28392,1.014,-2.3,-0.18,2.3070327263
2021-02-24 18:00:00,3.2697599999999998,0.9536800000000001,3.406,0.9657600000000001,0.28168000000000004,1.006,2.304,0.672,2.4,-1.6142400000000001,0.09168000000000001,1.6168413651,0.9657600000000001,0.28168000000000004,1.006,-2.58,-0.19,2.5869866641
2021-02-24 18:30:00,3.29424,0.9608200000000001,3.4314999999999998,0.9614400000000001,0.28042,1.0015,2.3328,0.6804,2.43,-1.64856,0.040420000000000005,1.6490554418,0.9614400000000001,0.28042,1.0015,-2.61,-0.24,2.6210112552
2021-02-24 19:00:00,3.22608,0.9409400000000001,3.3605,0.9604800000000001,0.28014,1.0005,2.2656,0.6608,2.36,-1.58952,-0.09986,1.5926537131,0.9604800000000001,0.28014,1.0005,-2.55,-0.38,2.5781582574
2021-02-24 19:30:00,3.17616,0.9263800000000001,3.3085,0.9681600000000001,0.28238,1.0085,2.208,0.644,2.3,-1.49184,0.13238,1.4977019229000001,0.9681600000000001,0.28238,1.0085,-2.46,-0.15,2.4645689278000003
2021-02-24 20:00:00,2.98128,0.8695400000000001,3.1055,0.9748800000000001,0.28434000000000004,1.0155,2.0064,0.5852,2.09,-1.25512,0.10434,1.2594495028,0.9748800000000001,0.28434000000000004,1.0155,-2.23,-0.18,2.2372527796
2021-02-24 20:30:00,2.88384,0.8411200000000001,3.004,0.9734400000000001,0.28392,1.014,1.9104,0.5572,1.99,-1.12656,0.09392,1.1304682216,0.9734400000000001,0.28392,1.014,-2.1,-0.19,2.1085777197
2021-02-24 21:00:00,2.7124800000000002,0.7911400000000001,2.8255,0.96528,0.28154,1.0055,1.7472,0.5096,1.82,-0.97472,0.11154000000000001,0.9810811638,0.96528,0.28154,1.0055,-1.94,-0.17,1.9474342094
2021-02-24 21:30:00,2.58432,0.7537600000000001,2.692,0.9619200000000001,0.28056000000000003,1.002,1.6224,0.4732,1.69,-0.8580800000000001,0.11056,0.8651732774,0.9619200000000001,0.28056000000000003,1.002,-1.82,-0.17,1.8279223178000001
2021-02-24 22:00:00,2.2968,0.6699,2.3925,0.972,0.28350000000000003,1.0125,1.3248,0.3864,1.38,-0.518,0.28350000000000003,0.5905050804,0.972,0.28350000000000003,1.0125,-1.49,0.0,1.49
2021-02-24 22:30:00,2.14608,0.62594,2.2355,0.96528,0.28154,1.0055,1.1808,0.34440000000000004,1.23,-0.37472000000000005,0.32154000000000005,0.49376416440000004,0.96528,0.28154,1.0055,-1.34,0.04,1.340596882
2021-02-24 23:00:00,2.0208,0.5894,2.105,0.9552,0.2786,0.995,1.0656,0.3108,1.11,-0.24480000000000002,0.3186,0.4017872571,0.9552,0.2786,0.995,-1.2,0.04,1.2006664816
2021-02-24 23:30:00,1.96944,0.57442,2.0515,0.9422400000000001,0.27482,0.9815,1.0272000000000001,0.29960000000000003,1.07,-0.20776000000000003,0.31482000000000004,0.377194711,0.9422400000000001,0.27482,0.9815,-1.15,0.04,1.1506954419
2021-02-25 00:00:00,1.82592,0.53256,1.9020000000000001,0.9331200000000001,0.27216,0.972,0.8928,0.2604,0.93,-0.06688000000000001,0.27216,0.2802570249,0.9331200000000001,0.27216,0.972,-1.0,0.0,1.0
2021-02-25 00:30:00,1.88448,0.54964,1.963,0.93408,0.27244,0.973,0.9504,0.2772,0.99,-0.14592000000000002,0.27244,0.3090569527,0.93408,0.27244,0.973,-1.08,0.0,1.08
2021-02-25 01:00:00,2.0664,0.6027,2.1525,0.924,0.2695,0.9625,1.1424,0.3332,1.19,-0.386,0.35950000000000004,0.5274810423,0.924,0.2695,0.9625,-1.31,0.09,1.3130879635000001
2021-02-25 01:30:00,2.09184,0.61012,2.179,0.9206400000000001,0.26852000000000004,0.9590000000000001,1.1712,0.3416,1.22,-0.41936,0.27852000000000005,0.503424473,0.9206400000000001,0.26852000000000004,0.9590000000000001,-1.34,0.01,1.3400373129
2021-02-25 02:00:00,1.98528,0.57904,2.068,0.9100800000000001,0.26544,0.9480000000000001,1.0752,0.3136,1.12,-0.31992000000000004,0.20544,0.38020310360000004,0.9100800000000001,0.26544,0.9480000000000001,-1.23,-0.06,1.2314625451
2021-02-25 02:30:00,1.9411200000000002,0.56616,2.022,0.9139200000000001,0.26656,0.9520000000000001,1.0272000000000001,0.29960000000000003,1.07,-0.27608000000000005,0.26656,0.3837634688,0.9139200000000001,0.26656,0.9520000000000001,-1.19,0.0,1.19
2021-02-25 03:00:00,1.8888,0.5509000000000001,1.9675,0.9096000000000001,0.26530000000000004,0.9475,0.9792000000000001,0.2856,1.02,-0.23040000000000002,0.1453,0.272389886,0.9096000000000001,0.26530000000000004,0.9475,-1.1400000000000001,-0.12,1.1462983905
2021-02-25 03:30:00,1.8479999999999999,0.539,1.925,0.9168000000000001,0.2674,0.9550000000000001,0.9312,0.2716,0.97,-0.1632,0.1474,0.21991134580000002,0.9168000000000001,0.2674,0.9550000000000001,-1.08,-0.12,1.0866462166
2021-02-25 04:00:00,1.7870400000000002,0.52122,1.8615,0.91344,0.26642000000000005,0.9515,0.8736,0.2548,0.91,-0.09656,0.22642,0.2461500559,0.91344,0.26642000000000005,0.9515,-1.01,-0.04,1.0107917689
2021-02-25 04:30:00,1.80864,0.52752,1.884,0.9158400000000001,0.26712,0.9540000000000001,0.8928,0.2604,0.93,-0.11416000000000001,0.15712,0.19421431460000002,0.9158400000000001,0.26712,0.9540000000000001,-1.03,-0.11,1.035857133
2021-02-25 05:00:00,1.8984,0.5537000000000001,1.9775,0.9192,0.2681,0.9575,0.9792000000000001,0.2856,1.02,-0.2008,0.15810000000000002,0.2555704404,0.9192,0.2681,0.9575,-1.12,-0.11,1.1253888217
2021-02-25 05:30:00,1.7711999999999999,0.5166000000000001,1.845,0.9168000000000001,0.2674,0.9550000000000001,0.8544,0.2492,0.89,-0.0432,0.2974,0.30052121390000003,0.9168000000000001,0.2674,0.9550000000000001,-0.96,0.03,0.9604686356000001
2021-02-25 06:00:00,1.8163200000000002,0.52976,1.892,0.9043200000000001,0.26376,0.9420000000000001,0.912,0.266,0.9500000000000001,-0.13568000000000002,0.37376000000000004,0.3976249489,0.9043200000000001,0.26376,0.9420000000000001,-1.04,0.11,1.0458011283
2021-02-25 06:30:00,2.02176,0.5896800000000001,2.106,0.89856,0.26208000000000004,0.936,1.1232,0.3276,1.17,-0.34144,0.40208000000000005,0.5274936966,0.89856,0.26208000000000004,0.936,-1.24,0.14,1.2478781992
2021-02-25 07:00:00,2.2560000000000002,0.658,2.35,0.8832000000000001,0.2576,0.92,1.3728,0.40040000000000003,1.43,-0.6468,0.1776,0.67073989,0.8832000000000001,0.2576,0.92,-1.53,-0.08,1.5320900757
2021-02-25 07:30:00,2.38896,0.6967800000000001,2.4885,0.8817600000000001,0.25718,0.9185000000000001,1.5072,0.43960000000000005,1.57,-0.8282400000000001,0.10718000000000001,0.8351461249000001,0.8817600000000001,0.25718,0.9185000000000001,-1.71,-0.15,1.7165663401
2021-02-25 08:00:00,2.47728,0.7225400000000001,2.5805,0.9220800000000001,0.26894,0.9605,1.5552000000000001,0.4536,1.62,-0.8379200000000001,0.06894,0.8407512415,0.9220800000000001,0.26894,0.9605,-1.76,-0.2,1.7713271860000002
2021-02-25 08:30:00,2.54688,0.7428400000000001,2.653,0.91488,0.26684,0.9530000000000001,1.6320000000000001,0.47600000000000003,1.7000000000000002,-0.9351200000000001,0.04684000000000001,0.9362923689,0.91488,0.26684,0.9530000000000001,-1.85,-0.22,1.8630351580000002
2021-02-25 09:00:00,2.61264,0.76202,2.7215,1.04784,0.30562,1.0915,1.5648,0.45640000000000003,1.63,-0.7621600000000001,0.04562,0.7635240992,1.04784,0.30562,1.0915,-1.81,-0.26,1.828578683
2021-02-25 09:30:00,2.5704000000000002,0.7497,2.6775,1.2264,0.3577,1.2775,1.344,0.392,1.4,-0.3836,0.0777,0.39139015060000004,1.2264,0.3577,1.2775,-1.6099999999999999,-0.28,1.6341664542
2021-02-25 10:00:00,2.50896,0.7317800000000001,2.6135,1.23216,0.35938000000000003,1.2835,1.2768,0.3724,1.33,-0.31784,0.06938000000000001,0.3253242229,1.23216,0.35938000000000003,1.2835,-1.55,-0.29,1.5768956846000002
2021-02-25 10:30:00,2.51568,0.7337400000000001,2.6205,1.34448,0.39214000000000004,1.4005,1.1712,0.3416,1.22,-0.11552000000000001,0.09214000000000001,0.1477655237,1.34448,0.39214000000000004,1.4005,-1.46,-0.30000000000000004,1.4905032707
2021-02-25 11:00:00,2.95968,0.8632400000000001,3.083,1.78848,0.52164,1.863,1.1712,0.3416,1.22,0.32848000000000005,0.22164000000000003,0.3962617822,1.78848,0.52164,1.863,-1.46,-0.30000000000000004,1.4905032707
2021-02-25 11:30:00,2.92272,0.8524600000000001,3.0445,2.50032,0.72926,2.6045,0.4224,0.1232,0.44,2.25032,0.30926000000000003,2.2714712963,2.50032,0.72926,2.6045,-0.25,-0.42,0.48877397640000003
2021-02-25 12:00:00,2.7,0.7875000000000001,2.8125,2.0952,0.6111,2.1825,0.6048,0.1764,0.63,1.4452,0.2311,1.4635608119,2.0952,0.6111,2.1825,-0.65,-0.38,0.7529276194000001
2021-02-25 12:30:00,3.24144,0.94542,3.3765,2.6654400000000003,0.7774200000000001,2.7765,0.5760000000000001,0.168,0.6000000000000001,2.14544,0.31742000000000004,2.1687941926,2.6654400000000003,0.7774200000000001,2.7765,-0.52,-0.46,0.6942621983
2021-02-25 13:00:00,3.20592,0.9350600000000001,3.3395,2.14032,0.62426,2.2295,1.0656,0.3108,1.11,0.70032,0.21426,0.7323629223,2.14032,0.62426,2.2295,-1.44,-0.41000000000000003,1.4972307771
2021-02-25 13:30:00,2.75808,0.80444,2.873,2.11488,0.61684,2.203,0.6432,0.18760000000000002,0.67,1.37488,0.23684000000000002,1.3951301731,2.11488,0.61684,2.203,-0.74,-0.38,0.8318653737
2021-02-25 14:00:00,2.54592,0.7425600000000001,2.652,1.92192,0.5605600000000001,2.002,0.624,0.182,0.65,1.12192,0.20056000000000002,1.1397055759999999,1.92192,0.5605600000000001,2.002,-0.8,-0.36,0.877268488
2021-02-25 14:30:00,2.77344,0.8089200000000001,2.8890000000000002,2.36064,0.68852,2.459,0.4128,0.12040000000000001,0.43,2.05064,0.33852000000000004,2.0783936586,2.36064,0.68852,2.459,-0.31,-0.35000000000000003,0.4675467891
2021-02-25 15:00:00,2.22864,0.65002,2.3215,1.5854400000000002,0.46242000000000005,1.6515,0.6432,0.18760000000000002,0.67,0.6154400000000001,0.20242000000000002,0.6478736374,1.5854400000000002,0.46242000000000005,1.6515,-0.97,-0.26,1.0042410069
2021-02-25 15:30:00,2.31456,0.67508,2.411,1.72896,0.5042800000000001,1.8010000000000002,0.5856,0.1708,0.61,0.83896,0.24428000000000002,0.8738000916,1.72896,0.5042800000000001,1.8010000000000002,-0.89,-0.26,0.9272000863000001
2021-02-25 16:00:00,2.46048,0.7176400000000001,2.563,1.73088,0.5048400000000001,1.803,0.7296,0.21280000000000002,0.76,0.81088,0.11484000000000001,0.8189716723,1.73088,0.5048400000000001,1.803,-0.92,-0.39,0.9992497185
2021-02-25 16:30:00,2.52864,0.7375200000000001,2.634,1.19424,0.34832,1.244,1.3344,0.38920000000000005,1.3900000000000001,-0.39576000000000006,0.09832,0.40779014210000003,1.19424,0.34832,1.244,-1.5899999999999999,-0.25,1.6095340941
2021-02-25 17:00:00,2.7667200000000003,0.80696,2.882,0.9619200000000001,0.28056000000000003,1.002,1.8048000000000002,0.5264,1.88,-1.07808,0.07056000000000001,1.0803865975,0.9619200000000001,0.28056000000000003,1.002,-2.04,-0.21,2.0507803393
2021-02-25 17:30:00,2.86368,0.8352400000000001,2.983,0.9052800000000001,0.26404,0.9430000000000001,1.9584000000000001,0.5712,2.04,-1.29472,0.09404000000000001,1.298130733,0.9052800000000001,0.26404,0.9430000000000001,-2.2,-0.17,2.2065584062
2021-02-25 18:00:00,2.94288,0.8583400000000001,3.0655,0.8116800000000001,0.23674,0.8455,2.1312,0.6216,2.22,-1.5983200000000002,0.03674,1.5987422087,0.8116800000000001,0.23674,0.8455,-2.41,-0.2,2.4182845159
2021-02-25 18:30:00,3.15936,0.9214800000000001,3.291,0.81696,0.23828000000000002,0.851,2.3424,0.6832,2.44,-1.8030400000000002,0.03828,1.8034463119000002,0.81696,0.23828000000000002,0.851,-2.62,-0.2,2.6276224995
2021-02-25 19:00:00,3.19584,0.9321200000000001,3.329,0.82464,0.24052,0.859,2.3712,0.6916,2.47,-1.82536,0.09052,1.8276030751,0.82464,0.24052,0.859,-2.65,-0.15,2.654241888
2021-02-25 19:30:00,3.07056,0.89558,3.1985,0.8433600000000001,0.24598000000000003,0.8785000000000001,2.2272,0.6496000000000001,2.32,-1.6666400000000001,0.10598,1.6700061825999999,0.8433600000000001,0.24598000000000003,0.8785000000000001,-2.51,-0.14,2.5139013505
2021-02-25 20:00:00,2.8795200000000003,0.83986,2.9995000000000003,0.8443200000000001,0.24626,0.8795000000000001,2.0352,0.5936,2.12,-1.45568,0.11626000000000002,1.4603152571,0.8443200000000001,0.24626,0.8795000000000001,-2.3,-0.13,2.3036709835
2021-02-25 20:30:00,2.72784,0.7956200000000001,2.8415,0.83664,0.24402000000000001,0.8715,1.8912,0.5516,1.97,-1.30336,0.10402000000000002,1.307504283,0.83664,0.24402000000000001,0.8715,-2.14,-0.14,2.1445745499
2021-02-25 21:00:00,2.69376,0.78568,2.806,0.84096,0.24528000000000003,0.876,1.8528,0.5404,1.9300000000000002,-1.2390400000000001,0.06528,1.2407584777,0.84096,0.24528000000000003,0.876,-2.08,-0.18,2.0877739341
2021-02-25 21:30:00,2.6352,0.7686000000000001,2.745,0.84,0.245,0.875,1.7952,0.5236000000000001,1.87,-1.15,0.005,1.1500108695,0.84,0.245,0.875,-1.99,-0.24,2.0044201156
2021-02-25 22:00:00,2.39184,0.69762,2.4915000000000003,0.83664,0.24402000000000001,0.8715,1.5552000000000001,0.4536,1.62,-0.9233600000000001,0.33402000000000004,0.9819180465,0.83664,0.24402000000000001,0.8715,-1.76,0.09,1.7622996340000001
2021-02-25 22:30:00,2.24064,0.6535200000000001,2.334,0.8390400000000001,0.24472000000000002,0.874,1.4016,0.4088,1.46,-0.72096,0.36472000000000004,0.8079628704,0.8390400000000001,0.24472000000000002,0.874,-1.56,0.12,1.5646085772
2021-02-25 23:00:00,2.08992,0.6095600000000001,2.177,0.8419200000000001,0.24556000000000003,0.877,1.248,0.364,1.3,-0.53808,0.38556,0.6619566451000001,0.8419200000000001,0.24556000000000003,0.877,-1.38,0.14,1.3870832708
2021-02-25 23:30:00,1.9478400000000002,0.5681200000000001,2.029,0.8534400000000001,0.24892000000000003,0.889,1.0944,0.31920000000000004,1.1400000000000001,-0.34656000000000003,0.42892,0.5514310474,0.8534400000000001,0.24892000000000003,0.889,-1.2,0.18,1.213424905
2021-02-26 00:00:00,1.76016,0.5133800000000001,1.8335,0.8577600000000001,0.25018,0.8935000000000001,0.9024000000000001,0.2632,0.9400000000000001,-0.14224,0.43018000000000006,0.4530861397,0.8577600000000001,0.25018,0.8935000000000001,-1.0,0.18,1.0160708637
2021-02-26 00:30:00,1.92576,0.5616800000000001,2.006,0.86016,0.25088000000000005,0.896,1.0656,0.3108,1.11,-0.33984000000000003,0.42088000000000003,0.5409539722,0.86016,0.25088000000000005,0.896,-1.2,0.17,1.211981848
2021-02-26 01:00:00,2.1144,0.6167,2.2025,0.8664000000000001,0.25270000000000004,0.9025000000000001,1.248,0.364,1.3,-0.5536,0.4027,0.6845730421,0.8664000000000001,0.25270000000000004,0.9025000000000001,-1.42,0.15,1.4279005568
2021-02-26 01:30:00,2.02464,0.59052,2.109,0.86304,0.25172,0.899,1.1616,0.3388,1.21,-0.45696000000000003,0.40172,0.6084335625,0.86304,0.25172,0.899,-1.32,0.15,1.3284953895
2021-02-26 02:00:00,2.12208,0.61894,2.2105,0.8548800000000001,0.24934000000000003,0.8905000000000001,1.2671999999999999,0.36960000000000004,1.32,-0.5851200000000001,0.37934,0.6973265017,0.8548800000000001,0.24934000000000003,0.8905000000000001,-1.44,0.13,1.4458561478
2021-02-26 02:30:00,2.06544,0.6024200000000001,2.1515,0.83664,0.24402000000000001,0.8715,1.2288000000000001,0.3584,1.28,-0.5533600000000001,0.41402000000000005,0.691100463,0.83664,0.24402000000000001,0.8715,-1.3900000000000001,0.17,1.4003570973000001
2021-02-26 03:00:00,1.9300800000000002,0.56294,2.0105,0.8164800000000001,0.23814000000000002,0.8505,1.1136,0.32480000000000003,1.16,-0.46352000000000004,0.40814000000000006,0.6175994252,0.8164800000000001,0.23814000000000002,0.8505,-1.28,0.17,1.2912397144
2021-02-26 03:30:00,1.95792,0.57106,2.0395,0.8059200000000001,0.23506000000000002,0.8395,1.152,0.336,1.2,-0.5040800000000001,0.40506000000000003,0.6466608462,0.8059200000000001,0.23506000000000002,0.8395,-1.31,0.17,1.3209844814
2021-02-26 04:00:00,1.9752,0.5761000000000001,2.0575,0.804,0.23450000000000001,0.8375,1.1712,0.3416,1.22,-0.536,0.41450000000000004,0.6775737967000001,0.804,0.23450000000000001,0.8375,-1.34,0.18,1.3520355025
2021-02-26 04:30:00,1.90992,0.55706,1.9895,0.81552,0.23786000000000002,0.8495,1.0944,0.31920000000000004,1.1400000000000001,-0.42448,0.39786000000000005,0.5817867737,0.81552,0.23786000000000002,0.8495,-1.24,0.16,1.2502799686000001
2021-02-26 05:00:00,1.9392,0.5656,2.02,0.8160000000000001,0.23800000000000002,0.85,1.1232,0.3276,1.17,-0.454,0.398,0.6037549172000001,0.8160000000000001,0.23800000000000002,0.85,-1.27,0.16,1.2800390619
2021-02-26 05:30:00,1.9406400000000001,0.5660200000000001,2.0215,0.8078400000000001,0.23562000000000002,0.8415,1.1328,0.3304,1.18,-0.46216,0.42562000000000005,0.6282867578,0.8078400000000001,0.23562000000000002,0.8415,-1.27,0.19,1.2841339494000001
2021-02-26 06:00:00,2.07456,0.6050800000000001,2.161,0.8073600000000001,0.23548000000000002,0.841,1.2671999999999999,0.36960000000000004,1.32,-0.6126400000000001,0.40548,0.7346712190000001,0.8073600000000001,0.23548000000000002,0.841,-1.42,0.17,1.4301398533
2021-02-26 06:30:00,2.3208,0.6769000000000001,2.4175,0.7944,0.23170000000000002,0.8275,1.5264,0.44520000000000004,1.5899999999999999,-0.8956000000000001,0.3017,0.9450514536,0.7944,0.23170000000000002,0.8275,-1.69,0.07,1.6914490829000002
2021-02-26 07:00:00,2.51472,0.7334600000000001,2.6195,0.79632,0.23226000000000002,0.8295,1.7184,0.5012,1.79,-1.14368,0.11226000000000001,1.1491763355,0.79632,0.23226000000000002,0.8295,-1.94,-0.12,1.943707797
2021-02-26 07:30:00,2.68704,0.7837200000000001,2.799,0.8342400000000001,0.24332,0.869,1.8528,0.5404,1.9300000000000002,-1.28576,0.11332,1.290744049,0.8342400000000001,0.24332,0.869,-2.12,-0.13,2.1239821092
2021-02-26 08:00:00,2.77056,0.80808,2.886,1.05216,0.30688000000000004,1.096,1.7184,0.5012,1.79,-0.9478400000000001,0.08688000000000001,0.9518134271,1.05216,0.30688000000000004,1.096,-2.0,-0.22,2.0120636173
2021-02-26 08:30:00,2.78496,0.8122800000000001,2.901,1.35456,0.39508000000000004,1.411,1.4304000000000001,0.4172,1.49,-0.38544,0.14508000000000001,0.4118400175,1.35456,0.39508000000000004,1.411,-1.74,-0.25,1.7578680269
2021-02-26 09:00:00,2.71776,0.79268,2.831,1.64256,0.47908000000000006,1.7109999999999999,1.0752,0.3136,1.12,0.21256000000000003,0.21908000000000002,0.305250389,1.64256,0.47908000000000006,1.7109999999999999,-1.43,-0.26,1.4534441854
2021-02-26 09:30:00,2.64384,0.77112,2.754,1.8758400000000002,0.54712,1.9540000000000002,0.768,0.224,0.8,0.7758400000000001,0.23712000000000003,0.8112666639,1.8758400000000002,0.54712,1.9540000000000002,-1.1,-0.31,1.1428473214000001
2021-02-26 10:00:00,2.59872,0.7579600000000001,2.707,2.10912,0.61516,2.197,0.48960000000000004,0.1428,0.51,1.31912,0.26516,1.3455063731,2.10912,0.61516,2.197,-0.79,-0.35000000000000003,0.8640601831
2021-02-26 10:30:00,2.5766400000000003,0.7515200000000001,2.684,2.28864,0.66752,2.384,0.28800000000000003,0.084,0.30000000000000004,1.79864,0.31752,1.8264514228,2.28864,0.66752,2.384,-0.49,-0.35000000000000003,0.6021627687000001
2021-02-26 11:00:00,2.74032,0.7992600000000001,2.8545,2.44272,0.7124600000000001,2.5445,0.29760000000000003,0.0868,0.31,2.11272,0.33246000000000003,2.1387181792,2.44272,0.7124600000000001,2.5445,-0.33,-0.38,0.5032891813
2021-02-26 11:30:00,2.86272,0.83496,2.982,2.53632,0.7397600000000001,2.642,0.3264,0.0952,0.34,2.30632,0.33976,2.3312118737,2.53632,0.7397600000000001,2.642,-0.23,-0.4,0.4614108798
2021-02-26 12:00:00,3.01824,0.8803200000000001,3.144,2.64384,0.77112,2.754,0.3744,0.1092,0.39,2.55384,0.40112000000000003,2.5851491253,2.64384,0.77112,2.754,-0.09,-0.37,0.3807886553
2021-02-26 12:30:00,3.26448,0.9521400000000001,3.4005,2.76528,0.80654,2.8805,0.49920000000000003,0.1456,0.52,2.83528,0.43654000000000004,2.8686895702,2.76528,0.80654,2.8805,0.07,-0.37,0.3765634077
2021-02-26 13:00:00,3.22464,0.94052,3.359,2.76384,0.8061200000000001,2.879,0.46080000000000004,0.13440000000000002,0.48,2.70384,0.45612,2.742042341,2.76384,0.8061200000000001,2.879,-0.06,-0.35000000000000003,0.3551056181
2021-02-26 13:30:00,2.77968,0.81074,2.8955,2.28048,0.6651400000000001,2.3755,0.49920000000000003,0.1456,0.52,1.80048,0.36514,1.8371323986,2.28048,0.6651400000000001,2.3755,-0.48,-0.30000000000000004,0.5660388679
2021-02-26 14:00:00,2.30112,0.6711600000000001,2.3970000000000002,1.64832,0.48076,1.717,0.6528,0.1904,0.68,0.54832,0.25076000000000004,0.6029389687,1.64832,0.48076,1.717,-1.1,-0.23,1.1237882363
2021-02-26 14:30:00,2.18112,0.6361600000000001,2.2720000000000002,1.44192,0.42056000000000004,1.502,0.7392000000000001,0.2156,0.77,0.29192,0.25056,0.384704562,1.44192,0.42056000000000004,1.502,-1.15,-0.17,1.1624973118
2021-02-26 15:00:00,2.36112,0.68866,2.4595000000000002,2.12112,0.6186600000000001,2.2095000000000002,0.24,0.07,0.25,1.6511200000000001,0.40866,1.7009409896,2.12112,0.6186600000000001,2.2095000000000002,-0.47000000000000003,-0.21,0.514781507
2021-02-26 15:30:00,2.25408,0.65744,2.348,1.97568,0.5762400000000001,2.058,0.27840000000000004,0.08120000000000001,0.29,1.44568,0.37624,1.4938364034,1.97568,0.5762400000000001,2.058,-0.53,-0.2,0.5664803615
2021-02-26 16:00:00,2.31072,0.67396,2.407,1.41792,0.41356000000000004,1.477,0.8928,0.2604,0.93,0.16792,0.24356000000000003,0.2958354272,1.41792,0.41356000000000004,1.477,-1.25,-0.17,1.2615070353
2021-02-26 16:30:00,2.37936,0.69398,2.4785,0.94896,0.27678,0.9885,1.4304000000000001,0.4172,1.49,-0.7910400000000001,0.13678,0.8027783318,0.94896,0.27678,0.9885,-1.74,-0.14,1.7456230979
2021-02-26 17:00:00,2.56704,0.74872,2.674,0.9542400000000001,0.27832,0.994,1.6128,0.47040000000000004,1.6800000000000002,-0.8957600000000001,0.13832,0.9063765222,0.9542400000000001,0.27832,0.994,-1.85,-0.14,1.8552897348
2021-02-26 17:30:00,2.7729600000000003,0.80878,2.8885,0.89136,0.25998000000000004,0.9285,1.8816000000000002,0.5488000000000001,1.96,-1.11864,0.50998,1.2294043476,0.89136,0.25998000000000004,0.9285,-2.01,0.25,2.0254875956
2021-02-26 18:00:00,2.97792,0.8685600000000001,3.102,0.8179200000000001,0.23856000000000002,0.852,2.16,0.63,2.25,-1.45208,0.61856,1.5783386202,0.8179200000000001,0.23856000000000002,0.852,-2.27,0.38,2.3015864094
2021-02-26 18:30:00,3.19056,0.9305800000000001,3.3235,0.82896,0.24178000000000002,0.8635,2.3616,0.6888000000000001,2.46,-1.65104,0.64178,1.7713877752,0.82896,0.24178000000000002,0.8635,-2.48,0.4,2.5120509549
2021-02-26 19:00:00,3.0816,0.8988,3.21,0.8160000000000001,0.23800000000000002,0.85,2.2656,0.6608,2.36,-1.724,0.11800000000000001,1.7280335645,0.8160000000000001,0.23800000000000002,0.85,-2.54,-0.12,2.5428330657
2021-02-26 19:30:00,3.01392,0.8790600000000001,3.1395,0.8251200000000001,0.24066,0.8595,2.1888,0.6384000000000001,2.2800000000000002,-1.67488,0.13066,1.6799687645999999,0.8251200000000001,0.24066,0.8595,-2.5,-0.11,2.5024188299
2021-02-26 20:00:00,2.9035200000000003,0.8468600000000001,3.0245,0.85872,0.25046,0.8945000000000001,2.0448,0.5964,2.13,-1.4512800000000001,0.14046,1.4580612641,0.85872,0.25046,0.8945000000000001,-2.31,-0.11,2.3126175646
2021-02-26 20:30:00,2.7768,0.8099000000000001,2.8925,0.8568,0.2499,0.8925000000000001,1.92,0.56,2.0,-1.3232,0.2399,1.344771449,0.8568,0.2499,0.8925000000000001,-2.18,-0.01,2.1800229357
2021-02-26 21:00:00,2.64816,0.7723800000000001,2.7585,0.8625600000000001,0.25158,0.8985000000000001,1.7856,0.5208,1.8599999999999999,-1.17744,0.24158000000000002,1.2019674912,0.8625600000000001,0.25158,0.8985000000000001,-2.04,-0.01,2.0400245097
2021-02-26 21:30:00,2.4048,0.7014,2.505,0.8592000000000001,0.2506,0.895,1.5455999999999999,0.45080000000000003,1.6099999999999999,-0.9108,0.3406,0.9724016660000001,0.8592000000000001,0.2506,0.895,-1.77,0.09,1.7722866585000001
2021-02-26 22:00:00,2.2944,0.6692,2.39,0.864,0.252,0.9,1.4304000000000001,0.4172,1.49,-0.756,0.322,0.8217177131000001,0.864,0.252,0.9,-1.62,0.07,1.6215116404
2021-02-26 22:30:00,2.14992,0.6270600000000001,2.2395,0.8635200000000001,0.25186000000000003,0.8995000000000001,1.2864,0.37520000000000003,1.34,-0.5564800000000001,0.13186,0.571889019,0.8635200000000001,0.25186000000000003,0.8995000000000001,-1.42,-0.12,1.4250614021999999
2021-02-26 23:00:00,2.0088,0.5859,2.0925,0.8664000000000001,0.25270000000000004,0.9025000000000001,1.1424,0.3332,1.19,-0.37360000000000004,0.38270000000000004,0.534823569,0.8664000000000001,0.25270000000000004,0.9025000000000001,-1.24,0.13,1.2467958935
2021-02-26 23:30:00,1.89648,0.5531400000000001,1.9755,0.86928,0.25354000000000004,0.9055000000000001,1.0272000000000001,0.29960000000000003,1.07,-0.23072,0.40354,0.46484002620000003,0.86928,0.25354000000000004,0.9055000000000001,-1.1,0.15,1.1101801656
