Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-02-27 00:00:00,1.85664,0.54152,1.9340000000000002,0.8678400000000001,0.25312,0.904,0.9888,0.2884,1.03,-0.20216,0.36312000000000005,0.41560173240000003,0.8678400000000001,0.25312,0.904,-1.07,0.11,1.0756393448
2021-02-27 00:30:00,1.8753600000000001,0.54698,1.9535,0.8769600000000001,0.25578,0.9135000000000001,0.9984000000000001,0.2912,1.04,-0.19304000000000002,0.36578000000000005,0.4135933389,0.8769600000000001,0.25578,0.9135000000000001,-1.07,0.11,1.0756393448
2021-02-27 01:00:00,1.9896,0.5803,2.0725,0.8856,0.25830000000000003,0.9225000000000001,1.104,0.322,1.15,-0.34440000000000004,0.3683,0.5042382869,0.8856,0.25830000000000003,0.9225000000000001,-1.23,0.11,1.2349089035
2021-02-27 01:30:00,2.03088,0.5923400000000001,2.1155,0.8788800000000001,0.25634,0.9155000000000001,1.152,0.336,1.2,-0.39112,0.38634,0.5497576284,0.8788800000000001,0.25634,0.9155000000000001,-1.27,0.13,1.276636205
2021-02-27 02:00:00,1.9195200000000001,0.55986,1.9995,0.8731200000000001,0.25466,0.9095000000000001,1.0464,0.3052,1.09,-0.29688000000000003,0.39466,0.49385650750000004,0.8731200000000001,0.25466,0.9095000000000001,-1.17,0.14,1.1783462988
2021-02-27 02:30:00,1.8811200000000001,0.54866,1.9595,0.8731200000000001,0.25466,0.9095000000000001,1.008,0.294,1.05,-0.24688000000000002,0.40466,0.4740247356,0.8731200000000001,0.25466,0.9095000000000001,-1.12,0.15,1.13
2021-02-27 03:00:00,1.8225600000000002,0.53158,1.8985,0.87216,0.25438,0.9085000000000001,0.9504,0.2772,0.99,-0.17784000000000003,0.40438,0.4417581352,0.87216,0.25438,0.9085000000000001,-1.05,0.15,1.0606601718
2021-02-27 03:30:00,1.77408,0.51744,1.8479999999999999,0.8812800000000001,0.25704000000000005,0.918,0.8928,0.2604,0.93,-0.10872000000000001,0.41704,0.4309784217,0.8812800000000001,0.25704000000000005,0.918,-0.99,0.16,1.0028459503
2021-02-27 04:00:00,1.7750400000000002,0.5177200000000001,1.849,0.86304,0.25172,0.899,0.912,0.266,0.9500000000000001,-0.12696000000000002,0.39172,0.41178076690000004,0.86304,0.25172,0.899,-0.99,0.14,0.9998499887000001
2021-02-27 04:30:00,1.77936,0.51898,1.8535,0.8769600000000001,0.25578,0.9135000000000001,0.9024000000000001,0.2632,0.9400000000000001,-0.11304000000000002,0.40578000000000003,0.4212308749,0.8769600000000001,0.25578,0.9135000000000001,-0.99,0.15,1.0012991561
2021-02-27 05:00:00,1.788,0.5215000000000001,1.8625,0.876,0.2555,0.9125000000000001,0.912,0.266,0.9500000000000001,-0.094,0.4055,0.41625262760000004,0.876,0.2555,0.9125000000000001,-0.97,0.15,0.9815294188
2021-02-27 05:30:00,1.8100800000000001,0.5279400000000001,1.8855,0.8788800000000001,0.25634,0.9155000000000001,0.9312,0.2716,0.97,-0.11112000000000001,0.39634,0.4116224605,0.8788800000000001,0.25634,0.9155000000000001,-0.99,0.14,0.9998499887000001
2021-02-27 06:00:00,1.85328,0.54054,1.9304999999999999,0.8740800000000001,0.25494,0.9105000000000001,0.9792000000000001,0.2856,1.02,-0.17592000000000002,0.38494,0.42323356440000004,0.8740800000000001,0.25494,0.9105000000000001,-1.05,0.13,1.0580170131
2021-02-27 06:30:00,1.97472,0.57596,2.057,0.8803200000000001,0.25676000000000004,0.917,1.0944,0.31920000000000004,1.1400000000000001,-0.31968,0.38676000000000005,0.5017754478,0.8803200000000001,0.25676000000000004,0.917,-1.2,0.13,1.2070211266
2021-02-27 07:00:00,2.04912,0.5976600000000001,2.1345,0.85872,0.25046,0.8945000000000001,1.1904,0.3472,1.24,-0.46128,0.36046,0.5854149383,0.85872,0.25046,0.8945000000000001,-1.32,0.11,1.3245754037
2021-02-27 07:30:00,2.11776,0.61768,2.206,0.8889600000000001,0.25928,0.926,1.2288000000000001,0.3584,1.28,-0.48104,0.34928000000000003,0.5944711936,0.8889600000000001,0.25928,0.926,-1.37,0.09,1.3729530218
2021-02-27 08:00:00,2.1432,0.6251,2.2325,1.0008,0.2919,1.0425,1.1424,0.3332,1.19,-0.2992,0.3619,0.46956602300000005,1.0008,0.2919,1.0425,-1.3,0.07,1.3018832513
2021-02-27 08:30:00,2.13936,0.6239800000000001,2.2285,1.22736,0.35798,1.2785,0.912,0.266,0.9500000000000001,0.10736000000000001,0.47798,0.4898888139,1.22736,0.35798,1.2785,-1.12,0.12,1.1264102272
2021-02-27 09:00:00,2.14032,0.62426,2.2295,1.6027200000000001,0.46746000000000004,1.6695,0.5376000000000001,0.1568,0.56,0.8227200000000001,0.38746,0.9093918023,1.6027200000000001,0.46746000000000004,1.6695,-0.78,-0.08,0.7840918314
2021-02-27 09:30:00,2.21424,0.6458200000000001,2.3064999999999998,1.9646400000000002,0.5730200000000001,2.0465,0.24960000000000002,0.0728,0.26,1.4446400000000001,0.48302000000000006,1.5232508165,1.9646400000000002,0.5730200000000001,2.0465,-0.52,-0.09,0.5277309921000001
2021-02-27 10:00:00,2.33808,0.6819400000000001,2.4355,2.20368,0.6427400000000001,2.2955,0.13440000000000002,0.0392,0.14,1.93368,0.5227400000000001,2.0030914732,2.20368,0.6427400000000001,2.2955,-0.27,-0.12,0.2954657341
2021-02-27 10:30:00,2.7144,0.7917000000000001,2.8275,2.3976,0.6993,2.4975,0.3168,0.09240000000000001,0.33,2.3276,0.5593,2.3938542667,2.3976,0.6993,2.4975,-0.07,-0.14,0.15652475840000002
2021-02-27 11:00:00,3.06624,0.8943200000000001,3.194,2.53824,0.7403200000000001,2.644,0.528,0.154,0.55,2.70824,0.57032,2.7676395719,2.53824,0.7403200000000001,2.644,0.17,-0.17,0.24041630560000002
2021-02-27 11:30:00,3.3936,0.9898,3.535,2.6544,0.7742,2.765,0.7392000000000001,0.2156,0.77,3.0144,0.5742,3.0686011471,2.6544,0.7742,2.765,0.36,-0.2,0.4118252056
2021-02-27 12:00:00,3.58176,1.04468,3.731,2.72736,0.7954800000000001,2.841,0.8544,0.2492,0.89,3.20736,0.59548,3.2621702285,2.72736,0.7954800000000001,2.841,0.48,-0.2,0.52
2021-02-27 12:30:00,3.3168,0.9674,3.455,2.568,0.749,2.675,0.7488,0.2184,0.78,2.888,0.549,2.9397185239,2.568,0.749,2.675,0.32,-0.2,0.37735924530000003
2021-02-27 13:00:00,2.02656,0.59108,2.111,1.33536,0.38948000000000005,1.391,0.6912,0.2016,0.72,0.42536,0.31948000000000004,0.5319761273,1.33536,0.38948000000000005,1.391,-0.91,-0.07,0.9126883367
2021-02-27 13:30:00,2.95296,0.86128,3.076,2.42496,0.70728,2.526,0.528,0.154,0.55,2.48496,-0.00272,2.4849614885999998,2.42496,0.70728,2.526,0.06,-0.71,0.7125307011
2021-02-27 14:00:00,2.0376,0.5943,2.1225,1.5096,0.4403,1.5725,0.528,0.154,0.55,0.6096,0.1603,0.6303239247,1.5096,0.4403,1.5725,-0.9,-0.28,0.9425497334
2021-02-27 14:30:00,2.51952,0.7348600000000001,2.6245000000000003,2.02032,0.58926,2.1045,0.49920000000000003,0.1456,0.52,1.83032,0.45926000000000006,1.8870588359,2.02032,0.58926,2.1045,-0.19,-0.13,0.2302172887
2021-02-27 15:00:00,2.77008,0.8079400000000001,2.8855,2.29008,0.6679400000000001,2.3855,0.48,0.14,0.5,2.4700800000000003,0.57794,2.5367912508,2.29008,0.6679400000000001,2.3855,0.18,-0.09,0.201246118
2021-02-27 15:30:00,2.24304,0.65422,2.3365,2.03184,0.59262,2.1165,0.2112,0.0616,0.22,1.8918400000000002,0.5226200000000001,1.9626997351000002,2.03184,0.59262,2.1165,-0.14,-0.07,0.15652475840000002
2021-02-27 16:00:00,1.86048,0.54264,1.9380000000000002,1.52448,0.44464000000000004,1.588,0.336,0.098,0.35000000000000003,0.9344800000000001,0.5146400000000001,1.0668210722,1.52448,0.44464000000000004,1.588,-0.59,0.07,0.5941380311000001
2021-02-27 16:30:00,1.94304,0.56672,2.024,1.13664,0.33152000000000004,1.184,0.8064,0.23520000000000002,0.84,0.08664000000000001,0.42152000000000006,0.43033196490000003,1.13664,0.33152000000000004,1.184,-1.05,0.09,1.0538500842
2021-02-27 17:00:00,2.17008,0.6329400000000001,2.2605,1.05648,0.30814,1.1005,1.1136,0.32480000000000003,1.16,-0.25352,0.41814,0.4889922801,1.05648,0.30814,1.1005,-1.31,0.11,1.3146102084
2021-02-27 17:30:00,2.39664,0.6990200000000001,2.4965,0.9086400000000001,0.26502000000000003,0.9465,1.488,0.434,1.55,-0.77136,0.39502000000000004,0.866623938,0.9086400000000001,0.26502000000000003,0.9465,-1.6800000000000002,0.13,1.685022255
2021-02-27 18:00:00,2.66064,0.77602,2.7715,0.83664,0.24402000000000001,0.8715,1.824,0.532,1.9,-1.24336,0.34402000000000005,1.2900751335,0.83664,0.24402000000000001,0.8715,-2.08,0.1,2.0824024587
2021-02-27 18:30:00,2.85888,0.83384,2.9779999999999998,0.85248,0.24864000000000003,0.888,2.0064,0.5852,2.09,-1.40752,0.34864,1.4500559989,0.85248,0.24864000000000003,0.888,-2.26,0.1,2.2622113075
2021-02-27 19:00:00,2.85216,0.8318800000000001,2.971,0.8553600000000001,0.24948,0.891,1.9968,0.5824,2.08,-1.39464,0.34948,1.4377611067,0.8553600000000001,0.24948,0.891,-2.25,0.1,2.2522211259000002
2021-02-27 19:30:00,2.73408,0.79744,2.848,0.8620800000000001,0.25144,0.898,1.8719999999999999,0.546,1.9500000000000002,-1.25792,0.37144000000000005,1.3116136626000001,0.8620800000000001,0.25144,0.898,-2.12,0.12,2.1233935104
2021-02-27 20:00:00,2.59344,0.7564200000000001,2.7015000000000002,0.85584,0.24962,0.8915000000000001,1.7376,0.5068,1.81,-1.11416,0.36962,1.1738702867,0.85584,0.24962,0.8915000000000001,-1.97,0.12,1.9736514383000001
2021-02-27 20:30:00,2.5776,0.7518,2.685,0.8496,0.24780000000000002,0.885,1.728,0.504,1.8,-1.1104,0.3678,1.169728601,0.8496,0.24780000000000002,0.885,-1.96,0.12,1.9636700334000001
2021-02-27 21:00:00,2.50944,0.73192,2.614,0.8582400000000001,0.25032000000000004,0.894,1.6512,0.48160000000000003,1.72,-1.00176,0.40032,1.0787859843,0.8582400000000001,0.25032000000000004,0.894,-1.8599999999999999,0.15,1.8660385848
2021-02-27 21:30:00,2.3472,0.6846,2.445,0.8496,0.24780000000000002,0.885,1.4976,0.4368,1.56,-0.8404,0.3478,0.9095257006,0.8496,0.24780000000000002,0.885,-1.69,0.1,1.6929559947000001
2021-02-27 22:00:00,2.23488,0.6518400000000001,2.328,0.85248,0.24864000000000003,0.888,1.3824,0.4032,1.44,-0.68752,0.43864000000000003,0.8155297665,0.85248,0.24864000000000003,0.888,-1.54,0.19,1.5516765127
2021-02-27 22:30:00,2.04672,0.59696,2.132,0.84672,0.24696,0.882,1.2,0.35000000000000003,1.25,-0.48328000000000004,0.42696000000000006,0.6448677384,0.84672,0.24696,0.882,-1.33,0.18,1.3421251805
2021-02-27 23:00:00,1.95072,0.56896,2.032,0.84672,0.24696,0.882,1.104,0.322,1.15,-0.35328000000000004,0.42696000000000006,0.5541674837,0.84672,0.24696,0.882,-1.2,0.18,1.213424905
2021-02-27 23:30:00,1.85088,0.5398400000000001,1.928,0.8428800000000001,0.24584000000000003,0.878,1.008,0.294,1.05,-0.25712,0.42584000000000005,0.49744386620000003,0.8428800000000001,0.24584000000000003,0.878,-1.1,0.18,1.1146299834
2021-02-28 00:00:00,1.74624,0.50932,1.819,0.8342400000000001,0.24332,0.869,0.912,0.266,0.9500000000000001,-0.16576000000000002,0.41332,0.445319885,0.8342400000000001,0.24332,0.869,-1.0,0.17,1.0143470806
2021-02-28 00:30:00,1.78848,0.52164,1.863,0.8284800000000001,0.24164000000000002,0.863,0.96,0.28,1.0,-0.19152000000000002,0.44164000000000003,0.4813790606,0.8284800000000001,0.24164000000000002,0.863,-1.02,0.2,1.0394229168
2021-02-28 01:00:00,1.91232,0.55776,1.992,0.8179200000000001,0.23856000000000002,0.852,1.0944,0.31920000000000004,1.1400000000000001,-0.37208,0.43856000000000006,0.5751333758,0.8179200000000001,0.23856000000000002,0.852,-1.19,0.2,1.2066896867
2021-02-28 01:30:00,1.932,0.5635,2.0125,0.8184,0.23870000000000002,0.8525,1.1136,0.32480000000000003,1.16,-0.42160000000000003,0.43870000000000003,0.6084441223,0.8184,0.23870000000000002,0.8525,-1.24,0.2,1.2560254774000001
2021-02-28 02:00:00,1.8816000000000002,0.5488000000000001,1.96,0.7776000000000001,0.2268,0.81,1.104,0.322,1.15,-0.47240000000000004,0.4068,0.6234163938,0.7776000000000001,0.2268,0.81,-1.25,0.18,1.262893503
2021-02-28 02:30:00,1.86288,0.54334,1.9405000000000001,0.72048,0.21014000000000002,0.7505000000000001,1.1424,0.3332,1.19,-0.55952,0.42014,0.6997001143,0.72048,0.21014000000000002,0.7505000000000001,-1.28,0.21,1.2971121771
2021-02-28 03:00:00,1.82448,0.5321400000000001,1.9005,0.7780800000000001,0.22694000000000003,0.8105,1.0464,0.3052,1.09,-0.40192000000000005,0.42694000000000004,0.5863594887,0.7780800000000001,0.22694000000000003,0.8105,-1.18,0.2,1.196829144
2021-02-28 03:30:00,1.78176,0.51968,1.8559999999999999,0.8121600000000001,0.23688,0.846,0.9696,0.2828,1.01,-0.28784000000000004,0.42688000000000004,0.5148576502000001,0.8121600000000001,0.23688,0.846,-1.1,0.19,1.1162884932
2021-02-28 04:00:00,1.75968,0.51324,1.833,0.8092800000000001,0.23604000000000003,0.843,0.9504,0.2772,0.99,-0.25072,0.42604000000000003,0.49433854800000004,0.8092800000000001,0.23604000000000003,0.843,-1.06,0.19,1.0768936809
2021-02-28 04:30:00,1.776,0.518,1.85,0.8160000000000001,0.23800000000000002,0.85,0.96,0.28,1.0,-0.244,0.448,0.5101372364,0.8160000000000001,0.23800000000000002,0.85,-1.06,0.21,1.0806016842
2021-02-28 05:00:00,1.81824,0.53032,1.8940000000000001,0.8102400000000001,0.23632000000000003,0.844,1.008,0.294,1.05,-0.28976,0.42632000000000003,0.5154702707000001,0.8102400000000001,0.23632000000000003,0.844,-1.1,0.19,1.1162884932
2021-02-28 05:30:00,1.8105600000000002,0.52808,1.8860000000000001,0.80256,0.23408,0.836,1.008,0.294,1.05,-0.29744000000000004,0.43408,0.5262090839,0.80256,0.23408,0.836,-1.1,0.2,1.1180339887
2021-02-28 06:00:00,1.84128,0.5370400000000001,1.9180000000000001,0.8044800000000001,0.23464000000000002,0.838,1.0368,0.3024,1.08,-0.32552000000000003,0.38464000000000004,0.5038960210000001,0.8044800000000001,0.23464000000000002,0.838,-1.13,0.15,1.1399122773
2021-02-28 06:30:00,1.94016,0.56588,2.021,0.8073600000000001,0.23548000000000002,0.841,1.1328,0.3304,1.18,-0.45264000000000004,0.39548000000000005,0.6010718759,0.8073600000000001,0.23548000000000002,0.841,-1.26,0.16,1.2701181047
2021-02-28 07:00:00,2.10336,0.61348,2.191,0.79776,0.23268000000000003,0.8310000000000001,1.3056,0.3808,1.3599999999999999,-0.65224,0.37268,0.751203967,0.79776,0.23268000000000003,0.8310000000000001,-1.45,0.14,1.4567429423
2021-02-28 07:30:00,2.20992,0.64456,2.302,0.8563200000000001,0.24976,0.892,1.3536000000000001,0.39480000000000004,1.4100000000000001,-0.7036800000000001,0.38976000000000005,0.8044118348,0.8563200000000001,0.24976,0.892,-1.56,0.14,1.5662694531999999
2021-02-28 08:00:00,2.24592,0.6550600000000001,2.3395,1.06512,0.31066000000000005,1.1095,1.1808,0.34440000000000004,1.23,-0.32488,0.42066000000000003,0.531509031,1.06512,0.31066000000000005,1.1095,-1.3900000000000001,0.11,1.3943457247
2021-02-28 08:30:00,2.23584,0.65212,2.329,1.3238400000000001,0.38612,1.379,0.912,0.266,0.9500000000000001,0.17384000000000002,0.47612000000000004,0.5068634925000001,1.3238400000000001,0.38612,1.379,-1.15,0.09,1.1535163631
2021-02-28 09:00:00,2.2776,0.6643,2.3725,1.5864,0.4627,1.6525,0.6912,0.2016,0.72,0.6064,0.5127,0.7940920916,1.5864,0.4627,1.6525,-0.98,0.05,0.9812746812
2021-02-28 09:30:00,2.33232,0.6802600000000001,2.4295,1.8811200000000001,0.54866,1.9595,0.45120000000000005,0.1316,0.47000000000000003,1.12112,0.47866000000000003,1.2190264353,1.8811200000000001,0.54866,1.9595,-0.76,-0.07,0.7632168761
2021-02-28 10:00:00,2.3155200000000002,0.6753600000000001,2.412,2.11392,0.61656,2.202,0.2016,0.058800000000000005,0.21,1.5539200000000002,0.52656,1.6407110654000001,2.11392,0.61656,2.202,-0.56,-0.09,0.5671860365
2021-02-28 10:30:00,2.41104,0.7032200000000001,2.5115,2.31504,0.67522,2.4115,0.096,0.028,0.1,1.9750400000000001,0.5752200000000001,2.0571001556,2.31504,0.67522,2.4115,-0.34,-0.1,0.35440090290000004
2021-02-28 11:00:00,2.46048,0.7176400000000001,2.563,2.27808,0.66444,2.373,0.1824,0.053200000000000004,0.19,1.8980800000000002,0.54444,1.9746196088999999,2.27808,0.66444,2.373,-0.38,-0.12,0.3984971769
2021-02-28 11:30:00,2.57952,0.75236,2.6870000000000003,2.22432,0.64876,2.317,0.3552,0.10360000000000001,0.37,1.89432,0.52876,1.9667321628,2.22432,0.64876,2.317,-0.33,-0.12,0.35114099730000004
2021-02-28 12:00:00,3.1992,0.9331,3.3325,2.6616,0.7763,2.7725,0.5376000000000001,0.1568,0.56,2.7816,0.5963,2.8447974005,2.6616,0.7763,2.7725,0.12,-0.18,0.2163330765
2021-02-28 12:30:00,3.06624,0.8943200000000001,3.194,2.64384,0.77112,2.754,0.4224,0.1232,0.44,2.61384,0.5911200000000001,2.6798474583000003,2.64384,0.77112,2.754,-0.03,-0.18,0.1824828759
2021-02-28 13:00:00,2.80656,0.8185800000000001,2.9235,2.60496,0.75978,2.7135,0.2016,0.058800000000000005,0.21,2.29496,0.55978,2.3622436475,2.60496,0.75978,2.7135,-0.31,-0.2,0.3689173349
2021-02-28 13:30:00,2.784,0.812,2.9,2.6016,0.7588,2.71,0.1824,0.053200000000000004,0.19,2.3016,0.5488000000000001,2.3661242571,2.6016,0.7588,2.71,-0.30000000000000004,-0.21,0.3661966685
2021-02-28 14:00:00,2.6136,0.7623000000000001,2.7225,2.508,0.7315,2.6125,0.1056,0.0308,0.11,2.158,0.5615,2.2298534145,2.508,0.7315,2.6125,-0.35000000000000003,-0.17,0.3891015292
2021-02-28 14:30:00,2.46768,0.71974,2.5705,2.35248,0.6861400000000001,2.4505,0.11520000000000001,0.033600000000000005,0.12,1.8624800000000001,0.5361400000000001,1.9381119292000002,2.35248,0.6861400000000001,2.4505,-0.49,-0.15,0.512445119
2021-02-28 15:00:00,2.42592,0.7075600000000001,2.527,2.14752,0.62636,2.237,0.27840000000000004,0.08120000000000001,0.29,1.4775200000000002,0.49636,1.5586656473,2.14752,0.62636,2.237,-0.67,-0.13,0.6824954212000001
2021-02-28 15:30:00,2.49648,0.72814,2.6005000000000003,1.89168,0.55174,1.9705,0.6048,0.1764,0.63,0.91168,0.44174,1.0130620169,1.89168,0.55174,1.9705,-0.98,-0.11,0.9861541462000001
2021-02-28 16:00:00,2.53776,0.7401800000000001,2.6435,1.5969600000000002,0.46578,1.6635,0.9408000000000001,0.27440000000000003,0.98,0.29696,0.38578,0.4868382175,1.5969600000000002,0.46578,1.6635,-1.3,-0.08,1.3024592124
2021-02-28 16:30:00,2.73792,0.79856,2.852,1.27872,0.37296,1.332,1.4592,0.42560000000000003,1.52,-0.5012800000000001,0.39296000000000003,0.6369452096,1.27872,0.37296,1.332,-1.78,0.02,1.780112356
2021-02-28 17:00:00,2.92512,0.85316,3.047,1.05312,0.30716000000000004,1.097,1.8719999999999999,0.546,1.9500000000000002,-1.12688,0.23716,1.1515656298999999,1.05312,0.30716000000000004,1.097,-2.18,-0.07,2.1811235637
2021-02-28 17:30:00,3.132,0.9135000000000001,3.2625,0.8568,0.2499,0.8925000000000001,2.2752,0.6636000000000001,2.37,-1.7432,0.3099,1.770532194,0.8568,0.2499,0.8925000000000001,-2.6,0.06,2.6006922155
2021-02-28 18:00:00,3.05472,0.8909600000000001,3.182,0.7987200000000001,0.23296000000000003,0.8320000000000001,2.2560000000000002,0.658,2.35,-1.7612800000000002,0.34296000000000004,1.794360276,0.7987200000000001,0.23296000000000003,0.8320000000000001,-2.56,0.11,2.5623621914
2021-02-28 18:30:00,2.94768,0.8597400000000001,3.0705,0.7972800000000001,0.23254000000000002,0.8305,2.1504,0.6272,2.24,-1.61272,0.34254,1.648696288,0.7972800000000001,0.23254000000000002,0.8305,-2.41,0.11,2.4125090673000003
2021-02-28 19:00:00,2.83968,0.8282400000000001,2.958,0.79488,0.23184000000000002,0.8280000000000001,2.0448,0.5964,2.13,-1.52512,0.34184000000000003,1.5629605241,0.79488,0.23184000000000002,0.8280000000000001,-2.32,0.11,2.3226062947
2021-02-28 19:30:00,2.6769600000000002,0.78078,2.7885,0.7953600000000001,0.23198000000000002,0.8285,1.8816000000000002,0.5488000000000001,1.96,-1.34464,0.35198,1.389944837,0.7953600000000001,0.23198000000000002,0.8285,-2.14,0.12,2.1433618453
2021-02-28 20:00:00,2.65056,0.7730800000000001,2.761,0.8073600000000001,0.23548000000000002,0.841,1.8432,0.5376000000000001,1.92,-1.27264,0.35548,1.321354835,0.8073600000000001,0.23548000000000002,0.841,-2.08,0.12,2.0834586629
2021-02-28 20:30:00,3.1416,0.9163,3.2725,0.8088000000000001,0.2359,0.8425,2.3328,0.6804,2.43,-1.8412000000000002,0.3159,1.8681033831,0.8088000000000001,0.2359,0.8425,-2.65,0.08,2.6512072722
2021-02-28 21:00:00,2.44752,0.71386,2.5495,0.79632,0.23226000000000002,0.8295,1.6512,0.48160000000000003,1.72,-1.06368,0.38226000000000004,1.1302821993,0.79632,0.23226000000000002,0.8295,-1.8599999999999999,0.15,1.8660385848
2021-02-28 21:30:00,2.65536,0.7744800000000001,2.766,0.80256,0.23408,0.836,1.8528,0.5404,1.9300000000000002,-1.31744,0.39408000000000004,1.3751171586,0.80256,0.23408,0.836,-2.12,0.16,2.1260291625
2021-02-28 22:00:00,2.9904,0.8722000000000001,3.115,0.8112,0.2366,0.845,2.1792,0.6356,2.27,-1.6588,0.22660000000000002,1.6742057819,0.8112,0.2366,0.845,-2.47,-0.01,2.4700202428
2021-02-28 22:30:00,2.85264,0.8320200000000001,2.9715,0.7982400000000001,0.23282000000000003,0.8315,2.0544000000000002,0.5992000000000001,2.14,-1.50176,0.40282,1.5548463107,0.7982400000000001,0.23282000000000003,0.8315,-2.3,0.17,2.3062740514
2021-02-28 23:00:00,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.8064,0.23520000000000002,0.84,1.9008,0.5544,1.98,-1.3136,0.4152,1.3776559803000001,0.8064,0.23520000000000002,0.84,-2.12,0.18,2.127627787
2021-02-28 23:30:00,1.94976,0.5686800000000001,2.031,0.8073600000000001,0.23548000000000002,0.841,1.1424,0.3332,1.19,-0.45264000000000004,0.41548,0.6144156574,0.8073600000000001,0.23548000000000002,0.841,-1.26,0.18,1.2727922061
2021-03-01 00:00:00,1.81152,0.52836,1.887,0.80352,0.23436,0.837,1.008,0.294,1.05,-0.28648,0.41436000000000006,0.5037509305,0.80352,0.23436,0.837,-1.09,0.18,1.1047624179
2021-03-01 00:30:00,1.80864,0.52752,1.884,0.80064,0.23352,0.834,1.008,0.294,1.05,-0.29936,0.40352000000000005,0.502438852,0.80064,0.23352,0.834,-1.1,0.17,1.1130588484
2021-03-01 01:00:00,1.90128,0.55454,1.9805000000000001,0.80688,0.23534000000000002,0.8405,1.0944,0.31920000000000004,1.1400000000000001,-0.40312000000000003,0.42534000000000005,0.5860203495,0.80688,0.23534000000000002,0.8405,-1.21,0.19,1.2248265183
2021-03-01 01:30:00,1.9872,0.5796,2.07,0.8064,0.23520000000000002,0.84,1.1808,0.34440000000000004,1.23,-0.5136000000000001,0.3952,0.6480493808000001,0.8064,0.23520000000000002,0.84,-1.32,0.16,1.3296616111000001
2021-03-01 02:00:00,1.94832,0.5682600000000001,2.0295,0.79632,0.23226000000000002,0.8295,1.152,0.336,1.2,-0.50368,0.38226000000000004,0.6323102482,0.79632,0.23226000000000002,0.8295,-1.3,0.15,1.3086252328
2021-03-01 02:30:00,1.93344,0.5639200000000001,2.014,0.8102400000000001,0.23632000000000003,0.844,1.1232,0.3276,1.17,-0.45976000000000006,0.40632,0.6135757492,0.8102400000000001,0.23632000000000003,0.844,-1.27,0.17,1.2813274367
2021-03-01 03:00:00,1.86672,0.54446,1.9445000000000001,0.80112,0.23366,0.8345,1.0656,0.3108,1.11,-0.40888,0.39366,0.5675835181000001,0.80112,0.23366,0.8345,-1.21,0.16,1.2205326706
2021-03-01 03:30:00,1.83168,0.53424,1.908,0.81408,0.23744,0.848,1.0176,0.2968,1.06,-0.32592000000000004,0.40744,0.5217577982,0.81408,0.23744,0.848,-1.1400000000000001,0.17,1.1526057435000001
2021-03-01 04:00:00,1.82448,0.5321400000000001,1.9005,0.7972800000000001,0.23254000000000002,0.8305,1.0272000000000001,0.29960000000000003,1.07,-0.36272000000000004,0.40254,0.5418526091,0.7972800000000001,0.23254000000000002,0.8305,-1.16,0.17,1.1723907199
2021-03-01 04:30:00,1.90368,0.5552400000000001,1.983,0.7996800000000001,0.23324000000000003,0.833,1.104,0.322,1.15,-0.43032000000000004,0.40324000000000004,0.5897268859,0.7996800000000001,0.23324000000000003,0.833,-1.23,0.17,1.2416923935
2021-03-01 05:00:00,2.0184,0.5887,2.1025,0.7992,0.2331,0.8325,1.2192,0.3556,1.27,-0.5408000000000001,0.42310000000000003,0.6866427383,0.7992,0.2331,0.8325,-1.34,0.19,1.3534031181000001
2021-03-01 05:30:00,2.02512,0.5906600000000001,2.1095,0.8059200000000001,0.23506000000000002,0.8395,1.2192,0.3556,1.27,-0.53408,0.42506000000000005,0.6825814603,0.8059200000000001,0.23506000000000002,0.8395,-1.34,0.19,1.3534031181000001
2021-03-01 06:00:00,2.1384,0.6237,2.2275,0.7944,0.23170000000000002,0.8275,1.344,0.392,1.4,-0.7056,0.3917,0.8070317528000001,0.7944,0.23170000000000002,0.8275,-1.5,0.16,1.5085091979
2021-03-01 06:30:00,2.4,0.7000000000000001,2.5,0.7968000000000001,0.23240000000000002,0.8300000000000001,1.6032000000000002,0.4676,1.67,-1.0132,0.3624,1.0760613365,0.7968000000000001,0.23240000000000002,0.8300000000000001,-1.81,0.13,1.8146625031
2021-03-01 07:00:00,2.60832,0.7607600000000001,2.717,0.7939200000000001,0.23156000000000002,0.8270000000000001,1.8144,0.5292,1.8900000000000001,-1.25608,0.17156000000000002,1.2677420085,0.7939200000000001,0.23156000000000002,0.8270000000000001,-2.05,-0.06,2.0508778608
2021-03-01 07:30:00,2.79648,0.81564,2.9130000000000003,0.8092800000000001,0.23604000000000003,0.843,1.9872,0.5796,2.07,-1.45072,0.19604000000000002,1.463905803,0.8092800000000001,0.23604000000000003,0.843,-2.26,-0.04,2.2603539546
2021-03-01 08:00:00,2.91744,0.8509200000000001,3.039,0.7766400000000001,0.22652000000000003,0.809,2.1408,0.6244000000000001,2.23,-1.68336,0.09652000000000001,1.6861248470999999,0.7766400000000001,0.22652000000000003,0.809,-2.46,-0.13,2.4634325645
2021-03-01 08:30:00,3.03936,0.88648,3.166,0.9849600000000001,0.28728000000000004,1.026,2.0544000000000002,0.5992000000000001,2.14,-1.37504,0.12728,1.3809182452,0.9849600000000001,0.28728000000000004,1.026,-2.36,-0.16,2.3654175107
2021-03-01 09:00:00,3.08304,0.89922,3.2115,1.10544,0.32242000000000004,1.1515,1.9776,0.5768,2.06,-1.17456,0.15242,1.1844083122,1.10544,0.32242000000000004,1.1515,-2.2800000000000002,-0.17,2.2863289352000002
2021-03-01 09:30:00,3.1944,0.9317000000000001,3.3275,1.1400000000000001,0.3325,1.1875,2.0544000000000002,0.5992000000000001,2.14,-1.22,0.14250000000000002,1.2282940405,1.1400000000000001,0.3325,1.1875,-2.36,-0.19,2.3676359517
2021-03-01 10:00:00,3.21648,0.9381400000000001,3.3505000000000003,1.18128,0.34454,1.2305,2.0352,0.5936,2.12,-1.17872,0.14454,1.1875490095,1.18128,0.34454,1.2305,-2.36,-0.2,2.3684594149000002
2021-03-01 10:30:00,3.21168,0.9367400000000001,3.3455,1.23408,0.35994000000000004,1.2855,1.9776,0.5768,2.06,-1.07592,0.17994000000000002,1.0908630757,1.23408,0.35994000000000004,1.2855,-2.31,-0.18,2.3170023738
2021-03-01 11:00:00,3.20976,0.9361800000000001,3.3435,1.2705600000000001,0.37058,1.3235000000000001,1.9392,0.5656,2.02,-1.00944,0.16058,1.022132599,1.2705600000000001,0.37058,1.3235000000000001,-2.2800000000000002,-0.21,2.2896506284
2021-03-01 11:30:00,3.15024,0.9188200000000001,3.2815,1.28784,0.37562,1.3415,1.8624,0.5432,1.94,-0.9321600000000001,0.19562000000000002,0.9524649337000001,1.28784,0.37562,1.3415,-2.22,-0.18,2.2272853432
2021-03-01 12:00:00,3.11136,0.9074800000000001,3.241,0.5673600000000001,0.16548000000000002,0.591,2.544,0.742,2.65,-2.44264,-0.03452,2.4428839105,0.5673600000000001,0.16548000000000002,0.591,-3.01,-0.2,3.0166372006
2021-03-01 12:30:00,3.0912,0.9016000000000001,3.22,1.2768,0.3724,1.33,1.8144,0.5292,1.8900000000000001,-0.9232,0.16240000000000002,0.9373750583,1.2768,0.3724,1.33,-2.2,-0.21,2.21
2021-03-01 13:00:00,3.09024,0.9013200000000001,3.219,1.31424,0.38332000000000005,1.369,1.776,0.518,1.85,-0.8357600000000001,0.16332000000000002,0.8515680830000001,1.31424,0.38332000000000005,1.369,-2.15,-0.22,2.1612265036
2021-03-01 13:30:00,3.17664,0.9265200000000001,3.309,1.26624,0.36932000000000004,1.319,1.9104,0.5572,1.99,-1.03376,0.13932,1.0431058431,1.26624,0.36932000000000004,1.319,-2.3,-0.23,2.3114713929
2021-03-01 14:00:00,3.08736,0.9004800000000001,3.216,1.32096,0.38528,1.376,1.7664,0.5152,1.8399999999999999,-0.8090400000000001,0.10528000000000001,0.8158612627,1.32096,0.38528,1.376,-2.13,-0.28,2.1483249289
2021-03-01 14:30:00,3.06768,0.8947400000000001,3.1955,1.24368,0.36274,1.2955,1.824,0.532,1.9,-0.94632,0.07274,0.9491115056,1.24368,0.36274,1.2955,-2.19,-0.29,2.2091174708
2021-03-01 15:00:00,3.00912,0.8776600000000001,3.1345,1.18512,0.34566,1.2345,1.824,0.532,1.9,-0.9848800000000001,0.07566,0.9877818838,1.18512,0.34566,1.2345,-2.17,-0.27,2.1867327226
2021-03-01 15:30:00,3.08208,0.8989400000000001,3.2105,1.13328,0.33054,1.1805,1.9488,0.5684,2.03,-1.17672,0.03054,1.1771162432,1.13328,0.33054,1.1805,-2.31,-0.30000000000000004,2.3293990641
2021-03-01 16:00:00,3.16128,0.9220400000000001,3.293,1.10688,0.32284,1.153,2.0544000000000002,0.5992000000000001,2.14,-1.30312,0.01284,1.3031832565,1.10688,0.32284,1.153,-2.41,-0.31,2.4298559628
2021-03-01 16:30:00,3.33312,0.97216,3.472,1.06752,0.31136,1.112,2.2656,0.6608,2.36,-1.57248,0.00136,1.5724805881,1.06752,0.31136,1.112,-2.64,-0.31,2.6581384464
2021-03-01 17:00:00,3.32448,0.9696400000000001,3.463,1.03968,0.30324,1.083,2.2848,0.6664,2.38,-1.54032,0.14324,1.546965869,1.03968,0.30324,1.083,-2.58,-0.16,2.5849564793
2021-03-01 17:30:00,3.5328,1.0304,3.68,1.008,0.294,1.05,2.5248,0.7364,2.63,-1.812,0.134,1.8169479904,1.008,0.294,1.05,-2.8200000000000003,-0.16,2.82453536
2021-03-01 18:00:00,3.71184,1.08262,3.8665000000000003,0.9854400000000001,0.28742,1.0265,2.7264,0.7952,2.84,-2.06456,0.12742,2.0684883007,0.9854400000000001,0.28742,1.0265,-3.05,-0.16,3.054193838
2021-03-01 18:30:00,3.62112,1.05616,3.7720000000000002,0.9811200000000001,0.28616,1.022,2.64,0.77,2.75,-1.96888,0.15616000000000002,1.9750631382,0.9811200000000001,0.28616,1.022,-2.95,-0.13,2.9528630175
2021-03-01 19:00:00,3.60048,1.05014,3.7505,0.97008,0.28294,1.0105,2.6304,0.7672,2.74,-1.9699200000000001,0.14294,1.9750991494,0.97008,0.28294,1.0105,-2.94,-0.14,2.9433314458
2021-03-01 19:30:00,3.32928,0.9710400000000001,3.468,0.9676800000000001,0.28224000000000005,1.008,2.3616,0.6888000000000001,2.46,-1.69232,0.13224000000000002,1.6974788364000002,0.9676800000000001,0.28224000000000005,1.008,-2.66,-0.15,2.6642259664
2021-03-01 20:00:00,3.1824,0.9282,3.315,0.9648,0.28140000000000004,1.005,2.2176,0.6468,2.31,-1.5452,0.1514,1.5525994332000002,0.9648,0.28140000000000004,1.005,-2.51,-0.13,2.5133642792
2021-03-01 20:30:00,3.1608,0.9219,3.2925,0.9624,0.2807,1.0025,2.1984,0.6412,2.29,-1.5076,0.1207,1.512423965,0.9624,0.2807,1.0025,-2.47,-0.16,2.4751767614
2021-03-01 21:00:00,2.93232,0.85526,3.0545,0.9547200000000001,0.27846000000000004,0.9945,1.9776,0.5768,2.06,-1.28528,0.14846,1.2938257417,0.9547200000000001,0.27846000000000004,0.9945,-2.24,-0.13,2.2437691503
2021-03-01 21:30:00,2.8857600000000003,0.8416800000000001,3.006,0.9465600000000001,0.27608000000000005,0.986,1.9392,0.5656,2.02,-1.2634400000000001,0.09608000000000001,1.2670880001,0.9465600000000001,0.27608000000000005,0.986,-2.21,-0.18,2.2173182
2021-03-01 22:00:00,2.67408,0.7799400000000001,2.7855,0.9364800000000001,0.27314000000000005,0.9755,1.7376,0.5068,1.81,-1.05352,0.12314000000000001,1.0606921561,0.9364800000000001,0.27314000000000005,0.9755,-1.99,-0.15,1.9956452591
2021-03-01 22:30:00,2.44992,0.7145600000000001,2.552,0.9331200000000001,0.27216,0.972,1.5168,0.4424,1.58,-0.80688,0.11216000000000001,0.8146380791000001,0.9331200000000001,0.27216,0.972,-1.74,-0.16,1.7473408368
2021-03-01 23:00:00,2.20608,0.64344,2.298,0.9292800000000001,0.27104,0.968,1.2768,0.3724,1.33,-0.5207200000000001,0.29104,0.5965346595000001,0.9292800000000001,0.27104,0.968,-1.45,0.02,1.4501379245
2021-03-01 23:30:00,2.07888,0.6063400000000001,2.1655,0.92688,0.27034,0.9655,1.152,0.336,1.2,-0.38312,0.36034000000000005,0.5259523267,0.92688,0.27034,0.9655,-1.31,0.09,1.3130879635000001
2021-03-02 00:00:00,1.98096,0.5777800000000001,2.0635,0.9249600000000001,0.26978,0.9635,1.056,0.308,1.1,-0.27504,0.32978,0.42942036510000003,0.9249600000000001,0.26978,0.9635,-1.2,0.06,1.2014990637
2021-03-02 00:30:00,1.9358400000000002,0.56462,2.0165,0.9182400000000001,0.26782,0.9565,1.0176,0.2968,1.06,-0.25176000000000004,0.31782000000000005,0.4054536348,0.9182400000000001,0.26782,0.9565,-1.17,0.05,1.1710678887000001
2021-03-02 01:00:00,2.2416,0.6538,2.335,0.9168000000000001,0.2674,0.9550000000000001,1.3248,0.3864,1.38,-0.6032000000000001,0.2974,0.6725302967,0.9168000000000001,0.2674,0.9550000000000001,-1.52,0.03,1.5202960238
2021-03-02 01:30:00,2.20944,0.6444200000000001,2.3015,0.91344,0.26642000000000005,0.9515,1.296,0.378,1.35,-0.5865600000000001,0.23642000000000002,0.63241367,0.91344,0.26642000000000005,0.9515,-1.5,-0.03,1.50029997
2021-03-02 02:00:00,2.17968,0.6357400000000001,2.2705,0.9124800000000001,0.26614000000000004,0.9505,1.2671999999999999,0.36960000000000004,1.32,-0.54752,0.21614000000000003,0.5886379617,0.9124800000000001,0.26614000000000004,0.9505,-1.46,-0.05,1.4608559135
2021-03-02 02:30:00,2.11344,0.6164200000000001,2.2015000000000002,0.91344,0.26642000000000005,0.9515,1.2,0.35000000000000003,1.25,-0.47656000000000004,0.30642,0.5665709576,0.91344,0.26642000000000005,0.9515,-1.3900000000000001,0.04,1.3905754205
2021-03-02 03:00:00,2.08368,0.6077400000000001,2.1705,0.9124800000000001,0.26614000000000004,0.9505,1.1712,0.3416,1.22,-0.44752000000000003,0.32614000000000004,0.5537521558,0.9124800000000001,0.26614000000000004,0.9505,-1.3599999999999999,0.06,1.361322886
2021-03-02 03:30:00,2.08464,0.60802,2.1715,0.91344,0.26642000000000005,0.9515,1.1712,0.3416,1.22,-0.44656,0.28642,0.5305207348000001,0.91344,0.26642000000000005,0.9515,-1.3599999999999999,0.02,1.3601470509
2021-03-02 04:00:00,2.02512,0.5906600000000001,2.1095,0.92112,0.26866,0.9595,1.104,0.322,1.15,-0.37888000000000005,0.28866,0.4763136047,0.92112,0.26866,0.9595,-1.3,0.02,1.3001538370999999
2021-03-02 04:30:00,2.08224,0.6073200000000001,2.169,0.9398400000000001,0.27412000000000003,0.979,1.1424,0.3332,1.19,-0.37016000000000004,0.31412,0.48547893880000004,0.9398400000000001,0.27412000000000003,0.979,-1.31,0.04,1.3106105447
2021-03-02 05:00:00,2.06112,0.60116,2.147,0.9379200000000001,0.27356,0.977,1.1232,0.3276,1.17,-0.35208,0.33356,0.4849975258,0.9379200000000001,0.27356,0.977,-1.29,0.06,1.291394595
2021-03-02 05:30:00,2.07984,0.60662,2.1665,0.9278400000000001,0.27062,0.9665,1.152,0.336,1.2,-0.39216,0.17062000000000002,0.4276688555,0.9278400000000001,0.27062,0.9665,-1.32,-0.1,1.3237824595
2021-03-02 06:00:00,2.10912,0.61516,2.197,0.9379200000000001,0.27356,0.977,1.1712,0.3416,1.22,-0.41208000000000006,0.24356000000000003,0.4786767176,0.9379200000000001,0.27356,0.977,-1.35,-0.03,1.3503332922
2021-03-02 06:30:00,2.40192,0.7005600000000001,2.502,0.9427200000000001,0.27496000000000004,0.982,1.4592,0.42560000000000003,1.52,-0.72728,0.12496000000000002,0.7379371247000001,0.9427200000000001,0.27496000000000004,0.982,-1.67,-0.15,1.6767229944
2021-03-02 07:00:00,2.55168,0.74424,2.658,0.91968,0.26824000000000003,0.9580000000000001,1.6320000000000001,0.47600000000000003,1.7000000000000002,-0.95032,0.08824000000000001,0.9544078793,0.91968,0.26824000000000003,0.9580000000000001,-1.87,-0.18,1.8786431274000002
2021-03-02 07:30:00,2.784,0.812,2.9,0.9312,0.2716,0.97,1.8528,0.5404,1.9300000000000002,-1.1888,0.0716,1.1909542392999999,0.9312,0.2716,0.97,-2.12,-0.2,2.1294130647
2021-03-02 08:00:00,2.84112,0.8286600000000001,2.9595000000000002,0.94032,0.27426,0.9795,1.9008,0.5544,1.98,-1.2396800000000001,0.10426,1.2440565301,0.94032,0.27426,0.9795,-2.18,-0.17,2.1866183938
2021-03-02 08:30:00,3.03312,0.8846600000000001,3.1595,0.97872,0.28546000000000005,1.0195,2.0544000000000002,0.5992000000000001,2.14,-1.38128,0.11546000000000001,1.3860972008,0.97872,0.28546000000000005,1.0195,-2.36,-0.17,2.3661149592
2021-03-02 09:00:00,3.06528,0.8940400000000001,3.193,1.01088,0.29484000000000005,1.053,2.0544000000000002,0.5992000000000001,2.14,-1.35912,0.08484000000000001,1.3617653983,1.01088,0.29484000000000005,1.053,-2.37,-0.21,2.3792856071
2021-03-02 09:30:00,3.0648,0.8939,3.1925,1.068,0.3115,1.1125,1.9968,0.5824,2.08,-1.282,0.051500000000000004,1.2830340019,1.068,0.3115,1.1125,-2.35,-0.26,2.3643392312
2021-03-02 10:00:00,2.99424,0.8733200000000001,3.119,1.13184,0.33012,1.179,1.8624,0.5432,1.94,-1.07816,0.03012,1.0785806414,1.13184,0.33012,1.179,-2.21,-0.30000000000000004,2.2302690421
2021-03-02 10:30:00,2.9544,0.8617,3.0775,1.2072,0.3521,1.2575,1.7472,0.5096,1.82,-0.8728,0.10210000000000001,0.8787515292,1.2072,0.3521,1.2575,-2.08,-0.25,2.0949701669
2021-03-02 11:00:00,3.01968,0.8807400000000001,3.1455,1.21488,0.35434000000000004,1.2655,1.8048000000000002,0.5264,1.88,-0.9351200000000001,0.08434000000000001,0.9389156778000001,1.21488,0.35434000000000004,1.2655,-2.15,-0.27,2.1668871683
2021-03-02 11:30:00,2.988,0.8715,3.1125,1.2696,0.3703,1.3225,1.7184,0.5012,1.79,-0.7904,0.1003,0.7967385079,1.2696,0.3703,1.3225,-2.06,-0.27,2.0776188293
2021-03-02 12:00:00,3.09168,0.9017400000000001,3.2205,1.31568,0.38374,1.3705,1.776,0.518,1.85,-0.8743200000000001,0.12374000000000002,0.8830328703,1.31568,0.38374,1.3705,-2.19,-0.26,2.2053797859
2021-03-02 12:30:00,3.0384,0.8862,3.165,1.3776,0.40180000000000005,1.435,1.6608,0.4844,1.73,-0.6624,0.0718,0.6662799712,1.3776,0.40180000000000005,1.435,-2.04,-0.33,2.0665188119
2021-03-02 13:00:00,3.10224,0.9048200000000001,3.2315,1.51824,0.44282000000000005,1.5815000000000001,1.584,0.462,1.65,-0.47176,0.07282000000000001,0.4773470959,1.51824,0.44282000000000005,1.5815000000000001,-1.99,-0.37,2.0241047404
2021-03-02 13:30:00,3.00432,0.87626,3.1295,1.56432,0.45626000000000005,1.6295000000000002,1.44,0.42,1.5,-0.30568,0.11626000000000002,0.3270422756,1.56432,0.45626000000000005,1.6295000000000002,-1.87,-0.34,1.9006577809
2021-03-02 14:00:00,2.80464,0.8180200000000001,2.9215,1.75824,0.51282,1.8315000000000001,1.0464,0.3052,1.09,0.31824,0.22282000000000002,0.38849124830000004,1.75824,0.51282,1.8315000000000001,-1.44,-0.29,1.4689111613999999
2021-03-02 14:30:00,2.87472,0.8384600000000001,2.9945,1.5499200000000002,0.45206,1.6145,1.3248,0.3864,1.38,-0.26008000000000003,0.14206000000000002,0.2963488654,1.5499200000000002,0.45206,1.6145,-1.81,-0.31,1.8363550855000002
2021-03-02 15:00:00,2.8344,0.8267,2.9525,1.5384,0.44870000000000004,1.6025,1.296,0.378,1.35,-0.1316,0.1787,0.2219284795,1.5384,0.44870000000000004,1.6025,-1.67,-0.27,1.6916855499999999
2021-03-02 15:30:00,2.9025600000000003,0.8465800000000001,3.0235,1.63536,0.47698,1.7035,1.2671999999999999,0.36960000000000004,1.32,0.11536,0.20698000000000003,0.23695706360000002,1.63536,0.47698,1.7035,-1.52,-0.27,1.5437940277000002
2021-03-02 16:00:00,2.96928,0.86604,3.093,1.12608,0.32844,1.173,1.8432,0.5376000000000001,1.92,-1.03392,0.09844000000000001,1.0385956865,1.12608,0.32844,1.173,-2.16,-0.23,2.1722108553
2021-03-02 16:30:00,3.16512,0.9231600000000001,3.297,1.03392,0.30156000000000005,1.077,2.1312,0.6216,2.22,-1.44608,0.05156,1.4469988943,1.03392,0.30156000000000005,1.077,-2.48,-0.25,2.4925689559
2021-03-02 17:00:00,3.2256,0.9408000000000001,3.36,0.9888,0.2884,1.03,2.2368,0.6524,2.33,-1.5812,0.0884,1.5836691574000001,0.9888,0.2884,1.03,-2.5700000000000003,-0.2,2.5777703544
2021-03-02 17:30:00,3.4392,1.0031,3.5825,0.9432,0.2751,0.9825,2.496,0.728,2.6,-1.9068,0.11510000000000001,1.9102707268999999,0.9432,0.2751,0.9825,-2.85,-0.16,2.8544876948
2021-03-02 18:00:00,3.4780800000000003,1.01444,3.623,0.93408,0.27244,0.973,2.544,0.742,2.65,-1.9759200000000001,0.14244,1.9810474502000002,0.93408,0.27244,0.973,-2.91,-0.13,2.9129023327
2021-03-02 18:30:00,3.4752,1.0136,3.62,0.9696,0.2828,1.01,2.5056000000000003,0.7308,2.61,-1.8804,0.1328,1.8850835525,0.9696,0.2828,1.01,-2.85,-0.15,2.8539446386
2021-03-02 19:00:00,3.45456,1.00758,3.5985,0.9585600000000001,0.27958,0.9985,2.496,0.728,2.6,-1.86144,0.06958,1.8627399845000001,0.9585600000000001,0.27958,0.9985,-2.8200000000000003,-0.21,2.8278083386
2021-03-02 19:30:00,3.33408,0.9724400000000001,3.473,0.9436800000000001,0.27524000000000004,0.983,2.3904,0.6972,2.49,-1.78632,0.025240000000000002,1.7864983067,0.9436800000000001,0.27524000000000004,0.983,-2.73,-0.25,2.7414229882
2021-03-02 20:00:00,3.19008,0.93044,3.323,0.93408,0.27244,0.973,2.2560000000000002,0.658,2.35,-1.63592,0.02244,1.6360738981,0.93408,0.27244,0.973,-2.5700000000000003,-0.25,2.582130903
2021-03-02 20:30:00,3.06048,0.8926400000000001,3.188,0.93888,0.27384000000000003,0.978,2.1216,0.6188,2.21,-1.47112,0.06384000000000001,1.4725045331,0.93888,0.27384000000000003,0.978,-2.41,-0.21,2.4191320758
2021-03-02 21:00:00,2.82432,0.82376,2.942,0.9427200000000001,0.27496000000000004,0.982,1.8816000000000002,0.5488000000000001,1.96,-1.20728,0.12496000000000002,1.2137297887,0.9427200000000001,0.27496000000000004,0.982,-2.15,-0.15,2.1552262062
2021-03-02 21:30:00,2.65536,0.7744800000000001,2.766,0.9273600000000001,0.27048,0.966,1.728,0.504,1.8,-1.04264,0.12048,1.0495778199,0.9273600000000001,0.27048,0.966,-1.97,-0.15,1.9757024067
2021-03-02 22:00:00,2.48736,0.72548,2.591,0.9321600000000001,0.27188,0.971,1.5552000000000001,0.4536,1.62,-0.84784,0.14188,0.8596293387,0.9321600000000001,0.27188,0.971,-1.78,-0.13,1.7847408776
2021-03-02 22:30:00,2.23344,0.65142,2.3265000000000002,0.9278400000000001,0.27062,0.9665,1.3056,0.3808,1.3599999999999999,-0.57216,0.17062000000000002,0.5970579955,0.9278400000000001,0.27062,0.9665,-1.5,-0.1,1.5033296378
2021-03-02 23:00:00,2.148,0.6265000000000001,2.2375,0.9192,0.2681,0.9575,1.2288000000000001,0.3584,1.28,-0.4908,0.18810000000000002,0.5256103595,0.9192,0.2681,0.9575,-1.4100000000000001,-0.08,1.41226768
2021-03-02 23:30:00,1.94016,0.56588,2.021,0.92256,0.26908000000000004,0.961,1.0176,0.2968,1.06,-0.21744000000000002,0.35908,0.4197839921,0.92256,0.26908000000000004,0.961,-1.1400000000000001,0.09,1.1435471132
2021-03-03 00:00:00,1.8460800000000002,0.53844,1.923,0.9244800000000001,0.26964000000000005,0.963,0.9216000000000001,0.26880000000000004,0.96,-0.08552000000000001,0.41964,0.4282655718,0.9244800000000001,0.26964000000000005,0.963,-1.01,0.15,1.0210778619
2021-03-03 00:30:00,1.9372800000000001,0.5650400000000001,2.018,0.91968,0.26824000000000003,0.9580000000000001,1.0176,0.2968,1.06,-0.20032000000000003,0.41824000000000006,0.46373785700000003,0.91968,0.26824000000000003,0.9580000000000001,-1.12,0.15,1.13
2021-03-03 01:00:00,2.05056,0.5980800000000001,2.136,0.91776,0.26768000000000003,0.9560000000000001,1.1328,0.3304,1.18,-0.36224,0.39768000000000003,0.5379286198000001,0.91776,0.26768000000000003,0.9560000000000001,-1.28,0.13,1.2865846261
2021-03-03 01:30:00,2.04672,0.59696,2.132,0.9331200000000001,0.27216,0.972,1.1136,0.32480000000000003,1.16,-0.35688000000000003,0.38216000000000006,0.5228858384,0.9331200000000001,0.27216,0.972,-1.29,0.11,1.294681428
2021-03-03 02:00:00,2.00976,0.58618,2.0935,0.9249600000000001,0.26978,0.9635,1.0848,0.3164,1.13,-0.33504,0.37978,0.506443136,0.9249600000000001,0.26978,0.9635,-1.26,0.11,1.2647924731
2021-03-03 02:30:00,2.04288,0.59584,2.128,0.9292800000000001,0.27104,0.968,1.1136,0.32480000000000003,1.16,-0.35072000000000003,0.38104000000000005,0.5178764331,0.9292800000000001,0.27104,0.968,-1.28,0.11,1.2847178679
2021-03-03 03:00:00,2.0544000000000002,0.5992000000000001,2.14,0.9216000000000001,0.26880000000000004,0.96,1.1328,0.3304,1.18,-0.3884,0.3588,0.5287645979,0.9216000000000001,0.26880000000000004,0.96,-1.31,0.09,1.3130879635000001
2021-03-03 03:30:00,2.00016,0.58338,2.0835,0.9249600000000001,0.26978,0.9635,1.0752,0.3136,1.12,-0.33504,0.30978,0.4563063116,0.9249600000000001,0.26978,0.9635,-1.26,0.04,1.2606347607
2021-03-03 04:00:00,1.9521600000000001,0.56938,2.0335,0.9249600000000001,0.26978,0.9635,1.0272000000000001,0.29960000000000003,1.07,-0.27504,0.31978,0.4217893432,0.9249600000000001,0.26978,0.9635,-1.2,0.05,1.2010412149
2021-03-03 04:30:00,1.95168,0.5692400000000001,2.033,0.9244800000000001,0.26964000000000005,0.963,1.0272000000000001,0.29960000000000003,1.07,-0.25552,0.28964,0.38624059860000004,0.9244800000000001,0.26964000000000005,0.963,-1.18,0.02,1.1801694794
2021-03-03 05:00:00,1.9593600000000002,0.5714800000000001,2.041,0.92256,0.26908000000000004,0.961,1.0368,0.3024,1.08,-0.26744,0.19908,0.3334021596,0.92256,0.26908000000000004,0.961,-1.19,-0.07,1.1920570456
2021-03-03 05:30:00,2.05296,0.5987800000000001,2.1385,0.92976,0.27118000000000003,0.9685,1.1232,0.3276,1.17,-0.36024,0.17118000000000003,0.39884263810000004,0.92976,0.27118000000000003,0.9685,-1.29,-0.1,1.2938701635
2021-03-03 06:00:00,2.06496,0.60228,2.151,0.94176,0.27468000000000004,0.981,1.1232,0.3276,1.17,-0.34824000000000005,0.25468,0.4314313387,0.94176,0.27468000000000004,0.981,-1.29,-0.02,1.2901550294
2021-03-03 06:30:00,2.38032,0.6942600000000001,2.4795,0.9499200000000001,0.27706000000000003,0.9895,1.4304000000000001,0.4172,1.49,-0.68008,0.18706,0.7053369762,0.9499200000000001,0.27706000000000003,0.9895,-1.63,-0.09,1.6324827717
2021-03-03 07:00:00,2.56944,0.7494200000000001,2.6765,0.93744,0.27342,0.9765,1.6320000000000001,0.47600000000000003,1.7000000000000002,-0.91256,0.11342,0.9195813450000001,0.93744,0.27342,0.9765,-1.85,-0.16,1.8569060289000001
2021-03-03 07:30:00,2.76624,0.8068200000000001,2.8815,0.9614400000000001,0.28042,1.0015,1.8048000000000002,0.5264,1.88,-1.07856,0.11042,1.0841975143,0.9614400000000001,0.28042,1.0015,-2.04,-0.17,2.0470710784
2021-03-03 08:00:00,2.81184,0.8201200000000001,2.9290000000000003,0.9398400000000001,0.27412000000000003,0.979,1.8719999999999999,0.546,1.9500000000000002,-1.16016,0.07412,1.1625252685,0.9398400000000001,0.27412000000000003,0.979,-2.1,-0.2,2.109502311
2021-03-03 08:30:00,2.96112,0.8636600000000001,3.0845,0.9451200000000001,0.27566,0.9845,2.016,0.588,2.1,-1.35488,0.035660000000000004,1.3553491985,0.9451200000000001,0.27566,0.9845,-2.3,-0.24,2.3124878378
2021-03-03 09:00:00,2.988,0.8715,3.1125,1.0008,0.2919,1.0425,1.9872,0.5796,2.07,-1.2792,0.0019,1.279201411,1.0008,0.2919,1.0425,-2.2800000000000002,-0.29,2.2983689869
2021-03-03 09:30:00,3.00912,0.8776600000000001,3.1345,0.9931200000000001,0.28966000000000003,1.0345,2.016,0.588,2.1,-1.30688,-0.02034,1.3070382741,0.9931200000000001,0.28966000000000003,1.0345,-2.3,-0.31,2.3207972768
2021-03-03 10:00:00,3.09072,0.90146,3.2195,0.95952,0.27986,0.9995,2.1312,0.6216,2.22,-1.46048,-0.050140000000000004,1.4613404292,0.95952,0.27986,0.9995,-2.42,-0.33,2.4423963642
2021-03-03 10:30:00,3.04176,0.8871800000000001,3.1685,1.05456,0.30758,1.0985,1.9872,0.5796,2.07,-1.21544,0.007580000000000001,1.2154636358,1.05456,0.30758,1.0985,-2.27,-0.30000000000000004,2.2897379763
2021-03-03 11:00:00,2.9496,0.8603000000000001,3.0725,1.2216,0.3563,1.2725,1.728,0.504,1.8,-0.8584,0.0563,0.8602442967,1.2216,0.3563,1.2725,-2.08,-0.30000000000000004,2.1015232571
2021-03-03 11:30:00,2.90496,0.84728,3.026,0.9561600000000001,0.27888,0.996,1.9488,0.5684,2.03,-1.3638400000000002,0.028880000000000003,1.36414574,0.9561600000000001,0.27888,0.996,-2.32,-0.25,2.3334309503
2021-03-03 12:00:00,2.92176,0.85218,3.0435,0.8961600000000001,0.26138,0.9335,2.0256,0.5908,2.11,-1.52384,0.011380000000000001,1.5238824922,0.8961600000000001,0.26138,0.9335,-2.42,-0.25,2.432878953
2021-03-03 12:30:00,2.97168,0.8667400000000001,3.0955,0.8980800000000001,0.26194,0.9355,2.0736,0.6048,2.16,-1.5419200000000002,0.011940000000000001,1.5419662286,0.8980800000000001,0.26194,0.9355,-2.44,-0.25,2.4527739398
2021-03-03 13:00:00,2.92224,0.8523200000000001,3.044,0.90624,0.26432,0.9440000000000001,2.016,0.588,2.1,-1.48376,0.014320000000000001,1.4838291007,0.90624,0.26432,0.9440000000000001,-2.39,-0.25,2.4030397417
2021-03-03 13:30:00,3.0072,0.8771,3.1325,0.9048,0.2639,0.9425,2.1024,0.6132000000000001,2.19,-1.5452,-0.0161,1.5452838735999999,0.9048,0.2639,0.9425,-2.45,-0.28,2.4659480934999998
2021-03-03 14:00:00,2.98512,0.8706600000000001,3.1095,0.9115200000000001,0.26586000000000004,0.9495,2.0736,0.6048,2.16,-1.50848,-0.014140000000000002,1.5085462704000001,0.9115200000000001,0.26586000000000004,0.9495,-2.42,-0.28,2.4361444949
2021-03-03 14:30:00,2.99664,0.87402,3.1215,0.9230400000000001,0.26922,0.9615,2.0736,0.6048,2.16,-1.48696,-0.020780000000000003,1.4871051913,0.9230400000000001,0.26922,0.9615,-2.41,-0.29,2.4273854247
2021-03-03 15:00:00,2.97024,0.8663200000000001,3.094,0.9158400000000001,0.26712,0.9540000000000001,2.0544000000000002,0.5992000000000001,2.14,-1.5441600000000002,-0.02288,1.5443294985,0.9158400000000001,0.26712,0.9540000000000001,-2.46,-0.29,2.4770345173
2021-03-03 15:30:00,3.0456,0.8883000000000001,3.1725,0.9432,0.2751,0.9825,2.1024,0.6132000000000001,2.19,-1.4868000000000001,-0.0049,1.4868080744,0.9432,0.2751,0.9825,-2.43,-0.28,2.4460784942
2021-03-03 16:00:00,3.06336,0.89348,3.191,0.96096,0.28028000000000003,1.001,2.1024,0.6132000000000001,2.19,-1.44904,-0.009720000000000001,1.4490726,0.96096,0.28028000000000003,1.001,-2.41,-0.29,2.4273854247
2021-03-03 16:30:00,3.07488,0.8968400000000001,3.203,0.9628800000000001,0.28084000000000003,1.003,2.112,0.616,2.2,-1.45712,0.01084,1.4571603206,0.9628800000000001,0.28084000000000003,1.003,-2.42,-0.27,2.4350154004
2021-03-03 17:00:00,3.20592,0.9350600000000001,3.3395,0.9499200000000001,0.27706000000000003,0.9895,2.2560000000000002,0.658,2.35,-1.61008,0.02706,1.6103073774999999,0.9499200000000001,0.27706000000000003,0.9895,-2.56,-0.25,2.5721780654
2021-03-03 17:30:00,3.38352,0.9868600000000001,3.5245,0.9259200000000001,0.27006,0.9645,2.4576000000000002,0.7168,2.56,-1.8740800000000002,0.030060000000000003,1.8743210637,0.9259200000000001,0.27006,0.9645,-2.8,-0.24,2.8102668912
