Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-03-03 18:00:00,3.44016,1.00338,3.5835,0.9153600000000001,0.26698,0.9535,2.5248,0.7364,2.63,-1.9246400000000001,0.036980000000000006,1.9249952338,0.9153600000000001,0.26698,0.9535,-2.84,-0.23,2.8492981592
2021-03-03 18:30:00,3.47376,1.01318,3.6185,0.91056,0.26558000000000004,0.9485,2.5632,0.7476,2.67,-1.97944,0.055580000000000004,1.9802201519,0.91056,0.26558000000000004,0.9485,-2.89,-0.21,2.8976197128
2021-03-03 19:00:00,3.44064,1.00352,3.584,0.90624,0.26432,0.9440000000000001,2.5343999999999998,0.7392000000000001,2.64,-1.9637600000000002,0.05432000000000001,1.9645111351,0.90624,0.26432,0.9440000000000001,-2.87,-0.21,2.8776726708
2021-03-03 19:30:00,3.35328,0.9780400000000001,3.493,0.9052800000000001,0.26404,0.9430000000000001,2.448,0.714,2.55,-1.8847200000000002,0.03404,1.8850273738,0.9052800000000001,0.26404,0.9430000000000001,-2.79,-0.23,2.7994642345000003
2021-03-03 20:00:00,3.228,0.9415,3.3625,0.9048,0.2639,0.9425,2.3232,0.6776,2.42,-1.7352,0.0439,1.7357552391,0.9048,0.2639,0.9425,-2.64,-0.22,2.6491508073
2021-03-03 20:30:00,3.19248,0.9311400000000001,3.3255,0.90768,0.26474000000000003,0.9455,2.2848,0.6664,2.38,-1.69232,0.04474,1.6929112942,0.90768,0.26474000000000003,0.9455,-2.6,-0.22,2.6092910915000003
2021-03-03 21:00:00,3.04752,0.8888600000000001,3.1745,0.9067200000000001,0.26446000000000003,0.9445,2.1408,0.6244000000000001,2.23,-1.53328,0.05446,1.5342468674,0.9067200000000001,0.26446000000000003,0.9445,-2.44,-0.21,2.4490202121999998
2021-03-03 21:30:00,2.87904,0.83972,2.999,0.90144,0.26292000000000004,0.9390000000000001,1.9776,0.5768,2.06,-1.35856,0.032920000000000005,1.3589587926,0.90144,0.26292000000000004,0.9390000000000001,-2.26,-0.23,2.271673392
2021-03-03 22:00:00,2.60496,0.75978,2.7135,0.8961600000000001,0.26138,0.9335,1.7088,0.4984,1.78,-1.03384,0.10138000000000001,1.0387988496,0.8961600000000001,0.26138,0.9335,-1.9300000000000002,-0.16,1.9366207682
2021-03-03 22:30:00,2.3496,0.6853,2.4475,0.9,0.2625,0.9375,1.4496,0.4228,1.51,-0.73,0.1625,0.7478678025000001,0.9,0.2625,0.9375,-1.63,-0.1,1.6330646037
2021-03-03 23:00:00,2.1907200000000002,0.6389600000000001,2.282,0.8947200000000001,0.26096,0.932,1.296,0.378,1.35,-0.57528,0.22096000000000002,0.6162551420000001,0.8947200000000001,0.26096,0.932,-1.47,-0.04,1.470544117
2021-03-03 23:30:00,2.06256,0.60158,2.1485,0.89136,0.25998000000000004,0.9285,1.1712,0.3416,1.22,-0.38864000000000004,0.36998000000000003,0.5365875977,0.89136,0.25998000000000004,0.9285,-1.28,0.11,1.2847178679
2021-03-04 00:00:00,1.9272,0.5621,2.0075,0.8904000000000001,0.2597,0.9275,1.0368,0.3024,1.08,-0.2296,0.38970000000000005,0.45230769390000003,0.8904000000000001,0.2597,0.9275,-1.12,0.13,1.1275194012
2021-03-04 00:30:00,1.92672,0.56196,2.007,0.88992,0.25956,0.927,1.0368,0.3024,1.08,-0.26008000000000003,0.37956,0.4601167243,0.88992,0.25956,0.927,-1.15,0.12,1.1562439189
2021-03-04 01:00:00,2.15568,0.6287400000000001,2.2455,0.88848,0.25914000000000004,0.9255,1.2671999999999999,0.36960000000000004,1.32,-0.53152,0.37914000000000003,0.652886399,0.88848,0.25914000000000004,0.9255,-1.42,0.12,1.4250614021999999
2021-03-04 01:30:00,2.19792,0.6410600000000001,2.2895,0.8923200000000001,0.26026000000000005,0.9295,1.3056,0.3808,1.3599999999999999,-0.5976800000000001,0.33026000000000005,0.6828565369,0.8923200000000001,0.26026000000000005,0.9295,-1.49,0.07,1.491643389
2021-03-04 02:00:00,2.10096,0.6127800000000001,2.1885,0.89136,0.25998000000000004,0.9285,1.2096,0.3528,1.26,-0.5086400000000001,0.22998000000000002,0.5582163111,0.89136,0.25998000000000004,0.9285,-1.4,-0.03,1.4003213917
2021-03-04 02:30:00,2.19216,0.6393800000000001,2.2835,0.8865600000000001,0.25858000000000003,0.9235000000000001,1.3056,0.3808,1.3599999999999999,-0.6234400000000001,0.31858000000000003,0.7001218822,0.8865600000000001,0.25858000000000003,0.9235000000000001,-1.51,0.06,1.5111915828
2021-03-04 03:00:00,2.088,0.609,2.175,0.888,0.259,0.925,1.2,0.35000000000000003,1.25,-0.502,0.319,0.5947814725,0.888,0.259,0.925,-1.3900000000000001,0.06,1.3912943614
2021-03-04 03:30:00,2.112,0.616,2.2,0.8928,0.2604,0.93,1.2192,0.3556,1.27,-0.5272,0.27040000000000003,0.592499789,0.8928,0.2604,0.93,-1.42,0.01,1.4200352108
2021-03-04 04:00:00,1.96128,0.57204,2.043,0.89568,0.26124,0.933,1.0656,0.3108,1.11,-0.34432,0.22124000000000002,0.4092717923,0.89568,0.26124,0.933,-1.24,-0.04,1.2406449935000001
2021-03-04 04:30:00,2.04432,0.59626,2.1295,0.8923200000000001,0.26026000000000005,0.9295,1.152,0.336,1.2,-0.44768,0.27026,0.5229319745000001,0.8923200000000001,0.26026000000000005,0.9295,-1.34,0.01,1.3400373129
2021-03-04 05:00:00,1.99248,0.5811400000000001,2.0755,0.8980800000000001,0.26194,0.9355,1.0944,0.31920000000000004,1.1400000000000001,-0.37192000000000003,0.31194000000000005,0.4854184278,0.8980800000000001,0.26194,0.9355,-1.27,0.05,1.2709838709
2021-03-04 05:30:00,1.9416,0.5663,2.0225,0.924,0.2695,0.9625,1.0176,0.2968,1.06,-0.23600000000000002,0.3995,0.4640002694,0.924,0.2695,0.9625,-1.16,0.13,1.167261753
2021-03-04 06:00:00,2.05056,0.5980800000000001,2.136,0.9369600000000001,0.27328,0.976,1.1136,0.32480000000000003,1.16,-0.35304,0.37328000000000006,0.5137851691,0.9369600000000001,0.27328,0.976,-1.29,0.1,1.2938701635
2021-03-04 06:30:00,2.35344,0.68642,2.4515000000000002,0.93264,0.27202000000000004,0.9715,1.4208,0.41440000000000005,1.48,-0.65736,0.47202000000000005,0.8092743972,0.93264,0.27202000000000004,0.9715,-1.5899999999999999,0.2,1.6025292509
2021-03-04 07:00:00,2.55408,0.74494,2.6605,0.9220800000000001,0.26894,0.9605,1.6320000000000001,0.47600000000000003,1.7000000000000002,-0.87792,0.33894,0.9410759002,0.9220800000000001,0.26894,0.9605,-1.8,0.07,1.8013605969
2021-03-04 07:30:00,2.6616,0.7763,2.7725,0.924,0.2695,0.9625,1.7376,0.5068,1.81,-1.076,0.08950000000000001,1.0797158191,0.924,0.2695,0.9625,-2.0,-0.18,2.0080836636
2021-03-04 08:00:00,2.81184,0.8201200000000001,2.9290000000000003,0.9494400000000001,0.27692,0.989,1.8624,0.5432,1.94,-1.16056,0.04692,1.1615080714000001,0.9494400000000001,0.27692,0.989,-2.11,-0.23,2.1224985277
2021-03-04 08:30:00,2.91024,0.84882,3.0315,0.9422400000000001,0.27482,0.9815,1.968,0.5740000000000001,2.05,-1.30776,0.0048200000000000005,1.3077688825,0.9422400000000001,0.27482,0.9815,-2.25,-0.27,2.2661420962
2021-03-04 09:00:00,2.98128,0.8695400000000001,3.1055,0.94608,0.27594,0.9855,2.0352,0.5936,2.12,-1.40392,-0.06406,1.4053807490999999,0.94608,0.27594,0.9855,-2.35,-0.34,2.3744683615
2021-03-04 09:30:00,3.0504,0.8897,3.1775,0.996,0.29050000000000004,1.0375,2.0544000000000002,0.5992000000000001,2.14,-1.384,-0.029500000000000002,1.384314361,0.996,0.29050000000000004,1.0375,-2.38,-0.32,2.4014162488
2021-03-04 10:00:00,3.01968,0.8807400000000001,3.1455,1.00368,0.29274,1.0455,2.016,0.588,2.1,-1.32632,0.0027400000000000002,1.3263228302,1.00368,0.29274,1.0455,-2.33,-0.29,2.3479778534
2021-03-04 10:30:00,3.00672,0.8769600000000001,3.132,1.00032,0.29176,1.042,2.0064,0.5852,2.09,-1.31968,0.031760000000000004,1.3200621198,1.00032,0.29176,1.042,-2.32,-0.26,2.334523506
2021-03-04 11:00:00,2.8512,0.8316,2.9699999999999998,1.1424,0.3332,1.19,1.7088,0.4984,1.78,-0.8976000000000001,0.0432,0.8986389709,1.1424,0.3332,1.19,-2.04,-0.29,2.0605096457
2021-03-04 11:30:00,2.8944,0.8442000000000001,3.015,1.1088,0.3234,1.155,1.7856,0.5208,1.8599999999999999,-1.0112,0.0234,1.0114707113999999,1.1088,0.3234,1.155,-2.12,-0.30000000000000004,2.1411212016
2021-03-04 12:00:00,2.84736,0.8304800000000001,2.966,1.17696,0.34328000000000003,1.226,1.6703999999999999,0.4872,1.74,-0.86304,0.07328000000000001,0.8661454843,1.17696,0.34328000000000003,1.226,-2.04,-0.27,2.0577900768
2021-03-04 12:30:00,2.9088000000000003,0.8484,3.03,1.248,0.364,1.3,1.6608,0.4844,1.73,-0.752,0.084,0.7566769456,1.248,0.364,1.3,-2.0,-0.28,2.0195048898
2021-03-04 13:00:00,2.97312,0.86716,3.097,0.9955200000000001,0.29036,1.037,1.9776,0.5768,2.06,-1.3744800000000001,0.010360000000000001,1.3745190432,0.9955200000000001,0.29036,1.037,-2.37,-0.28,2.3864827676
2021-03-04 13:30:00,3.00624,0.87682,3.1315,1.39344,0.40642000000000006,1.4515,1.6128,0.47040000000000004,1.6800000000000002,-0.5965600000000001,0.11642000000000001,0.6078136639,1.39344,0.40642000000000006,1.4515,-1.99,-0.29,2.0110196419
2021-03-04 14:00:00,2.81136,0.81998,2.9285,1.40016,0.40838,1.4585,1.4112,0.4116,1.47,-0.32984,0.17838,0.374985133,1.40016,0.40838,1.4585,-1.73,-0.23,1.7452220489
2021-03-04 14:30:00,2.88864,0.84252,3.009,1.15104,0.33572,1.199,1.7376,0.5068,1.81,-0.94896,0.09572000000000001,0.9537753404,1.15104,0.33572,1.199,-2.1,-0.24,2.1136697945
2021-03-04 15:00:00,2.97408,0.8674400000000001,3.098,1.25568,0.36624,1.308,1.7184,0.5012,1.79,-0.78432,0.06624000000000001,0.7871121902,1.25568,0.36624,1.308,-2.04,-0.30000000000000004,2.0619408333
2021-03-04 15:30:00,3.07968,0.89824,3.208,1.00608,0.29344000000000003,1.048,2.0736,0.6048,2.16,-1.39392,0.023440000000000003,1.3941170683,1.00608,0.29344000000000003,1.048,-2.4,-0.27,2.4151397475
2021-03-04 16:00:00,3.15936,0.9214800000000001,3.291,0.96096,0.28028000000000003,1.001,2.1984,0.6412,2.29,-1.5690400000000002,0.00028000000000000003,1.569040025,0.96096,0.28028000000000003,1.001,-2.5300000000000002,-0.28,2.5454469156
2021-03-04 16:30:00,3.0264,0.8827,3.1525,0.9432,0.2751,0.9825,2.0832,0.6076,2.17,-1.4468,-0.0049,1.4468082976,0.9432,0.2751,0.9825,-2.39,-0.28,2.4063457773
2021-03-04 17:00:00,3.2832,0.9576,3.42,0.8928,0.2604,0.93,2.3904,0.6972,2.49,-1.7972000000000001,0.0204,1.7973157764,0.8928,0.2604,0.93,-2.69,-0.24,2.7006850983
2021-03-04 17:30:00,3.52368,1.02774,3.6705,0.8740800000000001,0.25494,0.9105000000000001,2.6496,0.7728,2.76,-2.09592,0.04494,2.0964017387,0.8740800000000001,0.25494,0.9105000000000001,-2.9699999999999998,-0.21,2.9774149862
2021-03-04 18:00:00,3.46944,1.01192,3.614,0.8582400000000001,0.25032000000000004,0.894,2.6112,0.7616,2.7199999999999998,-2.07176,0.010320000000000001,2.0717857032,0.8582400000000001,0.25032000000000004,0.894,-2.93,-0.24,2.9398129192
2021-03-04 18:30:00,3.57408,1.04244,3.723,0.8476800000000001,0.24724000000000002,0.883,2.7264,0.7952,2.84,-2.19232,0.047240000000000004,2.1928289035,0.8476800000000001,0.24724000000000002,0.883,-3.04,-0.2,3.0465718439
2021-03-04 19:00:00,3.396,0.9905,3.5375,0.852,0.2485,0.8875000000000001,2.544,0.742,2.65,-1.998,0.0585,1.9988562355,0.852,0.2485,0.8875000000000001,-2.85,-0.19,2.8563263119
2021-03-04 19:30:00,3.22896,0.9417800000000001,3.3635,0.86736,0.25298000000000004,0.9035000000000001,2.3616,0.6888000000000001,2.46,-1.80264,0.03298,1.8029416657000001,0.86736,0.25298000000000004,0.9035000000000001,-2.67,-0.22,2.6790483385
2021-03-04 20:00:00,3.13968,0.9157400000000001,3.2705,0.86448,0.25214000000000003,0.9005000000000001,2.2752,0.6636000000000001,2.37,-1.70552,0.012140000000000001,1.7055632061,0.86448,0.25214000000000003,0.9005000000000001,-2.5700000000000003,-0.24,2.5811818998
2021-03-04 20:30:00,3.03168,0.88424,3.158,0.85248,0.24864000000000003,0.888,2.1792,0.6356,2.27,-1.56752,0.13864,1.5736390946,0.85248,0.24864000000000003,0.888,-2.42,-0.11,2.42249871
2021-03-04 21:00:00,2.8776,0.8393,2.9975,0.852,0.2485,0.8875000000000001,2.0256,0.5908,2.11,-1.438,0.0085,1.4380251215,0.852,0.2485,0.8875000000000001,-2.29,-0.24,2.3025420734
2021-03-04 21:30:00,2.71152,0.7908600000000001,2.8245,0.85872,0.25046,0.8945000000000001,1.8528,0.5404,1.9300000000000002,-1.24128,0.07046000000000001,1.2432781869,0.85872,0.25046,0.8945000000000001,-2.1,-0.18,2.1077001684
2021-03-04 22:00:00,2.63232,0.7677600000000001,2.742,0.86592,0.25256,0.902,1.7664,0.5152,1.8399999999999999,-1.13408,0.20256000000000002,1.1520277774,0.86592,0.25256,0.902,-2.0,-0.05,2.0006249024
2021-03-04 22:30:00,2.412,0.7035,2.5125,0.876,0.2555,0.9125000000000001,1.536,0.448,1.6,-0.854,0.3655,0.9289274729,0.876,0.2555,0.9125000000000001,-1.73,0.11,1.7334935823
2021-03-04 23:00:00,2.03712,0.59416,2.122,0.8563200000000001,0.24976,0.892,1.1808,0.34440000000000004,1.23,-0.47368000000000005,0.36976000000000003,0.6009119736,0.8563200000000001,0.24976,0.892,-1.33,0.12,1.335402561
2021-03-04 23:30:00,2.02464,0.59052,2.109,0.86304,0.25172,0.899,1.1616,0.3388,1.21,-0.44696,0.37172000000000005,0.5813338112,0.86304,0.25172,0.899,-1.31,0.12,1.3154847015
2021-03-05 00:00:00,1.93632,0.56476,2.017,0.87072,0.25396,0.907,1.0656,0.3108,1.11,-0.33928,0.36396,0.49757190440000004,0.87072,0.25396,0.907,-1.21,0.11,1.2149897119
2021-03-05 00:30:00,2.02032,0.58926,2.1045,0.8683200000000001,0.25326000000000004,0.9045000000000001,1.152,0.336,1.2,-0.45168,0.37326000000000004,0.5859503819,0.8683200000000001,0.25326000000000004,0.9045000000000001,-1.32,0.12,1.3254433221
2021-03-05 01:00:00,2.10192,0.61306,2.1895,0.8635200000000001,0.25186000000000003,0.8995000000000001,1.2384,0.3612,1.29,-0.57648,0.35186,0.6753774130000001,0.8635200000000001,0.25186000000000003,0.8995000000000001,-1.44,0.1,1.4434680461
2021-03-05 01:30:00,2.0544000000000002,0.5992000000000001,2.14,0.864,0.252,0.9,1.1904,0.3472,1.24,-0.516,0.352,0.6246278892,0.864,0.252,0.9,-1.38,0.1,1.3836184445
2021-03-05 02:00:00,2.07024,0.60382,2.1565,0.8606400000000001,0.25102,0.8965000000000001,1.2096,0.3528,1.26,-0.5493600000000001,0.35102000000000005,0.6519290222,0.8606400000000001,0.25102,0.8965000000000001,-1.4100000000000001,0.1,1.4135416513
2021-03-05 02:30:00,2.16528,0.6315400000000001,2.2555,0.8596800000000001,0.25074,0.8955000000000001,1.3056,0.3808,1.3599999999999999,-0.66032,0.35074000000000005,0.7476904774,0.8596800000000001,0.25074,0.8955000000000001,-1.52,0.1,1.5232859219
2021-03-05 03:00:00,2.0592,0.6006,2.145,0.8592000000000001,0.2506,0.895,1.2,0.35000000000000003,1.25,-0.5408000000000001,0.2906,0.6139324067,0.8592000000000001,0.2506,0.895,-1.4,0.04,1.400571312
2021-03-05 03:30:00,2.07888,0.6063400000000001,2.1655,0.86928,0.25354000000000004,0.9055000000000001,1.2096,0.3528,1.26,-0.5507200000000001,0.34354,0.6490857031,0.86928,0.25354000000000004,0.9055000000000001,-1.42,0.09,1.4228492541
2021-03-05 04:00:00,2.06784,0.6031200000000001,2.154,0.8582400000000001,0.25032000000000004,0.894,1.2096,0.3528,1.26,-0.56176,0.35032,0.6620410863,0.8582400000000001,0.25032000000000004,0.894,-1.42,0.1,1.4235167719000001
2021-03-05 04:30:00,2.00256,0.58408,2.086,0.8505600000000001,0.24808000000000002,0.886,1.152,0.336,1.2,-0.49944000000000005,0.25808000000000003,0.5621793308,0.8505600000000001,0.24808000000000002,0.886,-1.35,0.01,1.3500370365
2021-03-05 05:00:00,2.04768,0.5972400000000001,2.133,0.8476800000000001,0.24724000000000002,0.883,1.2,0.35000000000000003,1.25,-0.54232,0.33724000000000004,0.638624929,0.8476800000000001,0.24724000000000002,0.883,-1.3900000000000001,0.09,1.3929106217
2021-03-05 05:30:00,1.9727999999999999,0.5754,2.055,0.84,0.245,0.875,1.1328,0.3304,1.18,-0.46,0.355,0.5810550748000001,0.84,0.245,0.875,-1.3,0.11,1.3046455457000001
2021-03-05 06:00:00,2.06832,0.60326,2.1545,0.8299200000000001,0.24206000000000003,0.8645,1.2384,0.3612,1.29,-0.58008,0.34206000000000003,0.67342249,0.8299200000000001,0.24206000000000003,0.8645,-1.4100000000000001,0.1,1.4135416513
2021-03-05 06:30:00,2.43888,0.7113400000000001,2.5404999999999998,0.8164800000000001,0.23814000000000002,0.8505,1.6224,0.4732,1.69,-1.03352,0.10814000000000001,1.0391620903,0.8164800000000001,0.23814000000000002,0.8505,-1.85,-0.13,1.8545619429
2021-03-05 07:00:00,2.61984,0.76412,2.729,0.8150400000000001,0.23772000000000001,0.849,1.8048000000000002,0.5264,1.88,-1.23496,0.07772000000000001,1.2374031679,0.8150400000000001,0.23772000000000001,0.849,-2.05,-0.16,2.0562344224
2021-03-05 07:30:00,2.95776,0.8626800000000001,3.081,0.8073600000000001,0.23548000000000002,0.841,2.1504,0.6272,2.24,-1.64264,0.05548,1.6435766486999999,0.8073600000000001,0.23548000000000002,0.841,-2.45,-0.18,2.4566033461
2021-03-05 08:00:00,2.83728,0.82754,2.9555,0.8788800000000001,0.25634,0.9155000000000001,1.9584000000000001,0.5712,2.04,-1.41112,0.026340000000000002,1.4113658101,0.8788800000000001,0.25634,0.9155000000000001,-2.29,-0.23,2.3015212361
2021-03-05 08:30:00,3.05616,0.8913800000000001,3.1835,0.9633600000000001,0.28098,1.0035,2.0928,0.6104,2.18,-1.48664,0.030980000000000004,1.4869627601,0.9633600000000001,0.28098,1.0035,-2.45,-0.25,2.4627220712
2021-03-05 09:00:00,2.9203200000000002,0.8517600000000001,3.042,1.03872,0.30296,1.082,1.8816000000000002,0.5488000000000001,1.96,-1.17128,-0.00704,1.1713011568,1.03872,0.30296,1.082,-2.21,-0.31,2.2316361711
2021-03-05 09:30:00,2.92896,0.85428,3.051,1.11456,0.32508000000000004,1.161,1.8144,0.5292,1.8900000000000001,-1.06544,-0.004920000000000001,1.0654513598,1.11456,0.32508000000000004,1.161,-2.18,-0.33,2.2048355948
2021-03-05 10:00:00,2.87472,0.8384600000000001,2.9945,1.21392,0.35406000000000004,1.2645,1.6608,0.4844,1.73,-0.82608,0.02406,0.8264303056000001,1.21392,0.35406000000000004,1.2645,-2.04,-0.33,2.0665188119
2021-03-05 10:30:00,2.80608,0.8184400000000001,2.923,1.18368,0.34524000000000005,1.233,1.6224,0.4732,1.69,-0.81632,0.04524,0.8175726267000001,1.18368,0.34524000000000005,1.233,-2.0,-0.30000000000000004,2.0223748416
2021-03-05 11:00:00,2.9592,0.8631000000000001,3.0825,1.308,0.3815,1.3625,1.6512,0.48160000000000003,1.72,-0.7020000000000001,0.0815,0.7067151123000001,1.308,0.3815,1.3625,-2.01,-0.30000000000000004,2.0322647465
2021-03-05 11:30:00,2.85792,0.8335600000000001,2.977,1.29312,0.37716000000000005,1.347,1.5648,0.45640000000000003,1.63,-0.7168800000000001,0.07716,0.7210205268000001,1.29312,0.37716000000000005,1.347,-2.01,-0.30000000000000004,2.0322647465
2021-03-05 12:00:00,3.0312,0.8841,3.1575,1.2168,0.3549,1.2675,1.8144,0.5292,1.8900000000000001,-1.0332,0.054900000000000004,1.034657552,1.2168,0.3549,1.2675,-2.25,-0.30000000000000004,2.2699118926
2021-03-05 12:30:00,2.9630400000000003,0.8642200000000001,3.0865,1.1102400000000001,0.32382000000000005,1.1565,1.8528,0.5404,1.9300000000000002,-1.10976,0.043820000000000005,1.1106248016,1.1102400000000001,0.32382000000000005,1.1565,-2.22,-0.28,2.2375879871
2021-03-05 13:00:00,2.8608000000000002,0.8344,2.98,1.0368,0.3024,1.08,1.824,0.532,1.9,-1.1032,0.0224,1.1034273877,1.0368,0.3024,1.08,-2.14,-0.28,2.1582400237
2021-03-05 13:30:00,2.84544,0.8299200000000001,2.964,1.08864,0.31752,1.134,1.7568000000000001,0.5124000000000001,1.83,-1.05136,0.01752,1.0515059676,1.08864,0.31752,1.134,-2.14,-0.30000000000000004,2.1609257276
2021-03-05 14:00:00,2.96112,0.8636600000000001,3.0845,1.15632,0.33726,1.2045,1.8048000000000002,0.5264,1.88,-0.9736800000000001,0.03726,0.9743926570000001,1.15632,0.33726,1.2045,-2.13,-0.30000000000000004,2.1510230124
2021-03-05 14:30:00,2.8084800000000003,0.8191400000000001,2.9255,0.9940800000000001,0.28994000000000003,1.0355,1.8144,0.5292,1.8900000000000001,-1.17592,-6.000000000000001e-05,1.1759200015,0.9940800000000001,0.28994000000000003,1.0355,-2.17,-0.29,2.189292123
2021-03-05 15:00:00,2.7,0.7875000000000001,2.8125,1.02,0.2975,1.0625,1.6800000000000002,0.49,1.75,-0.99,0.007500000000000001,0.9900284087000001,1.02,0.2975,1.0625,-2.01,-0.29,2.0308126452
2021-03-05 15:30:00,2.928,0.854,3.05,0.9504,0.2772,0.99,1.9776,0.5768,2.06,-1.3696000000000002,0.037200000000000004,1.3701051055,0.9504,0.2772,0.99,-2.32,-0.24,2.3323807579
2021-03-05 16:00:00,2.86608,0.83594,2.9855,0.88848,0.25914000000000004,0.9255,1.9776,0.5768,2.06,-1.38152,0.029140000000000003,1.3818272866,0.88848,0.25914000000000004,0.9255,-2.27,-0.23,2.2816222299
2021-03-05 16:30:00,2.97312,0.86716,3.097,0.87072,0.25396,0.907,2.1024,0.6132000000000001,2.19,-1.56928,0.06396,1.5705828854,0.87072,0.25396,0.907,-2.44,-0.19,2.447386361
2021-03-05 17:00:00,3.16128,0.9220400000000001,3.293,0.8668800000000001,0.25284,0.903,2.2944,0.6692,2.39,-1.77312,0.03284,1.7734240892000002,0.8668800000000001,0.25284,0.903,-2.64,-0.22,2.6491508073
2021-03-05 17:30:00,3.1824,0.9282,3.315,0.8112,0.2366,0.845,2.3712,0.6916,2.47,-1.8988,0.0366,1.8991527058000002,0.8112,0.2366,0.845,-2.71,-0.2,2.7173700521
2021-03-05 18:00:00,3.3552,0.9786,3.495,0.792,0.231,0.8250000000000001,2.5632,0.7476,2.67,-2.118,0.041,2.1183967995,0.792,0.231,0.8250000000000001,-2.91,-0.19,2.9161961525
2021-03-05 18:30:00,3.32448,0.9696400000000001,3.463,0.7900800000000001,0.23044,0.8230000000000001,2.5343999999999998,0.7392000000000001,2.64,-2.07992,0.040440000000000004,2.0803131014,0.7900800000000001,0.23044,0.8230000000000001,-2.87,-0.19,2.8762823227
2021-03-05 19:00:00,3.36336,0.9809800000000001,3.5035,0.79056,0.23058,0.8235,2.5728,0.7504000000000001,2.68,-2.11944,0.05058000000000001,2.1200434547,0.79056,0.23058,0.8235,-2.91,-0.18,2.9155616955
2021-03-05 19:30:00,3.28848,0.9591400000000001,3.4255,0.7924800000000001,0.23114,0.8255,2.496,0.728,2.6,-2.04752,0.07114000000000001,2.0487554881,0.7924800000000001,0.23114,0.8255,-2.84,-0.16,2.8445034716
2021-03-05 20:00:00,3.14496,0.9172800000000001,3.276,0.7929600000000001,0.23128,0.8260000000000001,2.352,0.686,2.45,-1.88704,0.07128000000000001,1.8883857657,0.7929600000000001,0.23128,0.8260000000000001,-2.68,-0.16,2.6847718711
2021-03-05 20:30:00,3.10656,0.9060800000000001,3.236,0.7929600000000001,0.23128,0.8260000000000001,2.3136,0.6748000000000001,2.41,-1.83704,0.09128000000000001,1.839306391,0.7929600000000001,0.23128,0.8260000000000001,-2.63,-0.14,2.6337235998
2021-03-05 21:00:00,2.82816,0.8248800000000001,2.946,0.7929600000000001,0.23128,0.8260000000000001,2.0352,0.5936,2.12,-1.5170400000000002,0.10128000000000001,1.520417048,0.7929600000000001,0.23128,0.8260000000000001,-2.31,-0.13,2.3136551169
2021-03-05 21:30:00,2.64576,0.77168,2.7560000000000002,0.7929600000000001,0.23128,0.8260000000000001,1.8528,0.5404,1.9300000000000002,-1.32704,0.18128000000000002,1.3393646255,0.7929600000000001,0.23128,0.8260000000000001,-2.12,-0.05,2.1205895407
2021-03-05 22:00:00,2.45424,0.71582,2.5564999999999998,0.79344,0.23142000000000001,0.8265,1.6608,0.4844,1.73,-1.11656,-0.07858000000000001,1.1193216919,0.79344,0.23142000000000001,0.8265,-1.9100000000000001,-0.31,1.93499354
2021-03-05 22:30:00,2.16192,0.63056,2.252,0.7987200000000001,0.23296000000000003,0.8320000000000001,1.3632,0.3976,1.42,-0.73128,0.37296,0.8208956085,0.7987200000000001,0.23296000000000003,0.8320000000000001,-1.53,0.14,1.5363918771
2021-03-05 23:00:00,1.99344,0.58142,2.0765,0.79344,0.23142000000000001,0.8265,1.2,0.35000000000000003,1.25,-0.53656,0.37142000000000003,0.6525714137,0.79344,0.23142000000000001,0.8265,-1.33,0.14,1.3373481221999999
2021-03-05 23:30:00,1.99776,0.5826800000000001,2.081,0.79776,0.23268000000000003,0.8310000000000001,1.2,0.35000000000000003,1.25,-0.5522400000000001,0.36268,0.6606858558,0.79776,0.23268000000000003,0.8310000000000001,-1.35,0.13,1.3562448157
2021-03-06 00:00:00,1.90224,0.5548200000000001,1.9815,0.7982400000000001,0.23282000000000003,0.8315,1.104,0.322,1.15,-0.44176000000000004,0.35282,0.5653616984000001,0.7982400000000001,0.23282000000000003,0.8315,-1.24,0.12,1.2457929202
2021-03-06 00:30:00,1.908,0.5565,1.9875,0.7944,0.23170000000000002,0.8275,1.1136,0.32480000000000003,1.16,-0.4656,0.3517,0.5835034276000001,0.7944,0.23170000000000002,0.8275,-1.26,0.12,1.2657013866
2021-03-06 01:00:00,2.02896,0.5917800000000001,2.1135,0.8001600000000001,0.23338000000000003,0.8335,1.2288000000000001,0.3584,1.28,-0.60984,0.35338,0.7048278159,0.8001600000000001,0.23338000000000003,0.8335,-1.4100000000000001,0.12,1.4150971698
2021-03-06 01:30:00,2.09856,0.6120800000000001,2.186,0.7929600000000001,0.23128,0.8260000000000001,1.3056,0.3808,1.3599999999999999,-0.6970400000000001,0.36128000000000005,0.7851038148,0.7929600000000001,0.23128,0.8260000000000001,-1.49,0.13,1.4956603893
2021-03-06 02:00:00,2.01216,0.5868800000000001,2.096,0.7929600000000001,0.23128,0.8260000000000001,1.2192,0.3556,1.27,-0.60704,0.37128000000000005,0.7115802133,0.7929600000000001,0.23128,0.8260000000000001,-1.4,0.14,1.406982587
2021-03-06 02:30:00,1.94448,0.5671400000000001,2.0255,0.7924800000000001,0.23114,0.8255,1.152,0.336,1.2,-0.52752,0.39114000000000004,0.6567098674,0.7924800000000001,0.23114,0.8255,-1.32,0.16,1.3296616111000001
2021-03-06 03:00:00,1.90656,0.55608,1.986,0.7929600000000001,0.23128,0.8260000000000001,1.1136,0.32480000000000003,1.16,-0.49704000000000004,0.39128,0.6325731578,0.7929600000000001,0.23128,0.8260000000000001,-1.29,0.16,1.2998846103
2021-03-06 03:30:00,1.84992,0.53956,1.927,0.7939200000000001,0.23156000000000002,0.8270000000000001,1.056,0.308,1.1,-0.42608,0.42156000000000005,0.5993805135,0.7939200000000001,0.23156000000000002,0.8270000000000001,-1.22,0.19,1.2347064428
2021-03-06 04:00:00,1.82352,0.53186,1.8995000000000002,0.79632,0.23226000000000002,0.8295,1.0272000000000001,0.29960000000000003,1.07,-0.38368,0.42226,0.5705382108,0.79632,0.23226000000000002,0.8295,-1.18,0.19,1.1951987282
2021-03-06 04:30:00,1.91232,0.55776,1.992,0.7987200000000001,0.23296000000000003,0.8320000000000001,1.1136,0.32480000000000003,1.16,-0.46128,0.41296000000000005,0.6191245432,0.7987200000000001,0.23296000000000003,0.8320000000000001,-1.26,0.18,1.2727922061
2021-03-06 05:00:00,1.91424,0.55832,1.994,0.80064,0.23352,0.834,1.1136,0.32480000000000003,1.16,-0.43936000000000003,0.40352000000000005,0.5965447175,0.80064,0.23352,0.834,-1.24,0.17,1.2515989773
2021-03-06 05:30:00,1.81824,0.53032,1.8940000000000001,0.80064,0.23352,0.834,1.0176,0.2968,1.06,-0.31936000000000003,0.40352000000000005,0.5146058686,0.80064,0.23352,0.834,-1.12,0.17,1.1328283189
2021-03-06 06:00:00,1.88592,0.55006,1.9645000000000001,0.80112,0.23366,0.8345,1.0848,0.3164,1.13,-0.39888,0.37366000000000005,0.5465592832,0.80112,0.23366,0.8345,-1.2,0.14,1.2081390648
2021-03-06 06:30:00,1.9771200000000002,0.5766600000000001,2.0595,0.79632,0.23226000000000002,0.8295,1.1808,0.34440000000000004,1.23,-0.51368,0.37226000000000004,0.6343852536,0.79632,0.23226000000000002,0.8295,-1.31,0.14,1.3174596768
2021-03-06 07:00:00,2.01168,0.58674,2.0955,0.80208,0.23394,0.8355,1.2096,0.3528,1.26,-0.5479200000000001,0.35394000000000003,0.6522958301,0.80208,0.23394,0.8355,-1.35,0.12,1.3553228398
2021-03-06 07:30:00,2.06976,0.60368,2.156,0.8121600000000001,0.23688,0.846,1.2576,0.3668,1.31,-0.59784,0.33688,0.6862221215000001,0.8121600000000001,0.23688,0.846,-1.4100000000000001,0.1,1.4135416513
2021-03-06 08:00:00,2.18736,0.6379800000000001,2.2785,0.8433600000000001,0.24598000000000003,0.8785000000000001,1.344,0.392,1.4,-0.67664,0.33598,0.7554629375,0.8433600000000001,0.24598000000000003,0.8785000000000001,-1.52,0.09,1.5226621424
2021-03-06 08:30:00,2.29824,0.67032,2.394,0.8774400000000001,0.25592000000000004,0.914,1.4208,0.41440000000000005,1.48,-0.79256,0.35592,0.8688097605,0.8774400000000001,0.25592000000000004,0.914,-1.67,0.1,1.6729913329000001
2021-03-06 09:00:00,2.3572800000000003,0.68754,2.4555,0.92688,0.27034,0.9655,1.4304000000000001,0.4172,1.49,-0.75312,0.35034000000000004,0.830618956,0.92688,0.27034,0.9655,-1.6800000000000002,0.08,1.6819036833
2021-03-06 09:30:00,2.39136,0.6974800000000001,2.491,0.9993600000000001,0.29148,1.041,1.392,0.406,1.45,-0.6406400000000001,0.32148000000000004,0.7167768132,0.9993600000000001,0.29148,1.041,-1.6400000000000001,0.03,1.6402743673
2021-03-06 10:00:00,2.44944,0.71442,2.5515,1.05744,0.30842,1.1015,1.392,0.406,1.45,-0.6025600000000001,0.28842,0.6680304260000001,1.05744,0.30842,1.1015,-1.6600000000000001,-0.02,1.6601204776
2021-03-06 10:30:00,2.44416,0.7128800000000001,2.5460000000000003,1.07136,0.31248000000000004,1.116,1.3728,0.40040000000000003,1.43,-0.56864,0.23248000000000002,0.6143275999000001,1.07136,0.31248000000000004,1.116,-1.6400000000000001,-0.08,1.6419500601
2021-03-06 11:00:00,2.4460800000000003,0.7134400000000001,2.548,1.10208,0.32144,1.148,1.344,0.392,1.4,-0.51792,0.24144000000000002,0.5714318857,1.10208,0.32144,1.148,-1.62,-0.08,1.6219741058000001
2021-03-06 11:30:00,2.37744,0.69342,2.4765,1.13904,0.33222,1.1865,1.2384,0.3612,1.29,-0.39096000000000003,0.25222,0.4652576168,1.13904,0.33222,1.1865,-1.53,-0.08,1.5320900757
2021-03-06 12:00:00,2.44944,0.71442,2.5515,1.16304,0.33922,1.2115,1.2864,0.37520000000000003,1.34,-0.46696000000000004,0.26922,0.5390093227,1.16304,0.33922,1.2115,-1.63,-0.07,1.6315023751000002
2021-03-06 12:30:00,2.41296,0.7037800000000001,2.5135,1.17456,0.34258000000000005,1.2235,1.2384,0.3612,1.29,-0.38544,0.27258000000000004,0.47208457930000003,1.17456,0.34258000000000005,1.2235,-1.56,-0.07,1.5615697230999999
2021-03-06 13:00:00,2.41488,0.7043400000000001,2.5155000000000003,1.17648,0.34314,1.2255,1.2384,0.3612,1.29,-0.38352,0.29314,0.4827200534,1.17648,0.34314,1.2255,-1.56,-0.05,1.5608010764
2021-03-06 13:30:00,2.45952,0.7173600000000001,2.5620000000000003,1.19232,0.34776,1.242,1.2671999999999999,0.36960000000000004,1.32,-0.37768,0.28776,0.4748136477,1.19232,0.34776,1.242,-1.57,-0.06,1.5711460785
2021-03-06 14:00:00,2.37264,0.6920200000000001,2.4715,1.17264,0.34202000000000005,1.2215,1.2,0.35000000000000003,1.25,-0.32736000000000004,0.27202000000000004,0.42562830030000004,1.17264,0.34202000000000005,1.2215,-1.5,-0.07,1.501632445
2021-03-06 14:30:00,2.43792,0.71106,2.5395,1.05552,0.30786,1.0995,1.3824,0.4032,1.44,-0.60448,0.24786000000000002,0.6533227763,1.05552,0.30786,1.0995,-1.6600000000000001,-0.06,1.6610839834000002
2021-03-06 15:00:00,2.43264,0.70952,2.534,1.02144,0.29792,1.064,1.4112,0.4116,1.47,-0.64856,0.36792,0.7456508566000001,1.02144,0.29792,1.064,-1.67,0.07,1.671466422
2021-03-06 15:30:00,2.44944,0.71442,2.5515,0.9614400000000001,0.28042,1.0015,1.488,0.434,1.55,-0.78856,0.36042,0.8670233273,0.9614400000000001,0.28042,1.0015,-1.75,0.08,1.7518276171
2021-03-06 16:00:00,2.4700800000000003,0.7204400000000001,2.573,0.91488,0.26684,0.9530000000000001,1.5552000000000001,0.4536,1.62,-0.90512,0.34684000000000004,0.9692988187,0.91488,0.26684,0.9530000000000001,-1.82,0.08,1.8217573933
2021-03-06 16:30:00,2.5176,0.7343000000000001,2.6225,0.876,0.2555,0.9125000000000001,1.6416,0.4788,1.71,-1.014,0.35550000000000004,1.0745120986,0.876,0.2555,0.9125000000000001,-1.8900000000000001,0.1,1.8926436537
2021-03-06 17:00:00,2.66736,0.7779800000000001,2.7785,0.8433600000000001,0.24598000000000003,0.8785000000000001,1.824,0.532,1.9,-1.23664,0.35598,1.2868567325,0.8433600000000001,0.24598000000000003,0.8785000000000001,-2.08,0.11,2.082906623
2021-03-06 17:30:00,2.88048,0.8401400000000001,3.0005,0.82608,0.24094000000000002,0.8605,2.0544000000000002,0.5992000000000001,2.14,-1.52392,0.37094000000000005,1.5684159684,0.82608,0.24094000000000002,0.8605,-2.35,0.13,2.353592998
2021-03-06 18:00:00,2.9088000000000003,0.8484,3.03,0.7968000000000001,0.23240000000000002,0.8300000000000001,2.112,0.616,2.2,-1.5332,0.3524,1.5731776759,0.7968000000000001,0.23240000000000002,0.8300000000000001,-2.33,0.12,2.3330880823
2021-03-06 18:30:00,3.0288,0.8834000000000001,3.155,0.8016000000000001,0.2338,0.835,2.2272,0.6496000000000001,2.32,-1.7084000000000001,0.3638,1.7467057566,0.8016000000000001,0.2338,0.835,-2.51,0.13,2.5133642792
2021-03-06 19:00:00,2.9683200000000003,0.8657600000000001,3.092,0.7987200000000001,0.23296000000000003,0.8320000000000001,2.1696,0.6328,2.26,-1.67128,0.33296000000000003,1.7041241739,0.7987200000000001,0.23296000000000003,0.8320000000000001,-2.47,0.1,2.4720234627
2021-03-06 19:30:00,2.84448,0.82964,2.963,0.8092800000000001,0.23604000000000003,0.843,2.0352,0.5936,2.12,-1.50072,0.40604,1.5546797098,0.8092800000000001,0.23604000000000003,0.843,-2.31,0.17,2.3162469644
2021-03-06 20:00:00,2.7196800000000003,0.7932400000000001,2.833,0.8092800000000001,0.23604000000000003,0.843,1.9104,0.5572,1.99,-1.33072,0.34604,1.3749761452,0.8092800000000001,0.23604000000000003,0.843,-2.14,0.11,2.1428252379
2021-03-06 20:30:00,2.6716800000000003,0.77924,2.783,0.7996800000000001,0.23324000000000003,0.833,1.8719999999999999,0.546,1.9500000000000002,-1.3203200000000002,0.38324,1.3748155513,0.7996800000000001,0.23324000000000003,0.833,-2.12,0.15,2.1252999788
2021-03-06 21:00:00,2.5488,0.7434000000000001,2.6550000000000002,0.8112,0.2366,0.845,1.7376,0.5068,1.81,-1.1488,0.4066,1.2186324302,0.8112,0.2366,0.845,-1.96,0.17,1.9673586353
2021-03-06 21:30:00,2.4384,0.7112,2.54,0.7968000000000001,0.23240000000000002,0.8300000000000001,1.6416,0.4788,1.71,-1.0732,0.3924,1.1426880589,0.7968000000000001,0.23240000000000002,0.8300000000000001,-1.87,0.16,1.8768324379
2021-03-06 22:00:00,2.3016,0.6713,2.3975,0.804,0.23450000000000001,0.8375,1.4976,0.4368,1.56,-0.886,0.4045,0.973969327,0.804,0.23450000000000001,0.8375,-1.69,0.17,1.6985287751
2021-03-06 22:30:00,2.23296,0.6512800000000001,2.326,0.80256,0.23408,0.836,1.4304000000000001,0.4172,1.49,-0.7574400000000001,0.15408000000000002,0.7729527799,0.80256,0.23408,0.836,-1.56,-0.08,1.5620499352000001
2021-03-06 23:00:00,2.1072,0.6146,2.195,0.8016000000000001,0.2338,0.835,1.3056,0.3808,1.3599999999999999,-0.5984,-0.006200000000000001,0.5984321181000001,0.8016000000000001,0.2338,0.835,-1.4,-0.24,1.4204224724
2021-03-06 23:30:00,1.95744,0.5709200000000001,2.039,0.80544,0.23492000000000002,0.839,1.152,0.336,1.2,-0.46456000000000003,0.44492000000000004,0.6432494073,0.80544,0.23492000000000002,0.839,-1.27,0.21,1.2872451204
2021-03-07 00:00:00,1.86528,0.5440400000000001,1.943,0.7996800000000001,0.23324000000000003,0.833,1.0656,0.3108,1.11,-0.36032000000000003,0.46324000000000004,0.5868746033000001,0.7996800000000001,0.23324000000000003,0.833,-1.16,0.23,1.1825819211
2021-03-07 00:30:00,1.91232,0.55776,1.992,0.7987200000000001,0.23296000000000003,0.8320000000000001,1.1136,0.32480000000000003,1.16,-0.41128000000000003,0.45296000000000003,0.611820235,0.7987200000000001,0.23296000000000003,0.8320000000000001,-1.21,0.22,1.2298373876
2021-03-07 01:00:00,2.00064,0.58352,2.084,0.8102400000000001,0.23632000000000003,0.844,1.1904,0.3472,1.24,-0.51976,0.43632000000000004,0.6786203652,0.8102400000000001,0.23632000000000003,0.844,-1.33,0.2,1.3449535308
2021-03-07 01:30:00,2.184,0.637,2.275,0.8016000000000001,0.2338,0.835,1.3824,0.4032,1.44,-0.6384000000000001,0.0438,0.6399007736,0.8016000000000001,0.2338,0.835,-1.44,-0.19,1.4524806367
2021-03-07 02:00:00,2.2128,0.6454000000000001,2.305,0.8016000000000001,0.2338,0.835,1.4112,0.4116,1.47,-0.6384000000000001,-0.11620000000000001,0.6488890506,0.8016000000000001,0.2338,0.835,-1.44,-0.35000000000000003,1.4819244245
2021-03-07 02:30:00,2.1696,0.6328,2.26,0.7968000000000001,0.23240000000000002,0.8300000000000001,1.3728,0.40040000000000003,1.43,-0.5932000000000001,-0.0976,0.6011755151,0.7968000000000001,0.23240000000000002,0.8300000000000001,-1.3900000000000001,-0.33,1.4286357128
2021-03-07 03:00:00,2.05536,0.59948,2.141,0.79776,0.23268000000000003,0.8310000000000001,1.2576,0.3668,1.31,-0.49224000000000007,-0.12732000000000002,0.5084393769000001,0.79776,0.23268000000000003,0.8310000000000001,-1.29,-0.36,1.3392908571
2021-03-07 03:30:00,2.02368,0.5902400000000001,2.108,0.8044800000000001,0.23464000000000002,0.838,1.2192,0.3556,1.27,-0.44552,-0.02536,0.44624119040000004,0.8044800000000001,0.23464000000000002,0.838,-1.25,-0.26,1.2767536959
2021-03-07 04:00:00,1.84944,0.53942,1.9264999999999999,0.8030400000000001,0.23422,0.8365,1.0464,0.3052,1.09,-0.36696,0.41422000000000003,0.5533876128,0.8030400000000001,0.23422,0.8365,-1.17,0.18,1.1837651794
2021-03-07 04:30:00,1.83696,0.53578,1.9135,0.8001600000000001,0.23338000000000003,0.8335,1.0368,0.3024,1.08,-0.33984000000000003,0.41338,0.5351394678,0.8001600000000001,0.23338000000000003,0.8335,-1.1400000000000001,0.18,1.1541230437
2021-03-07 05:00:00,1.81776,0.5301800000000001,1.8935,0.8001600000000001,0.23338000000000003,0.8335,1.0176,0.2968,1.06,-0.29984000000000005,0.41338,0.5106731342,0.8001600000000001,0.23338000000000003,0.8335,-1.1,0.18,1.1146299834
2021-03-07 05:30:00,1.81824,0.53032,1.8940000000000001,0.80064,0.23352,0.834,1.0176,0.2968,1.06,-0.29936,0.40352000000000005,0.502438852,0.80064,0.23352,0.834,-1.1,0.17,1.1130588484
2021-03-07 06:00:00,1.8552,0.5411,1.9325,0.7992,0.2331,0.8325,1.056,0.308,1.1,-0.3508,0.3931,0.5268664442000001,0.7992,0.2331,0.8325,-1.15,0.16,1.1610770862
2021-03-07 06:30:00,2.01648,0.58814,2.1005,0.80688,0.23534000000000002,0.8405,1.2096,0.3528,1.26,-0.53312,0.43534000000000006,0.6882861687,0.80688,0.23534000000000002,0.8405,-1.34,0.2,1.3548431644
2021-03-07 07:00:00,2.06304,0.60172,2.149,0.80544,0.23492000000000002,0.839,1.2576,0.3668,1.31,-0.5845600000000001,0.41492,0.7168465666,0.80544,0.23492000000000002,0.839,-1.3900000000000001,0.18,1.4016062214
2021-03-07 07:30:00,2.1024,0.6132000000000001,2.19,0.8448,0.2464,0.88,1.2576,0.3668,1.31,-0.6152000000000001,0.40640000000000004,0.7373140444,0.8448,0.2464,0.88,-1.46,0.16,1.4687409574
2021-03-07 08:00:00,2.11776,0.61768,2.206,0.91776,0.26768000000000003,0.9560000000000001,1.2,0.35000000000000003,1.25,-0.49224000000000007,0.39768000000000003,0.6328108722,0.91776,0.26768000000000003,0.9560000000000001,-1.4100000000000001,0.13,1.4159802259
2021-03-07 08:30:00,2.17344,0.63392,2.2640000000000002,1.00224,0.29232,1.044,1.1712,0.3416,1.22,-0.38776000000000005,0.42232000000000003,0.5733341085,1.00224,0.29232,1.044,-1.3900000000000001,0.13,1.396065901
2021-03-07 09:00:00,2.25312,0.6571600000000001,2.347,1.10112,0.32116,1.147,1.152,0.336,1.2,-0.31888000000000005,0.45116000000000006,0.5524760628000001,1.10112,0.32116,1.147,-1.42,0.13,1.4259382876
2021-03-07 09:30:00,2.6712,0.7791,2.7825,1.1832,0.3451,1.2325,1.488,0.434,1.55,-0.6368,0.4451,0.7769351646,1.1832,0.3451,1.2325,-1.82,0.1,1.8227451824
2021-03-07 10:00:00,2.68032,0.78176,2.792,1.23072,0.35896000000000006,1.282,1.4496,0.4228,1.51,-0.57928,0.45896000000000003,0.7390599434,1.23072,0.35896000000000006,1.282,-1.81,0.1,1.8127603261
2021-03-07 10:30:00,2.71008,0.79044,2.823,1.50048,0.43764000000000003,1.5630000000000002,1.2096,0.3528,1.26,-0.09952000000000001,0.53764,0.546773262,1.50048,0.43764000000000003,1.5630000000000002,-1.6,0.1,1.6031219542000001
2021-03-07 11:00:00,2.80464,0.8180200000000001,2.9215,2.19984,0.6416200000000001,2.2915,0.6048,0.1764,0.63,1.24984,0.58162,1.3785433798,2.19984,0.6416200000000001,2.2915,-0.9500000000000001,-0.06,0.9518928511
2021-03-07 11:30:00,3.05712,0.8916600000000001,3.1845,2.8555200000000003,0.83286,2.9745,0.2016,0.058800000000000005,0.21,2.61552,0.70286,2.7083125835,2.8555200000000003,0.83286,2.9745,-0.24,-0.13,0.2729468813
2021-03-07 12:00:00,3.3057600000000003,0.96418,3.4435000000000002,2.9505600000000003,0.8605800000000001,3.0735,0.3552,0.10360000000000001,0.37,2.82056,0.74058,2.916164853,2.9505600000000003,0.8605800000000001,3.0735,-0.13,-0.12,0.1769180601
2021-03-07 12:30:00,3.2462400000000002,0.9468200000000001,3.3815,2.92944,0.8544200000000001,3.0515,0.3168,0.09240000000000001,0.33,2.76944,0.71442,2.860103818,2.92944,0.8544200000000001,3.0515,-0.16,-0.14,0.2126029163
2021-03-07 13:00:00,3.2496,0.9478000000000001,3.385,2.904,0.847,3.025,0.3456,0.1008,0.36,2.754,0.727,2.8483407451,2.904,0.847,3.025,-0.15,-0.12,0.1920937271
2021-03-07 13:30:00,2.93328,0.8555400000000001,3.0555,2.73168,0.7967400000000001,2.8455,0.2016,0.058800000000000005,0.21,2.39168,0.67674,2.4855804654,2.73168,0.7967400000000001,2.8455,-0.34,-0.12,0.3605551275
2021-03-07 14:00:00,2.7192,0.7931,2.8325,2.5848,0.7539,2.6925,0.13440000000000002,0.0392,0.14,2.1348,0.6539,2.2327015587,2.5848,0.7539,2.6925,-0.45,-0.1,0.46097722290000004
2021-03-07 14:30:00,2.6016,0.7588,2.71,2.3232,0.6776,2.42,0.27840000000000004,0.08120000000000001,0.29,1.6432,0.5776,1.7417600294,2.3232,0.6776,2.42,-0.68,-0.1,0.6873136111
2021-03-07 15:00:00,2.5166399999999998,0.73402,2.6215,2.2382400000000002,0.6528200000000001,2.3315,0.27840000000000004,0.08120000000000001,0.29,1.55824,0.57282,1.6601911486,2.2382400000000002,0.6528200000000001,2.3315,-0.68,-0.08,0.6846897107000001
2021-03-07 15:30:00,2.52816,0.73738,2.6335,2.08656,0.60858,2.1735,0.44160000000000005,0.1288,0.46,1.2665600000000001,0.6885800000000001,1.4416367955,2.08656,0.60858,2.1735,-0.8200000000000001,0.08,0.8238931970000001
2021-03-07 16:00:00,2.5848,0.7539,2.6925,1.7976,0.5243,1.8725,0.7872,0.2296,0.8200000000000001,0.6276,0.6043000000000001,0.8712406384,1.7976,0.5243,1.8725,-1.17,0.08,1.1727318534
2021-03-07 16:30:00,2.70672,0.78946,2.8195,1.45872,0.42546000000000006,1.5195,1.248,0.364,1.3,-0.15128000000000003,0.49546000000000007,0.5180407802,1.45872,0.42546000000000006,1.5195,-1.6099999999999999,0.07,1.6115210207000001
2021-03-07 17:00:00,2.952,0.861,3.075,0.9936,0.2898,1.035,1.9584000000000001,0.5712,2.04,-1.2864,0.39980000000000004,1.3470950226,0.9936,0.2898,1.035,-2.2800000000000002,0.11,2.2826519665
2021-03-07 17:30:00,3.168,0.924,3.3,0.8928,0.2604,0.93,2.2752,0.6636000000000001,2.37,-1.6972,0.3604,1.7350435153000001,0.8928,0.2604,0.93,-2.59,0.1,2.591929783
2021-03-07 18:00:00,3.27744,0.9559200000000001,3.414,0.8390400000000001,0.24472000000000002,0.874,2.4384,0.7112,2.54,-1.95096,0.40472,1.9924967252,0.8390400000000001,0.24472000000000002,0.874,-2.79,0.16,2.7945840478
2021-03-07 18:30:00,2.9275200000000003,0.8538600000000001,3.0495,0.81552,0.23786000000000002,0.8495,2.112,0.616,2.2,-1.61448,0.39786000000000005,1.6627802771,0.81552,0.23786000000000002,0.8495,-2.43,0.16,2.4352617929
2021-03-07 19:00:00,2.8732800000000003,0.8380400000000001,2.993,0.81888,0.23884000000000002,0.853,2.0544000000000002,0.5992000000000001,2.14,-1.55112,0.17884000000000003,1.5613958499,0.81888,0.23884000000000002,0.853,-2.37,-0.06,2.370759372
2021-03-07 19:30:00,2.73696,0.7982800000000001,2.851,0.81696,0.23828000000000002,0.851,1.92,0.56,2.0,-1.41304,0.35828000000000004,1.4577539573,0.81696,0.23828000000000002,0.851,-2.23,0.12,2.2332263656
2021-03-07 20:00:00,2.59536,0.7569800000000001,2.7035,0.8193600000000001,0.23898000000000003,0.8535,1.776,0.518,1.85,-1.22064,0.35898,1.2723319732,0.8193600000000001,0.23898000000000003,0.8535,-2.04,0.12,2.0435263639
2021-03-07 20:30:00,2.58624,0.7543200000000001,2.694,0.80064,0.23352,0.834,1.7856,0.5208,1.8599999999999999,-1.23936,0.38352,1.2973437478,0.80064,0.23352,0.834,-2.04,0.15,2.045507272
2021-03-07 21:00:00,2.5728,0.7504000000000001,2.68,0.8064,0.23520000000000002,0.84,1.7664,0.5152,1.8399999999999999,-1.1936,0.3952,1.2573241428,0.8064,0.23520000000000002,0.84,-2.0,0.16,2.0063897926
2021-03-07 21:30:00,2.31264,0.67452,2.409,0.8150400000000001,0.23772000000000001,0.849,1.4976,0.4368,1.56,-0.8649600000000001,0.40772,0.9562381503,0.8150400000000001,0.23772000000000001,0.849,-1.6800000000000002,0.17,1.6885792845
2021-03-07 22:00:00,2.1816,0.6363,2.2725,0.8088000000000001,0.2359,0.8425,1.3728,0.40040000000000003,1.43,-0.7312000000000001,0.40590000000000004,0.8363063135000001,0.8088000000000001,0.2359,0.8425,-1.54,0.17,1.5493547044
2021-03-07 22:30:00,2.0304,0.5922000000000001,2.115,0.8016000000000001,0.2338,0.835,1.2288000000000001,0.3584,1.28,-0.5684,0.4038,0.6972323859,0.8016000000000001,0.2338,0.835,-1.37,0.17,1.3805071532
2021-03-07 23:00:00,2.01024,0.5863200000000001,2.094,0.8102400000000001,0.23632000000000003,0.844,1.2,0.35000000000000003,1.25,-0.51976,0.42632000000000003,0.6722344829,0.8102400000000001,0.23632000000000003,0.844,-1.33,0.19,1.3435028843
2021-03-07 23:30:00,2.0064,0.5852,2.09,0.8064,0.23520000000000002,0.84,1.2,0.35000000000000003,1.25,-0.49360000000000004,0.49520000000000003,0.6991881006,0.8064,0.23520000000000002,0.84,-1.3,0.26,1.3257450735
2021-03-08 00:00:00,1.91424,0.55832,1.994,0.80064,0.23352,0.834,1.1136,0.32480000000000003,1.16,-0.41936,0.46352000000000004,0.625070876,0.80064,0.23352,0.834,-1.22,0.23,1.241491039
2021-03-08 00:30:00,1.8100800000000001,0.5279400000000001,1.8855,0.80208,0.23394,0.8355,1.008,0.294,1.05,-0.31792000000000004,0.45394,0.5541973024,0.80208,0.23394,0.8355,-1.12,0.22,1.1414026459
2021-03-08 01:00:00,1.99296,0.58128,2.076,0.80256,0.23408,0.836,1.1904,0.3472,1.24,-0.55744,0.45408000000000004,0.7189770511,0.80256,0.23408,0.836,-1.3599999999999999,0.22,1.3776792079
2021-03-08 01:30:00,2.09664,0.6115200000000001,2.184,0.80064,0.23352,0.834,1.296,0.378,1.35,-0.6993600000000001,0.43352,0.8228268348000001,0.80064,0.23352,0.834,-1.5,0.2,1.513274595
2021-03-08 02:00:00,2.0664,0.6027,2.1525,0.7992,0.2331,0.8325,1.2671999999999999,0.36960000000000004,1.32,-0.6508,0.4131,0.7708386666,0.7992,0.2331,0.8325,-1.45,0.18,1.4611296999
2021-03-08 02:30:00,2.004,0.5845,2.0875,0.804,0.23450000000000001,0.8375,1.2,0.35000000000000003,1.25,-0.5760000000000001,0.47450000000000003,0.7462749158,0.804,0.23450000000000001,0.8375,-1.38,0.24,1.4007141036
2021-03-08 03:00:00,2.06208,0.6014400000000001,2.148,0.8044800000000001,0.23464000000000002,0.838,1.2576,0.3668,1.31,-0.6455200000000001,0.46464000000000005,0.7953530034,0.8044800000000001,0.23464000000000002,0.838,-1.45,0.23,1.4681280598
2021-03-08 03:30:00,1.9353600000000002,0.5644800000000001,2.016,0.80256,0.23408,0.836,1.1328,0.3304,1.18,-0.49744000000000005,0.46408000000000005,0.6803064016,0.80256,0.23408,0.836,-1.3,0.23,1.3201893804
2021-03-08 04:00:00,1.9968,0.5824,2.08,0.7968000000000001,0.23240000000000002,0.8300000000000001,1.2,0.35000000000000003,1.25,-0.5932000000000001,0.4224,0.7282224935,0.7968000000000001,0.23240000000000002,0.8300000000000001,-1.3900000000000001,0.19,1.4029255148
2021-03-08 04:30:00,1.8993600000000002,0.55398,1.9785,0.8049600000000001,0.23478000000000002,0.8385,1.0944,0.31920000000000004,1.1400000000000001,-0.46504000000000006,0.40478000000000003,0.6165298452,0.8049600000000001,0.23478000000000002,0.8385,-1.27,0.17,1.2813274367
2021-03-08 05:00:00,1.9512,0.5691,2.0325,0.7992,0.2331,0.8325,1.152,0.336,1.2,-0.5108,0.43310000000000004,0.6696956398,0.7992,0.2331,0.8325,-1.31,0.2,1.3251792332
2021-03-08 05:30:00,2.03712,0.59416,2.122,0.7987200000000001,0.23296000000000003,0.8320000000000001,1.2384,0.3612,1.29,-0.61128,0.42296000000000006,0.7433427204,0.7987200000000001,0.23296000000000003,0.8320000000000001,-1.4100000000000001,0.19,1.422743828
2021-03-08 06:00:00,2.15952,0.6298600000000001,2.2495,0.79632,0.23226000000000002,0.8295,1.3632,0.3976,1.42,-0.77368,0.37226000000000004,0.8585792043,0.79632,0.23226000000000002,0.8295,-1.57,0.14,1.5762296786999999
2021-03-08 06:30:00,2.45808,0.71694,2.5605,0.7972800000000001,0.23254000000000002,0.8305,1.6608,0.4844,1.73,-1.09272,0.17254000000000003,1.1062581299,0.7972800000000001,0.23254000000000002,0.8305,-1.8900000000000001,-0.06,1.8909521411
2021-03-08 07:00:00,2.72016,0.7933800000000001,2.8335,0.80976,0.23618000000000003,0.8435,1.9104,0.5572,1.99,-1.3802400000000001,0.26618,1.4056721702,0.80976,0.23618000000000003,0.8435,-2.19,0.03,2.1902054698
2021-03-08 07:30:00,2.7984,0.8162,2.915,0.8688,0.2534,0.905,1.9296000000000002,0.5628000000000001,2.01,-1.3712,0.16340000000000002,1.3809015171,0.8688,0.2534,0.905,-2.24,-0.09,2.2418073066
2021-03-08 08:00:00,2.9140800000000002,0.84994,3.0355,0.9172800000000001,0.26754,0.9555,1.9968,0.5824,2.08,-1.40272,0.07754000000000001,1.4048615056,0.9172800000000001,0.26754,0.9555,-2.32,-0.19,2.3277671705
2021-03-08 08:30:00,3.14304,0.9167200000000001,3.274,0.9542400000000001,0.27832,0.994,2.1888,0.6384000000000001,2.2800000000000002,-1.60576,0.008320000000000001,1.6057815543,0.9542400000000001,0.27832,0.994,-2.56,-0.27,2.5741989045
2021-03-08 09:00:00,3.07008,0.8954400000000001,3.198,0.93888,0.27384000000000003,0.978,2.1312,0.6216,2.22,-1.56112,-0.036160000000000005,1.5615387283,0.93888,0.27384000000000003,0.978,-2.5,-0.31,2.5191466809
2021-03-08 09:30:00,3.1128,0.9079,3.2425,1.0584,0.30870000000000003,1.1025,2.0544000000000002,0.5992000000000001,2.14,-1.4016,-0.0013000000000000002,1.4016006028999999,1.0584,0.30870000000000003,1.1025,-2.46,-0.31,2.4794555854
2021-03-08 10:00:00,3.08832,0.9007600000000001,3.217,1.26432,0.36876000000000003,1.317,1.824,0.532,1.9,-0.9256800000000001,0.018760000000000002,0.9258700773,1.26432,0.36876000000000003,1.317,-2.19,-0.35000000000000003,2.2177916945
2021-03-08 10:30:00,3.02304,0.8817200000000001,3.149,1.4486400000000001,0.42252000000000006,1.509,1.5744,0.4592,1.6400000000000001,-0.51136,0.06252,0.5151677397000001,1.4486400000000001,0.42252000000000006,1.509,-1.96,-0.36,1.9927869931000002
