Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-03-08 11:00:00,2.98224,0.86982,3.1065,1.40784,0.41062000000000004,1.4665,1.5744,0.4592,1.6400000000000001,-0.5121600000000001,0.07062,0.5170058510000001,1.40784,0.41062000000000004,1.4665,-1.92,-0.34,1.9498717907
2021-03-08 11:30:00,3.05424,0.8908200000000001,3.1815,1.47984,0.43162000000000006,1.5415,1.5744,0.4592,1.6400000000000001,-0.5301600000000001,-0.06838000000000001,0.5345516345,1.47984,0.43162000000000006,1.5415,-2.01,-0.5,2.0712556578
2021-03-08 12:00:00,2.79504,0.8152200000000001,2.9115,1.67184,0.48762000000000005,1.7415,1.1232,0.3276,1.17,0.14184000000000002,0.07762000000000001,0.1616893627,1.67184,0.48762000000000005,1.7415,-1.53,-0.41000000000000003,1.5839823230999999
2021-03-08 12:30:00,2.9035200000000003,0.8468600000000001,3.0245,1.49232,0.43526000000000004,1.5545,1.4112,0.4116,1.47,-0.27768000000000004,0.12526,0.30462476920000003,1.49232,0.43526000000000004,1.5545,-1.77,-0.31,1.7969418466
2021-03-08 13:00:00,2.96592,0.86506,3.0895,1.46832,0.42826000000000003,1.5295,1.4976,0.4368,1.56,-0.41168000000000005,0.09826000000000001,0.4232439604,1.46832,0.42826000000000003,1.5295,-1.88,-0.33,1.9087430419
2021-03-08 13:30:00,3.012,0.8785000000000001,3.1375,1.284,0.3745,1.3375,1.728,0.504,1.8,-0.8260000000000001,0.0845,0.8303109357,1.284,0.3745,1.3375,-2.11,-0.29,2.1298356744
2021-03-08 14:00:00,2.76,0.805,2.875,1.5024000000000002,0.43820000000000003,1.565,1.2576,0.3668,1.31,-0.11760000000000001,0.1282,0.1739683879,1.5024000000000002,0.43820000000000003,1.565,-1.62,-0.31,1.649393828
2021-03-08 14:30:00,2.75904,0.8047200000000001,2.874,1.37664,0.40152000000000004,1.434,1.3824,0.4032,1.44,-0.35336,0.19152000000000002,0.401924371,1.37664,0.40152000000000004,1.434,-1.73,-0.21,1.7426990561
2021-03-08 15:00:00,2.73408,0.79744,2.848,1.37088,0.39984000000000003,1.428,1.3632,0.3976,1.42,-0.33912000000000003,0.14984,0.37074843220000003,1.37088,0.39984000000000003,1.428,-1.71,-0.25,1.7281782315
2021-03-08 15:30:00,2.6361600000000003,0.76888,2.746,1.52256,0.44408000000000003,1.5859999999999999,1.1136,0.32480000000000003,1.16,-0.00744,0.17408,0.1742389164,1.52256,0.44408000000000003,1.5859999999999999,-1.53,-0.27,1.5536408851
2021-03-08 16:00:00,2.81856,0.82208,2.936,1.44576,0.42168000000000005,1.506,1.3728,0.40040000000000003,1.43,-0.35424000000000005,0.18168,0.39811254690000003,1.44576,0.42168000000000005,1.506,-1.8,-0.24,1.8159295141
2021-03-08 16:30:00,2.904,0.847,3.025,1.3872,0.4046,1.445,1.5168,0.4424,1.58,-0.45280000000000004,0.22460000000000002,0.5054433697,1.3872,0.4046,1.445,-1.8399999999999999,-0.18,1.8487833837
2021-03-08 17:00:00,3.09696,0.9032800000000001,3.226,1.10976,0.32368,1.156,1.9872,0.5796,2.07,-1.21024,0.16368000000000002,1.2212583674,1.10976,0.32368,1.156,-2.32,-0.16,2.3255106966
2021-03-08 17:30:00,3.09696,0.9032800000000001,3.226,1.01376,0.29568,1.056,2.0832,0.6076,2.17,-1.36624,0.24568,1.3881535938,1.01376,0.29568,1.056,-2.38,-0.05,2.3805251521
2021-03-08 18:00:00,3.24336,0.94598,3.3785,0.9681600000000001,0.28238,1.0085,2.2752,0.6636000000000001,2.37,-1.6018400000000002,0.23238000000000003,1.6186079976,0.9681600000000001,0.28238,1.0085,-2.5700000000000003,-0.05,2.5704863353
2021-03-08 18:30:00,3.40224,0.9923200000000001,3.544,0.94464,0.27552000000000004,0.984,2.4576000000000002,0.7168,2.56,-1.8753600000000001,0.12552000000000002,1.8795559050000001,0.94464,0.27552000000000004,0.984,-2.8200000000000003,-0.15,2.8239865439000003
2021-03-08 19:00:00,3.5472,1.0346,3.6950000000000003,0.936,0.273,0.975,2.6112,0.7616,2.7199999999999998,-2.044,0.093,2.0461146107,0.936,0.273,0.975,-2.98,-0.18,2.9854312921
2021-03-08 19:30:00,3.35952,0.9798600000000001,3.4995,0.9307200000000001,0.27146000000000003,0.9695,2.4288,0.7084,2.5300000000000002,-1.85928,0.09146000000000001,1.8615281491000002,0.9307200000000001,0.27146000000000003,0.9695,-2.79,-0.18,2.7958004221
2021-03-08 20:00:00,3.20304,0.93422,3.3365,0.9278400000000001,0.27062,0.9665,2.2752,0.6636000000000001,2.37,-1.67216,0.13062,1.6772539014999999,0.9278400000000001,0.27062,0.9665,-2.6,-0.14,2.6037665026
2021-03-08 20:30:00,3.19104,0.9307200000000001,3.324,0.92544,0.26992000000000005,0.964,2.2656,0.6608,2.36,-1.65456,0.10992,1.6582072247,0.92544,0.26992000000000005,0.964,-2.58,-0.16,2.5849564793
2021-03-08 21:00:00,3.07344,0.8964200000000001,3.2015000000000002,0.9230400000000001,0.26922,0.9615,2.1504,0.6272,2.24,-1.50696,0.15922,1.5153479633,0.9230400000000001,0.26922,0.9615,-2.43,-0.11,2.4324884378
2021-03-08 21:30:00,2.90448,0.8471400000000001,3.0255,0.9172800000000001,0.26754,0.9555,1.9872,0.5796,2.07,-1.3527200000000001,0.15754,1.3618627868,0.9172800000000001,0.26754,0.9555,-2.27,-0.11,2.2726636355
2021-03-08 22:00:00,2.67216,0.7793800000000001,2.7835,0.9249600000000001,0.26978,0.9635,1.7472,0.5096,1.82,-1.08504,0.19978,1.1032786819,0.9249600000000001,0.26978,0.9635,-2.01,-0.07,2.0112185361
2021-03-08 22:30:00,2.352,0.686,2.45,0.9408000000000001,0.27440000000000003,0.98,1.4112,0.4116,1.47,-0.6692,0.22440000000000002,0.7058215072,0.9408000000000001,0.27440000000000003,0.98,-1.6099999999999999,-0.05,1.6107762104
2021-03-08 23:00:00,2.25024,0.65632,2.344,0.92544,0.26992000000000005,0.964,1.3248,0.3864,1.38,-0.55456,0.43992000000000003,0.7078604382,0.92544,0.26992000000000005,0.964,-1.48,0.17,1.4897315194
2021-03-08 23:30:00,2.14848,0.6266400000000001,2.238,0.91968,0.26824000000000003,0.9580000000000001,1.2288000000000001,0.3584,1.28,-0.43032000000000004,0.45824000000000004,0.6286168945,0.91968,0.26824000000000003,0.9580000000000001,-1.35,0.19,1.3633048082
2021-03-09 00:00:00,2.07312,0.6046600000000001,2.1595,0.9115200000000001,0.26586000000000004,0.9495,1.1616,0.3388,1.21,-0.38848000000000005,0.43586,0.5838584161,0.9115200000000001,0.26586000000000004,0.9495,-1.3,0.17,1.3110682667
2021-03-09 00:30:00,2.17152,0.63336,2.262,0.9139200000000001,0.26656,0.9520000000000001,1.2576,0.3668,1.31,-0.49608,0.43656000000000006,0.6608176753,0.9139200000000001,0.26656,0.9520000000000001,-1.4100000000000001,0.17,1.4202112519
2021-03-09 01:00:00,2.24688,0.65534,2.3405,0.9124800000000001,0.26614000000000004,0.9505,1.3344,0.38920000000000005,1.3900000000000001,-0.6175200000000001,0.43614,0.7560086309,0.9124800000000001,0.26614000000000004,0.9505,-1.53,0.17,1.5394154735
2021-03-09 01:30:00,2.1907200000000002,0.6389600000000001,2.282,0.9139200000000001,0.26656,0.9520000000000001,1.2768,0.3724,1.33,-0.54608,0.44656,0.7054212926,0.9139200000000001,0.26656,0.9520000000000001,-1.46,0.18,1.4710540439
2021-03-09 02:00:00,2.13984,0.62412,2.229,0.9110400000000001,0.26572,0.9490000000000001,1.2288000000000001,0.3584,1.28,-0.5089600000000001,0.41572000000000003,0.6571631456,0.9110400000000001,0.26572,0.9490000000000001,-1.42,0.15,1.4279005568
2021-03-09 02:30:00,2.16144,0.6304200000000001,2.2515,0.91344,0.26642000000000005,0.9515,1.248,0.364,1.3,-0.54656,0.41642,0.6871196766000001,0.91344,0.26642000000000005,0.9515,-1.46,0.15,1.4676852524
2021-03-09 03:00:00,2.1408,0.6244000000000001,2.23,0.912,0.266,0.9500000000000001,1.2288000000000001,0.3584,1.28,-0.528,0.41600000000000004,0.6721904492,0.912,0.266,0.9500000000000001,-1.44,0.15,1.4477914214
2021-03-09 03:30:00,2.06928,0.6035400000000001,2.1555,0.9172800000000001,0.26754,0.9555,1.152,0.336,1.2,-0.43272000000000005,0.41754,0.6013204221,0.9172800000000001,0.26754,0.9555,-1.35,0.15,1.3583077707
2021-03-09 04:00:00,2.1096,0.6153000000000001,2.1975,0.9096000000000001,0.26530000000000004,0.9475,1.2,0.35000000000000003,1.25,-0.5004000000000001,0.4153,0.6502878209,0.9096000000000001,0.26530000000000004,0.9475,-1.4100000000000001,0.15,1.4179562758
2021-03-09 04:30:00,2.076,0.6055,2.1625,0.9144,0.2667,0.9525,1.1616,0.3388,1.21,-0.42560000000000003,0.4167,0.5956292891,0.9144,0.2667,0.9525,-1.34,0.15,1.3483693856
2021-03-09 05:00:00,2.10768,0.6147400000000001,2.1955,0.90768,0.26474000000000003,0.9455,1.2,0.35000000000000003,1.25,-0.46232000000000006,0.40474000000000004,0.6144544328,0.90768,0.26474000000000003,0.9455,-1.37,0.14,1.3771347066000001
2021-03-09 05:30:00,2.25504,0.6577200000000001,2.349,0.90144,0.26292000000000004,0.9390000000000001,1.3536000000000001,0.39480000000000004,1.4100000000000001,-0.62856,0.40292000000000006,0.7466138225000001,0.90144,0.26292000000000004,0.9390000000000001,-1.53,0.14,1.5363918771
2021-03-09 06:00:00,2.25168,0.6567400000000001,2.3455,0.8980800000000001,0.26194,0.9355,1.3536000000000001,0.39480000000000004,1.4100000000000001,-0.63192,0.34194,0.7185025052,0.8980800000000001,0.26194,0.9355,-1.53,0.08,1.5320900757
2021-03-09 06:30:00,2.44704,0.71372,2.549,0.8918400000000001,0.26012,0.929,1.5552000000000001,0.4536,1.62,-0.8981600000000001,0.12012,0.9061568297,0.8918400000000001,0.26012,0.929,-1.79,-0.14,1.7954665132
2021-03-09 07:00:00,2.6304,0.7672,2.74,0.912,0.266,0.9500000000000001,1.7184,0.5012,1.79,-1.068,0.116,1.074281155,0.912,0.266,0.9500000000000001,-1.98,-0.15,1.9856736892
2021-03-09 07:30:00,3.03504,0.8852200000000001,3.1615,0.9998400000000001,0.29162000000000005,1.0415,2.0352,0.5936,2.12,-1.34016,0.14162000000000002,1.3476219982,0.9998400000000001,0.29162000000000005,1.0415,-2.34,-0.15,2.3448027636
2021-03-09 08:00:00,2.85792,0.8335600000000001,2.977,1.33152,0.38836000000000004,1.387,1.5264,0.44520000000000004,1.5899999999999999,-0.5484800000000001,0.08836000000000001,0.5555517978,1.33152,0.38836000000000004,1.387,-1.88,-0.30000000000000004,1.9037857022
2021-03-09 08:30:00,2.8785600000000002,0.8395800000000001,2.9985,1.59216,0.46438,1.6585,1.2864,0.37520000000000003,1.34,-0.10784,-0.04562,0.11709248480000001,1.59216,0.46438,1.6585,-1.7000000000000002,-0.51,1.7748521065
2021-03-09 09:00:00,2.93616,0.85638,3.0585,1.36176,0.39718000000000003,1.4185,1.5744,0.4592,1.6400000000000001,-0.60824,0.10718000000000001,0.6176110831,1.36176,0.39718000000000003,1.4185,-1.97,-0.29,1.9912307752
2021-03-09 09:30:00,2.86272,0.83496,2.982,1.6147200000000002,0.47096000000000005,1.682,1.248,0.364,1.3,-0.02528,0.11096,0.1138033391,1.6147200000000002,0.47096000000000005,1.682,-1.6400000000000001,-0.36,1.6790473489000002
2021-03-09 10:00:00,2.8584,0.8337,2.9775,1.3128,0.3829,1.3675,1.5455999999999999,0.45080000000000003,1.6099999999999999,-0.5872,0.0529,0.5895780271000001,1.3128,0.3829,1.3675,-1.9,-0.33,1.9284449694
2021-03-09 10:30:00,2.7907200000000003,0.81396,2.907,2.03232,0.5927600000000001,2.117,0.7584000000000001,0.2212,0.79,1.10232,0.20276000000000002,1.1208126516,2.03232,0.5927600000000001,2.117,-0.93,-0.39,1.0084641788
2021-03-09 11:00:00,3.11712,0.9091600000000001,3.247,2.64672,0.7719600000000001,2.757,0.47040000000000004,0.13720000000000002,0.49,2.50672,0.32196,2.5273114964,2.64672,0.7719600000000001,2.757,-0.14,-0.45,0.4712748667
2021-03-09 11:30:00,3.4358400000000002,1.00212,3.5789999999999997,2.69664,0.7865200000000001,2.809,0.7392000000000001,0.2156,0.77,1.67664,0.28652,1.7009454430000002,2.69664,0.7865200000000001,2.809,-1.02,-0.5,1.1359577457
2021-03-09 12:00:00,3.3192,0.9681000000000001,3.4575,1.956,0.5705,2.0375,1.3632,0.3976,1.42,0.096,0.1705,0.1956687251,1.956,0.5705,2.0375,-1.8599999999999999,-0.4,1.9025246385
2021-03-09 12:30:00,2.75664,0.8040200000000001,2.8715,1.28784,0.37562,1.3415,1.4688,0.4284,1.53,-0.5321600000000001,0.04562,0.5341118329,1.28784,0.37562,1.3415,-1.82,-0.33,1.8496756472
2021-03-09 13:00:00,2.62128,0.7645400000000001,2.7305,1.32528,0.38654000000000005,1.3805,1.296,0.378,1.35,-0.30472000000000005,0.05654000000000001,0.3099210383,1.32528,0.38654000000000005,1.3805,-1.63,-0.33,1.6630694513000002
2021-03-09 13:30:00,2.78736,0.81298,2.9035,1.2705600000000001,0.37058,1.3235000000000001,1.5168,0.4424,1.58,-0.6094400000000001,0.00058,0.6094402760000001,1.2705600000000001,0.37058,1.3235000000000001,-1.88,-0.37,1.9160636733
2021-03-09 14:00:00,2.85744,0.83342,2.9765,1.8110400000000002,0.52822,1.8865,1.0464,0.3052,1.09,0.38104000000000005,0.12822,0.40203463780000004,1.8110400000000002,0.52822,1.8865,-1.43,-0.4,1.4848905684
2021-03-09 14:30:00,2.76528,0.80654,2.8805,1.7092800000000001,0.49854000000000004,1.7805,1.056,0.308,1.1,0.24928000000000003,0.16854000000000002,0.3009090394,1.7092800000000001,0.49854000000000004,1.7805,-1.46,-0.33,1.4968299837
2021-03-09 15:00:00,2.45136,0.7149800000000001,2.5535,1.77936,0.51898,1.8535,0.672,0.196,0.7000000000000001,0.76936,0.20898000000000003,0.7972373862000001,1.77936,0.51898,1.8535,-1.01,-0.31,1.0565036678
2021-03-09 15:30:00,2.54976,0.74368,2.656,1.45536,0.42448,1.516,1.0944,0.31920000000000004,1.1400000000000001,0.015360000000000002,0.14448000000000003,0.14529418430000002,1.45536,0.42448,1.516,-1.44,-0.28,1.4669696657
2021-03-09 16:00:00,2.62608,0.7659400000000001,2.7355,1.31088,0.38234,1.3655,1.3152,0.3836,1.37,-0.35912000000000005,0.13234,0.3827284285,1.31088,0.38234,1.3655,-1.67,-0.25,1.6886088949
2021-03-09 16:30:00,2.78112,0.8111600000000001,2.8970000000000002,1.25472,0.36596,1.307,1.5264,0.44520000000000004,1.5899999999999999,-0.6352800000000001,0.13596,0.6496659141000001,1.25472,0.36596,1.307,-1.8900000000000001,-0.23,1.9039432765000002
2021-03-09 17:00:00,3.01392,0.8790600000000001,3.1395,1.05552,0.30786,1.0995,1.9584000000000001,0.5712,2.04,-1.23448,0.08786000000000001,1.237602622,1.05552,0.30786,1.0995,-2.29,-0.22,2.3005434141
2021-03-09 17:30:00,3.08832,0.9007600000000001,3.217,1.02432,0.29876,1.067,2.064,0.602,2.15,-1.35568,0.12876,1.3617809662,1.02432,0.29876,1.067,-2.38,-0.17,2.3860637041
2021-03-09 18:00:00,3.2472,0.9471,3.3825,0.9816,0.2863,1.0225,2.2656,0.6608,2.36,-1.5984,0.09630000000000001,1.6012983014,0.9816,0.2863,1.0225,-2.58,-0.19,2.5869866641
2021-03-09 18:30:00,3.3407999999999998,0.9744,3.48,0.9696,0.2828,1.01,2.3712,0.6916,2.47,-1.7204000000000002,0.0728,1.7219396041000001,0.9696,0.2828,1.01,-2.69,-0.21,2.6981845749
2021-03-09 19:00:00,3.2880000000000003,0.9590000000000001,3.425,0.9648,0.28140000000000004,1.005,2.3232,0.6776,2.42,-1.6752,0.1114,1.6788999375,0.9648,0.28140000000000004,1.005,-2.64,-0.17,2.6454678225
2021-03-09 19:30:00,3.15024,0.9188200000000001,3.2815,0.9614400000000001,0.28042,1.0015,2.1888,0.6384000000000001,2.2800000000000002,-1.51856,0.09042000000000001,1.5212495686,0.9614400000000001,0.28042,1.0015,-2.48,-0.19,2.4872675771
2021-03-09 20:00:00,2.97504,0.86772,3.099,0.9782400000000001,0.28532,1.019,1.9968,0.5824,2.08,-1.30176,0.12532000000000001,1.3077783451,0.9782400000000001,0.28532,1.019,-2.2800000000000002,-0.16,2.2856071403
2021-03-09 20:30:00,2.93568,0.8562400000000001,3.058,0.9676800000000001,0.28224000000000005,1.008,1.968,0.5740000000000001,2.05,-1.28232,0.17224,1.2938358474,0.9676800000000001,0.28224000000000005,1.008,-2.25,-0.11,2.2526872841
2021-03-09 21:00:00,2.6664,0.7777000000000001,2.7775,0.9768,0.2849,1.0175,1.6896,0.4928,1.76,-0.9832000000000001,0.12490000000000001,0.9911015336000001,0.9768,0.2849,1.0175,-1.96,-0.16,1.9665197685
2021-03-09 21:30:00,2.60256,0.7590800000000001,2.711,0.9897600000000001,0.28868000000000005,1.031,1.6128,0.47040000000000004,1.6800000000000002,-0.8502400000000001,0.26868000000000003,0.8916821182,0.9897600000000001,0.28868000000000005,1.031,-1.8399999999999999,-0.02,1.8401086924
2021-03-09 22:00:00,2.36976,0.69118,2.4685,0.9969600000000001,0.29078000000000004,1.0385,1.3728,0.40040000000000003,1.43,-0.57304,0.43078000000000005,0.7169004464000001,0.9969600000000001,0.29078000000000004,1.0385,-1.57,0.14,1.5762296786999999
2021-03-09 22:30:00,2.16576,0.63168,2.2560000000000002,0.9945600000000001,0.29008,1.036,1.1712,0.3416,1.22,-0.36544000000000004,0.36008,0.5130341119,0.9945600000000001,0.29008,1.036,-1.3599999999999999,0.07,1.3618002790000001
2021-03-09 23:00:00,2.03232,0.5927600000000001,2.117,0.9955200000000001,0.29036,1.037,1.0368,0.3024,1.08,-0.18448,0.45036000000000004,0.486679566,0.9955200000000001,0.29036,1.037,-1.18,0.16,1.1907980517
2021-03-09 23:30:00,1.87296,0.5462800000000001,1.951,0.9897600000000001,0.28868000000000005,1.031,0.8832000000000001,0.2576,0.92,-0.00024000000000000003,0.41868000000000005,0.4186800688,0.9897600000000001,0.28868000000000005,1.031,-0.99,0.13,0.9984988733000001
2021-03-10 00:00:00,1.8878400000000002,0.55062,1.9665,0.9854400000000001,0.28742,1.0265,0.9024000000000001,0.2632,0.9400000000000001,-0.054560000000000004,0.41742,0.42097060470000003,0.9854400000000001,0.28742,1.0265,-1.04,0.13,1.0480935073
2021-03-10 00:30:00,1.80288,0.5258400000000001,1.8780000000000001,0.97728,0.28504,1.018,0.8256,0.24080000000000001,0.86,0.03728,0.38504000000000005,0.38684053560000004,0.97728,0.28504,1.018,-0.9400000000000001,0.1,0.9453041838
2021-03-10 01:00:00,1.95072,0.56896,2.032,0.99072,0.28896000000000005,1.032,0.96,0.28,1.0,-0.12928,0.40896000000000005,0.4289074492,0.99072,0.28896000000000005,1.032,-1.12,0.12,1.1264102272
2021-03-10 01:30:00,2.03616,0.5938800000000001,2.121,0.9993600000000001,0.29148,1.041,1.0368,0.3024,1.08,-0.21064000000000002,0.43148000000000003,0.4801501848,0.9993600000000001,0.29148,1.041,-1.21,0.14,1.2180722474
2021-03-10 02:00:00,1.97952,0.5773600000000001,2.062,1.00032,0.29176,1.042,0.9792000000000001,0.2856,1.02,-0.15968000000000002,0.38176000000000004,0.4138096181,1.00032,0.29176,1.042,-1.16,0.09,1.1634861409
2021-03-10 02:30:00,1.9588800000000002,0.5713400000000001,2.0405,1.00848,0.29414,1.0505,0.9504,0.2772,0.99,-0.13152,0.39414000000000005,0.41550433210000004,1.00848,0.29414,1.0505,-1.1400000000000001,0.1,1.1443775601
2021-03-10 03:00:00,1.90752,0.5563600000000001,1.987,1.00512,0.29316000000000003,1.047,0.9024000000000001,0.2632,0.9400000000000001,-0.08488000000000001,0.28316,0.2956081866,1.00512,0.29316000000000003,1.047,-1.09,-0.01,1.0900458706
2021-03-10 03:30:00,1.94976,0.5686800000000001,2.031,1.01856,0.29708,1.061,0.9312,0.2716,0.97,-0.09144000000000001,0.21708000000000002,0.2355525419,1.01856,0.29708,1.061,-1.11,-0.08,1.1128791489
2021-03-10 04:00:00,1.9104,0.5572,1.99,1.0176,0.2968,1.06,0.8928,0.2604,0.93,-0.012400000000000001,0.38680000000000003,0.386998708,1.0176,0.2968,1.06,-1.03,0.09,1.033924562
2021-03-10 04:30:00,1.9881600000000001,0.5798800000000001,2.071,1.02816,0.29988000000000004,1.071,0.96,0.28,1.0,-0.08184000000000001,0.35988000000000003,0.3690682864,1.02816,0.29988000000000004,1.071,-1.11,0.06,1.1116204388
2021-03-10 05:00:00,1.9315200000000001,0.5633600000000001,2.012,1.01952,0.29736,1.062,0.912,0.266,0.9500000000000001,0.019520000000000003,0.43736,0.437795386,1.01952,0.29736,1.062,-1.0,0.14,1.0097524449
2021-03-10 05:30:00,1.9406400000000001,0.5660200000000001,2.0215,1.00944,0.29442,1.0515,0.9312,0.2716,0.97,-0.010560000000000002,0.42442,0.4245513514,1.00944,0.29442,1.0515,-1.02,0.13,1.0282509421
2021-03-10 06:00:00,2.00496,0.5847800000000001,2.0885,1.00656,0.29358,1.0485,0.9984000000000001,0.2912,1.04,-0.14344,0.32358000000000003,0.3539478069,1.00656,0.29358,1.0485,-1.15,0.03,1.1503912378
2021-03-10 06:30:00,2.32224,0.67732,2.419,1.00704,0.29372000000000004,1.049,1.3152,0.3836,1.37,-0.5029600000000001,0.20372,0.5426514535,1.00704,0.29372000000000004,1.049,-1.51,-0.09,1.5126797414
2021-03-10 07:00:00,2.5108800000000002,0.7323400000000001,2.6155,0.9940800000000001,0.28994000000000003,1.0355,1.5168,0.4424,1.58,-0.74592,0.13994,0.7589333633,0.9940800000000001,0.28994000000000003,1.0355,-1.74,-0.15,1.7464535493
2021-03-10 07:30:00,2.73936,0.79898,2.8535,0.99216,0.28938,1.0335,1.7472,0.5096,1.82,-0.9978400000000001,0.08938,1.0018350413,0.99216,0.28938,1.0335,-1.99,-0.2,2.0000249998
2021-03-10 08:00:00,2.8252800000000002,0.8240400000000001,2.943,0.9916800000000001,0.28924,1.033,1.8336000000000001,0.5348,1.9100000000000001,-1.10832,0.029240000000000002,1.1087056417,0.9916800000000001,0.28924,1.033,-2.1,-0.26,2.1160340262
2021-03-10 08:30:00,2.85984,0.8341200000000001,2.979,0.98784,0.28812000000000004,1.029,1.8719999999999999,0.546,1.9500000000000002,-1.16216,0.01812,1.1623012518,0.98784,0.28812000000000004,1.029,-2.15,-0.27,2.1668871683
2021-03-10 09:00:00,2.91024,0.84882,3.0315,1.00944,0.29442,1.0515,1.9008,0.5544,1.98,-1.16056,-0.025580000000000002,1.1608418712,1.00944,0.29442,1.0515,-2.17,-0.32,2.1934675744
2021-03-10 09:30:00,2.98272,0.8699600000000001,3.107,0.9955200000000001,0.29036,1.037,1.9872,0.5796,2.07,-1.27448,-0.059640000000000006,1.2758746804,0.9955200000000001,0.29036,1.037,-2.27,-0.35000000000000003,2.296823894
2021-03-10 10:00:00,3.01584,0.8796200000000001,3.1415,1.02864,0.30002,1.0715,1.9872,0.5796,2.07,-1.27136,-0.029980000000000003,1.2717134308,1.02864,0.30002,1.0715,-2.3,-0.33,2.3235533134
2021-03-10 10:30:00,2.8176,0.8218000000000001,2.935,1.032,0.301,1.075,1.7856,0.5208,1.8599999999999999,-1.048,0.001,1.0480004771,1.032,0.301,1.075,-2.08,-0.30000000000000004,2.1015232571
2021-03-10 11:00:00,2.87568,0.83874,2.9955,1.07088,0.31234,1.1155,1.8048000000000002,0.5264,1.88,-1.00912,-0.017660000000000002,1.0092745167,1.07088,0.31234,1.1155,-2.08,-0.33,2.1060151946
2021-03-10 11:30:00,2.9025600000000003,0.8465800000000001,3.0235,1.04976,0.30618,1.0935,1.8528,0.5404,1.9300000000000002,-1.10024,-0.06382,1.102089402,1.04976,0.30618,1.0935,-2.15,-0.37,2.1816049138
2021-03-10 12:00:00,2.87136,0.8374800000000001,2.991,0.98016,0.28588,1.021,1.8912,0.5516,1.97,-1.23984,-0.08412,1.2426903878,0.98016,0.28588,1.021,-2.22,-0.37,2.2506221362
2021-03-10 12:30:00,2.85264,0.8320200000000001,2.9715,0.9710400000000001,0.28322,1.0115,1.8816000000000002,0.5488000000000001,1.96,-1.20896,-0.06678,1.2108029774,0.9710400000000001,0.28322,1.0115,-2.18,-0.35000000000000003,2.2079175709
2021-03-10 13:00:00,2.80608,0.8184400000000001,2.923,0.93408,0.27244,0.973,1.8719999999999999,0.546,1.9500000000000002,-1.22592,-0.017560000000000003,1.2260457577000001,0.93408,0.27244,0.973,-2.16,-0.29,2.179380646
2021-03-10 13:30:00,2.9097600000000003,0.8486800000000001,3.031,0.9129600000000001,0.26628,0.9510000000000001,1.9968,0.5824,2.08,-1.38704,-0.053720000000000004,1.3880798967999999,0.9129600000000001,0.26628,0.9510000000000001,-2.3,-0.32,2.3221541723
2021-03-10 14:00:00,2.9150400000000003,0.8502200000000001,3.0365,0.8894400000000001,0.25942000000000004,0.9265,2.0256,0.5908,2.11,-1.45056,-0.06058,1.4518244556,0.8894400000000001,0.25942000000000004,0.9265,-2.34,-0.32,2.3617789905
2021-03-10 14:30:00,3.06816,0.8948800000000001,3.196,0.7641600000000001,0.22288000000000002,0.796,2.304,0.672,2.4,-1.86584,-0.03712,1.8662092059000002,0.7641600000000001,0.22288000000000002,0.796,-2.63,-0.26,2.6428204631
2021-03-10 15:00:00,2.86128,0.8345400000000001,2.9805,0.86448,0.25214000000000003,0.9005000000000001,1.9968,0.5824,2.08,-1.43552,-0.04786000000000001,1.4363176007,0.86448,0.25214000000000003,0.9005000000000001,-2.3,-0.30000000000000004,2.3194827009
2021-03-10 15:30:00,2.8344,0.8267,2.9525,1.0104,0.2947,1.0525,1.824,0.532,1.9,-1.0796000000000001,0.06470000000000001,1.081536985,1.0104,0.2947,1.0525,-2.09,-0.23,2.1026174165000002
2021-03-10 16:00:00,2.99328,0.87304,3.118,1.08288,0.31584,1.1280000000000001,1.9104,0.5572,1.99,-1.10712,0.10584,1.1121676133,1.08288,0.31584,1.1280000000000001,-2.19,-0.21,2.2000454541
2021-03-10 16:30:00,2.95344,0.8614200000000001,3.0765,1.07184,0.31262,1.1165,1.8816000000000002,0.5488000000000001,1.96,-1.07816,0.12262,1.0851104322,1.07184,0.31262,1.1165,-2.15,-0.19,2.1583790214
2021-03-10 17:00:00,3.13488,0.91434,3.2655,1.09008,0.31794,1.1355,2.0448,0.5964,2.13,-1.20992,0.16794,1.2215196478,1.09008,0.31794,1.1355,-2.3,-0.15,2.3048861143
2021-03-10 17:30:00,3.31152,0.96586,3.4495,1.0747200000000001,0.31346,1.1195,2.2368,0.6524,2.33,-1.44528,0.07346000000000001,1.4471456907,1.0747200000000001,0.31346,1.1195,-2.52,-0.24,2.5314027732
2021-03-10 18:00:00,3.37296,0.9837800000000001,3.5135,1.05936,0.30898000000000003,1.1035,2.3136,0.6748000000000001,2.41,-1.54064,0.08898,1.5432073905,1.05936,0.30898000000000003,1.1035,-2.6,-0.22,2.6092910915000003
2021-03-10 18:30:00,3.40704,0.99372,3.549,1.06464,0.31052,1.109,2.3424,0.6832,2.44,-1.55536,0.12052000000000002,1.5600223716000001,1.06464,0.31052,1.109,-2.62,-0.19,2.626880279
2021-03-10 19:00:00,3.3652800000000003,0.9815400000000001,3.5055,1.07088,0.31234,1.1155,2.2944,0.6692,2.39,-1.49912,0.11234000000000001,1.5033233351000002,1.07088,0.31234,1.1155,-2.5700000000000003,-0.2,2.5777703544
2021-03-10 19:30:00,3.23184,0.9426200000000001,3.3665,1.07184,0.31262,1.1165,2.16,0.63,2.25,-1.37816,0.14262000000000002,1.3855199205,1.07184,0.31262,1.1165,-2.45,-0.17,2.4558908771
2021-03-10 20:00:00,2.90928,0.8485400000000001,3.0305,1.05648,0.30814,1.1005,1.8528,0.5404,1.9300000000000002,-1.07352,0.17814000000000002,1.0881999127,1.05648,0.30814,1.1005,-2.13,-0.13,2.1339634486
2021-03-10 20:30:00,2.8728,0.8379000000000001,2.9925,1.068,0.3115,1.1125,1.8048000000000002,0.5264,1.88,-0.972,0.18150000000000002,0.9888004096,1.068,0.3115,1.1125,-2.04,-0.13,2.0441379601
2021-03-10 21:00:00,2.72256,0.7940800000000001,2.836,1.07136,0.31248000000000004,1.116,1.6512,0.48160000000000003,1.72,-0.81864,0.18248,0.838731423,1.07136,0.31248000000000004,1.116,-1.8900000000000001,-0.13,1.8944656239
2021-03-10 21:30:00,2.54976,0.74368,2.656,1.07136,0.31248000000000004,1.116,1.4784000000000002,0.4312,1.54,-0.6486400000000001,0.26248000000000005,0.6997353786,1.07136,0.31248000000000004,1.116,-1.72,-0.05,1.7207265907
2021-03-10 22:00:00,2.39808,0.6994400000000001,2.498,1.07328,0.31304000000000004,1.118,1.3248,0.3864,1.38,-0.45672,0.43304000000000004,0.6293781058,1.07328,0.31304000000000004,1.118,-1.53,0.12,1.5346986675
2021-03-10 22:30:00,2.1984,0.6412,2.29,1.0752,0.3136,1.12,1.1232,0.3276,1.17,-0.2348,0.4136,0.4756006728,1.0752,0.3136,1.12,-1.31,0.1,1.3138112498
2021-03-10 23:00:00,2.06832,0.60326,2.1545,1.06992,0.31206,1.1145,0.9984000000000001,0.2912,1.04,-0.09008000000000001,0.35206000000000004,0.3634014997,1.06992,0.31206,1.1145,-1.16,0.04,1.1606894503
2021-03-10 23:30:00,1.9886400000000002,0.5800200000000001,2.0715,1.07664,0.31402,1.1215,0.912,0.266,0.9500000000000001,0.036640000000000006,0.36402,0.3658593309,1.07664,0.31402,1.1215,-1.04,0.05,1.0412012294
2021-03-11 00:00:00,1.87296,0.5462800000000001,1.951,1.07616,0.31388000000000005,1.121,0.7968000000000001,0.23240000000000002,0.8300000000000001,0.14616,0.36388000000000004,0.3921369659,1.07616,0.31388000000000005,1.121,-0.93,0.05,0.9313431162
2021-03-11 00:30:00,1.87728,0.54754,1.9555,1.08048,0.31514000000000003,1.1255,0.7968000000000001,0.23240000000000002,0.8300000000000001,0.15048,0.41514,0.4415715684,1.08048,0.31514000000000003,1.1255,-0.93,0.1,0.9353608929
2021-03-11 01:00:00,2.03904,0.59472,2.124,1.07904,0.31472,1.124,0.96,0.28,1.0,-0.04096,0.41472000000000003,0.41673780730000004,1.07904,0.31472,1.124,-1.12,0.1,1.1244554237
2021-03-11 01:30:00,2.12112,0.6186600000000001,2.2095000000000002,1.0747200000000001,0.31346,1.1195,1.0464,0.3052,1.09,-0.15528,0.41346000000000005,0.4416571634,1.0747200000000001,0.31346,1.1195,-1.23,0.1,1.2340583455
2021-03-11 02:00:00,2.03952,0.59486,2.1245,1.06992,0.31206,1.1145,0.9696,0.2828,1.01,-0.07008,0.40206000000000003,0.4081218568,1.06992,0.31206,1.1145,-1.1400000000000001,0.09,1.1435471132
2021-03-11 02:30:00,2.02416,0.59038,2.1085,1.08336,0.31598000000000004,1.1285,0.9408000000000001,0.27440000000000003,0.98,-0.036640000000000006,0.39598000000000005,0.3976715353,1.08336,0.31598000000000004,1.1285,-1.12,0.08,1.1228535078
2021-03-11 03:00:00,1.95408,0.56994,2.0355,1.07088,0.31234,1.1155,0.8832000000000001,0.2576,0.92,0.01088,0.41234000000000004,0.4124835148,1.07088,0.31234,1.1155,-1.06,0.1,1.0647065323
2021-03-11 03:30:00,1.8763200000000002,0.5472600000000001,1.9545,1.08912,0.31766000000000005,1.1345,0.7872,0.2296,0.8200000000000001,0.13912000000000002,0.43766000000000005,0.4592392078,1.08912,0.31766000000000005,1.1345,-0.9500000000000001,0.12,0.9575489544
2021-03-11 04:00:00,1.89264,0.5520200000000001,1.9715,1.07664,0.31402,1.1215,0.8160000000000001,0.23800000000000002,0.85,0.08664000000000001,0.40402000000000005,0.4132053364,1.07664,0.31402,1.1215,-0.99,0.09,0.9940824915
2021-03-11 04:30:00,1.78944,0.52192,1.8639999999999999,1.07904,0.31472,1.124,0.7104,0.20720000000000002,0.74,0.22904000000000002,0.36472000000000004,0.4306738905,1.07904,0.31472,1.124,-0.85,0.05,0.8514693183
2021-03-11 05:00:00,1.8518400000000002,0.54012,1.929,1.08384,0.31612,1.129,0.768,0.224,0.8,0.19384,0.39612,0.44100453510000004,1.08384,0.31612,1.129,-0.89,0.08,0.8935882721
2021-03-11 05:30:00,2.00736,0.58548,2.091,1.08576,0.31668,1.131,0.9216000000000001,0.26880000000000004,0.96,0.03576,0.40668000000000004,0.40824918860000003,1.08576,0.31668,1.131,-1.05,0.09,1.0538500842
2021-03-11 06:00:00,1.944,0.5670000000000001,2.025,1.08,0.315,1.125,0.864,0.252,0.9,0.06,0.28500000000000003,0.2912473176,1.08,0.315,1.125,-1.02,-0.03,1.0204410811
2021-03-11 06:30:00,2.31888,0.67634,2.4155,1.07088,0.31234,1.1155,1.248,0.364,1.3,-0.37912,0.14234000000000002,0.4049600598,1.07088,0.31234,1.1155,-1.45,-0.17,1.4599315052000001
2021-03-11 07:00:00,2.50752,0.73136,2.612,1.05792,0.30856,1.102,1.4496,0.4228,1.51,-0.6120800000000001,0.20856000000000002,0.6466368378,1.05792,0.30856,1.102,-1.67,-0.1,1.6729913329000001
2021-03-11 07:30:00,2.74032,0.7992600000000001,2.8545,1.03152,0.30086,1.0745,1.7088,0.4984,1.78,-0.8984800000000001,0.15086000000000002,0.9110571058,1.03152,0.30086,1.0745,-1.9300000000000002,-0.15,1.9358202396
2021-03-11 08:00:00,2.77152,0.8083600000000001,2.887,1.00512,0.29316000000000003,1.047,1.7664,0.5152,1.8399999999999999,-1.01488,-0.07684,1.0177847513,1.00512,0.29316000000000003,1.047,-2.02,-0.37,2.0536065836
2021-03-11 08:30:00,2.7552,0.8036000000000001,2.87,1.0272000000000001,0.29960000000000003,1.07,1.728,0.504,1.8,-0.9428000000000001,0.0296,0.943264544,1.0272000000000001,0.29960000000000003,1.07,-1.97,-0.27,1.9884164554
2021-03-11 09:00:00,2.74032,0.7992600000000001,2.8545,1.24272,0.36246,1.2945,1.4976,0.4368,1.56,-0.5172800000000001,0.02246,0.5177673705,1.24272,0.36246,1.2945,-1.76,-0.34,1.7925400972
2021-03-11 09:30:00,2.60304,0.7592200000000001,2.7115,1.9790400000000001,0.5772200000000001,2.0615,0.624,0.182,0.65,1.08904,0.14722000000000002,1.0989457903,1.9790400000000001,0.5772200000000001,2.0615,-0.89,-0.43,0.9884331035
2021-03-11 10:00:00,2.64,0.77,2.75,2.1888,0.6384000000000001,2.2800000000000002,0.45120000000000005,0.1316,0.47000000000000003,1.5788,0.2184,1.5938343703,2.1888,0.6384000000000001,2.2800000000000002,-0.61,-0.42,0.7406078585
2021-03-11 10:30:00,3.12672,0.9119600000000001,3.257,2.60832,0.7607600000000001,2.717,0.5184,0.1512,0.54,2.50832,0.32076000000000005,2.5287459738,2.60832,0.7607600000000001,2.717,-0.1,-0.44,0.4512205669
2021-03-11 11:00:00,2.82864,0.8250200000000001,2.9465,2.27184,0.6626200000000001,2.3665,0.5568000000000001,0.16240000000000002,0.58,1.8118400000000001,0.22262,1.8254653790000002,2.27184,0.6626200000000001,2.3665,-0.46,-0.44,0.6365532185
2021-03-11 11:30:00,2.88048,0.8401400000000001,3.0005,2.21808,0.6469400000000001,2.3105,0.6624,0.1932,0.6900000000000001,1.6080800000000002,0.22694000000000003,1.6240144858,2.21808,0.6469400000000001,2.3105,-0.61,-0.42,0.7406078585
2021-03-11 12:00:00,2.79792,0.8160600000000001,2.9145000000000003,1.8763200000000002,0.5472600000000001,1.9545,0.9216000000000001,0.26880000000000004,0.96,0.81632,0.12726,0.8261800349,1.8763200000000002,0.5472600000000001,1.9545,-1.06,-0.42,1.1401754251
2021-03-11 12:30:00,2.9558400000000002,0.8621200000000001,3.079,2.27424,0.66332,2.3689999999999998,0.6816,0.1988,0.71,1.72424,0.23332000000000003,1.7399545396,2.27424,0.66332,2.3689999999999998,-0.55,-0.43,0.698140387
2021-03-11 13:00:00,2.68896,0.7842800000000001,2.801,1.82496,0.5322800000000001,1.901,0.864,0.252,0.9,0.7749600000000001,0.10228000000000001,0.7816803695000001,1.82496,0.5322800000000001,1.901,-1.05,-0.43,1.1346365057
2021-03-11 13:30:00,2.84496,0.8297800000000001,2.9635,2.11536,0.6169800000000001,2.2035,0.7296,0.21280000000000002,0.76,1.25536,0.18698,1.2692085132,2.11536,0.6169800000000001,2.2035,-0.86,-0.43,0.9615092303
2021-03-11 14:00:00,2.36832,0.69076,2.467,1.45632,0.42476,1.517,0.912,0.266,0.9500000000000001,0.00632,0.11476000000000001,0.11493389400000001,1.45632,0.42476,1.517,-1.45,-0.31,1.4827676824
2021-03-11 14:30:00,2.79216,0.8143800000000001,2.9085,2.01456,0.5875800000000001,2.0985,0.7776000000000001,0.2268,0.81,1.18456,0.24758000000000002,1.2101562916,2.01456,0.5875800000000001,2.0985,-0.8300000000000001,-0.34,0.8969392399
2021-03-11 15:00:00,2.56032,0.7467600000000001,2.667,1.58112,0.46116,1.647,0.9792000000000001,0.2856,1.02,0.33112,0.12116,0.3525906976,1.58112,0.46116,1.647,-1.25,-0.34,1.2954149914
2021-03-11 15:30:00,2.60544,0.75992,2.714,2.06784,0.6031200000000001,2.154,0.5376000000000001,0.1568,0.56,1.20784,0.26312,1.2361673026,2.06784,0.6031200000000001,2.154,-0.86,-0.34,0.9247702417
2021-03-11 16:00:00,2.6068800000000003,0.76034,2.7155,1.36848,0.39914000000000005,1.4255,1.2384,0.3612,1.29,-0.25152,0.12914,0.2827356539,1.36848,0.39914000000000005,1.4255,-1.62,-0.27,1.6423458832
2021-03-11 16:30:00,2.73168,0.7967400000000001,2.8455,1.19568,0.34874000000000005,1.2455,1.536,0.448,1.6,-0.65432,0.14874,0.6710128538,1.19568,0.34874000000000005,1.2455,-1.85,-0.2,1.8607794066
2021-03-11 17:00:00,2.96016,0.86338,3.0835,1.03056,0.30058,1.0735000000000001,1.9296000000000002,0.5628000000000001,2.01,-1.19944,0.12058,1.205485732,1.03056,0.30058,1.0735000000000001,-2.23,-0.18,2.2372527796
2021-03-11 17:30:00,3.04416,0.8878800000000001,3.171,1.04736,0.30548000000000003,1.091,1.9968,0.5824,2.08,-1.25264,0.16548000000000002,1.2635230904,1.04736,0.30548000000000003,1.091,-2.3,-0.14,2.3042569301
2021-03-11 18:00:00,3.12384,0.91112,3.254,0.8774400000000001,0.25592000000000004,0.914,2.2464,0.6552,2.34,-1.65256,0.12592,1.6573504156,0.8774400000000001,0.25592000000000004,0.914,-2.5300000000000002,-0.13,2.5333377193
2021-03-11 18:30:00,3.3057600000000003,0.96418,3.4435000000000002,0.84816,0.24738000000000002,0.8835000000000001,2.4576000000000002,0.7168,2.56,-1.9118400000000002,0.11738000000000001,1.9154399625,0.84816,0.24738000000000002,0.8835000000000001,-2.76,-0.13,2.763059898
2021-03-11 19:00:00,3.35952,0.9798600000000001,3.4995,0.8443200000000001,0.24626,0.8795000000000001,2.5152,0.7336,2.62,-2.01568,0.056260000000000004,2.0164649885,0.8443200000000001,0.24626,0.8795000000000001,-2.86,-0.19,2.8663042407
2021-03-11 19:30:00,3.19056,0.9305800000000001,3.3235,0.84816,0.24738000000000002,0.8835000000000001,2.3424,0.6832,2.44,-1.8318400000000001,0.08738000000000001,1.8339228582,0.84816,0.24738000000000002,0.8835000000000001,-2.68,-0.16,2.6847718711
2021-03-11 20:00:00,3.06432,0.8937600000000001,3.192,0.8563200000000001,0.24976,0.892,2.208,0.644,2.3,-1.66368,0.08976,1.6660996369,0.8563200000000001,0.24976,0.892,-2.52,-0.16,2.5250742563
2021-03-11 20:30:00,2.96592,0.86506,3.0895,0.8635200000000001,0.25186000000000003,0.8995000000000001,2.1024,0.6132000000000001,2.19,-1.52648,0.10186,1.5298747171,0.8635200000000001,0.25186000000000003,0.8995000000000001,-2.39,-0.15,2.3947024867
2021-03-11 21:00:00,2.88432,0.8412600000000001,3.0045,0.85872,0.25046,0.8945000000000001,2.0256,0.5908,2.11,-1.43128,0.13046000000000002,1.4372133627,0.85872,0.25046,0.8945000000000001,-2.29,-0.12,2.2931419494
2021-03-11 21:30:00,2.71392,0.79156,2.827,0.8419200000000001,0.24556000000000003,0.877,1.8719999999999999,0.546,1.9500000000000002,-1.30808,0.10556000000000001,1.3123323512,0.8419200000000001,0.24556000000000003,0.877,-2.15,-0.14,2.154553318
2021-03-11 22:00:00,2.44128,0.71204,2.543,0.8284800000000001,0.24164000000000002,0.863,1.6128,0.47040000000000004,1.6800000000000002,-1.01152,0.14164000000000002,1.0213885647,0.8284800000000001,0.24164000000000002,0.863,-1.8399999999999999,-0.1,1.8427153877
2021-03-11 22:30:00,2.15568,0.6287400000000001,2.2455,0.8308800000000001,0.24234000000000003,0.8655,1.3248,0.3864,1.38,-0.66912,0.34234000000000003,0.7516104377,0.8308800000000001,0.24234000000000003,0.8655,-1.5,0.1,1.5033296378
2021-03-11 23:00:00,1.9392,0.5656,2.02,0.8256,0.24080000000000001,0.86,1.1136,0.32480000000000003,1.16,-0.46440000000000003,0.2908,0.5479343026,0.8256,0.24080000000000001,0.86,-1.29,0.05,1.2909686286
2021-03-11 23:30:00,1.89216,0.55188,1.971,0.8457600000000001,0.24668,0.881,1.0464,0.3052,1.09,-0.34424000000000005,0.31668,0.4677471539,0.8457600000000001,0.24668,0.881,-1.19,0.07,1.1920570456
2021-03-12 00:00:00,1.7990400000000002,0.5247200000000001,1.874,0.8294400000000001,0.24192000000000002,0.864,0.9696,0.2828,1.01,-0.30056000000000005,0.23192000000000002,0.3796356148,0.8294400000000001,0.24192000000000002,0.864,-1.13,-0.01,1.1300442469
2021-03-12 00:30:00,1.9593600000000002,0.5714800000000001,2.041,0.7881600000000001,0.22988000000000003,0.8210000000000001,1.1712,0.3416,1.22,-0.57184,0.26988,0.6323260235,0.7881600000000001,0.22988000000000003,0.8210000000000001,-1.3599999999999999,0.04,1.3605881081
2021-03-12 01:00:00,2.2128,0.6454000000000001,2.305,0.792,0.231,0.8250000000000001,1.4208,0.41440000000000005,1.48,-0.848,0.361,0.9216425554000001,0.792,0.231,0.8250000000000001,-1.6400000000000001,0.13,1.6451443706000002
2021-03-12 01:30:00,2.11392,0.61656,2.202,0.7987200000000001,0.23296000000000003,0.8320000000000001,1.3152,0.3836,1.37,-0.73128,0.32296,0.7994207903,0.7987200000000001,0.23296000000000003,0.8320000000000001,-1.53,0.09,1.5326447729
2021-03-12 02:00:00,2.08464,0.60802,2.1715,0.8078400000000001,0.23562000000000002,0.8415,1.2768,0.3724,1.33,-0.6921600000000001,0.30562,0.7566300615,0.8078400000000001,0.23562000000000002,0.8415,-1.5,0.07,1.501632445
2021-03-12 02:30:00,2.112,0.616,2.2,0.8160000000000001,0.23800000000000002,0.85,1.296,0.378,1.35,-0.714,0.358,0.7987239824,0.8160000000000001,0.23800000000000002,0.85,-1.53,0.12,1.5346986675
2021-03-12 03:00:00,2.05536,0.59948,2.141,0.8265600000000001,0.24108000000000002,0.861,1.2288000000000001,0.3584,1.28,-0.64344,0.33108000000000004,0.723622139,0.8265600000000001,0.24108000000000002,0.861,-1.47,0.09,1.472752525
2021-03-12 03:30:00,1.9872,0.5796,2.07,0.8256,0.24080000000000001,0.86,1.1616,0.3388,1.21,-0.5544,0.3408,0.6507718494,0.8256,0.24080000000000001,0.86,-1.38,0.1,1.3836184445
2021-03-12 04:00:00,2.11344,0.6164200000000001,2.2015000000000002,0.8270400000000001,0.24122000000000002,0.8615,1.2864,0.37520000000000003,1.34,-0.6629600000000001,0.39122,0.7697850674000001,0.8270400000000001,0.24122000000000002,0.8615,-1.49,0.15,1.4975313018
2021-03-12 04:30:00,2.05296,0.5987800000000001,2.1385,0.8337600000000001,0.24318,0.8685,1.2192,0.3556,1.27,-0.5462400000000001,0.44318,0.7034107264,0.8337600000000001,0.24318,0.8685,-1.38,0.2,1.3944174410999999
2021-03-12 05:00:00,2.1576,0.6293000000000001,2.2475,0.8424,0.2457,0.8775000000000001,1.3152,0.3836,1.37,-0.6676000000000001,0.3657,0.7612005321,0.8424,0.2457,0.8775000000000001,-1.51,0.12,1.5147607072
2021-03-12 05:30:00,2.16,0.63,2.25,0.8448,0.2464,0.88,1.3152,0.3836,1.37,-0.6552,0.39640000000000003,0.7657806474000001,0.8448,0.2464,0.88,-1.5,0.15,1.5074813432
2021-03-12 06:00:00,2.12496,0.61978,2.2135,0.84816,0.24738000000000002,0.8835000000000001,1.2768,0.3724,1.33,-0.6218400000000001,0.27738,0.6808998825,0.84816,0.24738000000000002,0.8835000000000001,-1.47,0.03,1.4703060906
2021-03-12 06:30:00,2.38752,0.6963600000000001,2.487,0.85152,0.24836000000000003,0.887,1.536,0.448,1.6,-0.9184800000000001,0.34836,0.9823238773,0.85152,0.24836000000000003,0.887,-1.77,0.1,1.7728226082
2021-03-12 07:00:00,2.6784,0.7812,2.79,0.8544,0.2492,0.89,1.824,0.532,1.9,-1.2456,0.16920000000000002,1.2570393789,0.8544,0.2492,0.89,-2.1,-0.08,2.1015232571
2021-03-12 07:30:00,2.89536,0.8444800000000001,3.016,0.87936,0.25648000000000004,0.916,2.016,0.588,2.1,-1.4106400000000001,0.09648000000000001,1.4139355007,0.87936,0.25648000000000004,0.916,-2.29,-0.16,2.2955827147
2021-03-12 08:00:00,3.11472,0.90846,3.2445,0.89712,0.26166,0.9345,2.2176,0.6468,2.31,-1.61288,0.07166,1.6144711363000002,0.89712,0.26166,0.9345,-2.51,-0.19,2.5171809629
2021-03-12 08:30:00,3.048,0.889,3.175,0.9072,0.2646,0.9450000000000001,2.1408,0.6244000000000001,2.23,-1.5528,0.0246,1.5529948487,0.9072,0.2646,0.9450000000000001,-2.46,-0.24,2.4716795909
2021-03-12 09:00:00,3.09696,0.9032800000000001,3.226,0.9561600000000001,0.27888,0.996,2.1408,0.6244000000000001,2.23,-1.50384,0.00888,1.5038662175000002,0.9561600000000001,0.27888,0.996,-2.46,-0.27,2.4747727168
2021-03-12 09:30:00,2.8896,0.8428,3.01,1.0464,0.3052,1.09,1.8432,0.5376000000000001,1.92,-1.0836000000000001,-0.0148,1.0837010658,1.0464,0.3052,1.09,-2.13,-0.32,2.1539034333
2021-03-12 10:00:00,2.9035200000000003,0.8468600000000001,3.0245,2.4523200000000003,0.71526,2.5545,0.45120000000000005,0.1316,0.47000000000000003,1.8923200000000002,0.24526000000000003,1.9081476489,2.4523200000000003,0.71526,2.5545,-0.56,-0.47000000000000003,0.7310950691
2021-03-12 10:30:00,2.856,0.833,2.975,2.1456,0.6258,2.235,0.7104,0.20720000000000002,0.74,1.1856,-0.2742,1.2168948188,2.1456,0.6258,2.235,-0.96,-0.9,1.315902732
2021-03-12 11:00:00,2.43504,0.7102200000000001,2.5365,1.57104,0.45822,1.6365,0.864,0.252,0.9,0.23104000000000002,-0.41178000000000003,0.472167608,1.57104,0.45822,1.6365,-1.34,-0.87,1.5976545308999999
2021-03-12 11:30:00,2.68704,0.7837200000000001,2.799,1.70784,0.49812000000000006,1.779,0.9792000000000001,0.2856,1.02,0.39784,-0.39188,0.5584322698,1.70784,0.49812000000000006,1.779,-1.31,-0.89,1.5837297749
2021-03-12 12:00:00,3.6216,1.0563,3.7725,2.9208,0.8519,3.0425,0.7008,0.2044,0.73,3.0408,0.3219,3.0577907466,2.9208,0.8519,3.0425,0.12,-0.53,0.5434151268
2021-03-12 12:30:00,3.06768,0.8947400000000001,3.1955,2.41488,0.7043400000000001,2.5155000000000003,0.6528,0.1904,0.68,2.12488,0.32434,2.1494909746,2.41488,0.7043400000000001,2.5155000000000003,-0.29,-0.38,0.4780167361
2021-03-12 13:00:00,3.49296,1.01878,3.6385,2.78256,0.8115800000000001,2.8985000000000003,0.7104,0.20720000000000002,0.74,2.81256,0.35158,2.8344491969,2.78256,0.8115800000000001,2.8985000000000003,0.03,-0.46,0.46097722290000004
2021-03-12 13:30:00,3.25584,0.9496200000000001,3.3915,2.55504,0.7452200000000001,2.6615,0.7008,0.2044,0.73,2.39504,0.28522000000000003,2.4119633185,2.55504,0.7452200000000001,2.6615,-0.16,-0.46,0.48703182650000004
2021-03-12 14:00:00,2.24064,0.6535200000000001,2.334,1.36704,0.39872,1.424,0.8736,0.2548,0.91,0.00704,0.15872,0.15887605230000001,1.36704,0.39872,1.424,-1.3599999999999999,-0.24,1.3810141201000001
2021-03-12 14:30:00,2.46624,0.7193200000000001,2.569,1.86144,0.5429200000000001,1.939,0.6048,0.1764,0.63,1.13144,0.31292000000000003,1.1739145625,1.86144,0.5429200000000001,1.939,-0.73,-0.23,0.7653757247
2021-03-12 15:00:00,2.23488,0.6518400000000001,2.328,1.26528,0.36904000000000003,1.318,0.9696,0.2828,1.01,-0.15472000000000002,0.14904,0.2148283035,1.26528,0.36904000000000003,1.318,-1.42,-0.22,1.4369411957
2021-03-12 15:30:00,2.18016,0.63588,2.271,1.21056,0.35308,1.2610000000000001,0.9696,0.2828,1.01,-0.18944000000000003,0.18308000000000002,0.2634498055,1.21056,0.35308,1.2610000000000001,-1.4,-0.17,1.4102836594000001
2021-03-12 16:00:00,2.43504,0.7102200000000001,2.5365,0.85104,0.24822000000000002,0.8865000000000001,1.584,0.462,1.65,-1.05896,0.08822,1.0626283687,0.85104,0.24822000000000002,0.8865000000000001,-1.9100000000000001,-0.16,1.9166898549
2021-03-12 16:30:00,2.45856,0.71708,2.561,1.26816,0.36988000000000004,1.321,1.1904,0.3472,1.24,-0.21184000000000003,0.22988000000000003,0.3126035828,1.26816,0.36988000000000004,1.321,-1.48,-0.14,1.4866068747
2021-03-12 17:00:00,2.57904,0.7522200000000001,2.6865,1.02384,0.29862000000000005,1.0665,1.5552000000000001,0.4536,1.62,-0.84616,-0.061380000000000004,0.8483833155,1.02384,0.29862000000000005,1.0665,-1.87,-0.36,1.904337155
2021-03-12 17:30:00,2.8248,0.8239000000000001,2.9425,0.876,0.2555,0.9125000000000001,1.9488,0.5684,2.03,-1.4140000000000001,-0.2645,1.438525721,0.876,0.2555,0.9125000000000001,-2.29,-0.52,2.3482972555
2021-03-12 18:00:00,2.916,0.8505,3.0375,0.8232,0.2401,0.8575,2.0928,0.6104,2.18,-1.6168,-0.2899,1.6425846249,0.8232,0.2401,0.8575,-2.44,-0.53,2.4968980756
2021-03-12 18:30:00,3.04224,0.8873200000000001,3.169,0.8150400000000001,0.23772000000000001,0.849,2.2272,0.6496000000000001,2.32,-1.75496,-0.29228000000000004,1.7791324290000001,0.8150400000000001,0.23772000000000001,0.849,-2.5700000000000003,-0.53,2.6240807914
2021-03-12 19:00:00,3.11184,0.9076200000000001,3.2415,0.81744,0.23842000000000002,0.8515,2.2944,0.6692,2.39,-1.83256,-0.30158,1.8572093716,0.81744,0.23842000000000002,0.8515,-2.65,-0.54,2.7044592805
2021-03-12 19:30:00,3.02112,0.88116,3.147,0.8131200000000001,0.23716,0.847,2.208,0.644,2.3,-1.72688,-0.09284,1.7293738173,0.8131200000000001,0.23716,0.847,-2.54,-0.33,2.5613473017
2021-03-12 20:00:00,2.86368,0.8352400000000001,2.983,0.85728,0.25004000000000004,0.893,2.0064,0.5852,2.09,-1.42272,0.19004000000000001,1.4353561927,0.85728,0.25004000000000004,0.893,-2.2800000000000002,-0.06,2.280789337
2021-03-12 20:30:00,2.80368,0.81774,2.9205,0.86448,0.25214000000000003,0.9005000000000001,1.9392,0.5656,2.02,-1.33552,0.18214000000000002,1.3478830253,0.86448,0.25214000000000003,0.9005000000000001,-2.2,-0.07,2.2011133546
2021-03-12 21:00:00,2.63088,0.76734,2.7405,0.8740800000000001,0.25494,0.9105000000000001,1.7568000000000001,0.5124000000000001,1.83,-1.12592,0.28494,1.1614157955,0.8740800000000001,0.25494,0.9105000000000001,-2.0,0.03,2.0002249873
2021-03-12 21:30:00,2.45952,0.7173600000000001,2.5620000000000003,0.84672,0.24696,0.882,1.6128,0.47040000000000004,1.6800000000000002,-0.98328,0.18696000000000002,1.0008963982,0.84672,0.24696,0.882,-1.83,-0.06,1.8309833424000002
2021-03-12 22:00:00,2.25168,0.6567400000000001,2.3455,0.8308800000000001,0.24234000000000003,0.8655,1.4208,0.41440000000000005,1.48,-0.77912,0.35234000000000004,0.855085639,0.8308800000000001,0.24234000000000003,0.8655,-1.6099999999999999,0.11,1.6137533888000002
2021-03-12 22:30:00,2.06112,0.60116,2.147,0.8131200000000001,0.23716,0.847,1.248,0.364,1.3,-0.5968800000000001,0.36716000000000004,0.7007654386000001,0.8131200000000001,0.23716,0.847,-1.4100000000000001,0.13,1.4159802259
2021-03-12 23:00:00,1.90992,0.55706,1.9895,0.8059200000000001,0.23506000000000002,0.8395,1.104,0.322,1.15,-0.44408000000000003,0.35506000000000004,0.5685724668000001,0.8059200000000001,0.23506000000000002,0.8395,-1.25,0.12,1.2557467897999999
2021-03-12 23:30:00,1.85424,0.5408200000000001,1.9315,0.8078400000000001,0.23562000000000002,0.8415,1.0464,0.3052,1.09,-0.36216000000000004,0.37562,0.5217760535,0.8078400000000001,0.23562000000000002,0.8415,-1.17,0.14,1.1783462988
2021-03-13 00:00:00,1.77024,0.51632,1.8439999999999999,0.7910400000000001,0.23072,0.8240000000000001,0.9792000000000001,0.2856,1.02,-0.27896000000000004,0.37072000000000005,0.46395258380000004,0.7910400000000001,0.23072,0.8240000000000001,-1.07,0.14,1.0791200119
2021-03-13 00:30:00,1.76064,0.5135200000000001,1.834,0.8102400000000001,0.23632000000000003,0.844,0.9504,0.2772,0.99,-0.21976,0.35632,0.41863874640000004,0.8102400000000001,0.23632000000000003,0.844,-1.03,0.12,1.0369667304
2021-03-13 01:00:00,1.86288,0.54334,1.9405000000000001,0.80688,0.23534000000000002,0.8405,1.056,0.308,1.1,-0.39312,0.38534,0.5504818344,0.80688,0.23534000000000002,0.8405,-1.2,0.15,1.2093386622
2021-03-13 01:30:00,1.8931200000000001,0.5521600000000001,1.972,0.8179200000000001,0.23856000000000002,0.852,1.0752,0.3136,1.12,-0.41208000000000006,0.38856,0.5663822031,0.8179200000000001,0.23856000000000002,0.852,-1.23,0.15,1.2391125857
2021-03-13 02:00:00,1.88352,0.5493600000000001,1.962,0.7987200000000001,0.23296000000000003,0.8320000000000001,1.0848,0.3164,1.13,-0.44128000000000006,0.37296,0.577777812,0.7987200000000001,0.23296000000000003,0.8320000000000001,-1.24,0.14,1.2478781992
2021-03-13 02:30:00,1.85472,0.54096,1.932,0.80832,0.23576000000000003,0.842,1.0464,0.3052,1.09,-0.39168000000000003,0.39576000000000006,0.5568116378,0.80832,0.23576000000000003,0.842,-1.2,0.16,1.210619676
