Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-03-13 03:00:00,1.8350400000000002,0.53522,1.9115000000000002,0.8078400000000001,0.23562000000000002,0.8415,1.0272000000000001,0.29960000000000003,1.07,-0.36216000000000004,0.39562,0.5363534749000001,0.8078400000000001,0.23562000000000002,0.8415,-1.17,0.16,1.1808894953
2021-03-13 03:30:00,1.74912,0.5101600000000001,1.822,0.8179200000000001,0.23856000000000002,0.852,0.9312,0.2716,0.97,-0.24208000000000002,0.41856000000000004,0.48352373260000003,0.8179200000000001,0.23856000000000002,0.852,-1.06,0.18,1.0751744045
2021-03-13 04:00:00,1.7424,0.5082,1.815,0.8208000000000001,0.2394,0.855,0.9216000000000001,0.26880000000000004,0.96,-0.23920000000000002,0.40940000000000004,0.4741571469,0.8208000000000001,0.2394,0.855,-1.06,0.17,1.0735455277
2021-03-13 04:30:00,1.7112,0.49910000000000004,1.7825000000000002,0.8184,0.23870000000000002,0.8525,0.8928,0.2604,0.93,-0.19160000000000002,0.4187,0.46045656690000003,0.8184,0.23870000000000002,0.8525,-1.01,0.18,1.0259142264
2021-03-13 05:00:00,1.7088,0.4984,1.78,0.8160000000000001,0.23800000000000002,0.85,0.8928,0.2604,0.93,-0.194,0.40800000000000003,0.4517742799,0.8160000000000001,0.23800000000000002,0.85,-1.01,0.17,1.0242070103
2021-03-13 05:30:00,1.7222400000000002,0.50232,1.794,0.8294400000000001,0.24192000000000002,0.864,0.8928,0.2604,0.93,-0.16056,0.42192,0.4514377033,0.8294400000000001,0.24192000000000002,0.864,-0.99,0.18,1.0062305899
2021-03-13 06:00:00,1.77792,0.51856,1.8519999999999999,0.82752,0.24136000000000002,0.862,0.9504,0.2772,0.99,-0.23248000000000002,0.41136000000000006,0.472508201,0.82752,0.24136000000000002,0.862,-1.06,0.17,1.0735455277
2021-03-13 06:30:00,1.8825600000000002,0.54908,1.9609999999999999,0.8265600000000001,0.24108000000000002,0.861,1.056,0.308,1.1,-0.37344000000000005,0.40108000000000005,0.5480169705,0.8265600000000001,0.24108000000000002,0.861,-1.2,0.16,1.210619676
2021-03-13 07:00:00,1.9233600000000002,0.56098,2.0035,0.86736,0.25298000000000004,0.9035000000000001,1.056,0.308,1.1,-0.36264,0.37298000000000003,0.5202132736,0.86736,0.25298000000000004,0.9035000000000001,-1.23,0.12,1.2358397954
2021-03-13 07:30:00,2.01936,0.5889800000000001,2.1035,0.8865600000000001,0.25858000000000003,0.9235000000000001,1.1328,0.3304,1.18,-0.42344000000000004,0.35858,0.5548703002,0.8865600000000001,0.25858000000000003,0.9235000000000001,-1.31,0.1,1.3138112498
2021-03-13 08:00:00,2.09808,0.61194,2.1855,0.86928,0.25354000000000004,0.9055000000000001,1.2288000000000001,0.3584,1.28,-0.57072,0.33354,0.6610372531,0.86928,0.25354000000000004,0.9055000000000001,-1.44,0.08,1.4422205102
2021-03-13 08:30:00,2.2344,0.6517000000000001,2.3275,0.9768,0.2849,1.0175,1.2576,0.3668,1.31,-0.5332,0.3149,0.6192449031,0.9768,0.2849,1.0175,-1.51,0.03,1.5102979838000001
2021-03-13 09:00:00,2.31072,0.67396,2.407,1.05312,0.30716000000000004,1.097,1.2576,0.3668,1.31,-0.47688,0.22716000000000003,0.5282198406,1.05312,0.30716000000000004,1.097,-1.53,-0.08,1.5320900757
2021-03-13 09:30:00,2.30448,0.6721400000000001,2.4005,1.37328,0.40054,1.4304999999999999,0.9312,0.2716,0.97,0.20328000000000002,0.32054000000000005,0.37956376280000004,1.37328,0.40054,1.4304999999999999,-1.17,-0.08,1.1727318534
2021-03-13 10:00:00,2.2776,0.6643,2.3725,1.5864,0.4627,1.6525,0.6912,0.2016,0.72,0.6064,0.37270000000000003,0.711776826,1.5864,0.4627,1.6525,-0.98,-0.09,0.9841239759
2021-03-13 10:30:00,2.4312,0.7091000000000001,2.5324999999999998,1.6248,0.47390000000000004,1.6925,0.8064,0.23520000000000002,0.84,0.6048,0.33390000000000003,0.6908489343,1.6248,0.47390000000000004,1.6925,-1.02,-0.14,1.0295630141
2021-03-13 11:00:00,2.42448,0.7071400000000001,2.5255,1.6852800000000001,0.49154000000000003,1.7555,0.7392000000000001,0.2156,0.77,0.69528,0.45154000000000005,0.8290371825,1.6852800000000001,0.49154000000000003,1.7555,-0.99,-0.04,0.9908077513
2021-03-13 11:30:00,2.51856,0.73458,2.6235,1.73136,0.5049800000000001,1.8035,0.7872,0.2296,0.8200000000000001,0.88136,0.6349800000000001,1.0862757707,1.73136,0.5049800000000001,1.8035,-0.85,0.13,0.8598837131
2021-03-13 12:00:00,3.04176,0.8871800000000001,3.1685,2.37936,0.69398,2.4785,0.6624,0.1932,0.6900000000000001,2.27936,0.53398,2.3410716884,2.37936,0.69398,2.4785,-0.1,-0.16,0.1886796226
2021-03-13 12:30:00,2.48064,0.72352,2.584,2.03904,0.59472,2.124,0.44160000000000005,0.1288,0.46,1.41904,0.39472,1.472914933,2.03904,0.59472,2.124,-0.62,-0.2,0.651459899
2021-03-13 13:00:00,2.19696,0.64078,2.2885,1.48656,0.43358,1.5485,0.7104,0.20720000000000002,0.74,0.38656,0.34358000000000005,0.5171806744,1.48656,0.43358,1.5485,-1.1,-0.09,1.103675677
2021-03-13 13:30:00,2.73408,0.79744,2.848,2.16768,0.63224,2.258,0.5664,0.1652,0.59,1.86768,0.50224,1.9340304031,2.16768,0.63224,2.258,-0.30000000000000004,-0.13,0.3269556545
2021-03-13 14:00:00,2.67408,0.7799400000000001,2.7855,2.00208,0.58394,2.0855,0.672,0.196,0.7000000000000001,1.51208,0.43394000000000005,1.573114697,2.00208,0.58394,2.0855,-0.49,-0.15,0.512445119
2021-03-13 14:30:00,2.29344,0.6689200000000001,2.3890000000000002,1.06464,0.31052,1.109,1.2288000000000001,0.3584,1.28,-0.40536000000000005,0.38052,0.5559785967,1.06464,0.31052,1.109,-1.47,0.07,1.4716657229
2021-03-13 15:00:00,2.25648,0.6581400000000001,2.3505000000000003,1.49808,0.43694000000000005,1.5605,0.7584000000000001,0.2212,0.79,0.45808000000000004,0.41694000000000003,0.6194160557,1.49808,0.43694000000000005,1.5605,-1.04,-0.02,1.0401922899
2021-03-13 15:30:00,2.19552,0.64036,2.287,1.28352,0.37436,1.337,0.912,0.266,0.9500000000000001,0.06352000000000001,0.44436000000000003,0.4488770433,1.28352,0.37436,1.337,-1.22,0.07,1.2220065466
2021-03-13 16:00:00,2.1312,0.6216,2.22,1.7952,0.5236000000000001,1.87,0.336,0.098,0.35000000000000003,1.1752,0.5836,1.3121295668,1.7952,0.5236000000000001,1.87,-0.62,0.06,0.6228964601
2021-03-13 16:30:00,2.1792,0.6356,2.27,1.44,0.42,1.5,0.7392000000000001,0.2156,0.77,0.43,0.5,0.6594694838,1.44,0.42,1.5,-1.01,0.08,1.0131633629
2021-03-13 17:00:00,2.32992,0.67956,2.427,1.33152,0.38836000000000004,1.387,0.9984000000000001,0.2912,1.04,0.13152,0.47836000000000006,0.4961106731,1.33152,0.38836000000000004,1.387,-1.2,0.09,1.2033702672
2021-03-13 17:30:00,2.64336,0.7709800000000001,2.7535,0.95376,0.27818000000000004,0.9935,1.6896,0.4928,1.76,-0.9962400000000001,0.39818000000000003,1.0728659982,0.95376,0.27818000000000004,0.9935,-1.9500000000000002,0.12,1.9536888185999999
2021-03-13 18:00:00,2.61744,0.7634200000000001,2.7265,0.9470400000000001,0.27622,0.9865,1.6703999999999999,0.4872,1.74,-0.9929600000000001,0.39622,1.0690930034,0.9470400000000001,0.27622,0.9865,-1.94,0.12,1.943707797
2021-03-13 18:30:00,2.7359999999999998,0.798,2.85,0.8832000000000001,0.2576,0.92,1.8528,0.5404,1.9300000000000002,-1.2068,0.3776,1.2644951562,0.8832000000000001,0.2576,0.92,-2.09,0.12,2.0934421415
2021-03-13 19:00:00,2.86464,0.83552,2.984,0.8774400000000001,0.25592000000000004,0.914,1.9872,0.5796,2.07,-1.36256,0.37592000000000003,1.4134658114,0.8774400000000001,0.25592000000000004,0.914,-2.24,0.12,2.2432119828
2021-03-13 19:30:00,2.7667200000000003,0.80696,2.882,0.8755200000000001,0.25536000000000003,0.912,1.8912,0.5516,1.97,-1.24448,0.38536000000000004,1.3027788761,0.8755200000000001,0.25536000000000003,0.912,-2.12,0.13,2.1239821092
2021-03-13 20:00:00,2.68032,0.78176,2.792,0.8755200000000001,0.25536000000000003,0.912,1.8048000000000002,0.5264,1.88,-1.15448,0.41536,1.2269262407000001,0.8755200000000001,0.25536000000000003,0.912,-2.03,0.16,2.0362956563
2021-03-13 20:30:00,2.62416,0.7653800000000001,2.7335000000000003,0.8769600000000001,0.25578,0.9135000000000001,1.7472,0.5096,1.82,-1.11304,0.39578,1.1813127655,0.8769600000000001,0.25578,0.9135000000000001,-1.99,0.14,1.9949185447
2021-03-13 21:00:00,2.50032,0.72926,2.6045,0.87792,0.25606,0.9145000000000001,1.6224,0.4732,1.69,-0.96208,0.35606000000000004,1.0258541076,0.87792,0.25606,0.9145000000000001,-1.8399999999999999,0.1,1.8427153877
2021-03-13 21:30:00,2.3952,0.6986,2.495,0.8784000000000001,0.25620000000000004,0.915,1.5168,0.4424,1.58,-0.8316,0.4162,0.9299360193,0.8784000000000001,0.25620000000000004,0.915,-1.71,0.16,1.7174690681
2021-03-13 22:00:00,2.28336,0.66598,2.3785,0.8817600000000001,0.25718,0.9185000000000001,1.4016,0.4088,1.46,-0.6682400000000001,0.43718,0.7985430796,0.8817600000000001,0.25718,0.9185000000000001,-1.55,0.18,1.560416611
2021-03-13 22:30:00,2.05824,0.6003200000000001,2.144,0.88704,0.25872,0.924,1.1712,0.3416,1.22,-0.40296000000000004,0.42872000000000005,0.588368592,0.88704,0.25872,0.924,-1.29,0.17,1.3011533345
2021-03-13 23:00:00,1.97808,0.57694,2.0605,0.88368,0.25774,0.9205000000000001,1.0944,0.31920000000000004,1.1400000000000001,-0.31632000000000005,0.43774,0.5400691159000001,0.88368,0.25774,0.9205000000000001,-1.2,0.18,1.213424905
2021-03-13 23:30:00,1.8336000000000001,0.5348,1.9100000000000001,0.8832000000000001,0.2576,0.92,0.9504,0.2772,0.99,-0.1668,0.4576,0.4870523586,0.8832000000000001,0.2576,0.92,-1.05,0.2,1.0688779163
2021-03-14 00:00:00,1.6675200000000001,0.48636,1.737,0.87072,0.25396,0.907,0.7968000000000001,0.23240000000000002,0.8300000000000001,-0.00928,0.45396000000000003,0.4540548425,0.87072,0.25396,0.907,-0.88,0.2,0.9024411338
2021-03-14 00:30:00,1.75584,0.51212,1.8290000000000002,0.86304,0.25172,0.899,0.8928,0.2604,0.93,-0.09696,0.36172000000000004,0.3744897862,0.86304,0.25172,0.899,-0.96,0.11,0.9662815325
2021-03-14 01:00:00,1.89744,0.55342,1.9765000000000001,0.85104,0.24822000000000002,0.8865000000000001,1.0464,0.3052,1.09,-0.34896000000000005,0.39822,0.5294830026,0.85104,0.24822000000000002,0.8865000000000001,-1.2,0.15,1.2093386622
2021-03-14 01:30:00,1.8888,0.5509000000000001,1.9675,0.8424,0.2457,0.8775000000000001,1.0464,0.3052,1.09,-0.3776,0.4257,0.5690362466000001,0.8424,0.2457,0.8775000000000001,-1.22,0.18,1.2332072008
2021-03-14 02:00:00,1.84272,0.53746,1.9195000000000002,0.83472,0.24346,0.8695,1.008,0.294,1.05,-0.34528000000000003,0.45346000000000003,0.5699510944,0.83472,0.24346,0.8695,-1.18,0.21,1.1985407794
2021-03-14 02:30:00,1.9699200000000001,0.5745600000000001,2.052,0.82752,0.24136000000000002,0.862,1.1424,0.3332,1.19,-0.37248000000000003,-0.028640000000000002,0.3735794427,0.82752,0.24136000000000002,0.862,-1.2,-0.27,1.23
2021-03-14 03:00:00,1.76544,0.51492,1.839,0.8150400000000001,0.23772000000000001,0.849,0.9504,0.2772,0.99,-0.28496000000000005,0.42772000000000004,0.5139519433,0.8150400000000001,0.23772000000000001,0.849,-1.1,0.19,1.1162884932
2021-03-14 03:30:00,1.76064,0.5135200000000001,1.834,0.8294400000000001,0.24192000000000002,0.864,0.9312,0.2716,0.97,-0.22056,0.45192000000000004,0.5028701622,0.8294400000000001,0.24192000000000002,0.864,-1.05,0.21,1.0707940979
2021-03-14 04:00:00,1.7832,0.5201,1.8575,0.8232,0.2401,0.8575,0.96,0.28,1.0,-0.2868,0.42010000000000003,0.508663199,0.8232,0.2401,0.8575,-1.11,0.18,1.1244998888
2021-03-14 04:30:00,1.7856,0.5208,1.8599999999999999,0.8160000000000001,0.23800000000000002,0.85,0.9696,0.2828,1.01,-0.28400000000000003,0.418,0.5053513629,0.8160000000000001,0.23800000000000002,0.85,-1.1,0.18,1.1146299834
2021-03-14 05:00:00,1.77408,0.51744,1.8479999999999999,0.8044800000000001,0.23464000000000002,0.838,0.9696,0.2828,1.01,-0.28552,0.42464,0.5117038206,0.8044800000000001,0.23464000000000002,0.838,-1.09,0.19,1.1064357189
2021-03-14 05:30:00,1.77408,0.51744,1.8479999999999999,0.8044800000000001,0.23464000000000002,0.838,0.9696,0.2828,1.01,-0.26552000000000003,0.44464000000000004,0.5178857017,0.8044800000000001,0.23464000000000002,0.838,-1.07,0.21,1.0904127659
2021-03-14 06:00:00,1.7860800000000001,0.5209400000000001,1.8605,0.80688,0.23534000000000002,0.8405,0.9792000000000001,0.2856,1.02,-0.26312,0.41534000000000004,0.4916700621,0.80688,0.23534000000000002,0.8405,-1.07,0.18,1.0850345617
2021-03-14 06:30:00,2.0016,0.5838,2.085,0.8112,0.2366,0.845,1.1904,0.3472,1.24,-0.4988,0.29660000000000003,0.5803214626000001,0.8112,0.2366,0.845,-1.31,0.06,1.3113733259
2021-03-14 07:00:00,1.9771200000000002,0.5766600000000001,2.0595,0.8635200000000001,0.25186000000000003,0.8995000000000001,1.1136,0.32480000000000003,1.16,-0.39648000000000005,0.37186,0.5435772714,0.8635200000000001,0.25186000000000003,0.8995000000000001,-1.26,0.12,1.2657013866
2021-03-14 07:30:00,2.08464,0.60802,2.1715,1.00944,0.29442,1.0515,1.0752,0.3136,1.12,-0.25056,0.43442000000000003,0.5014988036,1.00944,0.29442,1.0515,-1.26,0.14,1.2677539193
2021-03-14 08:00:00,2.2560000000000002,0.658,2.35,1.0464,0.3052,1.09,1.2096,0.3528,1.26,-0.3936,0.43520000000000003,0.5867878663,1.0464,0.3052,1.09,-1.44,0.13,1.4458561478
2021-03-14 08:30:00,2.21664,0.6465200000000001,2.309,1.29504,0.37772000000000006,1.349,0.9216000000000001,0.26880000000000004,0.96,0.08504,0.49772000000000005,0.5049326688,1.29504,0.37772000000000006,1.349,-1.21,0.12,1.2159358536
2021-03-14 09:00:00,2.10528,0.61404,2.193,1.54848,0.45164000000000004,1.613,0.5568000000000001,0.16240000000000002,0.58,0.6584800000000001,0.55164,0.8590125727,1.54848,0.45164000000000004,1.613,-0.89,0.1,0.8956003573
2021-03-14 09:30:00,2.2439999999999998,0.6545000000000001,2.3375,1.8408,0.5369,1.9175,0.4032,0.11760000000000001,0.42,1.1208,0.6269,1.2842103605,1.8408,0.5369,1.9175,-0.72,0.09,0.7256031973
2021-03-14 10:00:00,2.25984,0.65912,2.354,1.35744,0.39592000000000005,1.4140000000000001,0.9024000000000001,0.2632,0.9400000000000001,0.09744000000000001,0.49592,0.5054020182,1.35744,0.39592000000000005,1.4140000000000001,-1.26,0.1,1.2639620247
2021-03-14 10:30:00,2.39712,0.69916,2.497,1.12032,0.32676000000000005,1.167,1.2768,0.3724,1.33,-0.45968000000000003,0.41676,0.6204793308000001,1.12032,0.32676000000000005,1.167,-1.58,0.09,1.5825612152000001
2021-03-14 11:00:00,2.592,0.756,2.7,1.056,0.308,1.1,1.536,0.448,1.6,-0.794,0.378,0.8793861495,1.056,0.308,1.1,-1.85,0.07,1.8513238507
2021-03-14 11:30:00,2.71536,0.79198,2.8285,1.19856,0.34958,1.2485,1.5168,0.4424,1.58,-0.68144,0.42958,0.8055429535,1.19856,0.34958,1.2485,-1.88,0.08,1.8817013578
2021-03-14 12:00:00,2.7955200000000002,0.8153600000000001,2.912,1.18272,0.34496000000000004,1.232,1.6128,0.47040000000000004,1.6800000000000002,-0.7872800000000001,0.43496,0.8994442729000001,1.18272,0.34496000000000004,1.232,-1.97,0.09,1.972054766
2021-03-14 12:30:00,2.98944,0.87192,3.114,1.13664,0.33152000000000004,1.184,1.8528,0.5404,1.9300000000000002,-1.10336,0.42152000000000006,1.1811360633,1.13664,0.33152000000000004,1.184,-2.24,0.09,2.2418073066
2021-03-14 13:00:00,2.84976,0.83118,2.9685,1.38096,0.40278,1.4385,1.4688,0.4284,1.53,-0.5390400000000001,0.49278000000000005,0.7303398182,1.38096,0.40278,1.4385,-1.92,0.09,1.9221082176
2021-03-14 13:30:00,2.8502400000000003,0.8313200000000001,2.969,1.22784,0.35812000000000005,1.279,1.6224,0.4732,1.69,-0.86216,0.43812,0.9670930669000001,1.22784,0.35812000000000005,1.279,-2.09,0.08,2.0915305401
2021-03-14 14:00:00,2.8248,0.8239000000000001,2.9425,1.2504,0.3647,1.3025,1.5744,0.4592,1.6400000000000001,-0.7496,0.45470000000000005,0.8767281506,1.2504,0.3647,1.3025,-2.0,0.09,2.0020239759
2021-03-14 14:30:00,2.92464,0.8530200000000001,3.0465,1.10064,0.32102,1.1465,1.824,0.532,1.9,-1.11936,0.42102000000000006,1.1959200015,1.10064,0.32102,1.1465,-2.22,0.1,2.2222511109
2021-03-14 15:00:00,2.976,0.868,3.1,1.0176,0.2968,1.06,1.9584000000000001,0.5712,2.04,-1.3024,0.4168,1.3674677327,1.0176,0.2968,1.06,-2.32,0.12,2.3231013753
2021-03-14 15:30:00,3.12288,0.9108400000000001,3.253,0.8476800000000001,0.24724000000000002,0.883,2.2752,0.6636000000000001,2.37,-1.80232,0.36724,1.8393538539,0.8476800000000001,0.24724000000000002,0.883,-2.65,0.12,2.6527155897
2021-03-14 16:00:00,3.15648,0.9206400000000001,3.2880000000000003,0.8428800000000001,0.24584000000000003,0.878,2.3136,0.6748000000000001,2.41,-1.85712,0.39584,1.8988375391,0.8428800000000001,0.24584000000000003,0.878,-2.7,0.15,2.7041634566
2021-03-14 16:30:00,3.24528,0.94654,3.3805,0.82608,0.24094000000000002,0.8605,2.4192,0.7056,2.52,-1.9739200000000001,0.37094000000000005,2.0084712221,0.82608,0.24094000000000002,0.8605,-2.8,0.13,2.8030162326
2021-03-14 17:00:00,3.35184,0.97762,3.4915000000000003,0.8462400000000001,0.24682,0.8815000000000001,2.5056000000000003,0.7308,2.61,-2.03376,0.37682000000000004,2.0683744946,0.8462400000000001,0.24682,0.8815000000000001,-2.88,0.13,2.8829325348
2021-03-14 17:30:00,3.33312,0.97216,3.472,0.84672,0.24696,0.882,2.4864,0.7252000000000001,2.59,-2.02328,0.37696,2.058096402,0.84672,0.24696,0.882,-2.87,0.13,2.8729427422000002
2021-03-14 18:00:00,3.29424,0.9608200000000001,3.4314999999999998,0.81744,0.23842000000000002,0.8515,2.4768,0.7224,2.58,-2.03256,0.35842,2.0639198264,0.81744,0.23842000000000002,0.8515,-2.85,0.12,2.8525251971000003
2021-03-14 18:30:00,3.42192,0.9980600000000001,3.5645,0.80112,0.23366,0.8345,2.6208,0.7644000000000001,2.73,-2.16888,0.37366000000000005,2.2008321722,0.80112,0.23366,0.8345,-2.9699999999999998,0.14,2.9732978324
2021-03-14 19:00:00,3.10992,0.9070600000000001,3.2395,0.7867200000000001,0.22946000000000003,0.8195,2.3232,0.6776,2.42,-1.85328,0.37946,1.8917284821,0.7867200000000001,0.22946000000000003,0.8195,-2.64,0.15,2.6442579299
2021-03-14 19:30:00,2.75472,0.8034600000000001,2.8695,0.79632,0.23226000000000002,0.8295,1.9584000000000001,0.5712,2.04,-1.43368,0.39226000000000005,1.4863735230000001,0.79632,0.23226000000000002,0.8295,-2.23,0.16,2.2357325421
2021-03-14 20:00:00,2.6712,0.7791,2.7825,0.7896000000000001,0.2303,0.8225,1.8816000000000002,0.5488000000000001,1.96,-1.3404,0.40030000000000004,1.3988967975,0.7896000000000001,0.2303,0.8225,-2.13,0.17,2.1367732683
2021-03-14 20:30:00,2.6568,0.7749,2.7675,0.7848,0.22890000000000002,0.8175,1.8719999999999999,0.546,1.9500000000000002,-1.3152,0.33890000000000003,1.3581620853,0.7848,0.22890000000000002,0.8175,-2.1,0.11,2.1028789789
2021-03-14 21:00:00,2.54304,0.74172,2.649,0.7766400000000001,0.22652000000000003,0.809,1.7664,0.5152,1.8399999999999999,-1.14336,-0.17348000000000002,1.1564460212,0.7766400000000001,0.22652000000000003,0.809,-1.92,-0.4,1.9612241075
2021-03-14 21:30:00,2.37744,0.69342,2.4765,0.77424,0.22582000000000002,0.8065,1.6032000000000002,0.4676,1.67,-0.9857600000000001,0.18582,1.0031210545,0.77424,0.22582000000000002,0.8065,-1.76,-0.04,1.7604544868
2021-03-14 22:00:00,2.16576,0.63168,2.2560000000000002,0.7737600000000001,0.22568000000000002,0.806,1.392,0.406,1.45,-0.75624,0.39568000000000003,0.8534996192000001,0.7737600000000001,0.22568000000000002,0.806,-1.53,0.17,1.5394154735
2021-03-14 22:30:00,2.0856,0.6083000000000001,2.1725,0.7704000000000001,0.2247,0.8025,1.3152,0.3836,1.37,-0.6596000000000001,0.4147,0.7791330118,0.7704000000000001,0.2247,0.8025,-1.43,0.19,1.4425671561
2021-03-14 23:00:00,2.05824,0.6003200000000001,2.144,0.7718400000000001,0.22512000000000001,0.804,1.2864,0.37520000000000003,1.34,-0.6581600000000001,0.41512000000000004,0.7781382911,0.7718400000000001,0.22512000000000001,0.804,-1.43,0.19,1.4425671561
2021-03-14 23:30:00,1.91328,0.5580400000000001,1.9929999999999999,0.77088,0.22484,0.803,1.1424,0.3332,1.19,-0.47912000000000005,0.41484000000000004,0.633757209,0.77088,0.22484,0.803,-1.25,0.19,1.2643575444000001
2021-03-15 00:00:00,1.896,0.553,1.975,0.7632,0.22260000000000002,0.795,1.1328,0.3304,1.18,-0.4768,0.42260000000000003,0.6371255763,0.7632,0.22260000000000002,0.795,-1.24,0.2,1.2560254774000001
2021-03-15 00:30:00,1.89792,0.55356,1.9769999999999999,0.76512,0.22316000000000003,0.797,1.1328,0.3304,1.18,-0.47488,0.43316000000000004,0.6427585861,0.76512,0.22316000000000003,0.797,-1.24,0.21,1.2576565509
2021-03-15 01:00:00,1.93344,0.5639200000000001,2.014,0.76224,0.22232000000000002,0.794,1.1712,0.3416,1.22,-0.54776,0.42232000000000003,0.6916611887,0.76224,0.22232000000000002,0.794,-1.31,0.2,1.3251792332
2021-03-15 01:30:00,2.004,0.5845,2.0875,0.756,0.2205,0.7875000000000001,1.248,0.364,1.3,-0.644,0.3905,0.7531442425,0.756,0.2205,0.7875000000000001,-1.4,0.17,1.4102836594000001
2021-03-15 02:00:00,1.9051200000000001,0.55566,1.9845000000000002,0.7627200000000001,0.22246000000000002,0.7945,1.1424,0.3332,1.19,-0.5072800000000001,0.40246000000000004,0.6475392266000001,0.7627200000000001,0.22246000000000002,0.7945,-1.27,0.18,1.2826924807
2021-03-15 02:30:00,1.9968,0.5824,2.08,0.7584000000000001,0.2212,0.79,1.2384,0.3612,1.29,-0.6316,0.4112,0.7536604010000001,0.7584000000000001,0.2212,0.79,-1.3900000000000001,0.19,1.4029255148
2021-03-15 03:00:00,1.8984,0.5537000000000001,1.9775,0.756,0.2205,0.7875000000000001,1.1424,0.3332,1.19,-0.534,0.41050000000000003,0.6735475113,0.756,0.2205,0.7875000000000001,-1.29,0.19,1.3039171753
2021-03-15 03:30:00,1.93632,0.56476,2.017,0.7555200000000001,0.22036000000000003,0.787,1.1808,0.34440000000000004,1.23,-0.49448000000000003,0.18036000000000002,0.5263460839,0.7555200000000001,0.22036000000000003,0.787,-1.25,-0.04,1.2506398362
2021-03-15 04:00:00,2.02224,0.58982,2.1065,0.75504,0.22022000000000003,0.7865000000000001,1.2671999999999999,0.36960000000000004,1.32,-0.49496000000000007,-0.12978,0.5116915575000001,0.75504,0.22022000000000003,0.7865000000000001,-1.25,-0.35000000000000003,1.2980754986
2021-03-15 04:30:00,2.12832,0.6207600000000001,2.217,0.7555200000000001,0.22036000000000003,0.787,1.3728,0.40040000000000003,1.43,-0.6544800000000001,-0.13964000000000001,0.6692110280000001,0.7555200000000001,0.22036000000000003,0.787,-1.4100000000000001,-0.36,1.4552319403
2021-03-15 05:00:00,2.01648,0.58814,2.1005,0.7492800000000001,0.21854,0.7805000000000001,1.2671999999999999,0.36960000000000004,1.32,-0.50072,-0.13146000000000002,0.5176893373,0.7492800000000001,0.21854,0.7805000000000001,-1.25,-0.35000000000000003,1.2980754986
2021-03-15 05:30:00,1.9531200000000002,0.56966,2.0345,0.7435200000000001,0.21686000000000002,0.7745000000000001,1.2096,0.3528,1.26,-0.58648,0.38686000000000004,0.7025805648,0.7435200000000001,0.21686000000000002,0.7745000000000001,-1.33,0.17,1.3408206442
2021-03-15 06:00:00,1.9641600000000001,0.5728800000000001,2.046,0.73536,0.21448,0.766,1.2288000000000001,0.3584,1.28,-0.66464,0.37448000000000004,0.7628771854,0.73536,0.21448,0.766,-1.4,0.16,1.4091131963
2021-03-15 06:30:00,2.23632,0.6522600000000001,2.3295,0.73872,0.21546,0.7695000000000001,1.4976,0.4368,1.56,-0.98128,0.33546000000000004,1.0370360891,0.73872,0.21546,0.7695000000000001,-1.72,0.12,1.724180965
2021-03-15 07:00:00,2.44944,0.71442,2.5515,0.7790400000000001,0.22722,0.8115,1.6703999999999999,0.4872,1.74,-1.15096,0.047220000000000005,1.1519282312999999,0.7790400000000001,0.22722,0.8115,-1.9300000000000002,-0.18,1.9383756086
2021-03-15 07:30:00,2.65536,0.7744800000000001,2.766,0.9273600000000001,0.27048,0.966,1.728,0.504,1.8,-1.11264,-0.12952000000000002,1.1201532038,0.9273600000000001,0.27048,0.966,-2.04,-0.4,2.0788458336
2021-03-15 08:00:00,2.7432,0.8001,2.8575,0.9768,0.2849,1.0175,1.7664,0.5152,1.8399999999999999,-1.1432,0.10490000000000001,1.1480027221,0.9768,0.2849,1.0175,-2.12,-0.18,2.127627787
2021-03-15 08:30:00,2.8132800000000002,0.82054,2.9305,0.97008,0.28294,1.0105,1.8432,0.5376000000000001,1.92,-1.2199200000000001,0.07294,1.2220986253000001,0.97008,0.28294,1.0105,-2.19,-0.21,2.2000454541
2021-03-15 09:00:00,2.85264,0.8320200000000001,2.9715,1.14384,0.33362,1.1915,1.7088,0.4984,1.78,-0.9161600000000001,0.07362,0.9191131867000001,1.14384,0.33362,1.1915,-2.06,-0.26,2.0763429389
2021-03-15 09:30:00,2.92416,0.8528800000000001,3.046,1.10976,0.32368,1.156,1.8144,0.5292,1.8900000000000001,-1.1102400000000001,0.07368000000000001,1.1126821649,1.10976,0.32368,1.156,-2.22,-0.25,2.234032229
2021-03-15 10:00:00,2.7542400000000002,0.80332,2.8689999999999998,1.17024,0.34132,1.219,1.584,0.462,1.65,-0.8397600000000001,0.10132000000000001,0.8458502231,1.17024,0.34132,1.219,-2.01,-0.24,2.0242776489
2021-03-15 10:30:00,2.64528,0.7715400000000001,2.7555,1.25328,0.36554000000000003,1.3054999999999999,1.392,0.406,1.45,-0.6367200000000001,0.12554,0.6489781583,1.25328,0.36554000000000003,1.3054999999999999,-1.8900000000000001,-0.24,1.9051771571
2021-03-15 11:00:00,2.60448,0.7596400000000001,2.713,1.60608,0.46844,1.673,0.9984000000000001,0.2912,1.04,0.25608000000000003,0.19844,0.3239682083,1.60608,0.46844,1.673,-1.35,-0.27,1.3767352687
2021-03-15 11:30:00,2.6361600000000003,0.76888,2.746,1.63776,0.47768000000000005,1.706,0.9984000000000001,0.2912,1.04,0.28776,0.09768,0.30388682100000003,1.63776,0.47768000000000005,1.706,-1.35,-0.38,1.4024621207
2021-03-15 12:00:00,2.75664,0.8040200000000001,2.8715,1.15344,0.33642000000000005,1.2015,1.6032000000000002,0.4676,1.67,-0.8365600000000001,0.026420000000000003,0.8369770905,1.15344,0.33642000000000005,1.2015,-1.99,-0.31,2.014000993
2021-03-15 12:30:00,2.69904,0.78722,2.8115,1.19184,0.34762000000000004,1.2415,1.5072,0.43960000000000005,1.57,-0.7581600000000001,0.057620000000000005,0.7603464013,1.19184,0.34762000000000004,1.2415,-1.9500000000000002,-0.29,1.9714461697
2021-03-15 13:00:00,2.9808,0.8694000000000001,3.105,2.4144,0.7042,2.515,0.5664,0.1652,0.59,1.8444,0.23420000000000002,1.8592097784,2.4144,0.7042,2.515,-0.5700000000000001,-0.47000000000000003,0.7387827827
2021-03-15 13:30:00,2.8128,0.8204,2.93,2.16,0.63,2.25,0.6528,0.1904,0.68,1.44,0.24,1.4598630073,2.16,0.63,2.25,-0.72,-0.39,0.8188406438
2021-03-15 14:00:00,2.98032,0.86926,3.1045,2.54832,0.74326,2.6545,0.432,0.126,0.45,2.20832,0.38326000000000005,2.2413311781,2.54832,0.74326,2.6545,-0.34,-0.36,0.4951767361
2021-03-15 14:30:00,2.61072,0.76146,2.7195,1.42032,0.41426,1.4795,1.1904,0.3472,1.24,-0.26968000000000003,0.10426,0.2891322362,1.42032,0.41426,1.4795,-1.69,-0.31,1.7181967291
2021-03-15 15:00:00,2.6471999999999998,0.7721,2.7575000000000003,1.2168,0.3549,1.2675,1.4304000000000001,0.4172,1.49,-0.7432000000000001,0.024900000000000002,0.7436170049,1.2168,0.3549,1.2675,-1.96,-0.33,1.9875864761000002
2021-03-15 15:30:00,2.6299200000000003,0.7670600000000001,2.7395,1.42992,0.41706000000000004,1.4895,1.2,0.35000000000000003,1.25,-0.26008000000000003,0.13706000000000002,0.2939847785,1.42992,0.41706000000000004,1.4895,-1.69,-0.28,1.7130382366
2021-03-15 16:00:00,2.65824,0.77532,2.769,1.6982400000000002,0.49532000000000004,1.7690000000000001,0.96,0.28,1.0,0.32824000000000003,0.17532,0.37212712880000004,1.6982400000000002,0.49532000000000004,1.7690000000000001,-1.37,-0.32,1.4068759718
2021-03-15 16:30:00,2.73552,0.79786,2.8495,1.33392,0.38906,1.3895,1.4016,0.4088,1.46,-0.42608,0.10906,0.4398161548,1.33392,0.38906,1.3895,-1.76,-0.28,1.7821335528
2021-03-15 17:00:00,2.9088000000000003,0.8484,3.03,1.008,0.294,1.05,1.9008,0.5544,1.98,-1.242,0.084,1.2448373388,1.008,0.294,1.05,-2.25,-0.21,2.2597787502
2021-03-15 17:30:00,3.01248,0.8786400000000001,3.138,0.8812800000000001,0.25704000000000005,0.918,2.1312,0.6216,2.22,-1.5787200000000001,0.08704,1.5811175793999999,0.8812800000000001,0.25704000000000005,0.918,-2.46,-0.17,2.4658669875
2021-03-15 18:00:00,3.22752,0.9413600000000001,3.362,0.7315200000000001,0.21336000000000002,0.762,2.496,0.728,2.6,-2.08848,0.04336,2.0889300611,0.7315200000000001,0.21336000000000002,0.762,-2.8200000000000003,-0.17,2.8251194665
2021-03-15 18:30:00,3.3024,0.9632000000000001,3.44,0.7104,0.20720000000000002,0.74,2.592,0.756,2.7,-2.2696,0.037200000000000004,2.2699048438,0.7104,0.20720000000000002,0.74,-2.98,-0.17,2.9848450546
2021-03-15 19:00:00,3.36816,0.98238,3.5085,0.70896,0.20678000000000002,0.7385,2.6592000000000002,0.7756000000000001,2.77,-2.34104,-0.00322,2.3410422145,0.70896,0.20678000000000002,0.7385,-3.05,-0.21,3.0572209603
2021-03-15 19:30:00,3.26256,0.9515800000000001,3.3985,0.70896,0.20678000000000002,0.7385,2.5536,0.7448,2.66,-2.24104,-0.02322,2.241160291,0.70896,0.20678000000000002,0.7385,-2.95,-0.23,2.9589525174
2021-03-15 20:00:00,3.0696,0.8953000000000001,3.1975,0.708,0.20650000000000002,0.7375,2.3616,0.6888000000000001,2.46,-1.972,0.10650000000000001,1.9748737301000001,0.708,0.20650000000000002,0.7375,-2.68,-0.1,2.6818650227000003
2021-03-15 20:30:00,3.04512,0.8881600000000001,3.172,0.76992,0.22456,0.802,2.2752,0.6636000000000001,2.37,-1.8100800000000001,0.12456,1.8143607139,0.76992,0.22456,0.802,-2.58,-0.1,2.5819372572
2021-03-15 21:00:00,2.82096,0.8227800000000001,2.9385,0.7953600000000001,0.23198000000000002,0.8285,2.0256,0.5908,2.11,-1.51464,0.08198000000000001,1.5168569643,0.7953600000000001,0.23198000000000002,0.8285,-2.31,-0.15,2.3148650069
2021-03-15 21:30:00,2.63952,0.7698600000000001,2.7495000000000003,0.79632,0.23226000000000002,0.8295,1.8432,0.5376000000000001,1.92,-1.32368,0.10226,1.3276241373,0.79632,0.23226000000000002,0.8295,-2.12,-0.13,2.1239821092
2021-03-15 22:00:00,2.59728,0.7575400000000001,2.7055,0.8212800000000001,0.23954000000000003,0.8555,1.776,0.518,1.85,-1.18872,-0.20046000000000003,1.2055038158,0.8212800000000001,0.23954000000000003,0.8555,-2.01,-0.44,2.0575956843
2021-03-15 22:30:00,2.30112,0.6711600000000001,2.3970000000000002,0.8227200000000001,0.23996,0.857,1.4784000000000002,0.4312,1.54,-0.7772800000000001,-0.20004000000000002,0.8026083727000001,0.8227200000000001,0.23996,0.857,-1.6,-0.44,1.659397481
2021-03-15 23:00:00,2.06352,0.6018600000000001,2.1495,0.81552,0.23786000000000002,0.8495,1.248,0.364,1.3,-0.46448000000000006,-0.19214,0.5026524147,0.81552,0.23786000000000002,0.8495,-1.28,-0.43,1.3502962638
2021-03-15 23:30:00,1.9953600000000002,0.58198,2.0785,0.8241600000000001,0.24038,0.8585,1.1712,0.3416,1.22,-0.36584000000000005,-0.19962000000000002,0.4167577834,0.8241600000000001,0.24038,0.8585,-1.19,-0.44,1.2687395320000001
2021-03-16 00:00:00,1.8912,0.5516,1.97,0.8256,0.24080000000000001,0.86,1.0656,0.3108,1.11,-0.2044,-0.1792,0.2718308297,0.8256,0.24080000000000001,0.86,-1.03,-0.42,1.1123398761
2021-03-16 00:30:00,1.91472,0.5584600000000001,1.9945,0.8299200000000001,0.24206000000000003,0.8645,1.0848,0.3164,1.13,-0.24008000000000002,-0.17794000000000001,0.2988328128,0.8299200000000001,0.24206000000000003,0.8645,-1.07,-0.42,1.1494781425
2021-03-16 01:00:00,2.07744,0.60592,2.164,0.8390400000000001,0.24472000000000002,0.874,1.2384,0.3612,1.29,-0.48096000000000005,-0.04528,0.48308674170000004,0.8390400000000001,0.24472000000000002,0.874,-1.32,-0.29,1.3514806695
2021-03-16 01:30:00,2.04912,0.5976600000000001,2.1345,0.83952,0.24486000000000002,0.8745,1.2096,0.3528,1.26,-0.5604800000000001,0.38486000000000004,0.6798934108,0.83952,0.24486000000000002,0.8745,-1.4,0.14,1.406982587
2021-03-16 02:00:00,2.0112,0.5866,2.095,0.84,0.245,0.875,1.1712,0.3416,1.22,-0.51,0.385,0.6390031299000001,0.84,0.245,0.875,-1.35,0.14,1.3572398462
2021-03-16 02:30:00,1.97856,0.57708,2.061,0.8649600000000001,0.25228,0.901,1.1136,0.32480000000000003,1.16,-0.42504000000000003,0.40228,0.585224914,0.8649600000000001,0.25228,0.901,-1.29,0.15,1.2986916493
2021-03-16 03:00:00,1.9118400000000002,0.55762,1.9915,0.8654400000000001,0.25242000000000003,0.9015000000000001,1.0464,0.3052,1.09,-0.33456,0.41242,0.5310561646,0.8654400000000001,0.25242000000000003,0.9015000000000001,-1.2,0.16,1.210619676
2021-03-16 03:30:00,1.8345600000000002,0.53508,1.911,0.8649600000000001,0.25228,0.901,0.9696,0.2828,1.01,-0.26504,0.39228,0.47342348910000004,0.8649600000000001,0.25228,0.901,-1.13,0.14,1.1386395391
2021-03-16 04:00:00,1.9224,0.5607,2.0025,0.8664000000000001,0.25270000000000004,0.9025000000000001,1.056,0.308,1.1,-0.30360000000000004,0.08270000000000001,0.3146621204,0.8664000000000001,0.25270000000000004,0.9025000000000001,-1.17,-0.17,1.1822859214
2021-03-16 04:30:00,1.9224,0.5607,2.0025,0.876,0.2555,0.9125000000000001,1.0464,0.3052,1.09,-0.17400000000000002,-0.17450000000000002,0.24642696690000002,0.876,0.2555,0.9125000000000001,-1.05,-0.43,1.1346365057
2021-03-16 05:00:00,2.02992,0.59206,2.1145,0.8683200000000001,0.25326000000000004,0.9045000000000001,1.1616,0.3388,1.21,-0.32168,-0.16674000000000003,0.3623261652,0.8683200000000001,0.25326000000000004,0.9045000000000001,-1.19,-0.42,1.2619429464
2021-03-16 05:30:00,1.9790400000000001,0.5772200000000001,2.0615,0.87504,0.25522,0.9115000000000001,1.104,0.322,1.15,-0.24496,-0.024780000000000003,0.2462101744,0.87504,0.25522,0.9115000000000001,-1.12,-0.28,1.1544695752
2021-03-16 06:00:00,1.96656,0.5735800000000001,2.0485,0.87216,0.25438,0.9085000000000001,1.0944,0.31920000000000004,1.1400000000000001,-0.34784000000000004,0.39438,0.5258595345,0.87216,0.25438,0.9085000000000001,-1.22,0.14,1.2280065146
2021-03-16 06:30:00,2.22816,0.64988,2.321,0.8649600000000001,0.25228,0.901,1.3632,0.3976,1.42,-0.6850400000000001,0.39228,0.7894069926,0.8649600000000001,0.25228,0.901,-1.55,0.14,1.5563097378
2021-03-16 07:00:00,2.42064,0.7060200000000001,2.5215,0.8846400000000001,0.25802,0.9215000000000001,1.536,0.448,1.6,-0.86536,0.17802,0.8834812109,0.8846400000000001,0.25802,0.9215000000000001,-1.75,-0.08,1.7518276171
2021-03-16 07:30:00,2.59344,0.7564200000000001,2.7015000000000002,0.8654400000000001,0.25242000000000003,0.9015000000000001,1.728,0.504,1.8,-1.17456,-0.26758000000000004,1.2046535809,0.8654400000000001,0.25242000000000003,0.9015000000000001,-2.04,-0.52,2.1052315787
2021-03-16 08:00:00,2.66112,0.7761600000000001,2.7720000000000002,0.9043200000000001,0.26376,0.9420000000000001,1.7568000000000001,0.5124000000000001,1.83,-1.22568,-0.35624000000000006,1.2764005641,0.9043200000000001,0.26376,0.9420000000000001,-2.13,-0.62,2.2184003246
2021-03-16 08:30:00,2.75712,0.8041600000000001,2.872,0.88512,0.25816,0.922,1.8719999999999999,0.546,1.9500000000000002,-1.42488,-0.42184000000000005,1.4860121130000001,0.88512,0.25816,0.922,-2.31,-0.68,2.4080074751
2021-03-16 09:00:00,2.7144,0.7917000000000001,2.8275,0.9192,0.2681,0.9575,1.7952,0.5236000000000001,1.87,-1.2808,-0.48190000000000005,1.3684576172,0.9192,0.2681,0.9575,-2.2,-0.75,2.3243278598
2021-03-16 09:30:00,2.77632,0.80976,2.892,0.9331200000000001,0.27216,0.972,1.8432,0.5376000000000001,1.92,-1.36688,-0.46784000000000003,1.444726687,0.9331200000000001,0.27216,0.972,-2.3,-0.74,2.4161125802
2021-03-16 10:00:00,2.76384,0.8061200000000001,2.879,1.03584,0.30212,1.079,1.728,0.504,1.8,-1.12416,-0.40788,1.1958686383,1.03584,0.30212,1.079,-2.16,-0.71,2.2736974293
2021-03-16 10:30:00,2.7192,0.7931,2.8325,1.2504,0.3647,1.3025,1.4688,0.4284,1.53,-0.6496000000000001,-0.3553,0.7404176186,1.2504,0.3647,1.3025,-1.9,-0.72,2.0318464509
2021-03-16 11:00:00,2.7302400000000002,0.79632,2.844,1.09824,0.32032000000000005,1.1440000000000001,1.6320000000000001,0.47600000000000003,1.7000000000000002,-0.95176,-0.41968000000000005,1.0401819072,1.09824,0.32032000000000005,1.1440000000000001,-2.05,-0.74,2.1794724132
2021-03-16 11:30:00,2.78208,0.81144,2.898,0.99648,0.29064,1.038,1.7856,0.5208,1.8599999999999999,-1.19352,-0.45936000000000005,1.2788673113,0.99648,0.29064,1.038,-2.19,-0.75,2.3148650069
2021-03-16 12:00:00,2.72688,0.79534,2.8405,0.9988800000000001,0.29134000000000004,1.0405,1.728,0.504,1.8,-1.21112,-0.45866,1.2950600951,0.9988800000000001,0.29134000000000004,1.0405,-2.21,-0.75,2.3337951924
2021-03-16 12:30:00,2.74464,0.8005200000000001,2.859,1.02624,0.29932000000000003,1.069,1.7184,0.5012,1.79,-1.19376,-0.44068,1.2725021807,1.02624,0.29932000000000003,1.069,-2.22,-0.74,2.3400854685
2021-03-16 13:00:00,2.80464,0.8180200000000001,2.9215,1.08624,0.31682000000000005,1.1315,1.7184,0.5012,1.79,-1.13376,-0.39318000000000003,1.2000009375,1.08624,0.31682000000000005,1.1315,-2.22,-0.71,2.3307724042
2021-03-16 13:30:00,2.78208,0.81144,2.898,1.04448,0.30464,1.088,1.7376,0.5068,1.81,-1.08552,-0.00536,1.085533233,1.04448,0.30464,1.088,-2.13,-0.31,2.1524404754
2021-03-16 14:00:00,2.56032,0.7467600000000001,2.667,1.22592,0.35756000000000004,1.2770000000000001,1.3344,0.38920000000000005,1.3900000000000001,-0.54408,0.047560000000000005,0.54615474,1.22592,0.35756000000000004,1.2770000000000001,-1.77,-0.31,1.7969418466
2021-03-16 14:30:00,2.56752,0.7488600000000001,2.6745,2.10672,0.61446,2.1945,0.46080000000000004,0.13440000000000002,0.48,1.43672,0.29446,1.4665848254,2.10672,0.61446,2.1945,-0.67,-0.32,0.7424957912
2021-03-16 15:00:00,2.3832,0.6951,2.4825,1.452,0.42350000000000004,1.5125000000000002,0.9312,0.2716,0.97,0.14200000000000002,0.1335,0.1949006157,1.452,0.42350000000000004,1.5125000000000002,-1.31,-0.29,1.34171532
2021-03-16 15:30:00,2.35632,0.6872600000000001,2.4545,1.55952,0.45486000000000004,1.6245,0.7968000000000001,0.23240000000000002,0.8300000000000001,0.35952,0.15486000000000003,0.39145402030000004,1.55952,0.45486000000000004,1.6245,-1.2,-0.30000000000000004,1.2369316877
2021-03-16 16:00:00,2.39184,0.69762,2.4915000000000003,1.76784,0.5156200000000001,1.8415,0.624,0.182,0.65,0.7678400000000001,0.21562,0.7975401244,1.76784,0.5156200000000001,1.8415,-1.0,-0.30000000000000004,1.0440306509
2021-03-16 16:30:00,2.54688,0.7428400000000001,2.653,1.6348799999999999,0.47684000000000004,1.703,0.912,0.266,0.9500000000000001,0.36488000000000004,0.14684,0.39331844600000004,1.6348799999999999,0.47684000000000004,1.703,-1.27,-0.33,1.3121737690000002
2021-03-16 17:00:00,2.688,0.784,2.8,0.96,0.28,1.0,1.728,0.504,1.8,-1.09,0.03,1.0904127659,0.96,0.28,1.0,-2.05,-0.25,2.0651876428
2021-03-16 17:30:00,2.84832,0.83076,2.967,0.90912,0.26516,0.9470000000000001,1.9392,0.5656,2.02,-1.34088,0.05516000000000001,1.3420140834,0.90912,0.26516,0.9470000000000001,-2.25,-0.21,2.2597787502
2021-03-16 18:00:00,3.02496,0.8822800000000001,3.151,0.77856,0.22708000000000003,0.811,2.2464,0.6552,2.34,-1.75144,-0.0029200000000000003,1.7514424341,0.77856,0.22708000000000003,0.811,-2.5300000000000002,-0.23,2.540433034
2021-03-16 18:30:00,3.12912,0.91266,3.2595,0.71952,0.20986000000000002,0.7495,2.4096,0.7028,2.51,-1.98048,-0.02014,1.9805824017,0.71952,0.20986000000000002,0.7495,-2.7,-0.23,2.7097785887
2021-03-16 19:00:00,3.35856,0.9795800000000001,3.4985,0.7185600000000001,0.20958000000000002,0.7485,2.64,0.77,2.75,-2.19144,0.00958,2.1914609396,0.7185600000000001,0.20958000000000002,0.7485,-2.91,-0.2,2.9168647551999998
2021-03-16 19:30:00,3.23232,0.94276,3.367,0.7171200000000001,0.20916,0.747,2.5152,0.7336,2.62,-2.16288,-0.04084,2.1632655408,0.7171200000000001,0.20916,0.747,-2.88,-0.25,2.8908303305
2021-03-16 20:00:00,2.99184,0.8726200000000001,3.1165,0.71664,0.20902,0.7465,2.2752,0.6636000000000001,2.37,-1.9433600000000002,-0.31098000000000003,1.9680845129,0.71664,0.20902,0.7465,-2.66,-0.52,2.7103505308
2021-03-16 20:30:00,2.868,0.8365,2.9875,0.7176,0.2093,0.7475,2.1504,0.6272,2.24,-1.7524000000000002,0.0193,1.7525062767000001,0.7176,0.2093,0.7475,-2.47,-0.19,2.477296914
2021-03-16 21:00:00,2.76336,0.80598,2.8785,0.72816,0.21238,0.7585000000000001,2.0352,0.5936,2.12,-1.5818400000000001,0.02238,1.5819983091,0.72816,0.21238,0.7585000000000001,-2.31,-0.19,2.3178006817
2021-03-16 21:30:00,2.61168,0.7617400000000001,2.7205,0.7492800000000001,0.21854,0.7805000000000001,1.8624,0.5432,1.94,-1.39072,0.028540000000000003,1.3910128145,0.7492800000000001,0.21854,0.7805000000000001,-2.14,-0.19,2.1484180226
2021-03-16 22:00:00,2.47392,0.7215600000000001,2.577,0.7555200000000001,0.22036000000000003,0.787,1.7184,0.5012,1.79,-1.20448,0.08036,1.2071577362,0.7555200000000001,0.22036000000000003,0.787,-1.96,-0.14,1.9649936387
2021-03-16 22:30:00,2.20464,0.64302,2.2965,0.7646400000000001,0.22302000000000002,0.7965,1.44,0.42,1.5,-0.87536,0.23302000000000003,0.9058440539,0.7646400000000001,0.22302000000000002,0.7965,-1.6400000000000001,0.01,1.6400304875
2021-03-16 23:00:00,2.00064,0.58352,2.084,0.76224,0.22232000000000002,0.794,1.2384,0.3612,1.29,-0.6377600000000001,0.33232,0.7191483852,0.76224,0.22232000000000002,0.794,-1.4,0.11,1.4043147795
2021-03-16 23:30:00,1.9531200000000002,0.56966,2.0345,0.7723200000000001,0.22526000000000002,0.8045,1.1808,0.34440000000000004,1.23,-0.5676800000000001,0.35526,0.6696792143,0.7723200000000001,0.22526000000000002,0.8045,-1.34,0.13,1.3462912018
2021-03-17 00:00:00,1.75488,0.5118400000000001,1.828,0.7852800000000001,0.22904000000000002,0.8180000000000001,0.9696,0.2828,1.01,-0.33472,0.30904000000000004,0.4555690946,0.7852800000000001,0.22904000000000002,0.8180000000000001,-1.12,0.08,1.1228535078
2021-03-17 00:30:00,1.8,0.525,1.875,0.792,0.231,0.8250000000000001,1.008,0.294,1.05,-0.358,0.35100000000000003,0.5013631418,0.792,0.231,0.8250000000000001,-1.15,0.12,1.1562439189
2021-03-17 01:00:00,2.11632,0.61726,2.2045,0.8107200000000001,0.23646000000000003,0.8445,1.3056,0.3808,1.3599999999999999,-0.6792800000000001,0.35646000000000005,0.7671277925000001,0.8107200000000001,0.23646000000000003,0.8445,-1.49,0.12,1.4948244044
2021-03-17 01:30:00,1.9536,0.5698,2.035,0.8112,0.2366,0.845,1.1424,0.3332,1.19,-0.5088,0.3366,0.6100631115,0.8112,0.2366,0.845,-1.32,0.1,1.3237824595
2021-03-17 02:00:00,2.02512,0.5906600000000001,2.1095,0.81552,0.23786000000000002,0.8495,1.2096,0.3528,1.26,-0.5644800000000001,0.33786000000000005,0.6578655258,0.81552,0.23786000000000002,0.8495,-1.38,0.1,1.3836184445
2021-03-17 02:30:00,2.03712,0.59416,2.122,0.82752,0.24136000000000002,0.862,1.2096,0.3528,1.26,-0.5524800000000001,0.36136,0.6601630102,0.82752,0.24136000000000002,0.862,-1.38,0.12,1.3852075657
2021-03-17 03:00:00,2.01552,0.58786,2.0995,0.8251200000000001,0.24066,0.8595,1.1904,0.3472,1.24,-0.54488,0.38066000000000005,0.6646775534,0.8251200000000001,0.24066,0.8595,-1.37,0.14,1.3771347066000001
2021-03-17 03:30:00,1.9752,0.5761000000000001,2.0575,0.8424,0.2457,0.8775000000000001,1.1328,0.3304,1.18,-0.4576,0.38570000000000004,0.5984665822,0.8424,0.2457,0.8775000000000001,-1.3,0.14,1.3075167303
2021-03-17 04:00:00,1.92096,0.56028,2.001,0.83616,0.24388,0.871,1.0848,0.3164,1.13,-0.41384000000000004,0.35388000000000003,0.5445131771,0.83616,0.24388,0.871,-1.25,0.11,1.2548306659000001
2021-03-17 04:30:00,1.79616,0.52388,1.871,0.8457600000000001,0.24668,0.881,0.9504,0.2772,0.99,-0.23424000000000003,0.37668,0.4435720911,0.8457600000000001,0.24668,0.881,-1.08,0.13,1.0877959367
2021-03-17 05:00:00,1.92528,0.56154,2.0055,0.8500800000000001,0.24794000000000002,0.8855000000000001,1.0752,0.3136,1.12,-0.37992000000000004,0.37794000000000005,0.5358897741,0.8500800000000001,0.24794000000000002,0.8855000000000001,-1.23,0.13,1.2368508398
2021-03-17 05:30:00,1.9608,0.5719000000000001,2.0425,0.8472000000000001,0.24710000000000001,0.8825000000000001,1.1136,0.32480000000000003,1.16,-0.4228,0.36710000000000004,0.5599305761,0.8472000000000001,0.24710000000000001,0.8825000000000001,-1.27,0.12,1.2756566936
2021-03-17 06:00:00,2.00544,0.58492,2.089,0.8534400000000001,0.24892000000000003,0.889,1.152,0.336,1.2,-0.46656000000000003,0.36892,0.5947942501,0.8534400000000001,0.24892000000000003,0.889,-1.32,0.12,1.3254433221
2021-03-17 06:30:00,2.43744,0.7109200000000001,2.539,0.86304,0.25172,0.899,1.5744,0.4592,1.6400000000000001,-0.94696,0.12172000000000001,0.9547507528,0.86304,0.25172,0.899,-1.81,-0.13,1.8146625031
2021-03-17 07:00:00,2.39472,0.6984600000000001,2.4945,0.8683200000000001,0.25326000000000004,0.9045000000000001,1.5264,0.44520000000000004,1.5899999999999999,-0.90168,0.09326000000000001,0.9064900716000001,0.8683200000000001,0.25326000000000004,0.9045000000000001,-1.77,-0.16,1.7772169253999999
2021-03-17 07:30:00,2.6236800000000002,0.76524,2.733,0.9052800000000001,0.26404,0.9430000000000001,1.7184,0.5012,1.79,-1.08472,0.11404,1.0906982167,0.9052800000000001,0.26404,0.9430000000000001,-1.99,-0.15,1.9956452591
2021-03-17 08:00:00,2.6592000000000002,0.7756000000000001,2.77,0.9312,0.2716,0.97,1.728,0.504,1.8,-1.0688,0.0716,1.0711955937,0.9312,0.2716,0.97,-2.0,-0.2,2.0099751242
2021-03-17 08:30:00,2.80272,0.8174600000000001,2.9195,1.02672,0.29946,1.0695000000000001,1.776,0.518,1.85,-1.08328,0.01946,1.0834547751999999,1.02672,0.29946,1.0695000000000001,-2.11,-0.28,2.1284971223999998
2021-03-17 09:00:00,2.76912,0.80766,2.8845,1.15632,0.33726,1.2045,1.6128,0.47040000000000004,1.6800000000000002,-0.79368,0.03726,0.7945541202,1.15632,0.33726,1.2045,-1.9500000000000002,-0.30000000000000004,1.9729419657
2021-03-17 09:30:00,2.65152,0.77336,2.762,1.17312,0.34216,1.222,1.4784000000000002,0.4312,1.54,-0.6168800000000001,0.01216,0.6169998379,1.17312,0.34216,1.222,-1.79,-0.33,1.8201648277
2021-03-17 10:00:00,2.59392,0.75656,2.702,1.06752,0.31136,1.112,1.5264,0.44520000000000004,1.5899999999999999,-0.75248,0.00136,0.752481229,1.06752,0.31136,1.112,-1.82,-0.31,1.8462123388
2021-03-17 10:30:00,2.69232,0.7852600000000001,2.8045,1.13712,0.33166,1.1844999999999999,1.5552000000000001,0.4536,1.62,-0.7428800000000001,0.01166,0.7429715001,1.13712,0.33166,1.1844999999999999,-1.88,-0.32,1.9070395906000002
2021-03-17 11:00:00,2.6832000000000003,0.7826000000000001,2.795,1.2528000000000001,0.3654,1.305,1.4304000000000001,0.4172,1.49,-0.5072,0.0454,0.5092278468,1.2528000000000001,0.3654,1.305,-1.76,-0.32,1.788854382
2021-03-17 11:30:00,2.616,0.763,2.725,1.1664,0.3402,1.215,1.4496,0.4228,1.51,-0.5836,0.020200000000000003,0.5839494841,1.1664,0.3402,1.215,-1.75,-0.32,1.7790165823000001
2021-03-17 12:00:00,2.80032,0.81676,2.917,1.09152,0.31836000000000003,1.137,1.7088,0.4984,1.78,-0.9184800000000001,-0.011640000000000001,0.9185537546,1.09152,0.31836000000000003,1.137,-2.01,-0.33,2.0369094236
2021-03-17 12:30:00,2.60976,0.7611800000000001,2.7185,1.17936,0.34398,1.2285,1.4304000000000001,0.4172,1.49,-0.6006400000000001,0.013980000000000001,0.6008026714,1.17936,0.34398,1.2285,-1.78,-0.33,1.8103314614000001
2021-03-17 13:00:00,2.55936,0.74648,2.666,1.20576,0.35168000000000005,1.256,1.3536000000000001,0.39480000000000004,1.4100000000000001,-0.47424000000000005,0.00168,0.4742429757,1.20576,0.35168000000000005,1.256,-1.6800000000000002,-0.35000000000000003,1.7160710941000001
2021-03-17 13:30:00,2.51376,0.73318,2.6185,1.61136,0.46998000000000006,1.6785,0.9024000000000001,0.2632,0.9400000000000001,0.36136,0.11998,0.3807574687,1.61136,0.46998000000000006,1.6785,-1.25,-0.35000000000000003,1.2980754986
2021-03-17 14:00:00,2.90304,0.84672,3.024,2.42304,0.70672,2.524,0.48,0.14,0.5,1.9630400000000001,0.29672000000000004,1.9853384598,2.42304,0.70672,2.524,-0.46,-0.41000000000000003,0.6161980201
2021-03-17 14:30:00,3.09552,0.9028600000000001,3.2245,2.6059200000000002,0.7600600000000001,2.7145,0.48960000000000004,0.1428,0.51,2.52592,0.39006,2.5558596695,2.6059200000000002,0.7600600000000001,2.7145,-0.08,-0.37,0.3785498646
2021-03-17 15:00:00,2.72976,0.7961800000000001,2.8435,2.38416,0.6953800000000001,2.4835000000000003,0.3456,0.1008,0.36,2.17416,0.30538000000000004,2.195501913,2.38416,0.6953800000000001,2.4835000000000003,-0.21,-0.39,0.4429446918
2021-03-17 15:30:00,2.47968,0.7232400000000001,2.583,2.17248,0.6336400000000001,2.263,0.30720000000000003,0.0896,0.32,1.70248,0.27364000000000005,1.7243308847,2.17248,0.6336400000000001,2.263,-0.47000000000000003,-0.36,0.5920304046
2021-03-17 16:00:00,2.4528,0.7154,2.555,1.896,0.553,1.975,0.5568000000000001,0.16240000000000002,0.58,1.046,0.243,1.0738552044,1.896,0.553,1.975,-0.85,-0.31,0.9047651629000001
2021-03-17 16:30:00,2.4672,0.7196,2.5700000000000003,1.6032000000000002,0.4676,1.67,0.864,0.252,0.9,0.4232,0.1976,0.4670588828,1.6032000000000002,0.4676,1.67,-1.18,-0.27,1.2104957662
2021-03-17 17:00:00,2.59008,0.7554400000000001,2.698,1.28448,0.37464000000000003,1.338,1.3056,0.3808,1.3599999999999999,-0.32552000000000003,0.14464000000000002,0.3562078045,1.28448,0.37464000000000003,1.338,-1.6099999999999999,-0.23,1.6263455967
2021-03-17 17:30:00,2.74848,0.80164,2.863,1.06848,0.31164000000000003,1.113,1.6800000000000002,0.49,1.75,-0.8915200000000001,0.07164000000000001,0.8943937612,1.06848,0.31164000000000003,1.113,-1.96,-0.24,1.9746392076000001
2021-03-17 18:00:00,2.9150400000000003,0.8502200000000001,3.0365,0.8606400000000001,0.25102,0.8965000000000001,2.0544000000000002,0.5992000000000001,2.14,-1.45936,0.07102,1.4610870782,0.8606400000000001,0.25102,0.8965000000000001,-2.32,-0.18,2.3269722817
2021-03-17 18:30:00,3.00576,0.8766800000000001,3.1310000000000002,0.83616,0.24388,0.871,2.1696,0.6328,2.26,-1.66384,0.04388,1.6644185171,0.83616,0.24388,0.871,-2.5,-0.2,2.5079872408
