Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-03-17 19:00:00,3.12624,0.9118200000000001,3.2565,0.8222400000000001,0.23982000000000003,0.8565,2.304,0.672,2.4,-1.81776,0.01982,1.8178680508,0.8222400000000001,0.23982000000000003,0.8565,-2.64,-0.22,2.6491508073
2021-03-17 19:30:00,3.18384,0.9286200000000001,3.3165,0.83184,0.24262000000000003,0.8665,2.352,0.686,2.45,-1.84816,0.02262,1.8482984202,0.83184,0.24262000000000003,0.8665,-2.68,-0.22,2.6890146894
2021-03-17 20:00:00,3.05712,0.8916600000000001,3.1845,0.83952,0.24486000000000002,0.8745,2.2176,0.6468,2.31,-1.6804800000000002,0.054860000000000006,1.6813752258,0.83952,0.24486000000000002,0.8745,-2.52,-0.19,2.5271525478
2021-03-17 20:30:00,3.02352,0.8818600000000001,3.1495,0.8539200000000001,0.24906000000000003,0.8895000000000001,2.1696,0.6328,2.26,-1.64608,0.11906000000000001,1.6503801532,0.8539200000000001,0.24906000000000003,0.8895000000000001,-2.5,-0.13,2.5033777182
2021-03-17 21:00:00,2.86128,0.8345400000000001,2.9805,0.86448,0.25214000000000003,0.9005000000000001,1.9968,0.5824,2.08,-1.43552,0.11214,1.4398934161999999,0.86448,0.25214000000000003,0.9005000000000001,-2.3,-0.14,2.3042569301
2021-03-17 21:30:00,2.69328,0.78554,2.8055,0.86928,0.25354000000000004,0.9055000000000001,1.824,0.532,1.9,-1.22072,0.03354,1.2211806787000001,0.86928,0.25354000000000004,0.9055000000000001,-2.09,-0.22,2.1015470492
2021-03-17 22:00:00,2.45424,0.71582,2.5564999999999998,0.8702400000000001,0.25382000000000005,0.9065000000000001,1.584,0.462,1.65,-0.94976,0.09382000000000001,0.9543826539,0.8702400000000001,0.25382000000000005,0.9065000000000001,-1.82,-0.16,1.8270194307
2021-03-17 22:30:00,2.36208,0.6889400000000001,2.4605,0.8740800000000001,0.25494,0.9105000000000001,1.488,0.434,1.55,-0.8059200000000001,0.22494000000000003,0.8367228036000001,0.8740800000000001,0.25494,0.9105000000000001,-1.6800000000000002,-0.03,1.6802678358
2021-03-17 23:00:00,2.17104,0.63322,2.2615,0.8654400000000001,0.25242000000000003,0.9015000000000001,1.3056,0.3808,1.3599999999999999,-0.6045600000000001,0.21242000000000003,0.6407925171000001,0.8654400000000001,0.25242000000000003,0.9015000000000001,-1.47,-0.04,1.470544117
2021-03-17 23:30:00,1.9713600000000002,0.57498,2.0535,0.86736,0.25298000000000004,0.9035000000000001,1.104,0.322,1.15,-0.38264000000000004,0.29298,0.4819239048,0.86736,0.25298000000000004,0.9035000000000001,-1.25,0.04,1.2506398362
2021-03-18 00:00:00,1.7664,0.5152,1.8399999999999999,0.864,0.252,0.9,0.9024000000000001,0.2632,0.9400000000000001,-0.176,0.352,0.39354796400000003,0.864,0.252,0.9,-1.04,0.1,1.0447966309
2021-03-18 00:30:00,1.8758400000000002,0.54712,1.9540000000000002,0.8774400000000001,0.25592000000000004,0.914,0.9984000000000001,0.2912,1.04,-0.26256,0.37592000000000003,0.45853418630000004,0.8774400000000001,0.25592000000000004,0.914,-1.1400000000000001,0.12,1.1462983905
2021-03-18 01:00:00,2.03376,0.59318,2.1185,0.8817600000000001,0.25718,0.9185000000000001,1.152,0.336,1.2,-0.44824,0.36718,0.5794309709000001,0.8817600000000001,0.25718,0.9185000000000001,-1.33,0.11,1.3345411195999999
2021-03-18 01:30:00,2.0472,0.5971000000000001,2.1325,0.8856,0.25830000000000003,0.9225000000000001,1.1616,0.3388,1.21,-0.4544,0.38830000000000003,0.5977091684,0.8856,0.25830000000000003,0.9225000000000001,-1.34,0.13,1.3462912018
2021-03-18 02:00:00,2.02416,0.59038,2.1085,0.8817600000000001,0.25718,0.9185000000000001,1.1424,0.3332,1.19,-0.43824,0.38718,0.5847757262000001,0.8817600000000001,0.25718,0.9185000000000001,-1.32,0.13,1.3263860675
2021-03-18 02:30:00,1.89552,0.55286,1.9745,0.8875200000000001,0.25886000000000003,0.9245000000000001,1.008,0.294,1.05,-0.30248,0.36886,0.4770239512,0.8875200000000001,0.25886000000000003,0.9245000000000001,-1.19,0.11,1.1950732195
2021-03-18 03:00:00,2.0136,0.5873,2.0975,0.8808,0.2569,0.9175000000000001,1.1328,0.3304,1.18,-0.44920000000000004,0.3669,0.5799967672,0.8808,0.2569,0.9175000000000001,-1.33,0.11,1.3345411195999999
2021-03-18 03:30:00,1.9608,0.5719000000000001,2.0425,0.8856,0.25830000000000003,0.9225000000000001,1.0752,0.3136,1.12,-0.3644,0.3783,0.5252601736,0.8856,0.25830000000000003,0.9225000000000001,-1.25,0.12,1.2557467897999999
2021-03-18 04:00:00,1.9248,0.5614,2.005,0.8784000000000001,0.25620000000000004,0.915,1.0464,0.3052,1.09,-0.3416,0.3662,0.5007923721,0.8784000000000001,0.25620000000000004,0.915,-1.22,0.11,1.2249489785
2021-03-18 04:30:00,1.94544,0.56742,2.0265,0.8894400000000001,0.25942000000000004,0.9265,1.056,0.308,1.1,-0.32056,0.39942000000000005,0.5121474885,0.8894400000000001,0.25942000000000004,0.9265,-1.21,0.14,1.2180722474
2021-03-18 05:00:00,1.9632,0.5726,2.045,0.888,0.259,0.925,1.0752,0.3136,1.12,-0.342,0.399,0.5255140341,0.888,0.259,0.925,-1.23,0.14,1.2379418403
2021-03-18 05:30:00,2.16384,0.63112,2.254,0.88704,0.25872,0.924,1.2768,0.3724,1.33,-0.54296,0.39872,0.6736343222000001,0.88704,0.25872,0.924,-1.43,0.14,1.4368368035
2021-03-18 06:00:00,2.07936,0.60648,2.166,0.8889600000000001,0.25928,0.926,1.1904,0.3472,1.24,-0.43104000000000003,0.39928,0.5875542528000001,0.8889600000000001,0.25928,0.926,-1.32,0.14,1.3274034805000001
2021-03-18 06:30:00,2.43216,0.70938,2.5335,0.8769600000000001,0.25578,0.9135000000000001,1.5552000000000001,0.4536,1.62,-0.8930400000000001,0.20578000000000002,0.9164419512,0.8769600000000001,0.25578,0.9135000000000001,-1.77,-0.05,1.7707060739
2021-03-18 07:00:00,2.57232,0.75026,2.6795,0.8923200000000001,0.26026000000000005,0.9295,1.6800000000000002,0.49,1.75,-1.02768,0.14026000000000002,1.0372073322,0.8923200000000001,0.26026000000000005,0.9295,-1.92,-0.12,1.923746345
2021-03-18 07:30:00,2.65584,0.7746200000000001,2.7665,0.8990400000000001,0.26222,0.9365,1.7568000000000001,0.5124000000000001,1.83,-1.12096,0.12222000000000001,1.1276032325,0.8990400000000001,0.26222,0.9365,-2.02,-0.14,2.0248456731
2021-03-18 08:00:00,2.81952,0.8223600000000001,2.9370000000000003,0.87072,0.25396,0.907,1.9488,0.5684,2.03,-1.36928,0.023960000000000002,1.369489613,0.87072,0.25396,0.907,-2.24,-0.23,2.2517770759999998
2021-03-18 08:30:00,2.95872,0.8629600000000001,3.082,0.88512,0.25816,0.922,2.0736,0.6048,2.16,-1.50488,-0.00184,1.5048811249,0.88512,0.25816,0.922,-2.39,-0.26,2.4041006634
2021-03-18 09:00:00,2.84352,0.8293600000000001,2.9619999999999997,0.99072,0.28896000000000005,1.032,1.8528,0.5404,1.9300000000000002,-1.19928,0.008960000000000001,1.1993134703,0.99072,0.28896000000000005,1.032,-2.19,-0.28,2.207826986
2021-03-18 09:30:00,2.71728,0.79254,2.8305,1.21968,0.35574000000000006,1.2705,1.4976,0.4368,1.56,-0.6303200000000001,0.06574,0.6337389447,1.21968,0.35574000000000006,1.2705,-1.85,-0.29,1.8725917868000002
2021-03-18 10:00:00,2.6471999999999998,0.7721,2.7575000000000003,1.2936,0.3773,1.3475000000000001,1.3536000000000001,0.39480000000000004,1.4100000000000001,-0.4164,0.0673,0.421803568,1.2936,0.3773,1.3475000000000001,-1.71,-0.31,1.7378722623
2021-03-18 10:30:00,2.57952,0.75236,2.6870000000000003,1.77312,0.5171600000000001,1.847,0.8064,0.23520000000000002,0.84,0.62312,0.18716000000000002,0.6506207805,1.77312,0.5171600000000001,1.847,-1.15,-0.33,1.1964113004999999
2021-03-18 11:00:00,2.59776,0.75768,2.706,1.30176,0.37968,1.3559999999999999,1.296,0.378,1.35,-0.24824000000000002,0.04968,0.2531623985,1.30176,0.37968,1.3559999999999999,-1.55,-0.33,1.5847397263
2021-03-18 11:30:00,2.5766400000000003,0.7515200000000001,2.684,1.32864,0.38752000000000003,1.384,1.248,0.364,1.3,-0.21136000000000002,0.037520000000000005,0.2146643892,1.32864,0.38752000000000003,1.384,-1.54,-0.35000000000000003,1.5792719842
2021-03-18 12:00:00,2.5248,0.7364,2.63,1.488,0.434,1.55,1.0368,0.3024,1.08,0.068,0.094,0.1160172401,1.488,0.434,1.55,-1.42,-0.34,1.4601369799000001
2021-03-18 12:30:00,2.50992,0.73206,2.6145,1.60752,0.46886000000000005,1.6745,0.9024000000000001,0.2632,0.9400000000000001,0.33752000000000004,0.14886000000000002,0.3688889399,1.60752,0.46886000000000005,1.6745,-1.27,-0.32,1.3096946209
2021-03-18 13:00:00,2.5608,0.7469,2.6675,1.9272,0.5621,2.0075,0.6336,0.18480000000000002,0.66,0.9772000000000001,0.1821,0.9940222583,1.9272,0.5621,2.0075,-0.9500000000000001,-0.38,1.0231813134
2021-03-18 13:30:00,2.55648,0.7456400000000001,2.6630000000000003,2.08608,0.6084400000000001,2.173,0.47040000000000004,0.13720000000000002,0.49,1.36608,0.23844,1.3867329231,2.08608,0.6084400000000001,2.173,-0.72,-0.37,0.8095060222
2021-03-18 14:00:00,2.38752,0.6963600000000001,2.487,1.72512,0.50316,1.7970000000000002,0.6624,0.1932,0.6900000000000001,0.66512,0.16316,0.6848399813,1.72512,0.50316,1.7970000000000002,-1.06,-0.34,1.1131936040000001
2021-03-18 14:30:00,2.55984,0.7466200000000001,2.6665,2.06064,0.60102,2.1465,0.49920000000000003,0.1456,0.52,1.30064,0.18102000000000001,1.3131765494,2.06064,0.60102,2.1465,-0.76,-0.42,0.8683317338000001
2021-03-18 15:00:00,2.67648,0.7806400000000001,2.7880000000000003,2.08128,0.60704,2.168,0.5952000000000001,0.1736,0.62,1.34128,0.17704,1.3529135966,2.08128,0.60704,2.168,-0.74,-0.43,0.8558621384
2021-03-18 15:30:00,2.49024,0.7263200000000001,2.594,2.01984,0.5891200000000001,2.104,0.47040000000000004,0.13720000000000002,0.49,1.25984,0.19912000000000002,1.2754785767999999,2.01984,0.5891200000000001,2.104,-0.76,-0.39,0.8542247948
2021-03-18 16:00:00,2.52432,0.73626,2.6295,1.44912,0.42266000000000004,1.5095,1.0752,0.3136,1.12,0.03912,0.09266,0.1005795705,1.44912,0.42266000000000004,1.5095,-1.4100000000000001,-0.33,1.4481022063
2021-03-18 16:30:00,2.67408,0.7799400000000001,2.7855,1.02288,0.29834000000000005,1.0655000000000001,1.6512,0.48160000000000003,1.72,-0.92712,0.038340000000000006,0.9279124150000001,1.02288,0.29834000000000005,1.0655000000000001,-1.9500000000000002,-0.26,1.9672569736
2021-03-18 17:00:00,2.95632,0.86226,3.0795,0.9499200000000001,0.27706000000000003,0.9895,2.0064,0.5852,2.09,-1.34008,0.047060000000000005,1.3409060556,0.9499200000000001,0.27706000000000003,0.9895,-2.29,-0.23,2.3015212361
2021-03-18 17:30:00,3.01344,0.87892,3.1390000000000002,0.9206400000000001,0.26852000000000004,0.9590000000000001,2.0928,0.6104,2.18,-1.45936,0.038520000000000006,1.4598682817,0.9206400000000001,0.26852000000000004,0.9590000000000001,-2.38,-0.23,2.3910876186
2021-03-18 18:00:00,3.0216,0.8813000000000001,3.1475,0.8904000000000001,0.2597,0.9275,2.1312,0.6216,2.22,-1.5495999999999999,0.0597,1.5507495768,0.8904000000000001,0.2597,0.9275,-2.44,-0.2,2.4481829997
2021-03-18 18:30:00,3.13152,0.9133600000000001,3.262,0.8563200000000001,0.24976,0.892,2.2752,0.6636000000000001,2.37,-1.69368,0.08976,1.6960568387000001,0.8563200000000001,0.24976,0.892,-2.55,-0.16,2.5550146771
2021-03-18 19:00:00,3.11712,0.9091600000000001,3.247,0.85152,0.24836000000000003,0.887,2.2656,0.6608,2.36,-1.7084800000000002,0.09836,1.7113090310999999,0.85152,0.24836000000000003,0.887,-2.56,-0.15,2.5643907659
2021-03-18 19:30:00,3.15504,0.92022,3.2865,0.8606400000000001,0.25102,0.8965000000000001,2.2944,0.6692,2.39,-1.73936,0.08102000000000001,1.7412459476,0.8606400000000001,0.25102,0.8965000000000001,-2.6,-0.17,2.605551765
2021-03-18 20:00:00,2.97024,0.8663200000000001,3.094,0.8486400000000001,0.24752000000000002,0.884,2.1216,0.6188,2.21,-1.54136,0.08752,1.5438427381,0.8486400000000001,0.24752000000000002,0.884,-2.39,-0.16,2.3953496613
2021-03-18 20:30:00,2.8128,0.8204,2.93,0.8544,0.2492,0.89,1.9584000000000001,0.5712,2.04,-1.3556,0.0892,1.3585315601999999,0.8544,0.2492,0.89,-2.21,-0.16,2.2157842855
2021-03-18 21:00:00,2.73936,0.79898,2.8535,0.8577600000000001,0.25018,0.8935000000000001,1.8816000000000002,0.5488000000000001,1.96,-1.25224,0.09018000000000001,1.2554829549,0.8577600000000001,0.25018,0.8935000000000001,-2.11,-0.16,2.1160576552
2021-03-18 21:30:00,2.5896,0.7553000000000001,2.6975,0.852,0.2485,0.8875000000000001,1.7376,0.5068,1.81,-1.118,0.0785,1.1207525374,0.852,0.2485,0.8875000000000001,-1.97,-0.17,1.9773214205
2021-03-18 22:00:00,2.41104,0.7032200000000001,2.5115,0.85584,0.24962,0.8915000000000001,1.5552000000000001,0.4536,1.62,-0.9241600000000001,0.14962,0.936193276,0.85584,0.24962,0.8915000000000001,-1.78,-0.1,1.7828067758000001
2021-03-18 22:30:00,2.2368,0.6524,2.33,0.864,0.252,0.9,1.3728,0.40040000000000003,1.43,-0.686,0.10200000000000001,0.6935416354,0.864,0.252,0.9,-1.55,-0.15,1.5572411501999999
2021-03-18 23:00:00,2.06256,0.60158,2.1485,0.8625600000000001,0.25158,0.8985000000000001,1.2,0.35000000000000003,1.25,-0.49744000000000005,0.28158,0.5716063768,0.8625600000000001,0.25158,0.8985000000000001,-1.3599999999999999,0.03,1.3603308421
2021-03-18 23:30:00,1.90272,0.55496,1.982,0.8755200000000001,0.25536000000000003,0.912,1.0272000000000001,0.29960000000000003,1.07,-0.28448,0.34536000000000006,0.4474398284,0.8755200000000001,0.25536000000000003,0.912,-1.16,0.09,1.1634861409
2021-03-19 00:00:00,1.78896,0.52178,1.8635000000000002,0.8769600000000001,0.25578,0.9135000000000001,0.912,0.266,0.9500000000000001,-0.16304000000000002,0.34578000000000003,0.38229026930000004,0.8769600000000001,0.25578,0.9135000000000001,-1.04,0.09,1.0438869671
2021-03-19 00:30:00,1.77072,0.51646,1.8445,0.87792,0.25606,0.9145000000000001,0.8928,0.2604,0.93,-0.12208000000000001,0.40606000000000003,0.4240144455,0.87792,0.25606,0.9145000000000001,-1.0,0.15,1.0111874208
2021-03-19 01:00:00,1.89168,0.55174,1.9705,0.88368,0.25774,0.9205000000000001,1.008,0.294,1.05,-0.25632000000000005,0.40774000000000005,0.4816137976,0.88368,0.25774,0.9205000000000001,-1.1400000000000001,0.15,1.1498260738
2021-03-19 01:30:00,1.94832,0.5682600000000001,2.0295,0.8827200000000001,0.25746,0.9195000000000001,1.0656,0.3108,1.11,-0.31728,0.40746000000000004,0.5164206135,0.8827200000000001,0.25746,0.9195000000000001,-1.2,0.15,1.2093386622
2021-03-19 02:00:00,2.05104,0.5982200000000001,2.1365,0.8798400000000001,0.25662,0.9165000000000001,1.1712,0.3416,1.22,-0.45016000000000006,0.39662000000000003,0.5999595403,0.8798400000000001,0.25662,0.9165000000000001,-1.33,0.14,1.3373481221999999
2021-03-19 02:30:00,2.04768,0.5972400000000001,2.133,0.8860800000000001,0.25844,0.923,1.1616,0.3388,1.21,-0.42392,0.41844000000000003,0.5956510724,0.8860800000000001,0.25844,0.923,-1.31,0.16,1.3197348218
2021-03-19 03:00:00,1.9492800000000001,0.56854,2.0305,0.8932800000000001,0.26054,0.9305,1.056,0.308,1.1,-0.30672000000000005,0.41054,0.5124648768,0.8932800000000001,0.26054,0.9305,-1.2,0.15,1.2093386622
2021-03-19 03:30:00,1.89168,0.55174,1.9705,0.8932800000000001,0.26054,0.9305,0.9984000000000001,0.2912,1.04,-0.23672,0.42054,0.48258703880000003,0.8932800000000001,0.26054,0.9305,-1.13,0.16,1.1412712211
2021-03-19 04:00:00,1.884,0.5495,1.9625,0.8856,0.25830000000000003,0.9225000000000001,0.9984000000000001,0.2912,1.04,-0.2544,0.39830000000000004,0.472612156,0.8856,0.25830000000000003,0.9225000000000001,-1.1400000000000001,0.14,1.1485643212
2021-03-19 04:30:00,1.92096,0.56028,2.001,0.8937600000000001,0.26068,0.931,1.0272000000000001,0.29960000000000003,1.07,-0.25624,0.42068000000000005,0.4925754765,0.8937600000000001,0.26068,0.931,-1.15,0.16,1.1610770862
2021-03-19 05:00:00,1.87344,0.54642,1.9515,0.8846400000000001,0.25802,0.9215000000000001,0.9888,0.2884,1.03,-0.23536,0.37802,0.44530152710000004,0.8846400000000001,0.25802,0.9215000000000001,-1.12,0.12,1.1264102272
2021-03-19 05:30:00,1.8763200000000002,0.5472600000000001,1.9545,0.8875200000000001,0.25886000000000003,0.9245000000000001,0.9888,0.2884,1.03,-0.21248000000000003,0.37886000000000003,0.4343761619,0.8875200000000001,0.25886000000000003,0.9245000000000001,-1.1,0.12,1.1065260955
2021-03-19 06:00:00,2.01792,0.5885600000000001,2.102,0.88512,0.25816,0.922,1.1328,0.3304,1.18,-0.39488,0.37816000000000005,0.5467496685000001,0.88512,0.25816,0.922,-1.28,0.12,1.2856126944000001
2021-03-19 06:30:00,2.3217600000000003,0.67718,2.4185,0.8817600000000001,0.25718,0.9185000000000001,1.44,0.42,1.5,-0.74824,0.22718000000000002,0.7819679341,0.8817600000000001,0.25718,0.9185000000000001,-1.63,-0.03,1.6302760502
2021-03-19 07:00:00,2.36256,0.68908,2.461,0.8937600000000001,0.26068,0.931,1.4688,0.4284,1.53,-0.77624,0.14068,0.7888849092,0.8937600000000001,0.26068,0.931,-1.67,-0.12,1.6743058263
2021-03-19 07:30:00,2.76288,0.8058400000000001,2.878,0.9292800000000001,0.27104,0.968,1.8336000000000001,0.5348,1.9100000000000001,-1.00072,0.63104,1.1830688906,0.9292800000000001,0.27104,0.968,-1.9300000000000002,0.36,1.9632880583
2021-03-19 08:00:00,2.8084800000000003,0.8191400000000001,2.9255,0.8500800000000001,0.24794000000000002,0.8855000000000001,1.9584000000000001,0.5712,2.04,-1.19992,0.57794,1.3318493346,0.8500800000000001,0.24794000000000002,0.8855000000000001,-2.05,0.33,2.0763911
2021-03-19 08:30:00,2.68464,0.78302,2.7965,0.55344,0.16142,0.5765,2.1312,0.6216,2.22,-1.72656,0.41142,1.7749016452,0.55344,0.16142,0.5765,-2.2800000000000002,0.25,2.2936651892
2021-03-19 09:00:00,2.65152,0.77336,2.762,0.9235200000000001,0.26936000000000004,0.962,1.728,0.504,1.8,-1.10648,-0.020640000000000002,1.1066724899,0.9235200000000001,0.26936000000000004,0.962,-2.03,-0.29,2.0506096654
2021-03-19 09:30:00,2.57184,0.75012,2.6790000000000003,1.15104,0.33572,1.199,1.4208,0.41440000000000005,1.48,-0.59896,0.06572,0.6025547278,1.15104,0.33572,1.199,-1.75,-0.27,1.7707060739
2021-03-19 10:00:00,2.4528,0.7154,2.555,1.2336,0.3598,1.2850000000000001,1.2192,0.3556,1.27,-0.3164,0.10980000000000001,0.3349104358,1.2336,0.3598,1.2850000000000001,-1.55,-0.25,1.5700318468
2021-03-19 10:30:00,2.56272,0.74746,2.6695,1.20912,0.35266000000000003,1.2595,1.3536000000000001,0.39480000000000004,1.4100000000000001,-0.43088000000000004,0.09266,0.44073058660000003,1.20912,0.35266000000000003,1.2595,-1.6400000000000001,-0.26,1.6604818578
2021-03-19 11:00:00,2.5272,0.7371000000000001,2.6325000000000003,1.0296,0.3003,1.0725,1.4976,0.4368,1.56,-0.7704000000000001,0.0303,0.7709956226,1.0296,0.3003,1.0725,-1.8,-0.27,1.8201373575000002
2021-03-19 11:30:00,2.5752,0.7511,2.6825,1.2216,0.3563,1.2725,1.3536000000000001,0.39480000000000004,1.4100000000000001,-0.40840000000000004,0.0463,0.4110161189,1.2216,0.3563,1.2725,-1.63,-0.31,1.6592166827
2021-03-19 12:00:00,2.59152,0.7558600000000001,2.6995,1.26672,0.36946,1.3195000000000001,1.3248,0.3864,1.38,-0.37328000000000006,0.08946000000000001,0.3838502963,1.26672,0.36946,1.3195000000000001,-1.6400000000000001,-0.28,1.6637307474
2021-03-19 12:30:00,2.63808,0.76944,2.748,1.27488,0.37184,1.328,1.3632,0.3976,1.42,-0.37512,0.09184,0.3861989125,1.27488,0.37184,1.328,-1.65,-0.28,1.6735889579
2021-03-19 13:00:00,2.60496,0.75978,2.7135,1.31856,0.38458000000000003,1.3735,1.2864,0.37520000000000003,1.34,-0.28144,0.09458000000000001,0.2969071404,1.31856,0.38458000000000003,1.3735,-1.6,-0.29,1.6260688792
2021-03-19 13:30:00,2.56608,0.7484400000000001,2.673,1.27968,0.37324,1.333,1.2864,0.37520000000000003,1.34,-0.28032,0.06324,0.28736492480000003,1.27968,0.37324,1.333,-1.56,-0.31,1.5905030651
2021-03-19 14:00:00,2.664,0.777,2.775,1.2432,0.36260000000000003,1.295,1.4208,0.41440000000000005,1.48,-0.46680000000000005,0.0826,0.4740516849,1.2432,0.36260000000000003,1.295,-1.71,-0.28,1.7327723450999999
2021-03-19 14:30:00,2.60352,0.75936,2.7119999999999997,1.24032,0.36176,1.292,1.3632,0.3976,1.42,-0.41968000000000005,0.10176,0.4318407114,1.24032,0.36176,1.292,-1.6600000000000001,-0.26,1.6802380784
2021-03-19 15:00:00,2.62416,0.7653800000000001,2.7335000000000003,1.06896,0.31178,1.1135,1.5552000000000001,0.4536,1.62,-0.74104,-0.00822,0.7410855888,1.06896,0.31178,1.1135,-1.81,-0.32,1.8380696396
2021-03-19 15:30:00,2.60496,0.75978,2.7135,1.06896,0.31178,1.1135,1.536,0.448,1.6,-0.7810400000000001,-0.37822000000000006,0.8677982773,1.06896,0.31178,1.1135,-1.85,-0.6900000000000001,1.9744872752
2021-03-19 16:00:00,2.664,0.777,2.775,0.984,0.28700000000000003,1.025,1.6800000000000002,0.49,1.75,-1.016,-0.453,1.1124140416,0.984,0.28700000000000003,1.025,-2.0,-0.74,2.1325102579
2021-03-19 16:30:00,2.78736,0.81298,2.9035,0.9057600000000001,0.26418,0.9435,1.8816000000000002,0.5488000000000001,1.96,-1.28424,-0.47582,1.3695535952,0.9057600000000001,0.26418,0.9435,-2.19,-0.74,2.3116444363
2021-03-19 17:00:00,2.87424,0.8383200000000001,2.9939999999999998,0.88704,0.25872,0.924,1.9872,0.5796,2.07,-1.45296,-0.48128000000000004,1.5305957010000002,0.88704,0.25872,0.924,-2.34,-0.74,2.454220854
2021-03-19 17:30:00,3.03072,0.8839600000000001,3.157,0.8803200000000001,0.25676000000000004,0.917,2.1504,0.6272,2.24,-1.64968,-0.48324000000000006,1.7190011635,0.8803200000000001,0.25676000000000004,0.917,-2.5300000000000002,-0.74,2.6360007587
2021-03-19 18:00:00,3.01776,0.8801800000000001,3.1435,0.86736,0.25298000000000004,0.9035000000000001,2.1504,0.6272,2.24,-1.6526399999999999,-0.45702000000000004,1.7146679707999999,0.86736,0.25298000000000004,0.9035000000000001,-2.52,-0.71,2.6181100053
2021-03-19 18:30:00,3.03312,0.8846600000000001,3.1595,0.8635200000000001,0.25186000000000003,0.8995000000000001,2.1696,0.6328,2.26,-1.68648,-0.42814,1.7399766234,0.8635200000000001,0.25186000000000003,0.8995000000000001,-2.55,-0.68,2.6391096984
2021-03-19 19:00:00,3.1032,0.9051,3.2325,0.876,0.2555,0.9125000000000001,2.2272,0.6496000000000001,2.32,-1.724,-0.3945,1.7685605022000002,0.876,0.2555,0.9125000000000001,-2.6,-0.65,2.6800186567
2021-03-19 19:30:00,2.96928,0.86604,3.093,0.89568,0.26124,0.933,2.0736,0.6048,2.16,-1.52432,-0.39876000000000006,1.5756144832999999,0.89568,0.26124,0.933,-2.42,-0.66,2.5083859351999998
2021-03-19 20:00:00,2.83872,0.82796,2.957,0.88992,0.25956,0.927,1.9488,0.5684,2.03,-1.39008,-0.38044000000000006,1.4411998473,0.88992,0.25956,0.927,-2.2800000000000002,-0.64,2.3681216185
2021-03-19 20:30:00,2.69808,0.7869400000000001,2.8105,0.8932800000000001,0.26054,0.9305,1.8048000000000002,0.5264,1.88,-1.21672,-0.40946000000000005,1.2837698587,0.8932800000000001,0.26054,0.9305,-2.11,-0.67,2.2138202276
2021-03-19 21:00:00,2.63664,0.76902,2.7465,0.8990400000000001,0.26222,0.9365,1.7376,0.5068,1.81,-1.12096,-0.27778,1.1548649488,0.8990400000000001,0.26222,0.9365,-2.02,-0.54,2.0909328062
2021-03-19 21:30:00,2.4408,0.7119000000000001,2.5425,0.8952,0.2611,0.9325,1.5455999999999999,0.45080000000000003,1.6099999999999999,-0.8848,0.1711,0.9011915723,0.8952,0.2611,0.9325,-1.78,-0.09,1.7822738286000002
2021-03-19 22:00:00,2.19408,0.6399400000000001,2.2855,0.88848,0.25914000000000004,0.9255,1.3056,0.3808,1.3599999999999999,-0.6115200000000001,0.29914,0.6807653414,0.88848,0.25914000000000004,0.9255,-1.5,0.04,1.5005332386
2021-03-19 22:30:00,2.01552,0.58786,2.0995,0.8923200000000001,0.26026000000000005,0.9295,1.1232,0.3276,1.17,-0.34768000000000004,0.09026,0.359205025,0.8923200000000001,0.26026000000000005,0.9295,-1.24,-0.17,1.2515989773
2021-03-19 23:00:00,1.8158400000000001,0.5296200000000001,1.8915000000000002,0.89424,0.26082,0.9315,0.9216000000000001,0.26880000000000004,0.96,-0.13576000000000002,0.37082000000000004,0.39489017460000003,0.89424,0.26082,0.9315,-1.03,0.11,1.035857133
2021-03-19 23:30:00,1.7328000000000001,0.5054000000000001,1.8050000000000002,0.8976000000000001,0.26180000000000003,0.935,0.8352,0.2436,0.87,-0.012400000000000001,0.4318,0.4319780087,0.8976000000000001,0.26180000000000003,0.935,-0.91,0.17,0.9257429449000001
2021-03-20 00:00:00,1.6387200000000002,0.47796000000000005,1.7069999999999999,0.8995200000000001,0.26236000000000004,0.937,0.7392000000000001,0.2156,0.77,0.10952,0.42236,0.43632854590000003,0.8995200000000001,0.26236000000000004,0.937,-0.79,0.16,0.8060397013
2021-03-20 00:30:00,1.68288,0.49084000000000005,1.7530000000000001,0.89568,0.26124,0.933,0.7872,0.2296,0.8200000000000001,0.045680000000000005,0.42124000000000006,0.4237095703,0.89568,0.26124,0.933,-0.85,0.16,0.8649277426
2021-03-20 01:00:00,1.80048,0.52514,1.8755000000000002,0.8980800000000001,0.26194,0.9355,0.9024000000000001,0.2632,0.9400000000000001,-0.11192,0.43194000000000005,0.4462042694,0.8980800000000001,0.26194,0.9355,-1.01,0.17,1.0242070103
2021-03-20 01:30:00,1.7952,0.5236000000000001,1.87,0.9024000000000001,0.2632,0.9400000000000001,0.8928,0.2604,0.93,-0.0776,0.43320000000000003,0.4400954442,0.9024000000000001,0.2632,0.9400000000000001,-0.98,0.17,0.9946356117
2021-03-20 02:00:00,1.75872,0.5129600000000001,1.832,0.9043200000000001,0.26376,0.9420000000000001,0.8544,0.2492,0.89,-0.03568,0.43376000000000003,0.4352249993,0.9043200000000001,0.26376,0.9420000000000001,-0.9400000000000001,0.17,0.9552486587000001
2021-03-20 02:30:00,1.73472,0.5059600000000001,1.807,0.90912,0.26516,0.9470000000000001,0.8256,0.24080000000000001,0.86,0.009120000000000001,0.43516000000000005,0.4352555571,0.90912,0.26516,0.9470000000000001,-0.9,0.17,0.9159148432
2021-03-20 03:00:00,1.68288,0.49084000000000005,1.7530000000000001,0.89568,0.26124,0.933,0.7872,0.2296,0.8200000000000001,0.02568,0.43124,0.4320039352,0.89568,0.26124,0.933,-0.87,0.17,0.8864536085
2021-03-20 03:30:00,1.76736,0.51548,1.841,0.90336,0.26348000000000005,0.9410000000000001,0.864,0.252,0.9,-0.07664,0.43348000000000003,0.44020290780000004,0.90336,0.26348000000000005,0.9410000000000001,-0.98,0.17,0.9946356117
2021-03-20 04:00:00,1.97376,0.5756800000000001,2.056,0.9081600000000001,0.26488,0.9460000000000001,1.0656,0.3108,1.11,-0.30184,0.42488000000000004,0.5211817341,0.9081600000000001,0.26488,0.9460000000000001,-1.21,0.16,1.2205326706
2021-03-20 04:30:00,1.9646400000000002,0.5730200000000001,2.0465,0.9182400000000001,0.26782,0.9565,1.0464,0.3052,1.09,-0.26176000000000005,0.42782000000000003,0.5015458603,0.9182400000000001,0.26782,0.9565,-1.18,0.16,1.1907980517
2021-03-20 05:00:00,1.79568,0.5237400000000001,1.8705,0.9220800000000001,0.26894,0.9605,0.8736,0.2548,0.91,-0.03792,0.44894000000000006,0.4505386221,0.9220800000000001,0.26894,0.9605,-0.96,0.18,0.9767292358
2021-03-20 05:30:00,1.6560000000000001,0.483,1.725,0.9168000000000001,0.2674,0.9550000000000001,0.7392000000000001,0.2156,0.77,0.1068,0.4274,0.44054171200000003,0.9168000000000001,0.2674,0.9550000000000001,-0.81,0.16,0.8256512581000001
2021-03-20 06:00:00,1.70496,0.49728000000000006,1.776,0.9081600000000001,0.26488,0.9460000000000001,0.7968000000000001,0.23240000000000002,0.8300000000000001,0.04816,0.41488,0.4176658952,0.9081600000000001,0.26488,0.9460000000000001,-0.86,0.15,0.8729833904000001
2021-03-20 06:30:00,1.8187200000000001,0.53046,1.8945,0.9067200000000001,0.26446000000000003,0.9445,0.912,0.266,0.9500000000000001,-0.09328,0.40446000000000004,0.4150771615,0.9067200000000001,0.26446000000000003,0.9445,-1.0,0.14,1.0097524449
2021-03-20 07:00:00,1.87344,0.54642,1.9515,0.9038400000000001,0.26362,0.9415,0.9696,0.2828,1.01,-0.19616000000000003,0.37362,0.4219841822,0.9038400000000001,0.26362,0.9415,-1.1,0.11,1.1054863183
2021-03-20 07:30:00,1.9727999999999999,0.5754,2.055,0.9072,0.2646,0.9450000000000001,1.0656,0.3108,1.11,-0.3028,0.3846,0.48949463740000004,0.9072,0.2646,0.9450000000000001,-1.21,0.12,1.2159358536
2021-03-20 08:00:00,2.06448,0.60214,2.1505,0.8932800000000001,0.26054,0.9305,1.1712,0.3416,1.22,-0.43672000000000005,0.34054,0.5537976616,0.8932800000000001,0.26054,0.9305,-1.33,0.08,1.3324038427
2021-03-20 08:30:00,2.13504,0.62272,2.224,0.94464,0.27552000000000004,0.984,1.1904,0.3472,1.24,-0.44536000000000003,0.21552000000000002,0.4947670159,0.94464,0.27552000000000004,0.984,-1.3900000000000001,-0.06,1.3912943614
2021-03-20 09:00:00,2.20032,0.64176,2.292,0.9427200000000001,0.27496000000000004,0.982,1.2576,0.3668,1.31,-0.5372800000000001,0.19496000000000002,0.5715585709000001,0.9427200000000001,0.27496000000000004,0.982,-1.48,-0.08,1.4821605851
2021-03-20 09:30:00,2.2272,0.6496000000000001,2.32,0.9696,0.2828,1.01,1.2576,0.3668,1.31,-0.5404,0.2028,0.5772001386,0.9696,0.2828,1.01,-1.51,-0.08,1.5121177203
2021-03-20 10:00:00,2.2439999999999998,0.6545000000000001,2.3375,1.0056,0.2933,1.0475,1.2384,0.3612,1.29,-0.4844,0.1933,0.5215441017,1.0056,0.2933,1.0475,-1.49,-0.1,1.4933519344000001
2021-03-20 10:30:00,2.28144,0.66542,2.3765,1.07184,0.31262,1.1165,1.2096,0.3528,1.26,-0.41816000000000003,0.20262000000000002,0.4646640184,1.07184,0.31262,1.1165,-1.49,-0.11,1.4940548852
2021-03-20 11:00:00,2.232,0.651,2.325,1.1568,0.33740000000000003,1.205,1.0752,0.3136,1.12,-0.23320000000000002,0.22740000000000002,0.3257192042,1.1568,0.33740000000000003,1.205,-1.3900000000000001,-0.11,1.3943457247
2021-03-20 11:30:00,2.1168,0.6174000000000001,2.205,1.3104,0.38220000000000004,1.365,0.8064,0.23520000000000002,0.84,0.1904,0.2822,0.3404247347,1.3104,0.38220000000000004,1.365,-1.12,-0.1,1.1244554237
2021-03-20 12:00:00,2.06064,0.60102,2.1465,1.40784,0.41062000000000004,1.4665,0.6528,0.1904,0.68,0.43784000000000006,0.31062,0.5368320501,1.40784,0.41062000000000004,1.4665,-0.97,-0.1,0.9751410154000001
2021-03-20 12:30:00,2.064,0.602,2.15,1.7568000000000001,0.5124000000000001,1.83,0.30720000000000003,0.0896,0.32,1.1368,0.40240000000000004,1.2059187369,1.7568000000000001,0.5124000000000001,1.83,-0.62,-0.11,0.6296824597
2021-03-20 13:00:00,2.14224,0.62482,2.2315,1.38384,0.40362000000000003,1.4415,0.7584000000000001,0.2212,0.79,0.39384,0.31362,0.5034555095000001,1.38384,0.40362000000000003,1.4415,-0.99,-0.09,0.9940824915
2021-03-20 13:30:00,2.13216,0.6218800000000001,2.221,1.31616,0.38388000000000005,1.371,0.8160000000000001,0.23800000000000002,0.85,0.24616000000000002,0.29388000000000003,0.3833538835,1.31616,0.38388000000000005,1.371,-1.07,-0.09,1.0737783756
2021-03-20 14:00:00,2.09904,0.6122200000000001,2.1865,1.25424,0.36582000000000003,1.3065,0.8448,0.2464,0.88,0.11424000000000001,0.27582,0.2985422081,1.25424,0.36582000000000003,1.3065,-1.1400000000000001,-0.09,1.1435471132
2021-03-20 14:30:00,2.14032,0.62426,2.2295,1.19952,0.34986,1.2495,0.9408000000000001,0.27440000000000003,0.98,0.039520000000000007,0.30986,0.31237005300000004,1.19952,0.34986,1.2495,-1.16,-0.04,1.1606894503
2021-03-20 15:00:00,2.10336,0.61348,2.191,1.14336,0.33348000000000005,1.191,0.96,0.28,1.0,-0.04664,0.41348,0.4161021509,1.14336,0.33348000000000005,1.191,-1.19,0.08,1.1926860442
2021-03-20 15:30:00,2.12784,0.6206200000000001,2.2165,1.65744,0.48342,1.7265000000000001,0.47040000000000004,0.13720000000000002,0.49,0.9774400000000001,0.53342,1.1135195777,1.65744,0.48342,1.7265000000000001,-0.68,0.05,0.6818357573
2021-03-20 16:00:00,2.05008,0.59794,2.1355,1.79088,0.52234,1.8655,0.2592,0.0756,0.27,1.34088,0.5723400000000001,1.4579205225,1.79088,0.52234,1.8655,-0.45,0.05,0.45276925690000003
2021-03-20 16:30:00,2.0088,0.5859,2.0925,1.7688000000000001,0.5159,1.8425,0.24,0.07,0.25,1.3388,0.5959,1.4654290327,1.7688000000000001,0.5159,1.8425,-0.43,0.08,0.4373785546
2021-03-20 17:00:00,2.1672000000000002,0.6321,2.2575,1.1784,0.3437,1.2275,0.9888,0.2884,1.03,-0.0016,0.44370000000000004,0.44370288480000003,1.1784,0.3437,1.2275,-1.18,0.1,1.1842297074
2021-03-20 17:30:00,2.3496,0.6853,2.4475,1.0056,0.2933,1.0475,1.344,0.392,1.4,-0.5744,0.39330000000000004,0.6961467159,1.0056,0.2933,1.0475,-1.58,0.1,1.5831613942
2021-03-20 18:00:00,2.54256,0.74158,2.6485000000000003,0.9201600000000001,0.26838,0.9585,1.6224,0.4732,1.69,-0.9298400000000001,0.35838000000000003,0.9965132463,0.9201600000000001,0.26838,0.9585,-1.85,0.09,1.8521878954000002
2021-03-20 18:30:00,2.6712,0.7791,2.7825,0.8952,0.2611,0.9325,1.776,0.518,1.85,-1.1148,0.36110000000000003,1.1718243256,0.8952,0.2611,0.9325,-2.01,0.1,2.0124860248
2021-03-20 19:00:00,2.7777600000000002,0.81018,2.8935,0.8961600000000001,0.26138,0.9335,1.8816000000000002,0.5488000000000001,1.96,-1.22384,0.36138000000000003,1.276079876,0.8961600000000001,0.26138,0.9335,-2.12,0.1,2.1223571801
2021-03-20 19:30:00,2.70288,0.78834,2.8155,0.8980800000000001,0.26194,0.9355,1.8048000000000002,0.5264,1.88,-1.13192,0.37194000000000005,1.1914622319000001,0.8980800000000001,0.26194,0.9355,-2.03,0.11,2.032978111
2021-03-20 20:00:00,2.56272,0.74746,2.6695,0.8923200000000001,0.26026000000000005,0.9295,1.6703999999999999,0.4872,1.74,-0.9576800000000001,0.45026000000000005,1.0582462143,0.8923200000000001,0.26026000000000005,0.9295,-1.85,0.19,1.8597311634
2021-03-20 20:30:00,2.5056000000000003,0.7308,2.61,0.8928,0.2604,0.93,1.6128,0.47040000000000004,1.6800000000000002,-0.7872,0.9104000000000001,1.2035414409,0.8928,0.2604,0.93,-1.6800000000000002,0.65,1.8013605969
2021-03-20 21:00:00,2.46,0.7175,2.5625,0.8952,0.2611,0.9325,1.5648,0.45640000000000003,1.63,-0.7548,0.9111,1.1831425316,0.8952,0.2611,0.9325,-1.65,0.65,1.7734147851
2021-03-20 21:30:00,2.3155200000000002,0.6753600000000001,2.412,0.8947200000000001,0.26096,0.932,1.4208,0.41440000000000005,1.48,-0.61528,0.9009600000000001,1.0910079743,0.8947200000000001,0.26096,0.932,-1.51,0.64,1.6400304875
2021-03-20 22:00:00,2.16144,0.6304200000000001,2.2515,0.89424,0.26082,0.9315,1.2671999999999999,0.36960000000000004,1.32,-0.50576,0.43082000000000004,0.6643786947,0.89424,0.26082,0.9315,-1.4,0.17,1.4102836594000001
2021-03-20 22:30:00,2.02656,0.59108,2.111,0.90336,0.26348000000000005,0.9410000000000001,1.1232,0.3276,1.17,-0.31664000000000003,0.45348000000000005,0.5530867925,0.90336,0.26348000000000005,0.9410000000000001,-1.22,0.19,1.2347064428
2021-03-20 23:00:00,1.92624,0.5618200000000001,2.0065,0.8990400000000001,0.26222,0.9365,1.0272000000000001,0.29960000000000003,1.07,-0.22096000000000002,0.43222000000000005,0.48542502,0.8990400000000001,0.26222,0.9365,-1.12,0.17,1.1328283189
2021-03-20 23:30:00,1.812,0.5285000000000001,1.8875000000000002,0.9,0.2625,0.9375,0.912,0.266,0.9500000000000001,-0.08,0.4525,0.4595174099,0.9,0.2625,0.9375,-0.98,0.19,0.9982484661000001
2021-03-21 00:00:00,1.6728,0.4879,1.7425000000000002,0.8952,0.2611,0.9325,0.7776000000000001,0.2268,0.81,0.0752,0.4611,0.46719187710000004,0.8952,0.2611,0.9325,-0.8200000000000001,0.2,0.8440379138
2021-03-21 00:30:00,1.69392,0.49406000000000005,1.7645,0.89712,0.26166,0.9345,0.7968000000000001,0.23240000000000002,0.8300000000000001,0.057120000000000004,0.46166,0.4651802339,0.89712,0.26166,0.9345,-0.84,0.2,0.8634813258
2021-03-21 01:00:00,1.85088,0.5398400000000001,1.928,0.9004800000000001,0.26264000000000004,0.9380000000000001,0.9504,0.2772,0.99,-0.10952,0.37264,0.3884008239,0.9004800000000001,0.26264000000000004,0.9380000000000001,-1.01,0.11,1.0159724406
2021-03-21 01:30:00,1.9641600000000001,0.5728800000000001,2.046,0.89856,0.26208000000000004,0.936,1.0656,0.3108,1.11,-0.24144000000000002,0.39208000000000004,0.4604562954,0.89856,0.26208000000000004,0.936,-1.1400000000000001,0.13,1.1473883388
2021-03-21 02:00:00,1.884,0.5495,1.9625,0.8856,0.25830000000000003,0.9225000000000001,0.9984000000000001,0.2912,1.04,-0.1844,0.3683,0.4118837822,0.8856,0.25830000000000003,0.9225000000000001,-1.07,0.11,1.0756393448
2021-03-21 02:30:00,1.82496,0.5322800000000001,1.901,0.90336,0.26348000000000005,0.9410000000000001,0.9216000000000001,0.26880000000000004,0.96,-0.08664000000000001,0.38348000000000004,0.39314552010000003,0.90336,0.26348000000000005,0.9410000000000001,-0.99,0.12,0.9972462083
2021-03-21 03:00:00,1.73664,0.5065200000000001,1.8090000000000002,0.8918400000000001,0.26012,0.929,0.8448,0.2464,0.88,-0.02816,0.38012,0.38116164550000003,0.8918400000000001,0.26012,0.929,-0.92,0.12,0.9277930804000001
2021-03-21 03:30:00,1.70064,0.49602,1.7715,0.89424,0.26082,0.9315,0.8064,0.23520000000000002,0.84,0.014240000000000001,0.38082000000000005,0.3810861451,0.89424,0.26082,0.9315,-0.88,0.12,0.8881441324
2021-03-21 04:00:00,1.65792,0.48356000000000005,1.7269999999999999,0.88992,0.25956,0.927,0.768,0.224,0.8,0.05992000000000001,0.36956000000000006,0.3743861643,0.88992,0.25956,0.927,-0.8300000000000001,0.11,0.8372574276
2021-03-21 04:30:00,1.6449600000000002,0.47978000000000004,1.7135,0.8961600000000001,0.26138,0.9335,0.7488,0.2184,0.78,0.10616,0.38138000000000005,0.39587959030000003,0.8961600000000001,0.26138,0.9335,-0.79,0.12,0.79906195
2021-03-21 05:00:00,1.6944,0.49420000000000003,1.7650000000000001,0.8976000000000001,0.26180000000000003,0.935,0.7968000000000001,0.23240000000000002,0.8300000000000001,0.06760000000000001,0.3718,0.3778954882,0.8976000000000001,0.26180000000000003,0.935,-0.8300000000000001,0.11,0.8372574276
2021-03-21 05:30:00,1.7711999999999999,0.5166000000000001,1.845,0.8976000000000001,0.26180000000000003,0.935,0.8736,0.2548,0.91,-0.0324,0.3718,0.3732090567,0.8976000000000001,0.26180000000000003,0.935,-0.93,0.11,0.9364827815000001
2021-03-21 06:00:00,1.76544,0.51492,1.839,0.8918400000000001,0.26012,0.929,0.8736,0.2548,0.91,-0.04816,0.35012000000000004,0.3534167512,0.8918400000000001,0.26012,0.929,-0.9400000000000001,0.09,0.9442986816000001
2021-03-21 06:30:00,1.84368,0.53774,1.9205,0.9028800000000001,0.26334,0.9405,0.9408000000000001,0.27440000000000003,0.98,-0.12712,0.36334000000000005,0.384935644,0.9028800000000001,0.26334,0.9405,-1.03,0.1,1.0348429833
2021-03-21 07:00:00,2.03088,0.5923400000000001,2.1155,0.9556800000000001,0.27874000000000004,0.9955,1.0752,0.3136,1.12,-0.23432000000000003,0.37874,0.4453648504,0.9556800000000001,0.27874000000000004,0.9955,-1.19,0.1,1.1941942891
2021-03-21 07:30:00,2.04768,0.5972400000000001,2.133,1.04928,0.30604000000000003,1.093,0.9984000000000001,0.2912,1.04,-0.09072000000000001,0.40604,0.4160511988,1.04928,0.30604000000000003,1.093,-1.1400000000000001,0.1,1.1443775601
2021-03-21 08:00:00,2.05488,0.5993400000000001,2.1405,1.17168,0.34174000000000004,1.2205,0.8832000000000001,0.2576,0.92,0.061680000000000006,0.44174,0.4460253917,1.17168,0.34174000000000004,1.2205,-1.11,0.1,1.1144954015
2021-03-21 08:30:00,2.09424,0.61082,2.1815,1.32624,0.38682000000000005,1.3815,0.768,0.224,0.8,0.30624,0.48682000000000003,0.5751318544,1.32624,0.38682000000000005,1.3815,-1.02,0.1,1.024890238
2021-03-21 09:00:00,2.05968,0.60074,2.1455,1.36848,0.39914000000000005,1.4255,0.6912,0.2016,0.72,0.40848,0.49914000000000003,0.6449780229000001,1.36848,0.39914000000000005,1.4255,-0.96,0.1,0.965194281
2021-03-21 09:30:00,2.18592,0.63756,2.277,1.29312,0.37716000000000005,1.347,0.8928,0.2604,0.93,0.13312000000000002,0.47716000000000003,0.49538126730000004,1.29312,0.37716000000000005,1.347,-1.16,0.1,1.1643023662
2021-03-21 10:00:00,2.19984,0.6416200000000001,2.2915,1.42224,0.41482,1.4815,0.7776000000000001,0.2268,0.81,0.31224,0.50482,0.5935798598,1.42224,0.41482,1.4815,-1.11,0.09,1.1136426716
2021-03-21 10:30:00,3.00192,0.8755600000000001,3.127,2.53152,0.73836,2.637,0.47040000000000004,0.13720000000000002,0.49,2.53152,0.62836,2.6083385133,2.53152,0.73836,2.637,0.0,-0.11,0.11
2021-03-21 11:00:00,3.02208,0.8814400000000001,3.148,2.4460800000000003,0.7134400000000001,2.548,0.5760000000000001,0.168,0.6000000000000001,2.36608,0.6034400000000001,2.4418178474,2.4460800000000003,0.7134400000000001,2.548,-0.08,-0.11,0.1360147051
2021-03-21 11:30:00,2.69952,0.7873600000000001,2.8120000000000003,2.30592,0.67256,2.402,0.3936,0.1148,0.41000000000000003,2.03592,0.5725600000000001,2.11489839,2.30592,0.67256,2.402,-0.27,-0.1,0.28792360100000003
2021-03-21 12:00:00,2.83536,0.82698,2.9535,2.38416,0.6953800000000001,2.4835000000000003,0.45120000000000005,0.1316,0.47000000000000003,2.24416,0.57538,2.3167469111,2.38416,0.6953800000000001,2.4835000000000003,-0.14,-0.12,0.1843908891
2021-03-21 12:30:00,2.8608000000000002,0.8344,2.98,2.448,0.714,2.55,0.4128,0.12040000000000001,0.43,2.358,0.584,2.4292426803,2.448,0.714,2.55,-0.09,-0.13,0.158113883
2021-03-21 13:00:00,2.40192,0.7005600000000001,2.502,2.07552,0.60536,2.162,0.3264,0.0952,0.34,1.4855200000000002,0.49536,1.5659346091000002,2.07552,0.60536,2.162,-0.59,-0.11,0.6001666435
2021-03-21 13:30:00,2.20656,0.64358,2.2984999999999998,1.64016,0.47838,1.7085,0.5664,0.1652,0.59,0.6501600000000001,0.35838000000000003,0.7423909011000001,1.64016,0.47838,1.7085,-0.99,-0.12,0.9972462083
2021-03-21 14:00:00,2.16432,0.63126,2.2545,1.40592,0.41006000000000004,1.4645000000000001,0.7584000000000001,0.2212,0.79,0.35592,0.29006000000000004,0.459144694,1.40592,0.41006000000000004,1.4645000000000001,-1.05,-0.12,1.0568348972
2021-03-21 14:30:00,2.21424,0.6458200000000001,2.3064999999999998,1.18704,0.34622,1.2365,1.0272000000000001,0.29960000000000003,1.07,-0.06296,0.23622,0.24446645990000002,1.18704,0.34622,1.2365,-1.25,-0.11,1.2548306659000001
2021-03-21 15:00:00,2.24832,0.65576,2.342,1.15392,0.33656,1.202,1.0944,0.31920000000000004,1.1400000000000001,-0.14608000000000002,0.22656,0.2695715118,1.15392,0.33656,1.202,-1.3,-0.11,1.3046455457000001
2021-03-21 15:30:00,2.23152,0.6508600000000001,2.3245,1.5019200000000001,0.43806000000000006,1.5645,0.7296,0.21280000000000002,0.76,0.5619200000000001,0.32806,0.6506746115,1.5019200000000001,0.43806000000000006,1.5645,-0.9400000000000001,-0.11,0.9464142856000001
2021-03-21 16:00:00,2.22336,0.6484800000000001,2.316,1.22496,0.35728000000000004,1.276,0.9984000000000001,0.2912,1.04,-0.06504,0.27728,0.2848058988,1.22496,0.35728000000000004,1.276,-1.29,-0.08,1.2924782397
2021-03-21 16:30:00,2.27424,0.66332,2.3689999999999998,1.24704,0.36372000000000004,1.299,1.0272000000000001,0.29960000000000003,1.07,-0.07296000000000001,0.26372,0.2736263876,1.24704,0.36372000000000004,1.299,-1.32,-0.1,1.3237824595
2021-03-21 17:00:00,2.41344,0.7039200000000001,2.5140000000000002,1.05984,0.30912,1.104,1.3536000000000001,0.39480000000000004,1.4100000000000001,-0.5301600000000001,0.22912000000000002,0.5775513830000001,1.05984,0.30912,1.104,-1.5899999999999999,-0.08,1.5920113065
2021-03-21 17:30:00,2.55168,0.74424,2.658,1.06368,0.31024,1.108,1.488,0.434,1.55,-0.7063200000000001,0.20024000000000003,0.7341552969,1.06368,0.31024,1.108,-1.77,-0.11,1.7734147851
2021-03-21 18:00:00,2.52384,0.7361200000000001,2.629,0.98784,0.28812000000000004,1.029,1.536,0.448,1.6,-0.7921600000000001,0.17812000000000003,0.8119385445,0.98784,0.28812000000000004,1.029,-1.78,-0.11,1.7833956375
2021-03-21 18:30:00,2.59536,0.7569800000000001,2.7035,0.8865600000000001,0.25858000000000003,0.9235000000000001,1.7088,0.4984,1.78,-1.06344,0.19858,1.0818219123,0.8865600000000001,0.25858000000000003,0.9235000000000001,-1.9500000000000002,-0.06,1.9509228585
2021-03-21 19:00:00,2.68752,0.7838600000000001,2.7995,0.8635200000000001,0.25186000000000003,0.8995000000000001,1.824,0.532,1.9,-1.17648,0.29186,1.212141679,0.8635200000000001,0.25186000000000003,0.8995000000000001,-2.04,0.04,2.0403921192
2021-03-21 19:30:00,2.62272,0.7649600000000001,2.732,0.8755200000000001,0.25536000000000003,0.912,1.7472,0.5096,1.82,-1.09448,0.35536,1.1507246413,0.8755200000000001,0.25536000000000003,0.912,-1.97,0.1,1.9725364382000001
2021-03-21 20:00:00,2.5118400000000003,0.73262,2.6165000000000003,0.8798400000000001,0.25662,0.9165000000000001,1.6320000000000001,0.47600000000000003,1.7000000000000002,-0.9601600000000001,0.35662000000000005,1.0242485294,0.8798400000000001,0.25662,0.9165000000000001,-1.8399999999999999,0.1,1.8427153877
2021-03-21 20:30:00,2.5180800000000003,0.7344400000000001,2.623,0.87648,0.25564000000000003,0.913,1.6416,0.4788,1.71,-0.97352,0.34564,1.0330576944,0.87648,0.25564000000000003,0.913,-1.85,0.09,1.8521878954000002
2021-03-21 21:00:00,2.33904,0.68222,2.4365,0.8798400000000001,0.25662,0.9165000000000001,1.4592,0.42560000000000003,1.52,-0.75016,0.38662,0.8439283441000001,0.8798400000000001,0.25662,0.9165000000000001,-1.63,0.13,1.6351758315
2021-03-21 21:30:00,2.2176,0.6468,2.31,0.8736,0.2548,0.91,1.344,0.392,1.4,-0.6164000000000001,0.4048,0.7374360989000001,0.8736,0.2548,0.91,-1.49,0.15,1.4975313018
2021-03-21 22:00:00,2.19696,0.64078,2.2885,0.8625600000000001,0.25158,0.8985000000000001,1.3344,0.38920000000000005,1.3900000000000001,-0.62744,0.38158000000000003,0.7343597552000001,0.8625600000000001,0.25158,0.8985000000000001,-1.49,0.13,1.4956603893
2021-03-21 22:30:00,1.9584000000000001,0.5712,2.04,0.8736,0.2548,0.91,1.0848,0.3164,1.13,-0.3264,0.4248,0.5357163429,0.8736,0.2548,0.91,-1.2,0.17,1.211981848
2021-03-21 23:00:00,1.81344,0.5289200000000001,1.889,0.8726400000000001,0.25452,0.909,0.9408000000000001,0.27440000000000003,0.98,-0.13736,0.45452000000000004,0.4748222825,0.8726400000000001,0.25452,0.909,-1.01,0.2,1.0296115772
2021-03-21 23:30:00,1.74768,0.5097400000000001,1.8205,0.88368,0.25774,0.9205000000000001,0.864,0.252,0.9,-0.036320000000000005,0.47774000000000005,0.47911861790000004,0.88368,0.25774,0.9205000000000001,-0.92,0.22,0.9459386872000001
2021-03-22 00:00:00,1.75872,0.5129600000000001,1.832,0.8755200000000001,0.25536000000000003,0.912,0.8832000000000001,0.2576,0.92,-0.06448000000000001,0.45536000000000004,0.45990259840000003,0.8755200000000001,0.25536000000000003,0.912,-0.9400000000000001,0.2,0.9610411021
2021-03-22 00:30:00,1.7328000000000001,0.5054000000000001,1.8050000000000002,0.8784000000000001,0.25620000000000004,0.915,0.8544,0.2492,0.89,-0.041600000000000005,0.4562,0.45809278540000004,0.8784000000000001,0.25620000000000004,0.915,-0.92,0.2,0.9414881837
2021-03-22 01:00:00,1.95168,0.5692400000000001,2.033,0.8860800000000001,0.25844,0.923,1.0656,0.3108,1.11,-0.27392,0.47844000000000003,0.5513048159,0.8860800000000001,0.25844,0.923,-1.16,0.22,1.1806777715
2021-03-22 01:30:00,1.95168,0.5692400000000001,2.033,0.8860800000000001,0.25844,0.923,1.0656,0.3108,1.11,-0.27392,0.47844000000000003,0.5513048159,0.8860800000000001,0.25844,0.923,-1.16,0.22,1.1806777715
2021-03-22 02:00:00,1.95552,0.5703600000000001,2.037,0.8803200000000001,0.25676000000000004,0.917,1.0752,0.3136,1.12,-0.30968,0.44676000000000005,0.5435956218,0.8803200000000001,0.25676000000000004,0.917,-1.19,0.19,1.2050726119
2021-03-22 02:30:00,1.9766400000000002,0.57652,2.059,0.8918400000000001,0.26012,0.929,1.0848,0.3164,1.13,-0.31816,0.46012000000000003,0.5594070075,0.8918400000000001,0.26012,0.929,-1.21,0.2,1.2264175472
2021-03-22 03:00:00,1.8345600000000002,0.53508,1.911,0.8841600000000001,0.25788,0.921,0.9504,0.2772,0.99,-0.17584000000000002,0.44788000000000006,0.4811613035,0.8841600000000001,0.25788,0.921,-1.06,0.19,1.0768936809
2021-03-22 03:30:00,1.82592,0.53256,1.9020000000000001,0.8947200000000001,0.26096,0.932,0.9312,0.2716,0.97,-0.11528000000000001,0.47096000000000005,0.48486369220000003,0.8947200000000001,0.26096,0.932,-1.01,0.21,1.0316006979
2021-03-22 04:00:00,1.7424,0.5082,1.815,0.888,0.259,0.925,0.8544,0.2492,0.89,-0.032,0.46900000000000003,0.4700904168,0.888,0.259,0.925,-0.92,0.21,0.9436630755000001
2021-03-22 04:30:00,1.7697600000000002,0.5161800000000001,1.8435000000000001,0.8961600000000001,0.26138,0.9335,0.8736,0.2548,0.91,-0.053840000000000006,0.47138,0.4744447808,0.8961600000000001,0.26138,0.9335,-0.9500000000000001,0.21,0.9729337079
2021-03-22 05:00:00,1.9137600000000001,0.55818,1.9935,0.8961600000000001,0.26138,0.9335,1.0176,0.2968,1.06,-0.21384000000000003,0.45138000000000006,0.49947117030000004,0.8961600000000001,0.26138,0.9335,-1.11,0.19,1.1261438629
2021-03-22 05:30:00,1.93104,0.56322,2.0115,0.89424,0.26082,0.9315,1.0368,0.3024,1.08,-0.23576000000000003,0.47082,0.5265493804,0.89424,0.26082,0.9315,-1.13,0.21,1.1493476411
2021-03-22 06:00:00,1.95696,0.5707800000000001,2.0385,0.89136,0.25998000000000004,0.9285,1.0656,0.3108,1.11,-0.28864,0.43998000000000004,0.5262085613,0.89136,0.25998000000000004,0.9285,-1.18,0.18,1.1936498649
2021-03-22 06:30:00,2.30016,0.67088,2.396,0.89856,0.26208000000000004,0.936,1.4016,0.4088,1.46,-0.69144,0.39208000000000004,0.7948685426000001,0.89856,0.26208000000000004,0.936,-1.5899999999999999,0.13,1.5953056133999999
2021-03-22 07:00:00,2.39568,0.69874,2.4955,0.88848,0.25914000000000004,0.9255,1.5072,0.43960000000000005,1.57,-0.80152,0.37914000000000003,0.8866687375000001,0.88848,0.25914000000000004,0.9255,-1.69,0.12,1.6942549985
2021-03-22 07:30:00,2.6256,0.7658,2.735,0.888,0.259,0.925,1.7376,0.5068,1.81,-1.102,0.109,1.1073775327,0.888,0.259,0.925,-1.99,-0.15,1.9956452591
2021-03-22 08:00:00,2.71632,0.7922600000000001,2.8295,0.8827200000000001,0.25746,0.9195000000000001,1.8336000000000001,0.5348,1.9100000000000001,-1.2172800000000001,0.11746000000000001,1.2229339516,0.8827200000000001,0.25746,0.9195000000000001,-2.1,-0.14,2.104661493
2021-03-22 08:30:00,2.77152,0.8083600000000001,2.887,0.8995200000000001,0.26236000000000004,0.937,1.8719999999999999,0.546,1.9500000000000002,-1.23048,0.08236,1.2332332302,0.8995200000000001,0.26236000000000004,0.937,-2.13,-0.18,2.1375921033
