Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-03-22 09:00:00,2.78784,0.8131200000000001,2.904,0.8966400000000001,0.26152000000000003,0.934,1.8912,0.5516,1.97,-1.25336,0.061520000000000005,1.2548689175,0.8966400000000001,0.26152000000000003,0.934,-2.15,-0.2,2.1592822882
2021-03-22 09:30:00,2.9808,0.8694000000000001,3.105,0.9072,0.2646,0.9450000000000001,2.0736,0.6048,2.16,-1.4528,-0.0354,1.4532312273,0.9072,0.2646,0.9450000000000001,-2.36,-0.30000000000000004,2.3789913829
2021-03-22 10:00:00,2.98656,0.8710800000000001,3.111,0.92256,0.26908000000000004,0.961,2.064,0.602,2.15,-1.43744,0.019080000000000003,1.4375666245,0.92256,0.26908000000000004,0.961,-2.36,-0.25,2.3732045845
2021-03-22 10:30:00,2.8344,0.8267,2.9525,1.02,0.2975,1.0625,1.8144,0.5292,1.8900000000000001,-1.1,0.0575,1.1015018157,1.02,0.2975,1.0625,-2.12,-0.24,2.1335416565
2021-03-22 11:00:00,2.67936,0.7814800000000001,2.791,1.22976,0.35868000000000005,1.2810000000000001,1.4496,0.4228,1.51,-0.51024,0.07868,0.5162706654,1.22976,0.35868000000000005,1.2810000000000001,-1.74,-0.28,1.7623847480000001
2021-03-22 11:30:00,3.42288,0.9983400000000001,3.5655,1.25328,0.36554000000000003,1.3054999999999999,2.1696,0.6328,2.26,-1.3567200000000001,0.03554,1.3571854147,1.25328,0.36554000000000003,1.3054999999999999,-2.61,-0.33,2.6307793522000003
2021-03-22 12:00:00,2.75952,0.80486,2.8745000000000003,1.38672,0.40446000000000004,1.4445000000000001,1.3728,0.40040000000000003,1.43,-0.34328000000000003,0.044460000000000006,0.3461471508,1.38672,0.40446000000000004,1.4445000000000001,-1.73,-0.36,1.7670597047
2021-03-22 12:30:00,2.55984,0.7466200000000001,2.6665,1.42704,0.41622000000000003,1.4865,1.1328,0.3304,1.18,-0.08296,0.10622000000000001,0.1347777801,1.42704,0.41622000000000003,1.4865,-1.51,-0.31,1.541492783
2021-03-22 13:00:00,2.46528,0.71904,2.568,1.55328,0.45304000000000005,1.6179999999999999,0.912,0.266,0.9500000000000001,0.22328,0.00304,0.2233006941,1.55328,0.45304000000000005,1.6179999999999999,-1.33,-0.45,1.4040655255
2021-03-22 13:30:00,2.46288,0.7183400000000001,2.5655,1.83888,0.53634,1.9155000000000002,0.624,0.182,0.65,0.8388800000000001,0.25634,0.8771715055,1.83888,0.53634,1.9155000000000002,-1.0,-0.28,1.0384603989
2021-03-22 14:00:00,2.39856,0.6995800000000001,2.4985,1.90896,0.55678,1.9885000000000002,0.48960000000000004,0.1428,0.51,1.06896,0.27678,1.1042113249,1.90896,0.55678,1.9885000000000002,-0.84,-0.28,0.8854377448
2021-03-22 14:30:00,2.66064,0.77602,2.7715,2.19984,0.6416200000000001,2.2915,0.46080000000000004,0.13440000000000002,0.48,1.52984,0.28162000000000004,1.555545001,2.19984,0.6416200000000001,2.2915,-0.67,-0.36,0.7605918748
2021-03-22 15:00:00,2.73888,0.7988400000000001,2.8529999999999998,2.37408,0.69244,2.473,0.3648,0.10640000000000001,0.38,2.07408,0.33244,2.1005533081,2.37408,0.69244,2.473,-0.30000000000000004,-0.36,0.4686149806
2021-03-22 15:30:00,2.35968,0.6882400000000001,2.458,1.95648,0.57064,2.038,0.4032,0.11760000000000001,0.42,1.27648,0.28064,1.3069659521,1.95648,0.57064,2.038,-0.68,-0.29,0.7392563831000001
2021-03-22 16:00:00,2.34864,0.6850200000000001,2.4465,1.92624,0.5618200000000001,2.0065,0.4224,0.1232,0.44,1.21624,0.26182,1.2441018648,1.92624,0.5618200000000001,2.0065,-0.71,-0.30000000000000004,0.7707788269
2021-03-22 16:30:00,2.48496,0.7247800000000001,2.5885,1.6689600000000002,0.48678000000000005,1.7385000000000002,0.8160000000000001,0.23800000000000002,0.85,0.5089600000000001,0.26678,0.5746406268,1.6689600000000002,0.48678000000000005,1.7385000000000002,-1.16,-0.22,1.1806777715
2021-03-22 17:00:00,2.51952,0.7348600000000001,2.6245000000000003,1.40592,0.41006000000000004,1.4645000000000001,1.1136,0.32480000000000003,1.16,-0.02408,0.22006,0.2213735531,1.40592,0.41006000000000004,1.4645000000000001,-1.43,-0.19,1.4425671561
2021-03-22 17:30:00,2.6928,0.7854,2.805,1.1664,0.3402,1.215,1.5264,0.44520000000000004,1.5899999999999999,-0.6736000000000001,0.2202,0.7086783473,1.1664,0.3402,1.215,-1.8399999999999999,-0.12,1.8439088915
2021-03-22 18:00:00,2.8656,0.8358,2.985,0.9648,0.28140000000000004,1.005,1.9008,0.5544,1.98,-1.2252,0.1514,1.2345189346,0.9648,0.28140000000000004,1.005,-2.19,-0.13,2.1938550545
2021-03-22 18:30:00,2.99952,0.8748600000000001,3.1245,0.87792,0.25606,0.9145000000000001,2.1216,0.6188,2.21,-1.49208,0.09606,1.4951689704,0.87792,0.25606,0.9145000000000001,-2.37,-0.16,2.375394704
2021-03-22 19:00:00,3.0912,0.9016000000000001,3.22,0.8544,0.2492,0.89,2.2368,0.6524,2.33,-1.6356000000000002,0.0892,1.6380305247,0.8544,0.2492,0.89,-2.49,-0.16,2.4951352669
2021-03-22 19:30:00,3.10656,0.9060800000000001,3.236,0.86016,0.25088000000000005,0.896,2.2464,0.6552,2.34,-1.63984,0.11088,1.6435843757000002,0.86016,0.25088000000000005,0.896,-2.5,-0.14,2.5039169315
2021-03-22 20:00:00,2.928,0.854,3.05,0.864,0.252,0.9,2.064,0.602,2.15,-1.466,0.122,1.4710676395,0.864,0.252,0.9,-2.33,-0.13,2.3336237914
2021-03-22 20:30:00,2.86848,0.83664,2.988,0.8620800000000001,0.25144,0.898,2.0064,0.5852,2.09,-1.40792,0.14144,1.4150067138,0.8620800000000001,0.25144,0.898,-2.27,-0.11,2.2726636355
2021-03-22 21:00:00,2.60304,0.7592200000000001,2.7115,0.87504,0.25522,0.9115000000000001,1.728,0.504,1.8,-1.07496,0.28522000000000003,1.1121553174,0.87504,0.25522,0.9115000000000001,-1.9500000000000002,0.03,1.9502307556
2021-03-22 21:30:00,2.55744,0.74592,2.664,0.88704,0.25872,0.924,1.6703999999999999,0.4872,1.74,-1.00296,0.26872,1.0383348208,0.88704,0.25872,0.924,-1.8900000000000001,0.01,1.8900264548
2021-03-22 22:00:00,2.35776,0.6876800000000001,2.456,0.87936,0.25648000000000004,0.916,1.4784000000000002,0.4312,1.54,-0.80064,0.23648000000000002,0.8348336361,0.87936,0.25648000000000004,0.916,-1.6800000000000002,-0.02,1.6801190434
2021-03-22 22:30:00,2.27808,0.66444,2.373,0.87648,0.25564000000000003,0.913,1.4016,0.4088,1.46,-0.71352,0.25564000000000003,0.7579331105,0.87648,0.25564000000000003,0.913,-1.5899999999999999,0.0,1.5899999999999999
2021-03-22 23:00:00,2.02416,0.59038,2.1085,0.8625600000000001,0.25158,0.8985000000000001,1.1616,0.3388,1.21,-0.44744000000000006,0.36158,0.5752761511,0.8625600000000001,0.25158,0.8985000000000001,-1.31,0.11,1.3146102084
2021-03-22 23:30:00,1.88928,0.5510400000000001,1.968,0.8812800000000001,0.25704000000000005,0.918,1.008,0.294,1.05,-0.23872000000000002,0.40704,0.4718779503,0.8812800000000001,0.25704000000000005,0.918,-1.12,0.15,1.13
2021-03-23 00:00:00,1.8,0.525,1.875,0.8784000000000001,0.25620000000000004,0.915,0.9216000000000001,0.26880000000000004,0.96,-0.1516,0.3962,0.4242133897,0.8784000000000001,0.25620000000000004,0.915,-1.03,0.14,1.0394710193
2021-03-23 00:30:00,1.8792,0.5481,1.9575,0.8808,0.2569,0.9175000000000001,0.9984000000000001,0.2912,1.04,-0.23920000000000002,0.40690000000000004,0.4720002648,0.8808,0.2569,0.9175000000000001,-1.12,0.15,1.13
2021-03-23 01:00:00,2.03808,0.5944400000000001,2.123,0.8860800000000001,0.25844,0.923,1.152,0.336,1.2,-0.40392000000000006,0.40844,0.5744341564000001,0.8860800000000001,0.25844,0.923,-1.29,0.15,1.2986916493
2021-03-23 01:30:00,2.03472,0.5934600000000001,2.1195,0.8827200000000001,0.25746,0.9195000000000001,1.152,0.336,1.2,-0.41728000000000004,0.41746000000000005,0.5902503283,0.8827200000000001,0.25746,0.9195000000000001,-1.3,0.16,1.3098091464000001
2021-03-23 02:00:00,1.99872,0.58296,2.082,0.8755200000000001,0.25536000000000003,0.912,1.1232,0.3276,1.17,-0.39448000000000005,0.40536000000000005,0.5656246105,0.8755200000000001,0.25536000000000003,0.912,-1.27,0.15,1.2788275881
2021-03-23 02:30:00,1.9468800000000002,0.56784,2.028,0.8812800000000001,0.25704000000000005,0.918,1.0656,0.3108,1.11,-0.32872,0.42704000000000003,0.5389062998,0.8812800000000001,0.25704000000000005,0.918,-1.21,0.17,1.2218837915
2021-03-23 03:00:00,1.9881600000000001,0.5798800000000001,2.071,0.8841600000000001,0.25788,0.921,1.104,0.322,1.15,-0.37584,0.39788,0.5473245838,0.8841600000000001,0.25788,0.921,-1.26,0.14,1.2677539193
2021-03-23 03:30:00,1.8528,0.5404,1.9300000000000002,0.8928,0.2604,0.93,0.96,0.28,1.0,-0.2172,0.40040000000000003,0.4555172884,0.8928,0.2604,0.93,-1.11,0.14,1.1187939935
2021-03-23 04:00:00,1.7692800000000002,0.51604,1.843,0.87648,0.25564000000000003,0.913,0.8928,0.2604,0.93,-0.13352,0.39564000000000005,0.4175626899,0.87648,0.25564000000000003,0.913,-1.01,0.14,1.019656805
2021-03-23 04:30:00,1.79472,0.52346,1.8695,0.8827200000000001,0.25746,0.9195000000000001,0.912,0.266,0.9500000000000001,-0.16728,0.38746,0.42202825730000004,0.8827200000000001,0.25746,0.9195000000000001,-1.05,0.13,1.0580170131
2021-03-23 05:00:00,1.9344000000000001,0.5642,2.015,0.888,0.259,0.925,1.0464,0.3052,1.09,-0.28200000000000003,0.40900000000000003,0.49679472620000004,0.888,0.259,0.925,-1.17,0.15,1.1795761951000001
2021-03-23 05:30:00,1.8940800000000002,0.55244,1.9729999999999999,0.8860800000000001,0.25844,0.923,1.008,0.294,1.05,-0.21392000000000003,0.14844000000000002,0.26037703430000003,0.8860800000000001,0.25844,0.923,-1.1,-0.11,1.1054863183
2021-03-23 06:00:00,1.95744,0.5709200000000001,2.039,0.88224,0.25732000000000005,0.919,1.0752,0.3136,1.12,-0.34776,0.39732,0.5280153407,0.88224,0.25732000000000005,0.919,-1.23,0.14,1.2379418403
2021-03-23 06:30:00,2.11056,0.61558,2.1985,0.89136,0.25998000000000004,0.9285,1.2192,0.3556,1.27,-0.51864,0.39998000000000006,0.6549591209,0.89136,0.25998000000000004,0.9285,-1.4100000000000001,0.14,1.4169333082
2021-03-23 07:00:00,2.43504,0.7102200000000001,2.5365,0.9182400000000001,0.26782,0.9565,1.5168,0.4424,1.58,-0.81176,0.25782,0.8517191145,0.9182400000000001,0.26782,0.9565,-1.73,-0.01,1.7300289014999999
2021-03-23 07:30:00,2.53056,0.7380800000000001,2.636,0.9465600000000001,0.27608000000000005,0.986,1.584,0.462,1.65,-0.8934400000000001,0.11608,0.9009492772000001,0.9465600000000001,0.27608000000000005,0.986,-1.8399999999999999,-0.16,1.8469434209000002
2021-03-23 08:00:00,2.60304,0.7592200000000001,2.7115,0.9518400000000001,0.27762000000000003,0.9915,1.6512,0.48160000000000003,1.72,-0.97816,0.06762,0.9804944926,0.9518400000000001,0.27762000000000003,0.9915,-1.9300000000000002,-0.21,1.9413912537
2021-03-23 08:30:00,2.61024,0.7613200000000001,2.719,1.03584,0.30212,1.079,1.5744,0.4592,1.6400000000000001,-0.84416,0.042120000000000005,0.8452101514,1.03584,0.30212,1.079,-1.88,-0.26,1.8978935692
2021-03-23 09:00:00,2.62032,0.76426,2.7295,1.12272,0.32746000000000003,1.1695,1.4976,0.4368,1.56,-0.68728,0.03746,0.6883001162,1.12272,0.32746000000000003,1.1695,-1.81,-0.29,1.8330848316
2021-03-23 09:30:00,2.68224,0.78232,2.794,1.18464,0.34552000000000005,1.234,1.4976,0.4368,1.56,-0.64536,0.06552000000000001,0.6486774237,1.18464,0.34552000000000005,1.234,-1.83,-0.28,1.8512968428
2021-03-23 10:00:00,2.61072,0.76146,2.7195,1.43952,0.41986,1.4995,1.1712,0.3416,1.22,-0.07048,0.08986000000000001,0.11420267070000001,1.43952,0.41986,1.4995,-1.51,-0.33,1.5456390264
2021-03-23 10:30:00,2.47344,0.7214200000000001,2.5765000000000002,1.49424,0.43582000000000004,1.5565,0.9792000000000001,0.2856,1.02,0.15424000000000002,0.15582000000000001,0.2192483751,1.49424,0.43582000000000004,1.5565,-1.34,-0.28,1.3689411967
2021-03-23 11:00:00,2.51904,0.73472,2.624,1.45344,0.42392,1.514,1.0656,0.3108,1.11,0.05344,0.13392,0.1441887652,1.45344,0.42392,1.514,-1.4,-0.29,1.4297202524000001
2021-03-23 11:30:00,2.57328,0.7505400000000001,2.6805,1.4308800000000002,0.41734000000000004,1.4905,1.1424,0.3332,1.19,-0.059120000000000006,0.08734,0.1054677676,1.4308800000000002,0.41734000000000004,1.4905,-1.49,-0.33,1.5261061562
2021-03-23 12:00:00,2.45712,0.7166600000000001,2.5595,1.55472,0.45346000000000003,1.6195,0.9024000000000001,0.2632,0.9400000000000001,0.32472,0.12346000000000001,0.34739811460000003,1.55472,0.45346000000000003,1.6195,-1.23,-0.33,1.2734991166
2021-03-23 12:30:00,2.61552,0.7628600000000001,2.7245,1.6747200000000002,0.48846000000000006,1.7445,0.9408000000000001,0.27440000000000003,0.98,0.21472000000000002,-0.37154000000000004,0.42912311750000004,1.6747200000000002,0.48846000000000006,1.7445,-1.46,-0.86,1.6944615664
2021-03-23 13:00:00,2.42448,0.7071400000000001,2.5255,1.4548800000000002,0.42434000000000005,1.5155,0.9696,0.2828,1.01,0.04488,-0.38566000000000006,0.3882626044,1.4548800000000002,0.42434000000000005,1.5155,-1.4100000000000001,-0.81,1.6260996279
2021-03-23 13:30:00,2.47152,0.7208600000000001,2.5745,1.53072,0.44646,1.5945,0.9408000000000001,0.27440000000000003,0.98,0.10072,-0.33354,0.3484156282,1.53072,0.44646,1.5945,-1.43,-0.78,1.6288953312
2021-03-23 14:00:00,2.4043200000000002,0.7012600000000001,2.5045,1.40592,0.41006000000000004,1.4645000000000001,0.9984000000000001,0.2912,1.04,0.03592,-0.06994,0.0786247417,1.40592,0.41006000000000004,1.4645000000000001,-1.37,-0.48,1.4516542288
2021-03-23 14:30:00,2.41488,0.7043400000000001,2.5155000000000003,1.37808,0.40194,1.4355,1.0368,0.3024,1.08,-0.011920000000000002,0.10194,0.1026345458,1.37808,0.40194,1.4355,-1.3900000000000001,-0.30000000000000004,1.4220056259
2021-03-23 15:00:00,2.42688,0.70784,2.528,1.63968,0.47824000000000005,1.708,0.7872,0.2296,0.8200000000000001,0.53968,0.15824000000000002,0.562400569,1.63968,0.47824000000000005,1.708,-1.1,-0.32,1.1456002793
2021-03-23 15:30:00,2.22624,0.64932,2.319,1.5734400000000002,0.45892000000000005,1.639,0.6528,0.1904,0.68,0.53344,0.18892,0.5659054691000001,1.5734400000000002,0.45892000000000005,1.639,-1.04,-0.27,1.0744766168
2021-03-23 16:00:00,2.37216,0.69188,2.471,1.57536,0.45948000000000006,1.641,0.7968000000000001,0.23240000000000002,0.8300000000000001,0.36536,0.19948000000000002,0.4162693839,1.57536,0.45948000000000006,1.641,-1.21,-0.26,1.2376186812
2021-03-23 16:30:00,2.59872,0.7579600000000001,2.707,1.04352,0.30436,1.087,1.5552000000000001,0.4536,1.62,-0.7964800000000001,0.06436,0.7990760915,1.04352,0.30436,1.087,-1.8399999999999999,-0.24,1.8555861608000002
2021-03-23 17:00:00,2.81424,0.8208200000000001,2.9314999999999998,1.01904,0.29722000000000004,1.0615,1.7952,0.5236000000000001,1.87,-1.05096,0.07722000000000001,1.0537930774,1.01904,0.29722000000000004,1.0615,-2.07,-0.22,2.081657993
2021-03-23 17:30:00,2.9971200000000002,0.87416,3.122,0.9331200000000001,0.27216,0.972,2.064,0.602,2.15,-1.4068800000000001,0.052160000000000005,1.4078465826,0.9331200000000001,0.27216,0.972,-2.34,-0.22,2.3503191273
2021-03-23 18:00:00,2.88288,0.84084,3.003,0.8860800000000001,0.25844,0.923,1.9968,0.5824,2.08,-1.40392,0.10844000000000001,1.4081017719,0.8860800000000001,0.25844,0.923,-2.29,-0.15,2.2949074055
2021-03-23 18:30:00,3.1464,0.9177000000000001,3.2775,0.8616,0.2513,0.8975000000000001,2.2848,0.6664,2.38,-1.7284000000000002,0.11130000000000001,1.7319798642,0.8616,0.2513,0.8975000000000001,-2.59,-0.14,2.5937810239
2021-03-23 19:00:00,3.16848,0.9241400000000001,3.3005,0.8548800000000001,0.24934000000000003,0.8905000000000001,2.3136,0.6748000000000001,2.41,-1.72512,0.11934000000000002,1.7292429124000002,0.8548800000000001,0.24934000000000003,0.8905000000000001,-2.58,-0.13,2.5832731176
2021-03-23 19:30:00,3.02016,0.8808800000000001,3.146,0.8505600000000001,0.24808000000000002,0.886,2.1696,0.6328,2.26,-1.5894400000000002,0.07808000000000001,1.5913566539000001,0.8505600000000001,0.24808000000000002,0.886,-2.44,-0.17,2.4459149617
2021-03-23 20:00:00,3.02544,0.8824200000000001,3.1515,0.85584,0.24962,0.8915000000000001,2.1696,0.6328,2.26,-1.60416,0.08962,1.6066614609,0.85584,0.24962,0.8915000000000001,-2.46,-0.16,2.4651977608
2021-03-23 20:30:00,2.85888,0.83384,2.9779999999999998,0.8620800000000001,0.25144,0.898,1.9968,0.5824,2.08,-1.39792,0.12144,1.4031849486,0.8620800000000001,0.25144,0.898,-2.26,-0.13,2.2637358503
2021-03-23 21:00:00,2.66208,0.77644,2.773,0.85728,0.25004000000000004,0.893,1.8048000000000002,0.5264,1.88,-1.18272,0.12004000000000001,1.1887961137,0.85728,0.25004000000000004,0.893,-2.04,-0.13,2.0441379601
2021-03-23 21:30:00,2.4768,0.7224,2.58,0.8544,0.2492,0.89,1.6224,0.4732,1.69,-1.0056,0.13920000000000002,1.0151886524,0.8544,0.2492,0.89,-1.8599999999999999,-0.11,1.8632498491
2021-03-23 22:00:00,2.25696,0.6582800000000001,2.351,0.8553600000000001,0.24948,0.891,1.4016,0.4088,1.46,-0.7646400000000001,0.17948000000000003,0.7854217975000001,0.8553600000000001,0.24948,0.891,-1.62,-0.07,1.6215116404
2021-03-23 22:30:00,2.12352,0.61936,2.212,0.8563200000000001,0.24976,0.892,1.2671999999999999,0.36960000000000004,1.32,-0.5836800000000001,0.15976,0.6051492378000001,0.8563200000000001,0.24976,0.892,-1.44,-0.09,1.4428097588
2021-03-23 23:00:00,2.06112,0.60116,2.147,0.85152,0.24836000000000003,0.887,1.2096,0.3528,1.26,-0.48848,-0.11164,0.5010750443,0.85152,0.24836000000000003,0.887,-1.34,-0.36,1.3875157657
2021-03-23 23:30:00,1.8873600000000001,0.5504800000000001,1.966,0.86016,0.25088000000000005,0.896,1.0272000000000001,0.29960000000000003,1.07,-0.31984,0.28088,0.4256655964,0.86016,0.25088000000000005,0.896,-1.18,0.03,1.1803812943
2021-03-24 00:00:00,1.77792,0.51856,1.8519999999999999,0.86592,0.25256,0.902,0.912,0.266,0.9500000000000001,-0.17408,0.29256000000000004,0.3404338409,0.86592,0.25256,0.902,-1.04,0.04,1.0407689465
2021-03-24 00:30:00,1.78896,0.52178,1.8635000000000002,0.8769600000000001,0.25578,0.9135000000000001,0.912,0.266,0.9500000000000001,-0.16304000000000002,0.19578,0.2547780407,0.8769600000000001,0.25578,0.9135000000000001,-1.04,-0.06,1.0417293314
2021-03-24 01:00:00,2.01024,0.5863200000000001,2.094,0.88704,0.25872,0.924,1.1232,0.3276,1.17,-0.39296000000000003,0.24872000000000002,0.46505827590000004,0.88704,0.25872,0.924,-1.28,-0.01,1.2800390619
2021-03-24 01:30:00,2.08128,0.60704,2.168,0.8812800000000001,0.25704000000000005,0.918,1.2,0.35000000000000003,1.25,-0.48872000000000004,0.21704,0.534746295,0.8812800000000001,0.25704000000000005,0.918,-1.37,-0.04,1.3705838172
2021-03-24 02:00:00,2.02272,0.58996,2.107,0.87072,0.25396,0.907,1.152,0.336,1.2,-0.45928,0.14396,0.4813134114,0.87072,0.25396,0.907,-1.33,-0.11,1.3345411195999999
2021-03-24 02:30:00,1.86768,0.54474,1.9455,0.86928,0.25354000000000004,0.9055000000000001,0.9984000000000001,0.2912,1.04,-0.29072000000000003,0.21354,0.3607179646,0.86928,0.25354000000000004,0.9055000000000001,-1.16,-0.04,1.1606894503
2021-03-24 03:00:00,1.9056000000000002,0.5558000000000001,1.9849999999999999,0.8688,0.2534,0.905,1.0368,0.3024,1.08,-0.3412,0.27340000000000003,0.4372241988,0.8688,0.2534,0.905,-1.21,0.02,1.210165278
2021-03-24 03:30:00,1.75296,0.5112800000000001,1.826,0.87936,0.25648000000000004,0.916,0.8736,0.2548,0.91,-0.14064000000000002,0.35648,0.38322004120000003,0.87936,0.25648000000000004,0.916,-1.02,0.1,1.024890238
2021-03-24 04:00:00,1.9152,0.5586,1.995,0.8688,0.2534,0.905,1.0464,0.3052,1.09,-0.3512,0.3034,0.46410451410000003,0.8688,0.2534,0.905,-1.22,0.05,1.2210241603
2021-03-24 04:30:00,1.94016,0.56588,2.021,0.8745600000000001,0.25508000000000003,0.911,1.0656,0.3108,1.11,-0.22544000000000003,-0.24492000000000003,0.3328798582,0.8745600000000001,0.25508000000000003,0.911,-1.1,-0.5,1.2083045974
2021-03-24 05:00:00,2.01888,0.58884,2.103,0.87648,0.25564000000000003,0.913,1.1424,0.3332,1.19,-0.30352,-0.23436,0.3834696859,0.87648,0.25564000000000003,0.913,-1.18,-0.49,1.2776932339
2021-03-24 05:30:00,1.89216,0.55188,1.971,0.8745600000000001,0.25508000000000003,0.911,1.0176,0.2968,1.06,-0.25544,0.12508,0.28441976020000004,0.8745600000000001,0.25508000000000003,0.911,-1.13,-0.13,1.1374532957
2021-03-24 06:00:00,1.9473600000000002,0.56798,2.0285,0.87216,0.25438,0.9085000000000001,1.0752,0.3136,1.12,-0.34784000000000004,0.39438,0.5258595345,0.87216,0.25438,0.9085000000000001,-1.22,0.14,1.2280065146
2021-03-24 06:30:00,2.07072,0.60396,2.157,0.8995200000000001,0.26236000000000004,0.937,1.1712,0.3416,1.22,-0.45048000000000005,0.37236,0.5844520511,0.8995200000000001,0.26236000000000004,0.937,-1.35,0.11,1.3544740677
2021-03-24 07:00:00,2.31504,0.67522,2.4115,0.9422400000000001,0.27482,0.9815,1.3728,0.40040000000000003,1.43,-0.64776,0.28482,0.7076124999000001,0.9422400000000001,0.27482,0.9815,-1.5899999999999999,0.01,1.5900314462
2021-03-24 07:30:00,2.4744,0.7217,2.5775,1.0344,0.3017,1.0775,1.44,0.42,1.5,-0.6656000000000001,0.2117,0.6984556178,1.0344,0.3017,1.0775,-1.7000000000000002,-0.09,1.7023806860000001
2021-03-24 08:00:00,2.60832,0.7607600000000001,2.717,0.9955200000000001,0.29036,1.037,1.6128,0.47040000000000004,1.6800000000000002,-0.87448,0.10036,0.8802200861,0.9955200000000001,0.29036,1.037,-1.87,-0.19,1.8796276227000002
2021-03-24 08:30:00,2.64672,0.7719600000000001,2.757,0.9763200000000001,0.28476,1.017,1.6703999999999999,0.4872,1.74,-0.9636800000000001,0.06476000000000001,0.9658535086000001,0.9763200000000001,0.28476,1.017,-1.94,-0.22,1.9524343779
2021-03-24 09:00:00,2.62704,0.76622,2.7365,1.09104,0.31822,1.1365,1.536,0.448,1.6,-0.71896,-0.02178,0.7192898234,1.09104,0.31822,1.1365,-1.81,-0.34,1.8416568627
2021-03-24 09:30:00,2.63712,0.7691600000000001,2.747,1.21632,0.35476,1.267,1.4208,0.41440000000000005,1.48,-0.48368000000000005,0.12476000000000001,0.49951116100000004,1.21632,0.35476,1.267,-1.7000000000000002,-0.23,1.7154882687000002
2021-03-24 10:00:00,2.6064,0.7602,2.715,1.224,0.357,1.275,1.3824,0.4032,1.44,-0.466,0.057,0.4694731089,1.224,0.357,1.275,-1.69,-0.30000000000000004,1.7164206944
2021-03-24 10:30:00,2.5128,0.7329,2.6175,1.4472,0.42210000000000003,1.5075,1.0656,0.3108,1.11,0.0572,0.22210000000000002,0.2293474438,1.4472,0.42210000000000003,1.5075,-1.3900000000000001,-0.2,1.4043147795
2021-03-24 11:00:00,2.38608,0.69594,2.4855,1.5220799999999999,0.44394000000000006,1.5855000000000001,0.864,0.252,0.9,0.33208000000000004,0.23394,0.4062081363,1.5220799999999999,0.44394000000000006,1.5855000000000001,-1.19,-0.21,1.2083873551
2021-03-24 11:30:00,2.448,0.714,2.55,2.0064,0.5852,2.09,0.44160000000000005,0.1288,0.46,1.3364,0.2652,1.3624595407,2.0064,0.5852,2.09,-0.67,-0.32,0.7424957912
2021-03-24 12:00:00,2.47248,0.7211400000000001,2.5755,1.8868800000000001,0.55034,1.9655,0.5856,0.1708,0.61,1.07688,0.24034000000000003,1.1033738487,1.8868800000000001,0.55034,1.9655,-0.81,-0.31,0.8672946443
2021-03-24 12:30:00,2.78784,0.8131200000000001,2.904,2.28864,0.66752,2.384,0.49920000000000003,0.1456,0.52,1.9086400000000001,0.29752,1.9316896231,2.28864,0.66752,2.384,-0.38,-0.37,0.5303772242
2021-03-24 13:00:00,3.3336,0.9723,3.4725,2.7288,0.7959,2.8425000000000002,0.6048,0.1764,0.63,2.9388,0.3759,2.9627430280000002,2.7288,0.7959,2.8425000000000002,0.21,-0.42,0.4695742753
2021-03-24 13:30:00,3.444,1.0045,3.5875,2.7624,0.8057000000000001,2.8775,0.6816,0.1988,0.71,2.9624,0.38570000000000004,2.987403262,2.7624,0.8057000000000001,2.8775,0.2,-0.42,0.46518813400000003
2021-03-24 14:00:00,3.32544,0.9699200000000001,3.464,2.67264,0.7795200000000001,2.784,0.6528,0.1904,0.68,2.72264,0.31952,2.7413247892,2.67264,0.7795200000000001,2.784,0.05,-0.46,0.4627094121
2021-03-24 14:30:00,3.0048,0.8764000000000001,3.13,2.4288,0.7084,2.5300000000000002,0.5760000000000001,0.168,0.6000000000000001,2.3388,0.3284,2.3617434238,2.4288,0.7084,2.5300000000000002,-0.09,-0.38,0.39051248380000003
2021-03-24 15:00:00,3.20784,0.9356200000000001,3.3415,2.56464,0.74802,2.6715,0.6432,0.18760000000000002,0.67,2.71464,0.34802000000000005,2.7368573675,2.56464,0.74802,2.6715,0.15,-0.4,0.42720018730000003
2021-03-24 15:30:00,2.74176,0.7996800000000001,2.856,2.30016,0.67088,2.396,0.44160000000000005,0.1288,0.46,2.09016,0.31088000000000005,2.113152905,2.30016,0.67088,2.396,-0.21,-0.36,0.41677331970000003
2021-03-24 16:00:00,2.35248,0.6861400000000001,2.4505,2.03568,0.59374,2.1205,0.3168,0.09240000000000001,0.33,1.52568,0.27374000000000004,1.5500429188,2.03568,0.59374,2.1205,-0.51,-0.32,0.6020797289
2021-03-24 16:30:00,2.30832,0.6732600000000001,2.4045,1.88592,0.55006,1.9645000000000001,0.4224,0.1232,0.44,1.2159200000000001,0.27006,1.2455496176,1.88592,0.55006,1.9645000000000001,-0.67,-0.28,0.7261542536000001
2021-03-24 17:00:00,2.59632,0.75726,2.7045,1.59792,0.46606000000000003,1.6644999999999999,0.9984000000000001,0.2912,1.04,0.29792,0.27606,0.4061593899,1.59792,0.46606000000000003,1.6644999999999999,-1.3,-0.19,1.3138112498
2021-03-24 17:30:00,2.61168,0.7617400000000001,2.7205,1.45008,0.42294000000000004,1.5105,1.1616,0.3388,1.21,8e-05,0.28294,0.2829400113,1.45008,0.42294000000000004,1.5105,-1.45,-0.14,1.4567429423
2021-03-24 18:00:00,2.76,0.805,2.875,1.224,0.357,1.275,1.536,0.448,1.6,-0.546,0.217,0.5875414879,1.224,0.357,1.275,-1.77,-0.14,1.7755280905
2021-03-24 18:30:00,2.84256,0.82908,2.961,1.16256,0.33908000000000005,1.211,1.6800000000000002,0.49,1.75,-0.7574400000000001,0.19908,0.7831654998,1.16256,0.33908000000000005,1.211,-1.92,-0.14,1.9250974001
2021-03-24 19:00:00,2.93712,0.8566600000000001,3.0595,1.14192,0.33306,1.1895,1.7952,0.5236000000000001,1.87,-0.8680800000000001,0.24306000000000003,0.9014660559000001,1.14192,0.33306,1.1895,-2.01,-0.09,2.0120139165
2021-03-24 19:30:00,3.02736,0.8829800000000001,3.1535,1.1457600000000001,0.33418000000000003,1.1935,1.8816000000000002,0.5488000000000001,1.96,-0.9742400000000001,0.21418,0.9975052130000001,1.1457600000000001,0.33418000000000003,1.1935,-2.12,-0.12,2.1233935104
2021-03-24 20:00:00,2.9265600000000003,0.8535800000000001,3.0485,1.13136,0.32998000000000005,1.1785,1.7952,0.5236000000000001,1.87,-0.8986400000000001,0.17998,0.9164860337,1.13136,0.32998000000000005,1.1785,-2.03,-0.15,2.0355343279
2021-03-24 20:30:00,2.8262400000000003,0.82432,2.944,1.13664,0.33152000000000004,1.184,1.6896,0.4928,1.76,-0.77336,0.23152000000000003,0.8072714537,1.13664,0.33152000000000004,1.184,-1.9100000000000001,-0.1,1.9126160096
2021-03-24 21:00:00,2.64096,0.7702800000000001,2.751,1.15296,0.33628,1.201,1.488,0.434,1.55,-0.51704,-0.03372,0.5181383985,1.15296,0.33628,1.201,-1.67,-0.37,1.7104970038
2021-03-24 21:30:00,2.56416,0.7478800000000001,2.6710000000000003,1.12416,0.32788,1.171,1.44,0.42,1.5,-0.5158400000000001,0.13788,0.5339492485,1.12416,0.32788,1.171,-1.6400000000000001,-0.19,1.6509694122
2021-03-24 22:00:00,2.5108800000000002,0.7323400000000001,2.6155,1.12848,0.32914000000000004,1.1755,1.3824,0.4032,1.44,-0.41152000000000005,-0.24086000000000002,0.47682517760000004,1.12848,0.32914000000000004,1.1755,-1.54,-0.5700000000000001,1.6421023111
2021-03-24 22:30:00,2.34048,0.68264,2.438,1.12128,0.32704000000000005,1.168,1.2192,0.3556,1.27,-0.20872000000000002,-0.23296000000000003,0.31278491010000004,1.12128,0.32704000000000005,1.168,-1.33,-0.56,1.443086969
2021-03-24 23:00:00,2.09616,0.61138,2.1835,1.13616,0.33138,1.1835,0.96,0.28,1.0,0.14616,-0.23862000000000003,0.279825392,1.13616,0.33138,1.1835,-0.99,-0.5700000000000001,1.1423659659
2021-03-24 23:30:00,2.00784,0.58562,2.0915,1.13424,0.33082,1.1815,0.8736,0.2548,0.91,0.27424000000000004,-0.23918000000000003,0.3638882383,1.13424,0.33082,1.1815,-0.86,-0.5700000000000001,1.0317460928
2021-03-25 00:00:00,2.05104,0.5982200000000001,2.1365,1.12944,0.32942000000000005,1.1765,0.9216000000000001,0.26880000000000004,0.96,0.16944,-0.26058000000000003,0.31082446810000003,1.12944,0.32942000000000005,1.1765,-0.96,-0.59,1.1268096556
2021-03-25 00:30:00,1.8479999999999999,0.539,1.925,1.1376,0.33180000000000004,1.185,0.7104,0.20720000000000002,0.74,0.3376,0.2918,0.44622976140000004,1.1376,0.33180000000000004,1.185,-0.8,-0.04,0.8009993758
2021-03-25 01:00:00,1.9348800000000002,0.5643400000000001,2.0155,1.16688,0.34034000000000003,1.2155,0.768,0.224,0.8,0.29688000000000003,0.46034,0.5477687925,1.16688,0.34034000000000003,1.2155,-0.87,0.12,0.8782368701000001
2021-03-25 01:30:00,1.9704000000000002,0.5747,2.0525,1.1544,0.3367,1.2025000000000001,0.8160000000000001,0.23800000000000002,0.85,0.1844,0.2667,0.3242410369,1.1544,0.3367,1.2025000000000001,-0.97,-0.07,0.9725224933000001
2021-03-25 02:00:00,1.9348800000000002,0.5643400000000001,2.0155,1.15728,0.33754,1.2055,0.7776000000000001,0.2268,0.81,0.23728000000000002,0.20754000000000003,0.3152374502,1.15728,0.33754,1.2055,-0.92,-0.13,0.9291393867000001
2021-03-25 02:30:00,1.96848,0.5741400000000001,2.0505,1.16208,0.33894,1.2105000000000001,0.8064,0.23520000000000002,0.84,0.20208,0.26894,0.3364001338,1.16208,0.33894,1.2105000000000001,-0.96,-0.07,0.9625487001
2021-03-25 03:00:00,1.9651200000000002,0.57316,2.047,1.14912,0.33516,1.197,0.8160000000000001,0.23800000000000002,0.85,0.18912,0.42516000000000004,0.4653250477,1.14912,0.33516,1.197,-0.96,0.09,0.9642095208
2021-03-25 03:30:00,1.91904,0.55972,1.999,1.13184,0.33012,1.179,0.7872,0.2296,0.8200000000000001,0.21184000000000003,0.42012000000000005,0.4705071732,1.13184,0.33012,1.179,-0.92,0.09,0.9243916919
2021-03-25 04:00:00,1.87488,0.54684,1.953,1.08768,0.31724,1.133,0.7872,0.2296,0.8200000000000001,0.14768,0.26724000000000003,0.3053303129,1.08768,0.31724,1.133,-0.9400000000000001,-0.05,0.941328848
2021-03-25 04:30:00,1.88592,0.55006,1.9645000000000001,1.07952,0.31486000000000003,1.1245,0.8064,0.23520000000000002,0.84,0.12952000000000002,0.21486000000000002,0.2508789549,1.07952,0.31486000000000003,1.1245,-0.9500000000000001,-0.1,0.9552486587000001
2021-03-25 05:00:00,1.8878400000000002,0.55062,1.9665,1.06224,0.30982000000000004,1.1065,0.8256,0.24080000000000001,0.86,0.11224,0.22982000000000002,0.25576366040000004,1.06224,0.30982000000000004,1.1065,-0.9500000000000001,-0.08,0.9533624704
2021-03-25 05:30:00,1.95648,0.57064,2.038,1.05408,0.30744000000000005,1.098,0.9024000000000001,0.2632,0.9400000000000001,0.02408,0.18744000000000002,0.1889804223,1.05408,0.30744000000000005,1.098,-1.03,-0.12,1.0369667304
2021-03-25 06:00:00,1.9713600000000002,0.57498,2.0535,1.03056,0.30058,1.0735000000000001,0.9408000000000001,0.27440000000000003,0.98,-0.05944000000000001,0.15058000000000002,0.16188715210000001,1.03056,0.30058,1.0735000000000001,-1.09,-0.15,1.1002726935
2021-03-25 06:30:00,2.17536,0.63448,2.266,1.04256,0.30408,1.086,1.1328,0.3304,1.18,-0.25744,0.16408,0.3052828197,1.04256,0.30408,1.086,-1.3,-0.14,1.3075167303
2021-03-25 07:00:00,2.31792,0.6760600000000001,2.4145,1.13712,0.33166,1.1844999999999999,1.1808,0.34440000000000004,1.23,-0.25288,0.17166,0.30563941170000003,1.13712,0.33166,1.1844999999999999,-1.3900000000000001,-0.16,1.3991783303
2021-03-25 07:30:00,2.45808,0.71694,2.5605,1.31568,0.38374,1.3705,1.1424,0.3332,1.19,-0.10432000000000001,0.20374,0.22889440800000002,1.31568,0.38374,1.3705,-1.42,-0.18,1.4313629868
2021-03-25 08:00:00,2.52672,0.7369600000000001,2.632,1.3651200000000001,0.39816,1.422,1.1616,0.3388,1.21,-0.13488,0.07816000000000001,0.1558897046,1.3651200000000001,0.39816,1.422,-1.5,-0.32,1.5337535656
2021-03-25 08:30:00,2.49648,0.72814,2.6005000000000003,1.46928,0.42854000000000003,1.5305,1.0272000000000001,0.29960000000000003,1.07,0.059280000000000006,0.08854000000000001,0.1065525692,1.46928,0.42854000000000003,1.5305,-1.4100000000000001,-0.34,1.4504137341
2021-03-25 09:00:00,2.56272,0.74746,2.6695,1.2763200000000001,0.37226000000000004,1.3295,1.2864,0.37520000000000003,1.34,-0.36368,0.07226,0.3707892258,1.2763200000000001,0.37226000000000004,1.3295,-1.6400000000000001,-0.30000000000000004,1.6672132437
2021-03-25 09:30:00,2.59104,0.7557200000000001,2.699,1.25664,0.36652,1.309,1.3344,0.38920000000000005,1.3900000000000001,-0.34336000000000005,0.05652000000000001,0.3479807466,1.25664,0.36652,1.309,-1.6,-0.31,1.6297545828
2021-03-25 10:00:00,2.50176,0.7296800000000001,2.606,1.52256,0.44408000000000003,1.5859999999999999,0.9792000000000001,0.2856,1.02,0.24256000000000003,0.09408000000000001,0.2601661008,1.52256,0.44408000000000003,1.5859999999999999,-1.28,-0.35000000000000003,1.3269890731
2021-03-25 10:30:00,2.364,0.6895,2.4625,0.6648000000000001,0.19390000000000002,0.6925,1.6992,0.49560000000000004,1.77,-1.4652,-0.056100000000000004,1.4662735932,0.6648000000000001,0.19390000000000002,0.6925,-2.13,-0.25,2.1446211787
2021-03-25 11:00:00,2.42304,0.70672,2.524,1.58784,0.46312000000000003,1.654,0.8352,0.2436,0.87,0.5378400000000001,0.10312,0.5476363757,1.58784,0.46312000000000003,1.654,-1.05,-0.36,1.11
2021-03-25 11:30:00,2.61312,0.7621600000000001,2.722,2.06592,0.6025600000000001,2.152,0.5472,0.15960000000000002,0.5700000000000001,1.43592,0.19256,1.4487738264,2.06592,0.6025600000000001,2.152,-0.63,-0.41000000000000003,0.7516648189
2021-03-25 12:00:00,3.46464,1.01052,3.609,2.72544,0.7949200000000001,2.839,0.7392000000000001,0.2156,0.77,2.84544,0.31492000000000003,2.8628138955,2.72544,0.7949200000000001,2.839,0.12,-0.48,0.4947726751
2021-03-25 12:30:00,2.57568,0.75124,2.683,1.8940800000000002,0.55244,1.9729999999999999,0.6816,0.1988,0.71,1.3140800000000001,0.15244000000000002,1.3228923615000001,1.8940800000000002,0.55244,1.9729999999999999,-0.58,-0.4,0.7045565982
2021-03-25 13:00:00,3.80544,1.10992,3.964,2.84544,0.8299200000000001,2.964,0.96,0.28,1.0,3.07544,0.34992,3.0952827335,2.84544,0.8299200000000001,2.964,0.23,-0.48,0.5322593353
2021-03-25 13:30:00,3.12048,0.9101400000000001,3.2505,2.45808,0.71694,2.5605,0.6624,0.1932,0.6900000000000001,2.37808,0.28694000000000003,2.3953285892,2.45808,0.71694,2.5605,-0.08,-0.43,0.4373785546
2021-03-25 14:00:00,3.17904,0.92722,3.3115,2.22864,0.65002,2.3215,0.9504,0.2772,0.99,2.11864,0.88002,2.2941383241,2.22864,0.65002,2.3215,-0.11,0.23,0.2549509757
2021-03-25 14:30:00,3.23904,0.9447200000000001,3.374,2.33664,0.68152,2.434,0.9024000000000001,0.2632,0.9400000000000001,2.40664,0.9115200000000001,2.5734771808,2.33664,0.68152,2.434,0.07,0.23,0.24041630560000002
2021-03-25 15:00:00,2.69424,0.7858200000000001,2.8064999999999998,1.9550400000000001,0.5702200000000001,2.0365,0.7392000000000001,0.2156,0.77,1.69504,0.8302200000000001,1.8874389659,1.9550400000000001,0.5702200000000001,2.0365,-0.26,0.26,0.3676955262
2021-03-25 15:30:00,2.45472,0.71596,2.557,1.65792,0.48356000000000005,1.7269999999999999,0.7968000000000001,0.23240000000000002,0.8300000000000001,1.00792,0.79356,1.2828250855,1.65792,0.48356000000000005,1.7269999999999999,-0.65,0.31,0.7201388755
2021-03-25 16:00:00,2.50464,0.7305200000000001,2.609,1.65984,0.48412000000000005,1.729,0.8448,0.2464,0.88,0.8998400000000001,0.76412,1.1805047226,1.65984,0.48412000000000005,1.729,-0.76,0.28,0.8099382693
2021-03-25 16:30:00,2.4638400000000003,0.71862,2.5665,1.41744,0.41342,1.4765000000000001,1.0464,0.3052,1.09,0.39744,0.7634200000000001,0.8606791795000001,1.41744,0.41342,1.4765000000000001,-1.02,0.35000000000000003,1.0783784122
2021-03-25 17:00:00,2.6059200000000002,0.7600600000000001,2.7145,1.36752,0.39886000000000005,1.4245,1.2384,0.3612,1.29,-0.11248000000000001,0.25886000000000003,0.2822414746,1.36752,0.39886000000000005,1.4245,-1.48,-0.14,1.4866068747
2021-03-25 17:30:00,2.62512,0.76566,2.7345,1.12752,0.32886000000000004,1.1745,1.4976,0.4368,1.56,-0.62248,0.20886000000000002,0.6565849907,1.12752,0.32886000000000004,1.1745,-1.75,-0.12,1.7541094607
2021-03-25 18:00:00,2.6568,0.7749,2.7675,1.0632,0.31010000000000004,1.1075,1.5936,0.46480000000000005,1.6600000000000001,-0.8068000000000001,-0.19990000000000002,0.8311956749,1.0632,0.31010000000000004,1.1075,-1.87,-0.51,1.9382982227
2021-03-25 18:30:00,2.7844800000000003,0.8121400000000001,2.9005,0.9796800000000001,0.28574000000000005,1.0205,1.8048000000000002,0.5264,1.88,-1.13032,-0.27426,1.1631172985,0.9796800000000001,0.28574000000000005,1.0205,-2.11,-0.56,2.1830483275
2021-03-25 19:00:00,2.94,0.8575,3.0625,0.9528000000000001,0.27790000000000004,0.9925,1.9872,0.5796,2.07,-1.3172000000000001,-0.2921,1.3491991143,0.9528000000000001,0.27790000000000004,0.9925,-2.27,-0.5700000000000001,2.3404700383
2021-03-25 19:30:00,2.97696,0.86828,3.101,0.9513600000000001,0.27748,0.991,2.0256,0.5908,2.11,-1.37864,-0.31252,1.4136184068,0.9513600000000001,0.27748,0.991,-2.33,-0.59,2.4035390573
2021-03-25 20:00:00,2.7552,0.8036000000000001,2.87,0.96,0.28,1.0,1.7952,0.5236000000000001,1.87,-1.1,0.01,1.1000454536,0.96,0.28,1.0,-2.06,-0.27,2.0776188293
2021-03-25 20:30:00,2.7216,0.7938000000000001,2.835,0.9552,0.2786,0.995,1.7664,0.5152,1.8399999999999999,-1.0248,0.3886,1.0960041058,0.9552,0.2786,0.995,-1.98,0.11,1.9830532015000002
2021-03-25 21:00:00,2.62896,0.76678,2.7385,0.94896,0.27678,0.9885,1.6800000000000002,0.49,1.75,-0.9610400000000001,-0.11322000000000002,0.9676862353000001,0.94896,0.27678,0.9885,-1.9100000000000001,-0.39,1.9494101672
2021-03-25 21:30:00,2.43792,0.71106,2.5395,0.9499200000000001,0.27706000000000003,0.9895,1.488,0.434,1.55,-0.7600800000000001,0.15706,0.77613752,0.9499200000000001,0.27706000000000003,0.9895,-1.71,-0.12,1.7142053553
2021-03-25 22:00:00,2.3496,0.6853,2.4475,0.9480000000000001,0.2765,0.9875,1.4016,0.4088,1.46,-0.612,0.1365,0.6270376783,0.9480000000000001,0.2765,0.9875,-1.56,-0.14,1.5662694531999999
2021-03-25 22:30:00,2.1576,0.6293000000000001,2.2475,0.9480000000000001,0.2765,0.9875,1.2096,0.3528,1.26,-0.392,0.0465,0.3947483376,0.9480000000000001,0.2765,0.9875,-1.34,-0.23,1.3595955281
2021-03-25 23:00:00,1.92528,0.56154,2.0055,0.9556800000000001,0.27874000000000004,0.9955,0.9696,0.2828,1.01,-0.18432,0.32874000000000003,0.376887052,0.9556800000000001,0.27874000000000004,0.9955,-1.1400000000000001,0.05,1.1410959644
2021-03-25 23:30:00,1.82496,0.5322800000000001,1.901,0.9705600000000001,0.28308,1.011,0.8544,0.2492,0.89,-0.00944,0.43308,0.4331828713,0.9705600000000001,0.28308,1.011,-0.98,0.15,0.9914131329
2021-03-26 00:00:00,1.71264,0.49952,1.784,0.96384,0.28112000000000004,1.004,0.7488,0.2184,0.78,0.10384,0.43112000000000006,0.44344920790000003,0.96384,0.28112000000000004,1.004,-0.86,0.15,0.8729833904000001
2021-03-26 00:30:00,1.79424,0.52332,1.869,0.9686400000000001,0.28252000000000005,1.009,0.8256,0.24080000000000001,0.86,0.028640000000000002,0.44252,0.44344582530000004,0.9686400000000001,0.28252000000000005,1.009,-0.9400000000000001,0.16,0.9535197953000001
2021-03-26 01:00:00,1.9300800000000002,0.56294,2.0105,0.97008,0.28294,1.0105,0.96,0.28,1.0,-0.12992,0.45294000000000006,0.4712046795,0.97008,0.28294,1.0105,-1.1,0.17,1.1130588484
2021-03-26 01:30:00,1.9584000000000001,0.5712,2.04,0.9792000000000001,0.2856,1.02,0.9792000000000001,0.2856,1.02,-0.15080000000000002,0.43560000000000004,0.4609642069,0.9792000000000001,0.2856,1.02,-1.13,0.15,1.1399122773
2021-03-26 02:00:00,1.87392,0.54656,1.952,0.97152,0.28336,1.012,0.9024000000000001,0.2632,0.9400000000000001,-0.08848,0.29336,0.3064127935,0.97152,0.28336,1.012,-1.06,0.01,1.0600471688
2021-03-26 02:30:00,1.85424,0.5408200000000001,1.9315,0.9806400000000001,0.28602,1.0215,0.8736,0.2548,0.91,-0.04936,0.40602000000000005,0.40900935200000005,0.9806400000000001,0.28602,1.0215,-1.03,0.12,1.0369667304
2021-03-26 03:00:00,1.8864,0.5502,1.9649999999999999,0.9936,0.2898,1.035,0.8928,0.2604,0.93,-0.056400000000000006,0.31980000000000003,0.32473527680000003,0.9936,0.2898,1.035,-1.05,0.03,1.050428484
2021-03-26 03:30:00,1.83792,0.5360600000000001,1.9145,0.9931200000000001,0.28966000000000003,1.0345,0.8448,0.2464,0.88,-0.016880000000000003,0.17966000000000001,0.18045124,0.9931200000000001,0.28966000000000003,1.0345,-1.01,-0.11,1.0159724406
2021-03-26 04:00:00,1.6656,0.4858,1.7349999999999999,0.984,0.28700000000000003,1.025,0.6816,0.1988,0.71,0.154,0.167,0.2271673392,0.984,0.28700000000000003,1.025,-0.8300000000000001,-0.12,0.8386298349
2021-03-26 04:30:00,1.8105600000000002,0.52808,1.8860000000000001,0.9849600000000001,0.28728000000000004,1.026,0.8256,0.24080000000000001,0.86,0.014960000000000001,0.28728000000000004,0.2876692545,0.9849600000000001,0.28728000000000004,1.026,-0.97,0.0,0.97
2021-03-26 05:00:00,1.94976,0.5686800000000001,2.031,0.9897600000000001,0.28868000000000005,1.031,0.96,0.28,1.0,-0.11024,0.39868000000000003,0.4136406653,0.9897600000000001,0.28868000000000005,1.031,-1.1,0.11,1.1054863183
2021-03-26 05:30:00,1.788,0.5215000000000001,1.8625,0.9912000000000001,0.2891,1.0325,0.7968000000000001,0.23240000000000002,0.8300000000000001,0.0712,0.41910000000000003,0.42510498700000005,0.9912000000000001,0.2891,1.0325,-0.92,0.13,0.9291393867000001
2021-03-26 06:00:00,1.8643200000000002,0.54376,1.9420000000000002,0.9811200000000001,0.28616,1.022,0.8832000000000001,0.2576,0.92,-0.038880000000000005,0.41616000000000003,0.41797224790000004,0.9811200000000001,0.28616,1.022,-1.02,0.13,1.0282509421
2021-03-26 06:30:00,2.12208,0.61894,2.2105,1.01808,0.29694000000000004,1.0605,1.104,0.322,1.15,-0.26192000000000004,0.29694000000000004,0.39594879720000004,1.01808,0.29694000000000004,1.0605,-1.28,0.0,1.28
2021-03-26 07:00:00,2.24208,0.6539400000000001,2.3355,1.11888,0.32634,1.1655,1.1232,0.3276,1.17,-0.22112,0.21634,0.3093493979,1.11888,0.32634,1.1655,-1.34,-0.11,1.3445073447
2021-03-26 07:30:00,2.53344,0.73892,2.6390000000000002,1.06464,0.31052,1.109,1.4688,0.4284,1.53,-0.63536,0.14052,0.6507136083,1.06464,0.31052,1.109,-1.7000000000000002,-0.17,1.7084788556000001
2021-03-26 08:00:00,2.59968,0.75824,2.708,1.35168,0.39424000000000003,1.408,1.248,0.364,1.3,-0.17832,0.16424000000000002,0.2424310211,1.35168,0.39424000000000003,1.408,-1.53,-0.23,1.5471910031
2021-03-26 08:30:00,2.4288,0.7084,2.5300000000000002,1.9488,0.5684,2.03,0.48,0.14,0.5,1.2088,0.2384,1.2320844127,1.9488,0.5684,2.03,-0.74,-0.33,0.810246876
2021-03-26 09:00:00,2.38704,0.6962200000000001,2.4865,1.50384,0.43862,1.5665,0.8832000000000001,0.2576,0.92,0.35384000000000004,0.17862,0.3963683262,1.50384,0.43862,1.5665,-1.15,-0.26,1.1790250209
2021-03-26 09:30:00,2.568,0.749,2.675,1.0416,0.3038,1.085,1.5264,0.44520000000000004,1.5899999999999999,-0.6984,0.09380000000000001,0.7046708451,1.0416,0.3038,1.085,-1.74,-0.21,1.7526266003000002
2021-03-26 10:00:00,2.59584,0.75712,2.7039999999999997,1.05024,0.30632000000000004,1.094,1.5455999999999999,0.45080000000000003,1.6099999999999999,-0.7297600000000001,-0.013680000000000001,0.7298882106,1.05024,0.30632000000000004,1.094,-1.78,-0.32,1.8085353190000002
2021-03-26 10:30:00,2.5968,0.7574000000000001,2.705,1.0992,0.3206,1.145,1.4976,0.4368,1.56,-0.6508,0.0906,0.6570760991,1.0992,0.3206,1.145,-1.75,-0.23,1.7650495743999999
2021-03-26 11:00:00,2.71008,0.79044,2.823,1.13568,0.33124000000000003,1.183,1.5744,0.4592,1.6400000000000001,-0.68432,0.10124000000000001,0.6917683138,1.13568,0.33124000000000003,1.183,-1.82,-0.23,1.8344754019
2021-03-26 11:30:00,2.74416,0.8003800000000001,2.8585000000000003,1.40016,0.40838,1.4585,1.344,0.392,1.4,0.14016,0.13838,0.1969615445,1.40016,0.40838,1.4585,-1.26,-0.27,1.2886038957000001
2021-03-26 12:00:00,2.61264,0.76202,2.7215,1.44144,0.42042,1.5015,1.1712,0.3416,1.22,0.27144,-0.01958,0.2721452737,1.44144,0.42042,1.5015,-1.17,-0.44,1.25
2021-03-26 12:30:00,2.6856,0.7833,2.7975,1.4952,0.43610000000000004,1.5575,1.1904,0.3472,1.24,0.37520000000000003,0.18610000000000002,0.4188176811,1.4952,0.43610000000000004,1.5575,-1.12,-0.25,1.1475626345
2021-03-26 13:00:00,2.54208,0.7414400000000001,2.648,1.71648,0.5006400000000001,1.788,0.8256,0.24080000000000001,0.86,0.9164800000000001,0.22064000000000003,0.9426651579,1.71648,0.5006400000000001,1.788,-0.8,-0.28,0.847584804
2021-03-26 13:30:00,2.7729600000000003,0.80878,2.8885,1.98576,0.57918,2.0685000000000002,0.7872,0.2296,0.8200000000000001,1.1457600000000001,0.32918000000000003,1.1921096636,1.98576,0.57918,2.0685000000000002,-0.84,-0.25,0.8764131446000001
2021-03-26 14:00:00,2.88912,0.8426600000000001,3.0095,1.42032,0.41426,1.4795,1.4688,0.4284,1.53,0.00032,0.28426,0.28426018010000004,1.42032,0.41426,1.4795,-1.42,-0.13,1.4259382876
2021-03-26 14:30:00,2.7408,0.7994,2.855,1.9824000000000002,0.5782,2.065,0.7584000000000001,0.2212,0.79,1.3824,0.4282,1.4471990188000001,1.9824000000000002,0.5782,2.065,-0.6000000000000001,-0.15,0.6184658438
2021-03-26 15:00:00,2.95344,0.8614200000000001,3.0765,2.42544,0.70742,2.5265,0.528,0.154,0.55,2.51544,0.45742000000000005,2.5566915047,2.42544,0.70742,2.5265,0.09,-0.25,0.2657066051
2021-03-26 15:30:00,2.82816,0.8248800000000001,2.946,2.3865600000000002,0.69608,2.4859999999999998,0.44160000000000005,0.1288,0.46,2.47656,0.38608000000000003,2.5064730599000002,2.3865600000000002,0.69608,2.4859999999999998,0.09,-0.31,0.3228002478
2021-03-26 16:00:00,2.40048,0.7001400000000001,2.5005,1.92048,0.5601400000000001,2.0005,0.48,0.14,0.5,1.3904800000000002,0.32014000000000004,1.4268581745,1.92048,0.5601400000000001,2.0005,-0.53,-0.24,0.5818075283
2021-03-26 16:30:00,2.64624,0.7718200000000001,2.7565,0.9470400000000001,0.27622,0.9865,1.6992,0.49560000000000004,1.77,-0.6529600000000001,-0.07378000000000001,0.6571150965,0.9470400000000001,0.27622,0.9865,-1.6,-0.35000000000000003,1.6378339354
2021-03-26 17:00:00,2.92368,0.85274,3.0455,1.36848,0.39914000000000005,1.4255,1.5552000000000001,0.4536,1.62,-0.24152,0.00914,0.24169288360000002,1.36848,0.39914000000000005,1.4255,-1.6099999999999999,-0.39,1.6565627063
2021-03-26 17:30:00,2.81184,0.8201200000000001,2.9290000000000003,1.22784,0.35812000000000005,1.279,1.584,0.462,1.65,-0.42216000000000004,-0.21188,0.4723475415,1.22784,0.35812000000000005,1.279,-1.65,-0.5700000000000001,1.7456803831
2021-03-26 18:00:00,2.72208,0.7939400000000001,2.8355,1.01328,0.29554,1.0555,1.7088,0.4984,1.78,-1.03672,0.045540000000000004,1.0377197358,1.01328,0.29554,1.0555,-2.05,-0.25,2.0651876428
2021-03-26 18:30:00,2.8632,0.8351000000000001,2.9825,0.924,0.2695,0.9625,1.9392,0.5656,2.02,-1.336,0.1395,1.3432632839,0.924,0.2695,0.9625,-2.26,-0.13,2.2637358503
2021-03-26 19:00:00,2.85888,0.83384,2.9779999999999998,0.9004800000000001,0.26264000000000004,0.9380000000000001,1.9584000000000001,0.5712,2.04,-1.35952,0.14264000000000002,1.3669823700000001,0.9004800000000001,0.26264000000000004,0.9380000000000001,-2.26,-0.12,2.2631835984
2021-03-26 19:30:00,2.93424,0.85582,3.0565,0.8894400000000001,0.25942000000000004,0.9265,2.0448,0.5964,2.13,-1.44056,0.12942,1.4463618669,0.8894400000000001,0.25942000000000004,0.9265,-2.33,-0.13,2.3336237914
2021-03-26 20:00:00,2.69856,0.7870800000000001,2.811,0.8841600000000001,0.25788,0.921,1.8144,0.5292,1.8900000000000001,-1.16584,0.18788000000000002,1.1808817892,0.8841600000000001,0.25788,0.921,-2.05,-0.07,2.0511947738
2021-03-26 20:30:00,2.60448,0.7596400000000001,2.713,0.89568,0.26124,0.933,1.7088,0.4984,1.78,-1.05432,0.26124,1.0862030197,0.89568,0.26124,0.933,-1.9500000000000002,0.0,1.9500000000000002
2021-03-26 21:00:00,2.49552,0.7278600000000001,2.5995,0.90192,0.26306,0.9395,1.5936,0.46480000000000005,1.6600000000000001,-0.9180800000000001,0.35306000000000004,0.9836270889000001,0.90192,0.26306,0.9395,-1.82,0.09,1.822223916
2021-03-26 21:30:00,2.48256,0.7240800000000001,2.586,0.8889600000000001,0.25928,0.926,1.5936,0.46480000000000005,1.6600000000000001,-0.9310400000000001,0.36928000000000005,1.0016003195,0.8889600000000001,0.25928,0.926,-1.82,0.11,1.8233211456
2021-03-26 22:00:00,2.2128,0.6454000000000001,2.305,0.888,0.259,0.925,1.3248,0.3864,1.38,-0.582,0.429,0.7230248958000001,0.888,0.259,0.925,-1.47,0.17,1.4797972834
2021-03-26 22:30:00,1.9996800000000001,0.5832400000000001,2.083,0.8860800000000001,0.25844,0.923,1.1136,0.32480000000000003,1.16,-0.35392,0.38844,0.5254950047,0.8860800000000001,0.25844,0.923,-1.24,0.13,1.2467958935
2021-03-26 23:00:00,1.87728,0.54754,1.9555,0.8788800000000001,0.25634,0.9155000000000001,0.9984000000000001,0.2912,1.04,-0.23112000000000002,0.37634,0.44164267230000004,0.8788800000000001,0.25634,0.9155000000000001,-1.11,0.12,1.116467644
2021-03-26 23:30:00,1.75824,0.51282,1.8315000000000001,0.8846400000000001,0.25802,0.9215000000000001,0.8736,0.2548,0.91,-0.07536000000000001,0.36802,0.3756565586,0.8846400000000001,0.25802,0.9215000000000001,-0.96,0.11,0.9662815325
2021-03-27 00:00:00,1.66416,0.48538000000000003,1.7335,0.8769600000000001,0.25578,0.9135000000000001,0.7872,0.2296,0.8200000000000001,0.03696,0.37578000000000006,0.3775932335,0.8769600000000001,0.25578,0.9135000000000001,-0.84,0.12,0.8485281374
2021-03-28 00:30:00,1.7356800000000001,0.50624,1.808,0.8908800000000001,0.25984,0.928,0.8448,0.2464,0.88,-0.029120000000000004,0.42984000000000006,0.43082525460000004,0.8908800000000001,0.25984,0.928,-0.92,0.17,0.9355746897
2021-03-28 01:00:00,1.85952,0.5423600000000001,1.937,0.8995200000000001,0.26236000000000004,0.937,0.96,0.28,1.0,-0.17048000000000002,0.44236000000000003,0.47407362300000006,0.8995200000000001,0.26236000000000004,0.937,-1.07,0.18,1.0850345617
