Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-03-28 01:30:00,0.9048,0.2639,0.9425,0.90192,0.26306,0.9395,0.00288,0.00084,0.003,0.9049200000000001,0.26606,0.9432222061000001,0.90192,0.26306,0.9395,0.003,0.003,0.0042426407000000005
2021-03-28 02:00:00,0.9072,0.2646,0.9450000000000001,0.9043200000000001,0.26376,0.9420000000000001,0.00288,0.00084,0.003,0.9073200000000001,0.26676,0.9457222002000001,0.9043200000000001,0.26376,0.9420000000000001,0.003,0.003,0.0042426407000000005
2021-03-28 02:30:00,1.8825600000000002,0.54908,1.9609999999999999,0.9129600000000001,0.26628,0.9510000000000001,0.9696,0.2828,1.01,-0.18704,0.42628000000000005,0.46550896880000003,0.9129600000000001,0.26628,0.9510000000000001,-1.1,0.16,1.1115754585
2021-03-28 03:00:00,1.82688,0.5328400000000001,1.903,0.91488,0.26684,0.9530000000000001,0.912,0.266,0.9500000000000001,-0.12512,0.39684,0.4160973444,0.91488,0.26684,0.9530000000000001,-1.04,0.13,1.0480935073
2021-03-28 03:30:00,1.788,0.5215000000000001,1.8625,0.9144,0.2667,0.9525,0.8736,0.2548,0.91,-0.0656,0.4567,0.4613873102,0.9144,0.2667,0.9525,-0.98,0.19,0.9982484661000001
2021-03-28 04:00:00,1.73856,0.5070800000000001,1.811,0.90336,0.26348000000000005,0.9410000000000001,0.8352,0.2436,0.87,-0.04664,0.47348,0.4757715839,0.90336,0.26348000000000005,0.9410000000000001,-0.9500000000000001,0.21,0.9729337079
2021-03-28 04:30:00,1.7515200000000002,0.5108600000000001,1.8245,0.91632,0.26726,0.9545,0.8352,0.2436,0.87,-0.023680000000000003,0.47726,0.47784709900000005,0.91632,0.26726,0.9545,-0.9400000000000001,0.21,0.9631718434000001
2021-03-28 05:00:00,1.74672,0.50946,1.8195000000000001,0.9115200000000001,0.26586000000000004,0.9495,0.8352,0.2436,0.87,-0.028480000000000002,0.45586000000000004,0.45674878220000004,0.9115200000000001,0.26586000000000004,0.9495,-0.9400000000000001,0.19,0.9590099061
2021-03-28 05:30:00,1.70016,0.49588000000000004,1.771,0.9129600000000001,0.26628,0.9510000000000001,0.7872,0.2296,0.8200000000000001,0.06296,0.46628000000000003,0.4705114239,0.9129600000000001,0.26628,0.9510000000000001,-0.85,0.2,0.8732124598000001
2021-03-28 06:00:00,1.776,0.518,1.85,0.9024000000000001,0.2632,0.9400000000000001,0.8736,0.2548,0.91,-0.027600000000000003,0.45320000000000005,0.4540396458,0.9024000000000001,0.2632,0.9400000000000001,-0.93,0.19,0.9492101980000001
2021-03-28 06:30:00,1.9180800000000002,0.55944,1.998,0.91968,0.26824000000000003,0.9580000000000001,0.9984000000000001,0.2912,1.04,-0.16032000000000002,0.45824000000000004,0.4854754371,0.91968,0.26824000000000003,0.9580000000000001,-1.08,0.19,1.09658561
2021-03-28 07:00:00,2.11008,0.6154400000000001,2.198,0.93888,0.27384000000000003,0.978,1.1712,0.3416,1.22,-0.30112,0.17384000000000002,0.3476975697,0.93888,0.27384000000000003,0.978,-1.24,-0.1,1.2440257232
2021-03-28 07:30:00,2.01456,0.5875800000000001,2.0985,0.9585600000000001,0.27958,0.9985,1.056,0.308,1.1,-0.21144000000000002,0.37958000000000003,0.4344972382,0.9585600000000001,0.27958,0.9985,-1.17,0.1,1.174265728
2021-03-28 08:00:00,1.98576,0.57918,2.0685000000000002,0.9681600000000001,0.28238,1.0085,1.0176,0.2968,1.06,-0.16184,0.41238,0.4430005079,0.9681600000000001,0.28238,1.0085,-1.13,0.13,1.1374532957
2021-03-28 08:30:00,2.0472,0.5971000000000001,2.1325,0.9912000000000001,0.2891,1.0325,1.056,0.308,1.1,-0.21880000000000002,0.3991,0.4551420108,0.9912000000000001,0.2891,1.0325,-1.21,0.11,1.2149897119
2021-03-28 09:00:00,2.13792,0.62356,2.227,1.00512,0.29316000000000003,1.047,1.1328,0.3304,1.18,-0.28488,0.42316000000000004,0.5101186137,1.00512,0.29316000000000003,1.047,-1.29,0.13,1.2965338407
2021-03-28 09:30:00,2.14128,0.6245400000000001,2.2305,1.04688,0.30534,1.0905,1.0944,0.31920000000000004,1.1400000000000001,-0.20312000000000002,0.45534,0.4985902626,1.04688,0.30534,1.0905,-1.25,0.15,1.2589678312
2021-03-28 10:00:00,2.25408,0.65744,2.348,1.15968,0.33824000000000004,1.208,1.0944,0.31920000000000004,1.1400000000000001,-0.13032000000000002,0.44824,0.4668001714,1.15968,0.33824000000000004,1.208,-1.29,0.11,1.294681428
2021-03-28 10:30:00,2.23392,0.65156,2.327,1.13952,0.33236000000000004,1.187,1.0944,0.31920000000000004,1.1400000000000001,-0.20048000000000002,0.41236000000000006,0.45851172290000003,1.13952,0.33236000000000004,1.187,-1.34,0.08,1.3423859356
2021-03-28 11:00:00,2.36208,0.6889400000000001,2.4605,1.31568,0.38374,1.3705,1.0464,0.3052,1.09,0.02568,0.42374000000000006,0.4245174319,1.31568,0.38374,1.3705,-1.29,0.04,1.2906200060000002
2021-03-28 11:30:00,2.55504,0.7452200000000001,2.6615,1.45104,0.42322000000000004,1.5115,1.104,0.322,1.15,0.09104000000000001,0.49322000000000005,0.5015518418,1.45104,0.42322000000000004,1.5115,-1.3599999999999999,0.07,1.3618002790000001
2021-03-28 12:00:00,2.29632,0.66976,2.392,1.23072,0.35896000000000006,1.282,1.0656,0.3108,1.11,-0.12928,0.41896000000000005,0.4384527341,1.23072,0.35896000000000006,1.282,-1.3599999999999999,0.06,1.361322886
2021-03-28 12:30:00,2.08848,0.60914,2.1755,1.16688,0.34034000000000003,1.2155,0.9216000000000001,0.26880000000000004,0.96,-0.07312,0.35034000000000004,0.3578891588,1.16688,0.34034000000000003,1.2155,-1.24,0.01,1.2400403219
2021-03-28 13:00:00,2.57376,0.75068,2.681,1.5081600000000002,0.43988000000000005,1.5710000000000002,1.0656,0.3108,1.11,0.14816000000000001,0.36988000000000004,0.3984502478,1.5081600000000002,0.43988000000000005,1.5710000000000002,-1.3599999999999999,-0.07,1.3618002790000001
2021-03-28 13:30:00,2.47392,0.7215600000000001,2.577,1.36992,0.39956,1.427,1.104,0.322,1.15,-0.06008,0.35956000000000005,0.36454492180000003,1.36992,0.39956,1.427,-1.43,-0.04,1.4305593312
2021-03-28 14:00:00,1.90656,0.55608,1.986,1.23456,0.36008,1.286,0.672,0.196,0.7000000000000001,0.22456,0.27008000000000004,0.35124122760000004,1.23456,0.36008,1.286,-1.01,-0.09,1.0140019724
2021-03-28 14:30:00,2.1624,0.6307,2.2525,1.2888,0.3759,1.3425,0.8736,0.2548,0.91,0.07880000000000001,0.2859,0.296560702,1.2888,0.3759,1.3425,-1.21,-0.09,1.2133424908000001
2021-03-28 15:00:00,2.3736,0.6923,2.4725,1.308,0.3815,1.3625,1.0656,0.3108,1.11,0.018000000000000002,0.3015,0.3020368355,1.308,0.3815,1.3625,-1.29,-0.08,1.2924782397
2021-03-28 15:30:00,2.12832,0.6207600000000001,2.217,1.16832,0.34076,1.217,0.96,0.28,1.0,-0.10168,0.30076,0.3174829129,1.16832,0.34076,1.217,-1.27,-0.04,1.2706297651
2021-03-28 16:00:00,1.92672,0.56196,2.007,1.02432,0.29876,1.067,0.9024000000000001,0.2632,0.9400000000000001,-0.15568,0.31876000000000004,0.3547452607,1.02432,0.29876,1.067,-1.18,0.02,1.1801694794
2021-03-28 16:30:00,2.05584,0.59962,2.1415,0.9710400000000001,0.28322,1.0115,1.0848,0.3164,1.13,-0.39896000000000004,0.36322000000000004,0.539534846,0.9710400000000001,0.28322,1.0115,-1.37,0.08,1.3723337786
2021-03-28 17:00:00,2.30112,0.6711600000000001,2.3970000000000002,0.92832,0.27076,0.967,1.3728,0.40040000000000003,1.43,-0.6916800000000001,0.37076000000000003,0.7847828999,0.92832,0.27076,0.967,-1.62,0.1,1.6230834852
2021-03-28 17:30:00,2.4504,0.7147,2.5525,0.9048,0.2639,0.9425,1.5455999999999999,0.45080000000000003,1.6099999999999999,-0.8752000000000001,0.3739,0.95172278,0.9048,0.2639,0.9425,-1.78,0.11,1.7833956375
2021-03-28 18:00:00,2.56224,0.7473200000000001,2.669,0.8918400000000001,0.26012,0.929,1.6703999999999999,0.4872,1.74,-0.99816,0.39012,1.0716888541,0.8918400000000001,0.26012,0.929,-1.8900000000000001,0.13,1.8944656239
2021-03-28 18:30:00,2.57856,0.7520800000000001,2.686,0.87936,0.25648000000000004,0.916,1.6992,0.49560000000000004,1.77,-1.04064,0.38648000000000005,1.1100893658,0.87936,0.25648000000000004,0.916,-1.92,0.13,1.9243960091
2021-03-28 19:00:00,2.49648,0.72814,2.6005000000000003,0.8740800000000001,0.25494,0.9105000000000001,1.6224,0.4732,1.69,-0.9559200000000001,0.39494,1.0342923426,0.8740800000000001,0.25494,0.9105000000000001,-1.83,0.14,1.8353473786
2021-03-28 19:30:00,2.472,0.721,2.575,0.8592000000000001,0.2506,0.895,1.6128,0.47040000000000004,1.6800000000000002,-0.9408000000000001,0.3806,1.0148699424,0.8592000000000001,0.2506,0.895,-1.8,0.13,1.8046883387000001
2021-03-28 20:00:00,2.4528,0.7154,2.555,0.8592000000000001,0.2506,0.895,1.5936,0.46480000000000005,1.6600000000000001,-0.9308000000000001,0.36060000000000003,0.9982088960000001,0.8592000000000001,0.2506,0.895,-1.79,0.11,1.7933767032999999
2021-03-28 20:30:00,2.90928,0.8485400000000001,3.0305,0.86448,0.25214000000000003,0.9005000000000001,2.0448,0.5964,2.13,-1.4655200000000002,0.33214000000000005,1.5026862114,0.86448,0.25214000000000003,0.9005000000000001,-2.33,0.08,2.331372986
2021-03-28 21:00:00,2.316,0.6755,2.4125,0.8664000000000001,0.25270000000000004,0.9025000000000001,1.4496,0.4228,1.51,-0.8036000000000001,0.32270000000000004,0.8659724303,0.8664000000000001,0.25270000000000004,0.9025000000000001,-1.67,0.07,1.671466422
2021-03-28 21:30:00,2.19552,0.64036,2.287,0.8611200000000001,0.25116,0.897,1.3344,0.38920000000000005,1.3900000000000001,-0.66888,0.30116000000000004,0.7335514979000001,0.8611200000000001,0.25116,0.897,-1.53,0.05,1.5308167755
2021-03-28 22:00:00,2.06928,0.6035400000000001,2.1555,0.86928,0.25354000000000004,0.9055000000000001,1.2,0.35000000000000003,1.25,-0.46072,0.42354,0.6258187038,0.86928,0.25354000000000004,0.9055000000000001,-1.33,0.17,1.3408206442
2021-03-28 22:30:00,1.93392,0.56406,2.0145,0.85872,0.25046,0.8945000000000001,1.0752,0.3136,1.12,-0.36128000000000005,0.39046000000000003,0.5319607598,0.85872,0.25046,0.8945000000000001,-1.22,0.14,1.2280065146
2021-03-28 23:00:00,1.84704,0.5387200000000001,1.924,0.8582400000000001,0.25032000000000004,0.894,0.9888,0.2884,1.03,-0.22176,0.41032,0.4664118352,0.8582400000000001,0.25032000000000004,0.894,-1.08,0.16,1.0917875251
2021-03-28 23:30:00,1.68384,0.49112000000000006,1.754,0.8582400000000001,0.25032000000000004,0.894,0.8256,0.24080000000000001,0.86,-0.041760000000000005,0.41032,0.41243957130000003,0.8582400000000001,0.25032000000000004,0.894,-0.9,0.16,0.9141115906
2021-03-29 00:00:00,1.60704,0.46872,1.674,0.8582400000000001,0.25032000000000004,0.894,0.7488,0.2184,0.78,0.05824000000000001,0.45032000000000005,0.45407047910000004,0.8582400000000001,0.25032000000000004,0.894,-0.8,0.2,0.8246211251000001
2021-03-29 00:30:00,1.53984,0.44912,1.604,0.8582400000000001,0.25032000000000004,0.894,0.6816,0.1988,0.71,0.13824,0.42032,0.44246943400000005,0.8582400000000001,0.25032000000000004,0.894,-0.72,0.17,0.7397972695
2021-03-29 01:00:00,1.49808,0.43694000000000005,1.5605,0.8548800000000001,0.24934000000000003,0.8905000000000001,0.6432,0.18760000000000002,0.67,0.13488,0.38934,0.41204156340000003,0.8548800000000001,0.24934000000000003,0.8905000000000001,-0.72,0.14,0.7334848328
2021-03-29 01:30:00,1.64592,0.48006000000000004,1.7145000000000001,0.85872,0.25046,0.8945000000000001,0.7872,0.2296,0.8200000000000001,-0.02128,0.39046000000000003,0.3910394481,0.85872,0.25046,0.8945000000000001,-0.88,0.14,0.8910667764
2021-03-29 02:00:00,1.74192,0.5080600000000001,1.8145,0.85872,0.25046,0.8945000000000001,0.8832000000000001,0.2576,0.92,-0.15128000000000003,0.41046000000000005,0.4374506258,0.85872,0.25046,0.8945000000000001,-1.01,0.16,1.0225947389
2021-03-29 02:30:00,1.7980800000000001,0.52444,1.873,0.8668800000000001,0.25284,0.903,0.9312,0.2716,0.97,-0.19312,0.43284000000000006,0.4739681424,0.8668800000000001,0.25284,0.903,-1.06,0.18,1.0751744045
2021-03-29 03:00:00,1.6248,0.47390000000000004,1.6925,0.8568,0.2499,0.8925000000000001,0.768,0.224,0.8,-0.0132,0.40990000000000004,0.4101124846,0.8568,0.2499,0.8925000000000001,-0.87,0.16,0.8845903006
2021-03-29 03:30:00,1.64832,0.48076,1.717,0.85152,0.24836000000000003,0.887,0.7968000000000001,0.23240000000000002,0.8300000000000001,-0.04848,0.41836,0.4211595897,0.85152,0.24836000000000003,0.887,-0.9,0.17,0.9159148432
2021-03-29 04:00:00,1.6204800000000001,0.47264000000000006,1.6880000000000002,0.85248,0.24864000000000003,0.888,0.768,0.224,0.8,-0.007520000000000001,0.40864000000000006,0.4087091876,0.85248,0.24864000000000003,0.888,-0.86,0.16,0.8747571091
2021-03-29 04:30:00,1.6084800000000001,0.46914000000000006,1.6755,0.86928,0.25354000000000004,0.9055000000000001,0.7392000000000001,0.2156,0.77,0.049280000000000004,0.42354,0.42639729130000004,0.86928,0.25354000000000004,0.9055000000000001,-0.8200000000000001,0.17,0.8374365648000001
2021-03-29 05:00:00,1.5667200000000001,0.45696000000000003,1.6320000000000001,0.8563200000000001,0.24976,0.892,0.7104,0.20720000000000002,0.74,0.05632,0.39976000000000006,0.40370781510000003,0.8563200000000001,0.24976,0.892,-0.8,0.15,0.8139410298
2021-03-29 05:30:00,1.68864,0.49252,1.759,0.86304,0.25172,0.899,0.8256,0.24080000000000001,0.86,-0.056960000000000004,0.41172000000000003,0.41564143200000003,0.86304,0.25172,0.899,-0.92,0.16,0.9338094024
2021-03-29 06:00:00,1.84224,0.53732,1.919,0.86304,0.25172,0.899,0.9792000000000001,0.2856,1.02,-0.24696,0.39172,0.46306997310000003,0.86304,0.25172,0.899,-1.11,0.14,1.1187939935
2021-03-29 06:30:00,2.04144,0.5954200000000001,2.1265,0.85104,0.24822000000000002,0.8865000000000001,1.1904,0.3472,1.24,-0.5089600000000001,0.36822000000000005,0.6281928446,0.85104,0.24822000000000002,0.8865000000000001,-1.3599999999999999,0.12,1.3652838533
2021-03-29 07:00:00,2.14512,0.6256600000000001,2.2345,0.83952,0.24486000000000002,0.8745,1.3056,0.3808,1.3599999999999999,-0.63048,0.36486,0.7284420704,0.83952,0.24486000000000002,0.8745,-1.47,0.12,1.4748898264
2021-03-29 07:30:00,2.31072,0.67396,2.407,0.8419200000000001,0.24556000000000003,0.877,1.4688,0.4284,1.53,-0.82808,0.17556000000000002,0.8464855581,0.8419200000000001,0.24556000000000003,0.877,-1.67,-0.07,1.671466422
2021-03-29 08:00:00,2.43696,0.7107800000000001,2.5385,0.85296,0.24878000000000003,0.8885000000000001,1.584,0.462,1.65,-0.9270400000000001,0.14878000000000002,0.9389028970000001,0.85296,0.24878000000000003,0.8885000000000001,-1.78,-0.1,1.7828067758000001
2021-03-29 08:30:00,2.51616,0.7338800000000001,2.621,0.8553600000000001,0.24948,0.891,1.6608,0.4844,1.73,-1.05464,0.04948,1.0558000758,0.8553600000000001,0.24948,0.891,-1.9100000000000001,-0.2,1.9204426573000002
2021-03-29 09:00:00,2.50704,0.7312200000000001,2.6115,0.91344,0.26642000000000005,0.9515,1.5936,0.46480000000000005,1.6600000000000001,-0.9365600000000001,0.04642,0.9377096832,0.91344,0.26642000000000005,0.9515,-1.85,-0.22,1.8630351580000002
2021-03-29 09:30:00,2.52864,0.7375200000000001,2.634,1.04064,0.30352,1.084,1.488,0.434,1.55,-0.72936,0.053520000000000005,0.7313209966,1.04064,0.30352,1.084,-1.77,-0.25,1.7875681805
2021-03-29 10:00:00,2.38176,0.6946800000000001,2.481,1.36416,0.39788,1.421,1.0176,0.2968,1.06,-0.025840000000000002,0.027880000000000002,0.0380131556,1.36416,0.39788,1.421,-1.3900000000000001,-0.37,1.438401891
2021-03-29 10:30:00,2.33088,0.6798400000000001,2.428,1.3420800000000002,0.39144,1.3980000000000001,0.9888,0.2884,1.03,-0.057920000000000006,0.12144,0.1345451597,1.3420800000000002,0.39144,1.3980000000000001,-1.4,-0.27,1.4257980222
2021-03-29 11:00:00,2.42352,0.70686,2.5245,1.5019200000000001,0.43806000000000006,1.5645,0.9216000000000001,0.26880000000000004,0.96,0.23192000000000002,0.11806000000000001,0.26024036970000003,1.5019200000000001,0.43806000000000006,1.5645,-1.27,-0.32,1.3096946209
2021-03-29 11:30:00,2.87664,0.8390200000000001,2.9965,2.33904,0.68222,2.4365,0.5376000000000001,0.1568,0.56,2.06904,0.26222,2.0855900484,2.33904,0.68222,2.4365,-0.27,-0.42,0.4992995093
2021-03-29 12:00:00,2.68128,0.7820400000000001,2.793,2.08608,0.6084400000000001,2.173,0.5952000000000001,0.1736,0.62,1.60608,0.18844000000000002,1.6170969668000001,2.08608,0.6084400000000001,2.173,-0.48,-0.42,0.6378087488
2021-03-29 12:30:00,3.49536,1.01948,3.641,2.69856,0.7870800000000001,2.811,0.7968000000000001,0.23240000000000002,0.8300000000000001,2.77856,0.15708000000000003,2.7829965505,2.69856,0.7870800000000001,2.811,0.08,-0.63,0.6350590524
2021-03-29 13:00:00,3.97776,1.16018,4.1435,2.92176,0.85218,3.0435,1.056,0.308,1.1,3.34176,0.14218,3.344783259,2.92176,0.85218,3.0435,0.42,-0.71,0.8249242389
2021-03-29 13:30:00,3.88944,1.13442,4.0515,2.83344,0.82642,2.9515000000000002,1.056,0.308,1.1,3.27344,0.15642,3.2771751021,2.83344,0.82642,2.9515000000000002,0.44,-0.67,0.8015609771000001
2021-03-29 14:00:00,4.16688,1.21534,4.3405000000000005,2.91888,0.8513400000000001,3.0405,1.248,0.364,1.3,3.57888,0.14134000000000002,3.5816698689,2.91888,0.8513400000000001,3.0405,0.66,-0.71,0.9693812460000001
2021-03-29 14:30:00,4.03296,1.17628,4.201,2.87136,0.8374800000000001,2.991,1.1616,0.3388,1.21,3.42136,0.09748000000000001,3.4227483986,2.87136,0.8374800000000001,2.991,0.55,-0.74,0.9220086767000001
2021-03-29 15:00:00,3.8544,1.1242,4.015,2.7696,0.8078000000000001,2.885,1.0848,0.3164,1.13,3.2396,0.1078,3.2413930647,2.7696,0.8078000000000001,2.885,0.47000000000000003,-0.7000000000000001,0.8431488599
2021-03-29 15:30:00,3.5832,1.0451,3.7325,2.6424000000000003,0.7707,2.7525,0.9408000000000001,0.27440000000000003,0.98,3.0724,0.1807,3.0777092536,2.6424000000000003,0.7707,2.7525,0.43,-0.59,0.7300684899000001
2021-03-29 16:00:00,3.11664,0.90902,3.2465,2.41584,0.70462,2.5165,0.7008,0.2044,0.73,2.55584,0.17462000000000003,2.5617982454,2.41584,0.70462,2.5165,0.14,-0.53,0.5481788029
2021-03-29 16:30:00,2.6064,0.7602,2.715,2.2032,0.6426000000000001,2.295,0.4032,0.11760000000000001,0.42,2.0032,0.3126,2.0274439573,2.2032,0.6426000000000001,2.295,-0.2,-0.33,0.3858756276
2021-03-29 17:00:00,2.2027200000000002,0.64246,2.2945,1.96272,0.5724600000000001,2.0445,0.24,0.07,0.25,1.54272,0.27246000000000004,1.5665948583,1.96272,0.5724600000000001,2.0445,-0.42,-0.30000000000000004,0.5161395160000001
2021-03-29 17:30:00,2.14272,0.6249600000000001,2.232,1.68192,0.49056000000000005,1.752,0.46080000000000004,0.13440000000000002,0.48,0.9119200000000001,0.26056,0.9484142555,1.68192,0.49056000000000005,1.752,-0.77,-0.23,0.8036168241
2021-03-29 18:00:00,2.21232,0.6452600000000001,2.3045,1.44432,0.42126,1.5045000000000002,0.768,0.224,0.8,0.40432,0.25126000000000004,0.4760317741,1.44432,0.42126,1.5045000000000002,-1.04,-0.17,1.0538026381
2021-03-29 18:30:00,2.31792,0.6760600000000001,2.4145,1.14672,0.33446000000000004,1.1945000000000001,1.1712,0.3416,1.22,-0.28328000000000003,0.18446,0.3380429706,1.14672,0.33446000000000004,1.1945000000000001,-1.43,-0.15,1.4378456106
2021-03-29 19:00:00,2.41104,0.7032200000000001,2.5115,0.93264,0.27202000000000004,0.9715,1.4784000000000002,0.4312,1.54,-0.7873600000000001,0.04202,0.788480469,0.93264,0.27202000000000004,0.9715,-1.72,-0.23,1.7353097706
2021-03-29 19:30:00,2.44416,0.7128800000000001,2.5460000000000003,0.8697600000000001,0.25368,0.906,1.5744,0.4592,1.6400000000000001,-0.9302400000000001,-0.07632000000000001,0.9333655233,0.8697600000000001,0.25368,0.906,-1.8,-0.33,1.83
2021-03-29 20:00:00,2.4523200000000003,0.71526,2.5545,0.8107200000000001,0.23646000000000003,0.8445,1.6416,0.4788,1.71,-1.09928,-0.32354000000000005,1.1459034209,0.8107200000000001,0.23646000000000003,0.8445,-1.9100000000000001,-0.56,1.9904019695000001
2021-03-29 20:30:00,2.60736,0.76048,2.716,0.80256,0.23408,0.836,1.8048000000000002,0.5264,1.88,-1.3074400000000002,-0.37592000000000003,1.3604099382000001,0.80256,0.23408,0.836,-2.11,-0.61,2.1964061555
2021-03-29 21:00:00,2.50608,0.73094,2.6105,0.80688,0.23534000000000002,0.8405,1.6992,0.49560000000000004,1.77,-1.11312,0.05534000000000001,1.1144947959,0.80688,0.23534000000000002,0.8405,-1.92,-0.18,1.9284190416
2021-03-29 21:30:00,2.37264,0.6920200000000001,2.4715,0.81744,0.23842000000000002,0.8515,1.5552000000000001,0.4536,1.62,-0.92256,0.23842000000000002,0.9528699019,0.81744,0.23842000000000002,0.8515,-1.74,0.0,1.74
2021-03-29 22:00:00,2.17008,0.6329400000000001,2.2605,0.82608,0.24094000000000002,0.8605,1.344,0.392,1.4,-0.6639200000000001,0.37094000000000005,0.7605170938,0.82608,0.24094000000000002,0.8605,-1.49,0.13,1.4956603893
2021-03-29 22:30:00,1.97472,0.57596,2.057,0.8323200000000001,0.24276000000000003,0.867,1.1424,0.3332,1.19,-0.42768000000000006,0.37276000000000004,0.5673272424,0.8323200000000001,0.24276000000000003,0.867,-1.26,0.13,1.2666885963
2021-03-29 23:00:00,1.9296000000000002,0.5628000000000001,2.01,0.8352,0.2436,0.87,1.0944,0.31920000000000004,1.1400000000000001,-0.38480000000000003,0.3336,0.5092739931,0.8352,0.2436,0.87,-1.22,0.09,1.2233151679
2021-03-29 23:30:00,1.6737600000000001,0.48818000000000006,1.7435,0.8385600000000001,0.24458000000000002,0.8735,0.8352,0.2436,0.87,-0.08144000000000001,0.36458,0.3735653223,0.8385600000000001,0.24458000000000002,0.8735,-0.92,0.12,0.9277930804000001
2021-03-30 00:00:00,1.524,0.4445,1.5875,0.8328,0.2429,0.8675,0.6912,0.2016,0.72,0.06280000000000001,0.2929,0.2995567559,0.8328,0.2429,0.8675,-0.77,0.05,0.7716216690000001
2021-03-31 00:30:00,1.5259200000000002,0.44506,1.5895000000000001,0.71952,0.20986000000000002,0.7495,0.8064,0.23520000000000002,0.84,-0.19048,0.30986,0.3637249648,0.71952,0.20986000000000002,0.7495,-0.91,0.1,0.9154780172
2021-03-31 01:00:00,1.6084800000000001,0.46914000000000006,1.6755,0.8788800000000001,0.25634,0.9155000000000001,0.7296,0.21280000000000002,0.76,0.14888,0.00634,0.1490149321,0.8788800000000001,0.25634,0.9155000000000001,-0.73,-0.25,0.7716216690000001
2021-03-31 01:30:00,1.75824,0.51282,1.8315000000000001,0.91344,0.26642000000000005,0.9515,0.8448,0.2464,0.88,0.11344000000000001,-0.19358,0.2243698955,0.91344,0.26642000000000005,0.9515,-0.8,-0.46,0.9228217596
2021-03-31 02:00:00,1.79472,0.52346,1.8695,0.90192,0.26306,0.9395,0.8928,0.2604,0.93,0.031920000000000004,-0.17694000000000001,0.17979613460000002,0.90192,0.26306,0.9395,-0.87,-0.44,0.9749358953
2021-03-31 02:30:00,1.77648,0.51814,1.8505,0.9028800000000001,0.26334,0.9405,0.8736,0.2548,0.91,0.05288,-0.16666,0.1748480769,0.9028800000000001,0.26334,0.9405,-0.85,-0.43,0.9525754563000001
2021-03-31 03:00:00,1.776,0.518,1.85,0.9024000000000001,0.2632,0.9400000000000001,0.8736,0.2548,0.91,0.0724,-0.1468,0.1636826197,0.9024000000000001,0.2632,0.9400000000000001,-0.8300000000000001,-0.41000000000000003,0.9257429449000001
2021-03-31 03:30:00,1.78272,0.5199600000000001,1.857,0.90912,0.26516,0.9470000000000001,0.8736,0.2548,0.91,0.09912000000000001,-0.13484000000000002,0.1673517254,0.90912,0.26516,0.9470000000000001,-0.81,-0.4,0.9033825325
2021-03-31 04:00:00,1.78272,0.5199600000000001,1.857,0.88992,0.25956,0.927,0.8928,0.2604,0.93,0.05992000000000001,-0.14044,0.15268857190000001,0.88992,0.25956,0.927,-0.8300000000000001,-0.4,0.9213576938
2021-03-31 04:30:00,1.7496,0.5103,1.8225,0.9048,0.2639,0.9425,0.8448,0.2464,0.88,0.12480000000000001,-0.1361,0.1846571147,0.9048,0.2639,0.9425,-0.78,-0.4,0.87658428
2021-03-31 05:00:00,1.74912,0.5101600000000001,1.822,0.8947200000000001,0.26096,0.932,0.8544,0.2492,0.89,0.10472000000000001,-0.11904,0.1585458924,0.8947200000000001,0.26096,0.932,-0.79,-0.38,0.8766413178
2021-03-31 05:30:00,1.7342400000000002,0.50582,1.8065,0.8990400000000001,0.26222,0.9365,0.8352,0.2436,0.87,0.14904,-0.11778000000000001,0.18996065380000002,0.8990400000000001,0.26222,0.9365,-0.75,-0.38,0.8407734534
2021-03-31 06:00:00,1.85424,0.5408200000000001,1.9315,0.9038400000000001,0.26362,0.9415,0.9504,0.2772,0.99,0.023840000000000004,-0.11638000000000001,0.118796675,0.9038400000000001,0.26362,0.9415,-0.88,-0.38,0.9585405573
2021-03-31 06:30:00,1.94208,0.56644,2.023,0.8860800000000001,0.25844,0.923,1.056,0.308,1.1,-0.27392,0.09844000000000001,0.2910714689,0.8860800000000001,0.25844,0.923,-1.16,-0.16,1.1709824935
2021-03-31 07:00:00,1.9891200000000002,0.58016,2.072,0.88512,0.25816,0.922,1.104,0.322,1.15,-0.35488000000000003,0.08816,0.3656665147,0.88512,0.25816,0.922,-1.24,-0.17,1.2515989773
2021-03-31 07:30:00,2.10096,0.6127800000000001,2.1885,0.9201600000000001,0.26838,0.9585,1.1808,0.34440000000000004,1.23,-0.41984000000000005,0.15838000000000002,0.44872023580000003,0.9201600000000001,0.26838,0.9585,-1.34,-0.11,1.3445073447
2021-03-31 08:00:00,2.21472,0.6459600000000001,2.307,0.60192,0.17556000000000002,0.627,1.6128,0.47040000000000004,1.6800000000000002,-1.24808,0.005560000000000001,1.2480923844,0.60192,0.17556000000000002,0.627,-1.85,-0.17,1.8577943912000001
2021-03-31 08:30:00,2.10048,0.6126400000000001,2.188,0.57408,0.16744,0.598,1.5264,0.44520000000000004,1.5899999999999999,-1.2559200000000001,-0.11256000000000001,1.2609539245999999,0.57408,0.16744,0.598,-1.83,-0.28,1.8512968428
2021-03-31 09:00:00,2.196,0.6405000000000001,2.2875,0.6024,0.1757,0.6275000000000001,1.5936,0.46480000000000005,1.6600000000000001,-1.2976,-0.0743,1.2997254518,0.6024,0.1757,0.6275000000000001,-1.9,-0.25,1.9163767897000001
2021-03-31 09:30:00,2.16528,0.6315400000000001,2.2555,1.04208,0.30394000000000004,1.0855,1.1232,0.3276,1.17,-0.41792,-0.03606,0.4194728239,1.04208,0.30394000000000004,1.0855,-1.46,-0.34,1.4990663761
2021-03-31 10:00:00,1.9296000000000002,0.5628000000000001,2.01,1.2192,0.3556,1.27,0.7104,0.20720000000000002,0.74,0.16920000000000002,-0.0044,0.1692572007,1.2192,0.3556,1.27,-1.05,-0.36,1.11
2021-03-31 10:30:00,1.8820800000000002,0.5489400000000001,1.9605000000000001,1.47888,0.43134000000000006,1.5405,0.4032,0.11760000000000001,0.42,0.7088800000000001,0.12134,0.7191899958,1.47888,0.43134000000000006,1.5405,-0.77,-0.31,0.8300602388
2021-03-31 11:00:00,1.8719999999999999,0.546,1.9500000000000002,1.6416,0.4788,1.71,0.23040000000000002,0.06720000000000001,0.24,1.2016,0.0988,1.2056550087,1.6416,0.4788,1.71,-0.44,-0.38,0.5813776741000001
2021-03-31 11:30:00,2.0544000000000002,0.5992000000000001,2.14,1.7472,0.5096,1.82,0.30720000000000003,0.0896,0.32,1.3872,0.0596,1.3884797442,1.7472,0.5096,1.82,-0.36,-0.45,0.5762811814000001
2021-03-31 12:00:00,2.23536,0.65198,2.3285,1.84176,0.53718,1.9185,0.3936,0.1148,0.41000000000000003,1.40176,0.037180000000000005,1.4022529907,1.84176,0.53718,1.9185,-0.44,-0.5,0.6660330322
2021-03-31 12:30:00,2.3865600000000002,0.69608,2.4859999999999998,1.92576,0.5616800000000001,2.006,0.46080000000000004,0.13440000000000002,0.48,1.67576,0.00168,1.6757608420999999,1.92576,0.5616800000000001,2.006,-0.25,-0.56,0.6132699243
2021-03-31 13:00:00,2.32656,0.6785800000000001,2.4235,1.9137600000000001,0.55818,1.9935,0.4128,0.12040000000000001,0.43,1.62376,0.05818,1.6248019725,1.9137600000000001,0.55818,1.9935,-0.29,-0.5,0.5780138407000001
2021-03-31 13:30:00,2.43936,0.7114800000000001,2.541,1.96896,0.57428,2.051,0.47040000000000004,0.13720000000000002,0.49,1.80896,0.13428,1.813936989,1.96896,0.57428,2.051,-0.16,-0.44,0.46818799640000003
2021-03-31 14:00:00,3.28224,0.9573200000000001,3.419,2.40864,0.70252,2.509,0.8736,0.2548,0.91,2.84864,0.23252000000000003,2.8581139585,2.40864,0.70252,2.509,0.44,-0.47000000000000003,0.6438167441
2021-03-31 14:30:00,3.8592,1.1256,4.02,2.7359999999999998,0.798,2.85,1.1232,0.3276,1.17,3.416,0.338,3.4326811678,2.7359999999999998,0.798,2.85,0.68,-0.46,0.8209750301000001
2021-03-31 15:00:00,3.92112,1.1436600000000001,4.0845,2.74992,0.8020600000000001,2.8645,1.1712,0.3416,1.22,3.51992,0.36206000000000005,3.5384918044,2.74992,0.8020600000000001,2.8645,0.77,-0.44,0.8868483523
2021-03-31 15:30:00,3.32928,0.9710400000000001,3.468,2.49408,0.7274400000000001,2.598,0.8352,0.2436,0.87,3.00408,0.33744,3.0229724445,2.49408,0.7274400000000001,2.598,0.51,-0.39,0.6420280368
2021-03-31 16:00:00,2.87616,0.8388800000000001,2.996,2.27136,0.6624800000000001,2.366,0.6048,0.1764,0.63,2.31136,0.29248,2.3297917504,2.27136,0.6624800000000001,2.366,0.04,-0.37,0.3721558813
2021-03-31 16:30:00,2.25408,0.65744,2.348,1.87968,0.5482400000000001,1.9580000000000002,0.3744,0.1092,0.39,1.5796800000000002,0.22824000000000003,1.5960834565000002,1.87968,0.5482400000000001,1.9580000000000002,-0.30000000000000004,-0.32,0.438634244
2021-03-31 17:00:00,2.2272,0.6496000000000001,2.32,1.8528,0.5404,1.9300000000000002,0.3744,0.1092,0.39,1.4028,0.20040000000000002,1.4170419895,1.8528,0.5404,1.9300000000000002,-0.45,-0.34,0.5640035461
2021-03-31 17:30:00,2.17824,0.6353200000000001,2.269,1.60224,0.46732,1.669,0.5760000000000001,0.168,0.6000000000000001,0.7322400000000001,0.24732,0.7728794214,1.60224,0.46732,1.669,-0.87,-0.22,0.8973850901
2021-03-31 18:00:00,2.2632,0.6601,2.3575,1.524,0.4445,1.5875,0.7392000000000001,0.2156,0.77,0.504,0.24450000000000002,0.5601751958,1.524,0.4445,1.5875,-1.02,-0.2,1.0394229168
2021-03-31 18:30:00,2.268,0.6615,2.3625,1.2696,0.3703,1.3225,0.9984000000000001,0.2912,1.04,0.0396,0.1903,0.1943765675,1.2696,0.3703,1.3225,-1.23,-0.18,1.2431009613
2021-03-31 19:00:00,2.3750400000000003,0.69272,2.474,1.12704,0.32872,1.174,1.248,0.364,1.3,-0.30296,0.15872,0.3420187129,1.12704,0.32872,1.174,-1.43,-0.17,1.4400694428
2021-03-31 19:30:00,2.42928,0.7085400000000001,2.5305,1.08528,0.31654000000000004,1.1305,1.344,0.392,1.4,-0.42472000000000004,0.14654,0.4492894946,1.08528,0.31654000000000004,1.1305,-1.51,-0.17,1.5195394039
2021-03-31 20:00:00,2.47392,0.7215600000000001,2.577,1.04352,0.30436,1.087,1.4304000000000001,0.4172,1.49,-0.5564800000000001,0.14436000000000002,0.5748998174000001,1.04352,0.30436,1.087,-1.6,-0.16,1.6079800994
2021-03-31 20:30:00,2.42112,0.70616,2.5220000000000002,1.03872,0.30296,1.082,1.3824,0.4032,1.44,-0.5212800000000001,0.14296,0.5405278901,1.03872,0.30296,1.082,-1.56,-0.16,1.5681836627
2021-03-31 21:00:00,2.3784,0.6937,2.4775,1.0344,0.3017,1.0775,1.344,0.392,1.4,-0.4656,0.14170000000000002,0.48668495970000003,1.0344,0.3017,1.0775,-1.5,-0.16,1.5085091979
2021-03-31 21:30:00,2.36256,0.68908,2.461,1.03776,0.30268,1.081,1.3248,0.3864,1.38,-0.43224,0.14268,0.4551801841,1.03776,0.30268,1.081,-1.47,-0.16,1.4786818454000001
2021-03-31 22:00:00,2.19264,0.6395200000000001,2.284,1.04064,0.30352,1.084,1.152,0.336,1.2,-0.22936,0.14352,0.2705623773,1.04064,0.30352,1.084,-1.27,-0.16,1.2800390619
2021-03-31 22:30:00,1.9953600000000002,0.58198,2.0785,1.02576,0.29918,1.0685,0.9696,0.2828,1.01,-0.04424,0.15918000000000002,0.1652133469,1.02576,0.29918,1.0685,-1.07,-0.14,1.0791200119
2021-03-31 23:00:00,1.7928000000000002,0.5229,1.8675000000000002,1.0152,0.29610000000000003,1.0575,0.7776000000000001,0.2268,0.81,0.1552,0.37610000000000005,0.4068639207,1.0152,0.29610000000000003,1.0575,-0.86,0.08,0.8637129153
2021-03-31 23:30:00,1.77312,0.5171600000000001,1.847,1.00512,0.29316000000000003,1.047,0.768,0.224,0.8,0.13512000000000002,0.31316000000000005,0.3410668556,1.00512,0.29316000000000003,1.047,-0.87,0.02,0.8702298547
2021-04-01 00:00:00,1.5873599999999999,0.46298000000000006,1.6535000000000002,0.99216,0.28938,1.0335,0.5952000000000001,0.1736,0.62,0.33216,0.22938000000000003,0.40366502200000004,0.99216,0.28938,1.0335,-0.66,-0.06,0.6627216610000001
